Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,1,7,45,165.5,14.5,2.45,0.5,28.0,49.08,0.0
2016,1,1,8,0,331.0,29.0,2.7,1.0,56.0,116.82,72.07
2016,1,1,8,15,432.5,37.5,2.7,1.5,95.0,170.89,126.95
2016,1,1,8,30,534.0,46.0,2.7,2.0,134.0,233.55,183.94
2016,1,1,8,45,592.5,52.5,2.75,2.5,174.0,286.59,233.45
2016,1,1,9,0,651.0,59.0,2.8,3.0,214.0,343.46,285.42
2016,1,1,9,15,691.0,63.0,2.85,3.5,252.0,392.52,329.93
2016,1,1,9,30,731.0,67.0,2.9,4.0,290.0,440.71,372.57
2016,1,1,9,45,764.0,69.0,2.95,5.0,324.5,486.19,411.11
2016,1,1,10,0,797.0,71.0,3.0,6.0,359.0,531.58,448.38
2016,1,1,10,15,815.0,73.5,2.95,6.0,387.5,568.33,479.02
2016,1,1,10,30,833.0,76.0,2.9,6.0,416.0,603.45,507.68
2016,1,1,10,45,846.0,77.0,2.85,6.5,438.0,631.85,529.55
2016,1,1,11,0,859.0,78.0,2.8,7.0,460.0,657.91,549.11
2016,1,1,11,15,866.5,79.0,2.7,7.0,474.5,677.77,564.2
2016,1,1,11,30,874.0,80.0,2.6,7.0,489.0,694.77,576.56
2016,1,1,11,45,878.0,80.0,2.55,7.5,496.5,705.22,582.82
2016,1,1,12,0,882.0,80.0,2.5,8.0,504.0,712.54,586.79
2016,1,1,12,15,882.0,80.0,2.45,8.0,503.5,713.89,587.39
2016,1,1,12,30,882.0,80.0,2.4,8.0,503.0,712.0,585.72
2016,1,1,12,45,880.0,79.0,2.35,8.0,495.5,704.37,579.83
2016,1,1,13,0,878.0,78.0,2.3,8.0,488.0,693.57,571.69
2016,1,1,13,15,870.0,77.0,2.25,8.0,472.5,675.69,557.89
2016,1,1,13,30,862.0,76.0,2.2,8.0,457.0,654.97,541.48
2016,1,1,13,45,850.5,74.5,2.15,8.0,434.5,628.78,520.62
2016,1,1,14,0,839.0,73.0,2.1,8.0,412.0,600.22,497.59
2016,1,1,14,15,820.5,70.5,2.0,8.0,383.5,564.29,468.12
2016,1,1,14,30,802.0,68.0,1.9,8.0,355.0,526.79,436.85
2016,1,1,14,45,776.0,65.0,1.8,8.0,320.5,483.57,400.33
2016,1,1,15,0,750.0,62.0,1.7,8.0,286.0,439.85,362.52
2016,1,1,15,15,710.0,58.0,1.5,7.0,247.5,388.66,318.62
2016,1,1,15,30,670.0,54.0,1.3,6.0,209.0,338.74,274.47
2016,1,1,15,45,608.0,48.0,1.1,5.5,168.5,282.7,224.03
2016,1,1,16,0,546.0,42.0,0.9,5.0,128.0,228.76,174.71
2016,1,1,16,15,442.5,34.0,0.9,4.5,89.5,166.29,119.1
2016,1,1,16,30,339.0,26.0,0.9,4.0,51.0,111.35,60.96
2016,1,1,16,45,169.5,13.0,0.95,3.5,25.5,41.7,0.0
2016,1,1,17,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,2.0,1.5,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,2,7,45,3.5,14.0,2.35,1.5,14.0,14.38,0.0
2016,1,2,8,0,7.0,28.0,2.5,2.0,28.0,29.87,16.75
2016,1,2,8,15,27.0,44.5,2.5,2.5,48.5,55.03,40.62
2016,1,2,8,30,47.0,61.0,2.5,3.0,69.0,80.23,63.21
2016,1,2,8,45,57.0,78.0,2.5,3.5,90.0,104.04,84.72
2016,1,2,9,0,67.0,95.0,2.5,4.0,111.0,128.63,106.69
2016,1,2,9,15,73.5,110.5,2.5,4.0,130.5,150.58,126.31
2016,1,2,9,30,80.0,126.0,2.5,4.0,150.0,172.97,146.04
2016,1,2,9,45,88.0,139.0,2.5,4.5,168.5,193.55,163.71
2016,1,2,10,0,96.0,152.0,2.5,5.0,187.0,214.58,181.48
2016,1,2,10,15,159.0,162.5,2.45,5.0,225.5,271.58,230.46
2016,1,2,10,30,222.0,173.0,2.4,5.0,264.0,325.53,276.25
2016,1,2,10,45,224.0,182.5,2.4,5.5,278.5,342.24,289.36
2016,1,2,11,0,226.0,192.0,2.4,6.0,293.0,358.41,301.98
2016,1,2,11,15,209.5,200.0,2.35,6.0,296.0,359.88,302.59
2016,1,2,11,30,193.0,208.0,2.3,6.0,299.0,360.27,302.32
2016,1,2,11,45,191.0,211.5,2.25,6.5,302.5,364.44,304.96
2016,1,2,12,0,189.0,215.0,2.2,7.0,306.0,367.99,307.07
2016,1,2,12,15,180.0,215.5,2.15,7.0,302.0,362.58,302.36
2016,1,2,12,30,171.0,216.0,2.1,7.0,298.0,356.63,297.27
2016,1,2,12,45,144.5,212.0,2.05,7.0,281.0,332.94,277.44
2016,1,2,13,0,118.0,208.0,2.0,7.0,264.0,309.23,257.6
2016,1,2,13,15,131.5,202.0,1.9,7.0,262.0,310.06,258.7
2016,1,2,13,30,145.0,196.0,1.8,7.0,260.0,310.15,259.04
2016,1,2,13,45,109.5,184.0,1.75,7.5,231.0,271.51,226.26
2016,1,2,14,0,74.0,172.0,1.7,8.0,202.0,227.34,188.97
2016,1,2,14,15,91.5,161.5,1.65,8.0,196.5,224.42,187.07
2016,1,2,14,30,109.0,151.0,1.6,8.0,191.0,226.5,188.95
2016,1,2,14,45,101.0,138.0,1.6,8.0,172.5,204.68,170.46
2016,1,2,15,0,93.0,125.0,1.6,8.0,154.0,183.25,152.14
2016,1,2,15,15,85.0,109.5,1.45,7.5,133.0,159.31,131.62
2016,1,2,15,30,77.0,94.0,1.3,7.0,112.0,135.89,111.2
2016,1,2,15,45,66.5,76.5,1.2,6.5,90.0,109.7,88.14
2016,1,2,16,0,56.0,59.0,1.1,6.0,68.0,84.3,65.5
2016,1,2,16,15,32.0,42.5,1.1,5.5,47.5,54.04,38.93
2016,1,2,16,30,8.0,26.0,1.1,5.0,27.0,29.03,14.95
2016,1,2,16,45,4.0,13.0,1.1,5.0,13.5,13.47,0.0
2016,1,2,17,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,7.0,1.4,3.5,7.0,6.88,0.0
2016,1,3,8,0,0.0,14.0,1.5,4.0,14.0,13.5,4.51
2016,1,3,8,15,0.0,23.5,1.45,4.0,23.5,22.68,13.72
2016,1,3,8,30,0.0,33.0,1.4,4.0,33.0,31.86,22.16
2016,1,3,8,45,0.0,43.5,1.4,4.5,43.5,42.02,31.31
2016,1,3,9,0,0.0,54.0,1.4,5.0,54.0,52.36,40.51
2016,1,3,9,15,0.0,63.5,1.35,5.0,63.5,61.79,48.88
2016,1,3,9,30,0.0,73.0,1.3,5.0,73.0,71.25,57.17
2016,1,3,9,45,0.0,82.0,1.3,5.5,82.0,80.22,64.83
2016,1,3,10,0,0.0,91.0,1.3,6.0,91.0,89.23,72.41
2016,1,3,10,15,0.0,93.5,1.35,6.0,93.5,91.52,74.28
2016,1,3,10,30,0.0,96.0,1.4,6.0,96.0,93.87,76.19
2016,1,3,10,45,23.5,140.0,1.5,6.5,150.5,159.86,132.75
2016,1,3,11,0,47.0,184.0,1.6,7.0,205.0,225.16,187.31
2016,1,3,11,15,28.0,175.5,1.65,7.0,188.5,202.9,168.0
2016,1,3,11,30,9.0,167.0,1.7,7.0,172.0,173.9,143.26
2016,1,3,11,45,4.5,87.5,1.8,7.0,90.0,87.88,70.47
2016,1,3,12,0,0.0,8.0,1.9,7.0,8.0,7.72,1.09
2016,1,3,12,15,0.0,42.5,1.95,7.0,42.5,41.06,30.15
2016,1,3,12,30,0.0,77.0,2.0,7.0,77.0,74.46,58.97
2016,1,3,12,45,16.5,132.5,2.1,7.5,140.0,142.34,117.16
2016,1,3,13,0,33.0,188.0,2.2,8.0,203.0,220.57,182.64
2016,1,3,13,15,21.5,174.0,2.15,8.0,184.0,190.03,156.81
2016,1,3,13,30,10.0,160.0,2.1,8.0,165.0,167.41,137.77
2016,1,3,13,45,152.5,162.0,2.05,8.5,225.0,273.19,228.89
2016,1,3,14,0,295.0,164.0,2.0,9.0,285.0,366.41,306.08
2016,1,3,14,15,371.5,141.0,1.85,9.0,282.5,384.19,320.37
2016,1,3,14,30,448.0,118.0,1.7,9.0,280.0,389.55,324.45
2016,1,3,14,45,420.5,111.5,1.55,9.0,252.0,353.18,293.39
2016,1,3,15,0,393.0,105.0,1.4,9.0,224.0,317.49,262.66
2016,1,3,15,15,370.0,93.5,1.25,8.5,194.0,279.2,229.75
2016,1,3,15,30,347.0,82.0,1.1,8.0,164.0,241.83,196.87
2016,1,3,15,45,307.0,69.5,1.0,7.5,132.0,198.33,158.5
2016,1,3,16,0,267.0,57.0,0.9,7.0,100.0,157.8,122.21
2016,1,3,16,15,209.5,42.5,0.9,6.5,70.0,113.51,82.99
2016,1,3,16,30,152.0,28.0,0.9,6.0,40.0,73.59,43.33
2016,1,3,16,45,76.0,14.0,0.95,6.0,20.0,27.06,0.0
2016,1,3,17,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,4,7,45,38.0,14.5,1.4,7.5,17.5,20.96,0.0
2016,1,4,8,0,76.0,29.0,1.5,8.0,35.0,54.12,31.96
2016,1,4,8,15,111.0,45.0,1.6,8.0,60.0,85.53,62.71
2016,1,4,8,30,146.0,61.0,1.7,8.0,85.0,119.55,93.1
2016,1,4,8,45,171.0,77.0,1.8,8.5,112.5,152.89,122.85
2016,1,4,9,0,196.0,93.0,1.9,9.0,140.0,188.11,153.9
2016,1,4,9,15,207.5,108.0,1.95,9.0,165.0,217.8,180.2
2016,1,4,9,30,219.0,123.0,2.0,9.0,190.0,247.95,206.42
2016,1,4,9,45,223.5,136.0,2.05,9.5,211.0,272.45,227.06
2016,1,4,10,0,228.0,149.0,2.1,10.0,232.0,296.7,247.05
2016,1,4,10,15,200.5,163.5,2.1,10.0,240.5,296.91,247.05
2016,1,4,10,30,173.0,178.0,2.1,10.0,249.0,301.54,250.4
2016,1,4,10,45,108.5,181.0,2.15,10.5,226.5,267.51,221.0
2016,1,4,11,0,44.0,184.0,2.2,11.0,204.0,223.15,182.88
2016,1,4,11,15,90.5,198.0,2.25,11.0,240.0,270.56,222.83
2016,1,4,11,30,137.0,212.0,2.3,11.0,276.0,326.96,269.21
2016,1,4,11,45,80.0,199.5,2.4,11.5,237.0,266.19,218.2
2016,1,4,12,0,23.0,187.0,2.5,12.0,198.0,205.04,166.63
2016,1,4,12,15,27.5,190.5,2.45,12.0,203.5,211.99,172.57
2016,1,4,12,30,32.0,194.0,2.4,12.0,209.0,226.71,184.68
2016,1,4,12,45,23.0,183.5,2.4,12.0,194.5,201.25,163.64
2016,1,4,13,0,14.0,173.0,2.4,12.0,180.0,183.74,149.14
2016,1,4,13,15,15.0,169.5,2.2,12.0,177.0,180.76,146.79
2016,1,4,13,30,16.0,166.0,2.0,12.0,174.0,177.78,144.43
2016,1,4,13,45,20.0,162.0,1.85,12.0,171.0,176.18,143.3
2016,1,4,14,0,24.0,158.0,1.7,12.0,168.0,174.46,142.06
2016,1,4,14,15,26.0,149.5,1.6,11.5,159.5,172.3,140.67
2016,1,4,14,30,28.0,141.0,1.5,11.0,151.0,163.93,134.07
2016,1,4,14,45,24.0,128.5,1.45,11.0,136.5,142.72,116.35
2016,1,4,15,0,20.0,116.0,1.4,11.0,122.0,127.31,103.37
2016,1,4,15,15,14.5,101.5,1.35,11.0,105.5,109.32,88.05
2016,1,4,15,30,9.0,87.0,1.3,11.0,89.0,91.79,72.98
2016,1,4,15,45,4.5,71.0,1.3,11.0,72.0,73.41,57.06
2016,1,4,16,0,0.0,55.0,1.3,11.0,55.0,55.42,41.36
2016,1,4,16,15,0.0,38.5,1.35,10.5,38.5,38.42,26.35
2016,1,4,16,30,0.0,22.0,1.4,10.0,22.0,21.24,10.1
2016,1,4,16,45,0.0,11.0,1.5,10.0,11.0,10.61,0.0
2016,1,4,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,9.0,1.0,9.5,9.0,8.85,0.0
2016,1,5,8,0,0.0,18.0,1.1,10.0,18.0,17.37,7.15
2016,1,5,8,15,0.0,31.0,1.3,10.0,31.0,30.03,19.45
2016,1,5,8,30,0.0,44.0,1.5,10.0,44.0,43.16,31.18
2016,1,5,8,45,0.0,57.5,1.7,10.5,57.5,56.79,43.14
2016,1,5,9,0,0.0,71.0,1.9,11.0,71.0,70.42,54.96
2016,1,5,9,15,0.0,83.5,1.95,11.0,83.5,82.99,65.83
2016,1,5,9,30,0.0,96.0,2.0,11.0,96.0,95.61,76.6
2016,1,5,9,45,0.0,107.0,2.15,11.0,107.0,106.66,85.93
2016,1,5,10,0,0.0,118.0,2.3,11.0,118.0,117.78,95.23
2016,1,5,10,15,0.0,62.5,2.4,11.0,62.5,60.4,46.37
2016,1,5,10,30,0.0,7.0,2.5,11.0,7.0,6.75,0.18
2016,1,5,10,45,2.5,81.5,2.6,11.0,82.5,80.51,63.54
2016,1,5,11,0,5.0,156.0,2.7,11.0,158.0,159.74,130.08
2016,1,5,11,15,2.5,83.0,2.75,11.0,84.0,81.98,64.49
2016,1,5,11,30,0.0,10.0,2.8,11.0,10.0,9.65,2.65
2016,1,5,11,45,3.5,89.5,2.9,11.0,91.5,89.2,70.71
2016,1,5,12,0,7.0,169.0,3.0,11.0,173.0,174.38,141.99
2016,1,5,12,15,3.5,148.5,3.0,11.0,150.5,150.07,121.51
2016,1,5,12,30,0.0,128.0,3.0,11.0,128.0,126.16,101.49
2016,1,5,12,45,0.0,114.0,3.0,11.0,114.0,111.73,89.45
2016,1,5,13,0,0.0,100.0,3.0,11.0,100.0,97.46,77.49
2016,1,5,13,15,0.0,117.5,2.95,11.0,117.5,115.52,92.8
2016,1,5,13,30,0.0,135.0,2.9,11.0,135.0,134.04,108.41
2016,1,5,13,45,37.5,155.5,2.85,11.0,171.0,186.11,152.95
2016,1,5,14,0,75.0,176.0,2.8,11.0,207.0,232.62,192.18
2016,1,5,14,15,43.5,155.0,2.75,11.0,173.0,188.83,155.27
2016,1,5,14,30,12.0,134.0,2.7,11.0,139.0,141.77,115.54
2016,1,5,14,45,8.0,122.0,2.65,11.0,125.5,127.1,103.28
2016,1,5,15,0,4.0,110.0,2.6,11.0,112.0,112.76,91.15
2016,1,5,15,15,2.0,96.0,2.35,10.5,97.0,97.47,78.27
2016,1,5,15,30,0.0,82.0,2.1,10.0,82.0,82.39,65.39
2016,1,5,15,45,0.0,66.5,1.85,10.0,66.5,66.59,51.58
2016,1,5,16,0,0.0,51.0,1.6,10.0,51.0,50.78,37.65
2016,1,5,16,15,0.0,36.0,1.45,9.5,36.0,35.47,24.08
2016,1,5,16,30,0.0,21.0,1.3,9.0,21.0,20.27,9.73
2016,1,5,16,45,0.0,10.5,1.2,8.5,10.5,10.13,0.0
2016,1,5,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,7.0,2.05,9.5,7.0,6.88,0.0
2016,1,6,8,0,0.0,14.0,2.1,10.0,14.0,13.5,4.3
2016,1,6,8,15,0.0,25.5,2.15,10.0,25.5,24.62,14.92
2016,1,6,8,30,0.0,37.0,2.2,10.0,37.0,35.74,24.86
2016,1,6,8,45,0.0,48.5,2.25,10.0,48.5,47.14,34.97
2016,1,6,9,0,0.0,60.0,2.3,10.0,60.0,58.63,45.08
2016,1,6,9,15,0.0,71.5,2.25,10.0,71.5,70.15,55.1
2016,1,6,9,30,0.0,83.0,2.2,10.0,83.0,81.7,65.03
2016,1,6,9,45,0.0,94.0,2.2,10.0,94.0,92.77,74.44
2016,1,6,10,0,0.0,105.0,2.2,10.0,105.0,103.88,83.8
2016,1,6,10,15,77.5,142.5,2.15,10.0,174.5,194.26,161.23
2016,1,6,10,30,155.0,180.0,2.1,10.0,244.0,292.9,243.45
2016,1,6,10,45,77.5,152.5,2.1,10.0,184.5,208.02,172.01
2016,1,6,11,0,0.0,125.0,2.1,10.0,125.0,123.51,99.7
2016,1,6,11,15,33.0,164.5,2.15,10.0,180.5,193.62,159.22
2016,1,6,11,30,66.0,204.0,2.2,10.0,236.0,261.41,215.43
2016,1,6,11,45,117.5,212.0,2.3,10.0,269.5,314.54,259.64
2016,1,6,12,0,169.0,220.0,2.4,10.0,303.0,360.33,297.58
2016,1,6,12,15,86.5,192.5,2.35,10.0,235.5,263.04,216.85
2016,1,6,12,30,4.0,165.0,2.3,10.0,168.0,167.94,136.5
2016,1,6,12,45,2.0,144.5,2.3,10.0,146.0,144.85,117.48
2016,1,6,13,0,0.0,124.0,2.3,10.0,124.0,122.12,98.48
2016,1,6,13,15,0.0,94.0,2.15,10.0,94.0,91.4,72.66
2016,1,6,13,30,0.0,64.0,2.0,10.0,64.0,61.86,47.62
2016,1,6,13,45,0.0,35.5,1.95,10.0,35.5,34.28,24.02
2016,1,6,14,0,0.0,7.0,1.9,10.0,7.0,6.75,0.21
2016,1,6,14,15,91.5,81.0,1.8,10.0,115.0,139.98,116.39
2016,1,6,14,30,183.0,155.0,1.7,10.0,223.0,272.93,227.25
2016,1,6,14,45,165.5,143.5,1.6,10.0,201.0,245.45,203.43
2016,1,6,15,0,148.0,132.0,1.5,10.0,179.0,218.81,180.79
2016,1,6,15,15,136.5,116.0,1.35,9.5,155.0,190.57,156.84
2016,1,6,15,30,125.0,100.0,1.2,9.0,131.0,162.99,133.02
2016,1,6,15,45,101.5,83.0,1.1,9.0,105.5,130.5,104.62
2016,1,6,16,0,78.0,66.0,1.0,9.0,80.0,99.9,77.74
2016,1,6,16,15,50.5,48.5,1.0,8.5,56.5,69.53,51.3
2016,1,6,16,30,23.0,31.0,1.0,8.0,33.0,38.5,23.35
2016,1,6,16,45,11.5,15.5,1.0,8.0,16.5,17.58,0.0
2016,1,6,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,7,45,86.0,17.0,0.35,7.5,24.0,31.75,0.0
2016,1,7,8,0,172.0,34.0,0.4,8.0,48.0,85.57,52.15
2016,1,7,8,15,268.0,46.5,0.4,8.0,83.5,134.01,97.83
2016,1,7,8,30,364.0,59.0,0.4,8.0,119.0,191.09,147.01
2016,1,7,8,45,446.0,65.5,0.45,8.0,159.0,245.39,194.37
2016,1,7,9,0,528.0,72.0,0.5,8.0,199.0,306.21,246.77
2016,1,7,9,15,571.5,77.5,0.45,8.0,236.0,354.2,287.88
2016,1,7,9,30,615.0,83.0,0.4,8.0,273.0,404.07,329.36
2016,1,7,9,45,676.5,80.0,0.4,8.5,310.0,455.46,370.72
2016,1,7,10,0,738.0,77.0,0.4,9.0,347.0,508.72,412.34
2016,1,7,10,15,757.5,79.5,0.4,9.0,375.0,543.03,439.11
2016,1,7,10,30,777.0,82.0,0.4,9.0,403.0,578.23,466.05
2016,1,7,10,45,795.0,82.0,0.4,9.5,426.0,608.09,487.64
2016,1,7,11,0,813.0,82.0,0.4,10.0,449.0,635.98,507.36
2016,1,7,11,15,821.0,83.5,0.45,10.0,464.0,656.65,522.99
2016,1,7,11,30,829.0,85.0,0.5,10.0,479.0,674.64,536.47
2016,1,7,11,45,837.0,84.0,0.55,10.0,487.5,686.97,545.53
2016,1,7,12,0,845.0,83.0,0.6,10.0,496.0,696.35,552.66
2016,1,7,12,15,845.0,83.0,0.65,10.0,496.5,698.22,554.52
2016,1,7,12,30,845.0,83.0,0.7,10.0,497.0,696.97,554.34
2016,1,7,12,45,849.0,80.0,0.75,10.0,491.0,691.95,551.58
2016,1,7,13,0,853.0,77.0,0.8,10.0,485.0,683.76,546.64
2016,1,7,13,15,846.0,76.0,0.8,10.0,470.5,667.3,535.11
2016,1,7,13,30,839.0,75.0,0.8,10.0,456.0,648.03,520.99
2016,1,7,13,45,830.5,73.0,0.85,10.0,435.0,623.97,503.55
2016,1,7,14,0,822.0,71.0,0.9,10.0,414.0,597.44,483.86
2016,1,7,14,15,804.5,69.0,0.85,10.0,386.5,563.29,456.95
2016,1,7,14,30,787.0,67.0,0.8,10.0,359.0,527.53,428.31
2016,1,7,14,45,767.5,63.0,0.8,10.0,326.5,487.1,395.81
2016,1,7,15,0,748.0,59.0,0.8,10.0,294.0,445.74,361.63
2016,1,7,15,15,712.0,55.5,0.7,9.5,256.5,396.76,320.42
2016,1,7,15,30,676.0,52.0,0.6,9.0,219.0,348.7,278.78
2016,1,7,15,45,626.0,46.5,0.55,9.0,179.5,294.57,231.07
2016,1,7,16,0,576.0,41.0,0.5,9.0,140.0,243.41,184.86
2016,1,7,16,15,486.0,34.0,0.5,8.5,101.0,184.87,133.45
2016,1,7,16,30,396.0,27.0,0.5,8.0,62.0,132.46,83.78
2016,1,7,16,45,198.0,13.5,0.55,8.0,31.0,55.62,0.0
2016,1,7,17,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,13.0,1.0,5.5,13.0,12.78,0.0
2016,1,8,8,0,0.0,26.0,1.1,6.0,26.0,25.83,13.77
2016,1,8,8,15,10.0,42.5,1.1,6.0,44.5,45.76,32.82
2016,1,8,8,30,20.0,59.0,1.1,6.0,63.0,68.81,53.33
2016,1,8,8,45,28.0,75.5,1.1,6.5,82.0,90.07,72.14
2016,1,8,9,0,36.0,92.0,1.1,7.0,101.0,112.0,91.33
2016,1,8,9,15,40.5,107.5,1.05,7.0,119.0,131.81,108.63
2016,1,8,9,30,45.0,123.0,1.0,7.0,137.0,151.99,125.98
2016,1,8,9,45,47.0,135.5,1.0,7.5,152.0,167.67,139.03
2016,1,8,10,0,49.0,148.0,1.0,8.0,167.0,183.49,151.99
2016,1,8,10,15,203.0,153.0,0.9,8.5,236.5,293.12,244.1
2016,1,8,10,30,357.0,158.0,0.8,9.0,306.0,398.3,328.87
2016,1,8,10,45,314.5,174.0,0.75,9.5,310.0,397.83,326.07
2016,1,8,11,0,272.0,190.0,0.7,10.0,314.0,394.5,321.75
2016,1,8,11,15,136.0,168.5,0.75,10.0,230.5,274.76,225.13
2016,1,8,11,30,0.0,147.0,0.8,10.0,147.0,146.18,117.65
2016,1,8,11,45,1.0,155.0,0.85,10.5,155.5,155.2,125.34
2016,1,8,12,0,2.0,163.0,0.9,11.0,164.0,164.31,132.57
2016,1,8,12,15,135.5,187.5,0.95,11.0,254.5,299.8,245.99
2016,1,8,12,30,269.0,212.0,1.0,11.0,345.0,429.89,349.9
2016,1,8,12,45,196.0,213.5,1.1,11.0,309.5,371.23,302.16
2016,1,8,13,0,123.0,215.0,1.2,11.0,274.0,321.27,261.75
2016,1,8,13,15,156.5,208.0,1.2,11.0,281.0,334.59,273.58
2016,1,8,13,30,190.0,201.0,1.2,11.0,288.0,346.54,283.81
2016,1,8,13,45,186.5,191.5,1.25,11.0,273.5,330.12,270.88
2016,1,8,14,0,183.0,182.0,1.3,11.0,259.0,313.34,257.68
2016,1,8,14,15,91.5,147.5,1.2,10.5,186.0,215.04,176.92
2016,1,8,14,30,0.0,113.0,1.1,10.0,113.0,112.16,90.37
2016,1,8,14,45,0.0,102.5,1.05,10.0,102.5,101.57,81.76
2016,1,8,15,0,0.0,92.0,1.0,10.0,92.0,91.04,72.89
2016,1,8,15,15,0.0,80.0,0.9,9.5,80.0,78.95,62.7
2016,1,8,15,30,0.0,68.0,0.8,9.0,68.0,66.9,52.4
2016,1,8,15,45,0.0,55.5,0.75,9.0,55.5,54.35,41.4
2016,1,8,16,0,0.0,43.0,0.7,9.0,43.0,41.81,30.3
2016,1,8,16,15,0.0,31.0,0.7,8.5,31.0,29.94,19.74
2016,1,8,16,30,0.0,19.0,0.7,8.0,19.0,18.34,8.95
2016,1,8,16,45,0.0,9.5,0.75,8.0,9.5,9.16,0.0
2016,1,8,17,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,8.5,1.7,7.0,8.5,8.2,0.0
2016,1,9,8,0,0.0,17.0,1.8,7.0,17.0,16.4,6.68
2016,1,9,8,15,0.0,30.0,1.85,7.0,30.0,28.97,18.84
2016,1,9,8,30,0.0,43.0,1.9,7.0,43.0,42.01,30.6
2016,1,9,8,45,0.0,56.5,1.95,7.5,56.5,55.63,42.68
2016,1,9,9,0,0.0,70.0,2.0,8.0,70.0,69.24,54.61
2016,1,9,9,15,0.0,82.5,2.0,8.0,82.5,81.8,65.58
2016,1,9,9,30,0.0,95.0,2.0,8.0,95.0,94.41,76.45
2016,1,9,9,45,0.0,105.0,2.0,8.0,105.0,104.38,84.94
2016,1,9,10,0,0.0,115.0,2.0,8.0,115.0,114.41,93.4
2016,1,9,10,15,32.5,145.0,1.9,8.0,158.5,170.65,141.52
2016,1,9,10,30,65.0,175.0,1.8,8.0,202.0,225.06,187.27
2016,1,9,10,45,57.0,181.5,1.75,8.5,206.5,228.1,188.88
2016,1,9,11,0,49.0,188.0,1.7,9.0,211.0,230.75,190.31
2016,1,9,11,15,76.5,200.5,1.65,9.0,237.5,263.93,217.97
2016,1,9,11,30,104.0,213.0,1.6,9.0,264.0,297.84,245.83
2016,1,9,11,45,67.0,204.5,1.55,9.0,237.5,262.84,216.21
2016,1,9,12,0,30.0,196.0,1.5,9.0,211.0,227.28,186.2
2016,1,9,12,15,20.5,186.5,1.45,9.0,197.0,202.51,165.71
2016,1,9,12,30,11.0,177.0,1.4,9.0,183.0,185.56,151.52
2016,1,9,12,45,10.5,174.5,1.35,9.0,180.0,182.58,149.11
2016,1,9,13,0,10.0,172.0,1.3,9.0,177.0,179.64,146.73
2016,1,9,13,15,8.5,166.5,1.25,9.0,171.0,172.85,141.15
2016,1,9,13,30,7.0,161.0,1.2,9.0,165.0,166.15,135.67
2016,1,9,13,45,3.5,143.5,1.15,9.0,145.5,145.4,118.44
2016,1,9,14,0,0.0,126.0,1.1,9.0,126.0,124.96,101.4
2016,1,9,14,15,0.0,99.0,1.05,9.0,99.0,97.03,77.96
2016,1,9,14,30,0.0,72.0,1.0,9.0,72.0,69.61,54.69
2016,1,9,14,45,0.0,65.5,1.0,9.0,65.5,63.31,49.39
2016,1,9,15,0,0.0,59.0,1.0,9.0,59.0,57.01,44.01
2016,1,9,15,15,0.0,51.5,0.95,9.0,51.5,49.75,37.73
2016,1,9,15,30,0.0,44.0,0.9,9.0,44.0,42.49,31.39
2016,1,9,15,45,0.0,35.5,0.85,9.0,35.5,34.27,24.14
2016,1,9,16,0,0.0,27.0,0.8,9.0,27.0,26.06,16.84
2016,1,9,16,15,0.0,19.5,0.75,8.5,19.5,18.81,10.36
2016,1,9,16,30,0.0,12.0,0.7,8.0,12.0,11.57,3.66
2016,1,9,16,45,0.0,6.0,0.7,8.0,6.0,5.78,0.0
2016,1,9,17,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,10,7,45,143.5,15.0,1.65,6.5,27.0,44.79,0.0
2016,1,10,8,0,287.0,30.0,1.8,7.0,54.0,106.48,64.83
2016,1,10,8,15,384.5,40.0,1.8,7.0,92.0,158.59,115.57
2016,1,10,8,30,482.0,50.0,1.8,7.0,130.0,219.5,169.72
2016,1,10,8,45,548.0,56.0,1.8,7.5,170.5,272.94,217.95
2016,1,10,9,0,614.0,62.0,1.8,8.0,211.0,331.0,269.29
2016,1,10,9,15,654.0,67.0,1.8,8.0,249.0,380.38,313.2
2016,1,10,9,30,694.0,72.0,1.8,8.0,287.0,431.27,357.23
2016,1,10,9,45,726.0,74.5,1.8,8.5,322.0,476.21,394.74
2016,1,10,10,0,758.0,77.0,1.8,9.0,357.0,519.08,429.59
2016,1,10,10,15,776.5,79.0,1.8,9.0,385.5,555.38,459.12
2016,1,10,10,30,795.0,81.0,1.8,9.0,414.0,590.24,486.91
2016,1,10,10,45,813.5,81.0,1.8,9.5,437.0,621.15,510.27
2016,1,10,11,0,832.0,81.0,1.8,10.0,460.0,650.08,531.64
2016,1,10,11,15,839.5,82.0,1.75,10.0,475.5,670.47,546.73
2016,1,10,11,30,847.0,83.0,1.7,10.0,491.0,688.11,559.04
2016,1,10,11,45,583.0,144.5,1.7,10.5,427.5,583.22,474.95
2016,1,10,12,0,319.0,206.0,1.7,11.0,364.0,458.63,373.95
2016,1,10,12,15,413.5,186.0,1.7,11.0,391.5,511.82,417.96
2016,1,10,12,30,508.0,166.0,1.7,11.0,419.0,555.81,453.24
2016,1,10,12,45,503.0,166.0,1.7,11.5,413.5,549.78,447.36
2016,1,10,13,0,498.0,166.0,1.7,12.0,408.0,541.92,440.49
2016,1,10,13,15,673.5,120.0,1.65,12.0,437.0,607.45,493.2
2016,1,10,13,30,849.0,74.0,1.6,12.0,466.0,658.9,533.62
2016,1,10,13,45,837.0,72.5,1.6,12.0,444.5,633.11,513.36
2016,1,10,14,0,825.0,71.0,1.6,12.0,423.0,604.95,491.71
2016,1,10,14,15,807.5,69.0,1.55,11.5,395.0,570.76,465.56
2016,1,10,14,30,790.0,67.0,1.5,11.0,367.0,534.94,437.54
2016,1,10,14,45,764.5,64.5,1.5,11.0,333.5,492.87,403.37
2016,1,10,15,0,739.0,62.0,1.5,11.0,300.0,450.23,367.86
2016,1,10,15,15,703.5,58.5,1.3,10.5,262.5,401.59,326.49
2016,1,10,15,30,668.0,55.0,1.1,10.0,225.0,353.83,284.76
2016,1,10,15,45,614.5,50.0,0.95,9.5,185.5,300.72,237.99
2016,1,10,16,0,561.0,45.0,0.8,9.0,146.0,249.18,191.67
2016,1,10,16,15,475.5,37.5,0.85,8.5,107.0,189.43,139.21
2016,1,10,16,30,390.0,30.0,0.9,8.0,68.0,137.19,91.15
2016,1,10,16,45,195.0,15.0,1.0,8.0,34.0,59.14,9.38
2016,1,10,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,7,45,7.0,14.5,1.1,7.5,15.0,15.64,0.0
2016,1,11,8,0,14.0,29.0,1.2,8.0,30.0,33.92,19.54
2016,1,11,8,15,35.5,45.5,1.3,8.0,51.0,58.14,42.23
2016,1,11,8,30,57.0,62.0,1.4,8.0,72.0,87.7,68.21
2016,1,11,8,45,67.5,79.5,1.5,8.0,94.0,113.14,90.9
2016,1,11,9,0,78.0,97.0,1.6,8.0,116.0,139.38,114.11
2016,1,11,9,15,84.5,113.0,1.6,8.0,136.5,162.81,134.64
2016,1,11,9,30,91.0,129.0,1.6,8.0,157.0,186.64,155.18
2016,1,11,9,45,96.5,143.0,1.65,8.5,176.0,207.95,173.02
2016,1,11,10,0,102.0,157.0,1.7,9.0,195.0,229.49,190.75
2016,1,11,10,15,82.0,166.5,1.7,9.0,198.5,224.42,186.18
2016,1,11,10,30,62.0,176.0,1.7,9.0,202.0,224.25,185.55
2016,1,11,10,45,54.5,182.5,1.75,9.5,206.5,227.53,187.63
2016,1,11,11,0,47.0,189.0,1.8,10.0,211.0,230.44,189.35
2016,1,11,11,15,40.5,191.5,1.8,10.0,211.0,229.13,187.95
2016,1,11,11,30,34.0,194.0,1.8,10.0,211.0,227.61,186.4
2016,1,11,11,45,22.0,186.0,1.85,10.5,197.0,202.95,165.5
2016,1,11,12,0,10.0,178.0,1.9,11.0,183.0,185.83,150.82
2016,1,11,12,15,21.0,189.0,1.9,11.0,199.5,205.46,167.29
2016,1,11,12,30,32.0,200.0,1.9,11.0,216.0,233.1,190.1
2016,1,11,12,45,436.0,139.5,1.9,11.0,352.0,473.76,392.4
2016,1,11,13,0,840.0,79.0,1.9,11.0,488.0,683.87,556.96
2016,1,11,13,15,833.5,78.0,1.85,11.0,474.0,668.15,543.21
2016,1,11,13,30,827.0,77.0,1.8,11.0,460.0,649.62,529.21
2016,1,11,13,45,816.0,75.0,1.8,11.5,439.5,624.34,508.94
2016,1,11,14,0,805.0,73.0,1.8,12.0,419.0,596.72,486.67
2016,1,11,14,15,788.5,71.0,1.7,12.0,391.5,563.64,460.16
2016,1,11,14,30,772.0,69.0,1.6,12.0,364.0,528.91,431.91
2016,1,11,14,45,748.5,66.0,1.55,12.0,331.5,487.89,398.42
2016,1,11,15,0,725.0,63.0,1.5,12.0,299.0,446.21,363.6
2016,1,11,15,15,690.5,59.5,1.3,11.5,262.0,398.49,323.17
2016,1,11,15,30,656.0,56.0,1.1,11.0,225.0,351.59,282.36
2016,1,11,15,45,603.5,50.5,0.95,11.0,186.0,298.68,235.58
2016,1,11,16,0,551.0,45.0,0.8,11.0,147.0,247.27,189.35
2016,1,11,16,15,467.0,38.0,0.8,10.5,108.5,188.74,138.24
2016,1,11,16,30,383.0,31.0,0.8,10.0,70.0,137.54,91.8
2016,1,11,16,45,191.5,15.5,0.8,9.5,35.0,59.86,14.67
2016,1,11,17,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
