Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,17,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,12,7,45,165.5,13.5,1.05,6.5,27.5,47.05,0.0
2016,1,12,8,0,331.0,27.0,1.1,7.0,55.0,113.57,69.43
2016,1,12,8,15,425.0,35.5,1.1,7.0,93.0,165.0,119.62
2016,1,12,8,30,519.0,44.0,1.1,7.0,131.0,225.14,173.2
2016,1,12,8,45,579.0,49.5,1.15,7.5,171.0,277.43,220.52
2016,1,12,9,0,639.0,55.0,1.2,8.0,211.0,333.88,270.43
2016,1,12,9,15,677.0,59.0,1.2,8.5,249.0,380.55,311.34
2016,1,12,9,30,715.0,63.0,1.2,9.0,287.0,430.39,353.47
2016,1,12,9,45,519.5,102.5,1.3,9.5,275.0,396.95,327.72
2016,1,12,10,0,324.0,142.0,1.4,10.0,263.0,342.7,283.64
2016,1,12,10,15,374.5,145.5,1.45,10.0,295.5,393.2,325.54
2016,1,12,10,30,425.0,149.0,1.5,10.0,328.0,438.81,362.45
2016,1,12,10,45,454.0,152.0,1.55,10.5,352.5,471.24,387.69
2016,1,12,11,0,483.0,155.0,1.6,11.0,377.0,503.39,412.43
2016,1,12,11,15,430.5,172.5,1.65,11.0,375.5,495.76,405.48
2016,1,12,11,30,378.0,190.0,1.7,11.0,374.0,476.89,390.11
2016,1,12,11,45,443.5,179.0,1.8,11.0,398.0,522.68,427.22
2016,1,12,12,0,509.0,168.0,1.9,11.0,422.0,559.77,457.07
2016,1,12,12,15,494.5,171.5,1.85,11.0,419.0,554.79,452.43
2016,1,12,12,30,480.0,175.0,1.8,11.0,416.0,547.9,446.64
2016,1,12,12,45,461.5,176.5,1.8,11.5,406.0,534.2,435.08
2016,1,12,13,0,443.0,178.0,1.8,12.0,396.0,518.99,422.4
2016,1,12,13,15,428.0,175.5,1.7,12.0,381.0,500.45,407.63
2016,1,12,13,30,413.0,173.0,1.6,12.0,366.0,480.73,391.89
2016,1,12,13,45,277.0,181.0,1.55,12.0,308.0,385.61,315.41
2016,1,12,14,0,141.0,189.0,1.5,12.0,250.0,296.17,242.2
2016,1,12,14,15,124.5,176.5,1.35,11.5,228.0,268.82,220.6
2016,1,12,14,30,108.0,164.0,1.2,11.0,206.0,242.08,198.96
2016,1,12,14,45,102.0,150.5,1.05,11.0,187.5,220.65,181.24
2016,1,12,15,0,96.0,137.0,0.9,11.0,169.0,199.45,163.49
2016,1,12,15,15,89.5,121.0,0.9,11.0,148.0,175.36,143.27
2016,1,12,15,30,83.0,105.0,0.9,11.0,127.0,151.64,123.03
2016,1,12,15,45,72.5,88.0,0.95,11.0,105.0,125.62,100.56
2016,1,12,16,0,62.0,71.0,1.0,11.0,83.0,100.4,78.48
2016,1,12,16,15,45.5,53.5,1.05,11.0,61.0,70.27,52.28
2016,1,12,16,30,29.0,36.0,1.1,11.0,39.0,45.24,30.11
2016,1,12,16,45,14.5,18.0,1.15,11.0,19.5,20.8,4.04
2016,1,12,17,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,12,17,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,13,7,45,81.5,18.0,3.0,11.0,25.0,36.83,0.0
2016,1,13,8,0,163.0,36.0,3.1,11.0,50.0,85.85,53.66
2016,1,13,8,15,261.5,49.0,3.2,11.0,86.5,134.68,98.35
2016,1,13,8,30,360.0,62.0,3.3,11.0,123.0,193.07,148.9
2016,1,13,8,45,429.0,70.5,3.4,11.5,162.5,244.31,194.29
2016,1,13,9,0,498.0,79.0,3.5,12.0,202.0,301.97,244.66
2016,1,13,9,15,249.0,70.5,3.7,12.0,132.0,199.26,163.66
2016,1,13,9,30,0.0,62.0,3.9,12.0,62.0,59.92,45.87
2016,1,13,9,45,0.0,70.0,4.1,12.0,70.0,67.76,52.62
2016,1,13,10,0,0.0,78.0,4.3,12.0,78.0,75.7,59.31
2016,1,13,10,15,0.0,59.5,4.4,12.0,59.5,57.5,43.71
2016,1,13,10,30,0.0,41.0,4.5,12.0,41.0,39.6,28.35
2016,1,13,10,45,20.0,114.5,4.6,12.5,123.5,129.35,104.73
2016,1,13,11,0,40.0,188.0,4.7,13.0,206.0,224.51,183.68
2016,1,13,11,15,27.0,183.5,4.7,12.5,196.5,203.61,166.15
2016,1,13,11,30,14.0,179.0,4.7,12.0,187.0,189.75,154.52
2016,1,13,11,45,7.0,131.5,4.75,12.0,135.5,134.54,108.38
2016,1,13,12,0,0.0,84.0,4.8,12.0,84.0,81.25,63.42
2016,1,13,12,15,0.0,109.5,4.75,12.0,109.5,106.92,85.06
2016,1,13,12,30,0.0,135.0,4.7,12.0,135.0,133.17,107.01
2016,1,13,12,45,14.0,164.5,4.7,12.0,171.5,174.13,141.58
2016,1,13,13,0,28.0,194.0,4.7,12.0,208.0,215.73,176.39
2016,1,13,13,15,21.0,183.0,4.6,11.5,193.5,198.94,162.65
2016,1,13,13,30,14.0,172.0,4.5,11.0,179.0,182.39,149.12
2016,1,13,13,45,40.5,178.0,4.4,11.0,196.0,213.3,175.68
2016,1,13,14,0,67.0,184.0,4.3,11.0,213.0,236.82,195.84
2016,1,13,14,15,62.5,173.5,4.05,11.0,199.5,221.23,182.8
2016,1,13,14,30,58.0,163.0,3.8,11.0,186.0,205.84,169.96
2016,1,13,14,45,383.0,118.5,3.55,11.0,247.5,350.42,293.22
2016,1,13,15,0,708.0,74.0,3.3,11.0,309.0,455.68,377.93
2016,1,13,15,15,671.5,70.0,2.9,10.5,271.5,406.88,335.17
2016,1,13,15,30,635.0,66.0,2.5,10.0,234.0,359.12,293.02
2016,1,13,15,45,598.0,58.0,2.2,10.0,195.5,308.21,247.03
2016,1,13,16,0,561.0,50.0,1.9,10.0,157.0,259.23,201.83
2016,1,13,16,15,473.0,42.5,1.7,9.5,117.0,197.92,147.61
2016,1,13,16,30,385.0,35.0,1.5,9.0,77.0,144.2,99.15
2016,1,13,16,45,240.0,23.5,1.35,8.5,45.5,80.05,32.22
2016,1,13,17,0,95.0,12.0,1.2,8.0,14.0,26.09,0.0
2016,1,13,17,15,47.5,6.0,1.15,7.5,7.0,0.0,0.0
2016,1,13,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,14,7,45,0.0,8.0,0.95,7.5,8.0,7.71,0.0
2016,1,14,8,0,0.0,16.0,1.0,8.0,16.0,15.44,6.26
2016,1,14,8,15,0.0,26.5,1.1,8.0,26.5,25.58,16.01
2016,1,14,8,30,0.0,37.0,1.2,8.0,37.0,35.74,25.18
2016,1,14,8,45,0.0,48.0,1.35,8.5,48.0,46.49,34.71
2016,1,14,9,0,0.0,59.0,1.5,9.0,59.0,57.44,44.28
2016,1,14,9,15,0.0,69.5,1.55,9.0,69.5,67.88,53.38
2016,1,14,9,30,0.0,80.0,1.6,9.0,80.0,78.36,62.39
2016,1,14,9,45,0.0,89.0,1.7,9.0,89.0,87.3,70.0
2016,1,14,10,0,0.0,98.0,1.8,9.0,98.0,96.28,77.58
2016,1,14,10,15,41.0,140.0,1.95,9.0,158.0,169.71,140.42
2016,1,14,10,30,82.0,182.0,2.1,9.0,218.0,243.39,202.21
2016,1,14,10,45,41.0,154.5,2.25,9.5,172.5,186.83,153.93
2016,1,14,11,0,0.0,127.0,2.4,10.0,127.0,125.32,101.21
2016,1,14,11,15,0.0,123.5,2.35,10.0,123.5,121.51,97.99
2016,1,14,11,30,0.0,120.0,2.3,10.0,120.0,117.78,94.77
2016,1,14,11,45,0.0,121.5,2.3,10.0,121.5,119.25,95.94
2016,1,14,12,0,0.0,123.0,2.3,10.0,123.0,120.74,97.15
2016,1,14,12,15,3.0,147.5,2.15,10.0,149.5,148.29,120.24
2016,1,14,12,30,6.0,172.0,2.0,10.0,176.0,176.34,143.51
2016,1,14,12,45,3.0,123.5,1.9,10.0,125.5,123.4,99.34
2016,1,14,13,0,0.0,75.0,1.8,10.0,75.0,72.53,56.48
2016,1,14,13,15,0.0,65.0,1.85,10.0,65.0,62.84,48.34
2016,1,14,13,30,0.0,55.0,1.9,10.0,55.0,53.15,40.12
2016,1,14,13,45,0.0,74.0,1.95,10.0,74.0,71.55,55.91
2016,1,14,14,0,0.0,93.0,2.0,10.0,93.0,90.54,72.14
2016,1,14,14,15,0.0,79.5,2.15,10.0,79.5,76.97,60.67
2016,1,14,14,30,0.0,66.0,2.3,10.0,66.0,63.79,49.49
2016,1,14,14,45,0.0,60.0,2.45,10.0,60.0,57.98,44.58
2016,1,14,15,0,0.0,54.0,2.6,10.0,54.0,52.17,39.63
2016,1,14,15,15,0.0,47.0,2.75,10.0,47.0,45.39,33.79
2016,1,14,15,30,0.0,40.0,2.9,10.0,40.0,38.62,27.91
2016,1,14,15,45,0.0,33.0,3.1,10.0,33.0,31.85,21.96
2016,1,14,16,0,0.0,26.0,3.3,10.0,26.0,25.09,15.96
2016,1,14,16,15,0.0,19.0,3.3,10.0,19.0,18.33,9.94
2016,1,14,16,30,0.0,12.0,3.3,10.0,12.0,11.57,3.88
2016,1,14,16,45,0.0,7.0,3.35,10.0,7.0,6.74,0.0
2016,1,14,17,0,0.0,2.0,3.4,10.0,2.0,1.97,0.0
2016,1,14,17,15,0.0,1.0,3.25,10.0,1.0,0.0,0.0
2016,1,14,17,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,7,45,171.0,14.5,0.95,7.5,29.5,49.34,0.0
2016,1,15,8,0,342.0,29.0,1.0,8.0,59.0,118.14,73.69
2016,1,15,8,15,436.5,37.0,1.1,8.0,98.0,170.05,123.34
2016,1,15,8,30,531.0,45.0,1.2,8.0,137.0,230.66,177.24
2016,1,15,8,45,587.0,51.0,1.3,8.0,177.0,282.89,224.98
2016,1,15,9,0,643.0,57.0,1.4,8.0,217.0,338.95,275.21
2016,1,15,9,15,680.5,61.5,1.4,8.0,255.5,388.23,318.83
2016,1,15,9,30,718.0,66.0,1.4,8.0,294.0,437.01,360.9
2016,1,15,9,45,733.0,71.5,1.45,8.5,327.0,477.68,394.87
2016,1,15,10,0,748.0,77.0,1.5,9.0,360.0,517.29,426.97
2016,1,15,10,15,766.5,79.5,1.5,9.0,389.0,554.37,456.86
2016,1,15,10,30,785.0,82.0,1.5,9.0,418.0,590.07,485.01
2016,1,15,10,45,632.5,120.5,1.5,9.5,400.5,556.39,456.26
2016,1,15,11,0,480.0,159.0,1.5,10.0,383.0,507.94,416.12
2016,1,15,11,15,448.5,172.5,1.45,10.0,387.0,510.05,417.24
2016,1,15,11,30,417.0,186.0,1.4,10.0,391.0,509.47,415.75
2016,1,15,11,45,441.0,184.0,1.4,10.5,404.5,528.77,430.22
2016,1,15,12,0,465.0,182.0,1.4,11.0,418.0,546.78,443.38
2016,1,15,12,15,257.5,198.5,1.35,11.0,329.5,409.35,333.37
2016,1,15,12,30,50.0,215.0,1.3,11.0,241.0,262.81,212.89
2016,1,15,12,45,328.0,177.0,1.3,11.0,341.0,433.69,356.18
2016,1,15,13,0,606.0,139.0,1.3,11.0,441.0,596.68,484.4
2016,1,15,13,15,714.5,110.5,1.25,11.0,457.0,633.06,511.48
2016,1,15,13,30,823.0,82.0,1.2,11.0,473.0,660.67,532.87
2016,1,15,13,45,816.0,79.0,1.2,11.0,452.5,637.06,514.76
2016,1,15,14,0,809.0,76.0,1.2,11.0,432.0,610.92,495.0
2016,1,15,14,15,503.5,121.5,1.15,11.0,338.5,453.08,370.31
2016,1,15,14,30,198.0,167.0,1.1,11.0,245.0,298.25,244.48
2016,1,15,14,45,191.0,153.5,1.05,11.0,224.0,273.37,224.95
2016,1,15,15,0,184.0,140.0,1.0,11.0,203.0,248.52,204.33
2016,1,15,15,15,424.0,98.5,0.9,10.5,220.0,321.39,263.57
2016,1,15,15,30,664.0,57.0,0.8,10.0,237.0,363.51,293.56
2016,1,15,15,45,612.0,52.0,0.7,10.0,197.5,310.33,246.27
2016,1,15,16,0,560.0,47.0,0.6,10.0,158.0,258.67,200.15
2016,1,15,16,15,480.0,40.0,0.65,9.5,118.5,199.94,148.99
2016,1,15,16,30,400.0,33.0,0.7,9.0,79.0,148.11,102.78
2016,1,15,16,45,200.0,24.5,0.75,9.0,47.5,75.2,37.04
2016,1,15,17,0,0.0,16.0,0.8,9.0,16.0,15.73,0.0
2016,1,15,17,15,0.0,8.0,0.8,9.0,8.0,0.0,0.0
2016,1,15,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,6.5,1.4,10.5,6.5,6.26,0.0
2016,1,16,8,0,0.0,13.0,1.4,11.0,13.0,12.54,4.03
2016,1,16,8,15,0.0,21.5,1.45,11.0,21.5,20.74,11.76
2016,1,16,8,30,0.0,30.0,1.5,11.0,30.0,28.96,19.1
2016,1,16,8,45,0.0,39.5,1.6,11.5,39.5,38.14,27.16
2016,1,16,9,0,0.0,49.0,1.7,12.0,49.0,47.34,35.12
2016,1,16,9,15,0.0,58.0,1.75,12.0,58.0,56.05,42.65
2016,1,16,9,30,0.0,67.0,1.8,12.0,67.0,64.9,50.21
2016,1,16,9,45,0.0,74.0,1.9,12.5,74.0,71.79,55.92
2016,1,16,10,0,0.0,81.0,2.0,13.0,81.0,78.71,61.58
2016,1,16,10,15,0.0,102.5,2.05,13.0,102.5,100.56,79.88
2016,1,16,10,30,0.0,124.0,2.1,13.0,124.0,122.66,98.2
2016,1,16,10,45,0.0,138.5,2.2,13.5,138.5,137.57,110.21
2016,1,16,11,0,0.0,153.0,2.3,14.0,153.0,152.59,122.21
2016,1,16,11,15,0.0,121.0,2.35,14.0,121.0,118.86,94.23
2016,1,16,11,30,0.0,89.0,2.4,14.0,89.0,86.22,67.07
2016,1,16,11,45,0.0,123.5,2.5,14.5,123.5,121.24,95.99
2016,1,16,12,0,0.0,158.0,2.6,15.0,158.0,157.1,125.14
2016,1,16,12,15,0.0,158.5,2.55,15.0,158.5,157.59,125.43
2016,1,16,12,30,0.0,159.0,2.5,15.0,159.0,158.12,125.86
2016,1,16,12,45,0.0,126.0,2.5,15.0,126.0,123.78,97.75
2016,1,16,13,0,0.0,93.0,2.5,15.0,93.0,90.22,70.09
2016,1,16,13,15,0.0,56.0,2.35,15.0,56.0,54.12,40.04
2016,1,16,13,30,0.0,19.0,2.2,15.0,19.0,18.34,9.91
2016,1,16,13,45,0.0,18.0,2.1,15.0,18.0,17.37,9.12
2016,1,16,14,0,0.0,17.0,2.0,15.0,17.0,16.41,8.32
2016,1,16,14,15,0.0,16.0,1.8,14.5,16.0,15.44,7.54
2016,1,16,14,30,0.0,15.0,1.6,14.0,15.0,14.47,6.76
2016,1,16,14,45,0.0,13.5,1.4,14.0,13.5,13.02,5.54
2016,1,16,15,0,0.0,12.0,1.2,14.0,12.0,11.57,4.31
2016,1,16,15,15,0.0,10.5,1.05,13.5,10.5,10.12,3.09
2016,1,16,15,30,0.0,9.0,0.9,13.0,9.0,8.68,1.85
2016,1,16,15,45,259.5,31.5,0.75,13.0,83.5,146.74,116.93
2016,1,16,16,0,519.0,54.0,0.6,13.0,158.0,253.44,195.84
2016,1,16,16,15,437.0,46.0,0.65,12.5,119.0,194.55,144.44
2016,1,16,16,30,355.0,38.0,0.7,12.0,80.0,142.73,99.3
2016,1,16,16,45,227.5,26.0,0.75,12.0,48.5,83.53,43.66
2016,1,16,17,0,100.0,14.0,0.8,12.0,17.0,29.56,0.0
2016,1,16,17,15,50.0,7.0,0.85,12.0,8.5,0.0,0.0
2016,1,16,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,3.5,2.75,13.0,3.5,3.37,0.0
2016,1,17,8,0,0.0,7.0,2.8,13.0,7.0,6.74,0.0
2016,1,17,8,15,0.0,12.0,2.85,13.0,12.0,11.57,3.99
2016,1,17,8,30,0.0,17.0,2.9,13.0,17.0,16.39,8.26
2016,1,17,8,45,0.0,22.0,2.95,13.0,22.0,21.22,12.52
2016,1,17,9,0,0.0,27.0,3.0,13.0,27.0,26.05,16.75
2016,1,17,9,15,0.0,31.5,3.0,13.0,31.5,30.4,20.53
2016,1,17,9,30,0.0,36.0,3.0,13.0,36.0,34.75,24.26
2016,1,17,9,45,0.0,40.5,3.05,13.0,40.5,39.11,27.96
2016,1,17,10,0,0.0,45.0,3.1,13.0,45.0,43.46,31.64
2016,1,17,10,15,0.0,39.0,3.1,13.0,39.0,37.66,26.63
2016,1,17,10,30,0.0,33.0,3.1,13.0,33.0,31.86,21.64
2016,1,17,10,45,0.0,36.5,3.15,13.5,36.5,35.25,24.43
2016,1,17,11,0,0.0,40.0,3.2,14.0,40.0,38.64,27.21
2016,1,17,11,15,0.0,83.5,3.2,14.0,83.5,80.76,62.65
2016,1,17,11,30,0.0,127.0,3.2,14.0,127.0,124.9,99.31
2016,1,17,11,45,0.0,115.0,3.2,14.0,115.0,112.5,88.9
2016,1,17,12,0,0.0,103.0,3.2,14.0,103.0,100.26,78.71
2016,1,17,12,15,0.0,87.5,3.2,13.5,87.5,84.67,65.84
2016,1,17,12,30,0.0,72.0,3.2,13.0,72.0,69.62,53.35
2016,1,17,12,45,0.0,84.0,3.2,13.0,84.0,81.25,63.15
2016,1,17,13,0,0.0,96.0,3.2,13.0,96.0,93.23,73.22
2016,1,17,13,15,0.0,65.0,3.2,13.0,65.0,62.84,47.71
2016,1,17,13,30,0.0,34.0,3.2,13.0,34.0,32.84,22.36
2016,1,17,13,45,0.0,33.0,3.2,13.0,33.0,31.87,21.58
2016,1,17,14,0,0.0,32.0,3.2,13.0,32.0,30.9,20.79
2016,1,17,14,15,0.0,26.5,3.15,13.0,26.5,25.58,16.28
2016,1,17,14,30,0.0,21.0,3.1,13.0,21.0,20.27,11.76
2016,1,17,14,45,0.0,19.5,3.1,13.0,19.5,18.82,10.54
2016,1,17,15,0,0.0,18.0,3.1,13.0,18.0,17.36,9.31
2016,1,17,15,15,0.0,15.5,3.05,13.0,15.5,14.95,7.24
2016,1,17,15,30,0.0,13.0,3.0,13.0,13.0,12.54,5.15
2016,1,17,15,45,0.0,11.0,3.0,13.0,11.0,10.6,3.47
2016,1,17,16,0,0.0,9.0,3.0,13.0,9.0,8.67,1.76
2016,1,17,16,15,0.0,6.5,2.95,12.5,6.5,6.26,0.0
2016,1,17,16,30,0.0,4.0,2.9,12.0,4.0,3.85,0.0
2016,1,17,16,45,0.0,2.5,2.85,12.0,2.5,2.41,0.0
2016,1,17,17,0,0.0,1.0,2.8,12.0,1.0,0.98,0.0
2016,1,17,17,15,0.0,0.5,2.75,12.0,0.5,0.49,0.0
2016,1,17,17,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,18,7,45,214.0,13.5,0.95,9.5,33.0,56.2,0.0
2016,1,18,8,0,428.0,27.0,1.0,10.0,66.0,133.66,83.76
2016,1,18,8,15,518.0,34.0,1.1,10.5,107.0,188.07,134.96
2016,1,18,8,30,608.0,41.0,1.2,11.0,148.0,250.48,190.14
2016,1,18,8,45,661.5,45.5,1.3,11.5,190.0,304.09,238.52
2016,1,18,9,0,715.0,50.0,1.4,12.0,232.0,361.08,288.63
2016,1,18,9,15,748.5,53.5,1.5,12.0,271.0,410.74,332.4
2016,1,18,9,30,782.0,57.0,1.6,12.0,310.0,461.22,375.66
2016,1,18,9,45,791.5,62.5,1.7,12.5,343.0,501.61,409.14
2016,1,18,10,0,801.0,68.0,1.8,13.0,376.0,540.4,440.38
2016,1,18,10,15,501.5,128.0,1.9,13.0,326.0,452.31,370.14
2016,1,18,10,30,202.0,188.0,2.0,13.0,276.0,332.13,271.61
2016,1,18,10,45,165.5,199.5,2.1,13.5,274.5,326.01,266.14
2016,1,18,11,0,129.0,211.0,2.2,14.0,273.0,317.76,258.25
2016,1,18,11,15,205.0,213.0,2.25,14.0,314.5,374.3,304.79
2016,1,18,11,30,281.0,215.0,2.3,14.0,356.0,440.84,358.11
2016,1,18,11,45,213.5,225.0,2.35,14.0,333.5,398.72,323.45
2016,1,18,12,0,146.0,235.0,2.4,14.0,311.0,362.95,293.8
2016,1,18,12,15,158.5,235.5,2.35,14.0,318.0,372.97,302.07
2016,1,18,12,30,171.0,236.0,2.3,14.0,325.0,382.53,309.75
2016,1,18,12,45,88.0,204.0,2.25,14.0,249.5,277.32,224.62
2016,1,18,13,0,5.0,172.0,2.2,14.0,174.0,175.48,140.37
2016,1,18,13,15,2.5,116.5,2.1,13.5,117.5,115.84,91.82
2016,1,18,13,30,0.0,61.0,2.0,13.0,61.0,58.96,44.45
2016,1,18,13,45,0.0,104.5,1.95,13.0,104.5,102.03,80.77
2016,1,18,14,0,0.0,148.0,1.9,13.0,148.0,147.6,118.71
2016,1,18,14,15,4.0,146.5,1.75,13.0,148.5,148.97,119.98
2016,1,18,14,30,8.0,145.0,1.6,13.0,149.0,150.26,121.27
2016,1,18,14,45,5.0,133.5,1.45,13.0,136.0,136.68,110.07
2016,1,18,15,0,2.0,122.0,1.3,13.0,123.0,123.37,99.07
2016,1,18,15,15,1.0,108.5,1.25,12.5,109.0,109.15,87.42
2016,1,18,15,30,0.0,95.0,1.2,12.0,95.0,95.06,75.71
2016,1,18,15,45,0.0,79.5,1.15,12.0,79.5,79.34,62.28
2016,1,18,16,0,0.0,64.0,1.1,12.0,64.0,63.63,48.69
2016,1,18,16,15,0.0,48.5,1.1,12.0,48.5,47.92,34.95
2016,1,18,16,30,0.0,33.0,1.1,12.0,33.0,32.16,21.05
2016,1,18,16,45,0.0,20.5,1.1,12.0,20.5,19.79,8.85
2016,1,18,17,0,0.0,8.0,1.1,12.0,8.0,7.86,0.0
2016,1,18,17,15,0.0,4.0,1.15,12.0,4.0,3.93,0.0
2016,1,18,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,11.5,3.85,12.0,11.5,11.09,0.0
2016,1,19,8,0,0.0,23.0,3.9,12.0,23.0,22.21,11.73
2016,1,19,8,15,0.0,38.5,3.9,12.0,38.5,37.86,26.0
2016,1,19,8,30,0.0,54.0,3.9,12.0,54.0,53.59,39.87
2016,1,19,8,45,0.0,69.5,3.9,12.5,69.5,69.28,53.51
2016,1,19,9,0,0.0,85.0,3.9,13.0,85.0,84.98,66.96
2016,1,19,9,15,1.0,100.0,3.85,13.0,100.5,100.62,80.3
2016,1,19,9,30,2.0,115.0,3.8,13.0,116.0,116.39,93.6
2016,1,19,9,45,5.0,127.0,3.8,13.5,129.0,130.11,104.86
2016,1,19,10,0,8.0,139.0,3.8,14.0,142.0,144.1,116.23
2016,1,19,10,15,4.0,78.0,3.9,14.0,79.5,77.87,60.57
2016,1,19,10,30,0.0,17.0,4.0,14.0,17.0,16.41,8.35
2016,1,19,10,45,0.0,49.5,4.1,14.0,49.5,47.83,35.02
2016,1,19,11,0,0.0,82.0,4.2,14.0,82.0,79.31,61.47
2016,1,19,11,15,0.0,93.0,4.25,14.0,93.0,90.25,70.55
2016,1,19,11,30,0.0,104.0,4.3,14.0,104.0,101.31,79.71
2016,1,19,11,45,0.0,83.0,4.35,14.0,83.0,80.28,62.08
2016,1,19,12,0,0.0,62.0,4.4,14.0,62.0,59.94,45.0
2016,1,19,12,15,0.0,86.5,4.3,14.0,86.5,83.68,64.9
2016,1,19,12,30,0.0,111.0,4.2,14.0,111.0,108.33,85.43
2016,1,19,12,45,0.0,118.5,4.15,14.0,118.5,115.99,91.8
2016,1,19,13,0,0.0,126.0,4.1,14.0,126.0,123.73,98.25
2016,1,19,13,15,58.5,172.5,4.05,14.0,201.5,220.03,179.39
2016,1,19,13,30,117.0,219.0,4.0,14.0,277.0,320.32,261.74
2016,1,19,13,45,154.5,209.0,4.0,14.0,282.0,332.15,272.07
2016,1,19,14,0,192.0,199.0,4.0,14.0,287.0,342.04,280.94
2016,1,19,14,15,212.5,185.0,3.8,14.0,276.5,334.41,275.11
2016,1,19,14,30,233.0,171.0,3.6,14.0,266.0,331.86,273.15
2016,1,19,14,45,222.5,160.5,3.45,14.0,245.0,306.92,252.48
2016,1,19,15,0,212.0,150.0,3.3,14.0,224.0,276.21,226.98
2016,1,19,15,15,203.5,133.5,3.05,13.5,198.5,251.62,206.44
2016,1,19,15,30,195.0,117.0,2.8,13.0,173.0,221.34,180.78
2016,1,19,15,45,180.5,100.5,2.55,12.5,146.0,188.93,152.83
2016,1,19,16,0,166.0,84.0,2.3,12.0,119.0,157.47,125.18
2016,1,19,16,15,141.0,66.0,2.05,11.5,91.0,121.98,94.0
2016,1,19,16,30,116.0,48.0,1.8,11.0,63.0,88.62,64.47
2016,1,19,16,45,58.0,32.0,1.55,11.0,39.5,49.77,29.81
2016,1,19,17,0,0.0,16.0,1.3,11.0,16.0,15.64,0.0
2016,1,19,17,15,0.0,8.0,1.2,10.5,8.0,7.86,0.0
2016,1,19,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,20,7,45,105.5,16.5,0.3,9.5,26.5,39.94,0.0
2016,1,20,8,0,211.0,33.0,0.3,10.0,53.0,92.77,60.46
2016,1,20,8,15,261.0,47.0,0.35,10.0,85.5,132.58,97.38
2016,1,20,8,30,311.0,61.0,0.4,10.0,118.0,177.12,136.76
2016,1,20,8,45,346.5,73.5,0.45,10.5,151.5,218.86,173.59
2016,1,20,9,0,382.0,86.0,0.5,11.0,185.0,263.21,211.87
2016,1,20,9,15,398.5,98.5,0.55,11.0,216.5,301.1,244.58
2016,1,20,9,30,415.0,111.0,0.6,11.0,248.0,339.38,276.83
2016,1,20,9,45,422.0,122.0,0.7,11.5,274.0,371.09,302.8
2016,1,20,10,0,429.0,133.0,0.8,12.0,300.0,402.11,327.61
2016,1,20,10,15,330.5,160.5,0.9,12.0,295.0,380.1,309.88
2016,1,20,10,30,232.0,188.0,1.0,12.0,290.0,358.55,291.92
2016,1,20,10,45,353.0,176.5,1.1,12.5,341.5,430.14,350.0
2016,1,20,11,0,474.0,165.0,1.2,13.0,393.0,514.76,415.98
2016,1,20,11,15,528.0,156.5,1.2,13.0,418.0,551.53,443.99
2016,1,20,11,30,582.0,148.0,1.2,13.0,443.0,591.26,474.22
2016,1,20,11,45,719.5,115.5,1.25,13.5,486.5,661.03,527.32
2016,1,20,12,0,857.0,83.0,1.3,14.0,530.0,726.51,573.81
2016,1,20,12,15,639.0,141.5,1.25,14.0,475.5,638.91,507.06
2016,1,20,12,30,421.0,200.0,1.2,14.0,421.0,541.03,430.66
2016,1,20,12,45,446.5,191.5,1.15,14.0,423.5,548.41,437.37
2016,1,20,13,0,472.0,183.0,1.1,14.0,426.0,553.73,441.53
2016,1,20,13,15,491.5,173.0,1.05,14.0,420.5,550.85,439.51
2016,1,20,13,30,511.0,163.0,1.0,14.0,415.0,545.6,435.73
2016,1,20,13,45,512.5,155.0,1.0,14.0,398.5,527.95,422.72
2016,1,20,14,0,514.0,147.0,1.0,14.0,382.0,508.44,408.23
2016,1,20,14,15,419.5,154.0,1.0,14.0,338.5,443.74,357.68
2016,1,20,14,30,325.0,161.0,1.0,14.0,295.0,375.83,304.23
2016,1,20,14,45,259.0,154.0,1.0,14.0,255.0,320.57,260.24
2016,1,20,15,0,193.0,147.0,1.0,14.0,215.0,263.04,213.72
2016,1,20,15,15,184.5,131.5,0.9,13.5,191.0,234.79,190.84
2016,1,20,15,30,176.0,116.0,0.8,13.0,167.0,206.82,167.53
2016,1,20,15,45,162.5,99.5,0.7,12.5,141.0,176.0,141.37
2016,1,20,16,0,149.0,83.0,0.6,12.0,115.0,150.34,118.95
2016,1,20,16,15,130.0,65.0,0.6,11.5,88.5,117.44,90.31
2016,1,20,16,30,111.0,47.0,0.6,11.0,62.0,86.1,62.67
2016,1,20,16,45,55.5,31.5,0.65,11.0,39.0,48.37,29.59
2016,1,20,17,0,0.0,16.0,0.7,11.0,16.0,15.57,0.0
2016,1,20,17,15,0.0,8.0,0.65,11.0,8.0,7.86,0.0
2016,1,20,17,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,21,7,45,159.5,16.0,1.85,9.0,31.5,50.12,0.72
2016,1,21,8,0,319.0,32.0,2.0,9.0,63.0,116.93,76.55
2016,1,21,8,15,409.5,41.0,2.0,9.5,102.0,168.45,123.53
2016,1,21,8,30,500.0,50.0,2.0,10.0,141.0,228.4,176.34
2016,1,21,8,45,561.0,55.5,2.05,10.5,182.0,281.29,223.83
2016,1,21,9,0,622.0,61.0,2.1,11.0,223.0,338.53,274.11
2016,1,21,9,15,659.5,65.0,2.1,11.5,261.5,387.1,316.34
2016,1,21,9,30,697.0,69.0,2.1,12.0,300.0,437.08,358.44
2016,1,21,9,45,725.0,72.0,2.1,12.5,335.0,480.02,393.83
2016,1,21,10,0,753.0,75.0,2.1,13.0,370.0,524.67,429.47
2016,1,21,10,15,639.5,106.0,2.05,13.0,370.0,516.88,422.64
2016,1,21,10,30,526.0,137.0,2.0,13.0,370.0,494.69,404.3
2016,1,21,10,45,493.5,153.5,1.95,13.5,381.0,505.19,411.21
2016,1,21,11,0,461.0,170.0,1.9,14.0,392.0,512.41,415.06
2016,1,21,11,15,483.0,171.5,1.85,14.0,411.0,538.02,434.68
2016,1,21,11,30,505.0,173.0,1.8,14.0,430.0,562.56,453.14
2016,1,21,11,45,495.0,180.5,1.8,14.5,436.5,569.35,456.86
2016,1,21,12,0,485.0,188.0,1.8,15.0,443.0,574.05,459.11
2016,1,21,12,15,245.0,182.0,1.75,15.0,311.0,384.37,310.25
2016,1,21,12,30,5.0,176.0,1.7,15.0,179.0,179.35,142.22
2016,1,21,12,45,144.5,200.0,1.7,15.0,275.0,322.17,260.98
2016,1,21,13,0,284.0,224.0,1.7,15.0,371.0,457.38,367.99
2016,1,21,13,15,211.5,224.0,1.6,14.5,332.0,394.67,317.75
2016,1,21,13,30,139.0,224.0,1.5,14.0,293.0,341.56,275.42
2016,1,21,13,45,208.0,209.0,1.4,14.0,307.5,368.73,298.58
2016,1,21,14,0,277.0,194.0,1.3,14.0,322.0,400.01,323.87
2016,1,21,14,15,230.0,186.5,1.25,13.5,288.5,355.11,288.25
2016,1,21,14,30,183.0,179.0,1.2,13.0,255.0,305.31,248.81
2016,1,21,14,45,91.5,143.5,1.15,13.0,181.5,207.51,169.01
2016,1,21,15,0,0.0,108.0,1.1,13.0,108.0,106.99,85.11
2016,1,21,15,15,0.0,96.0,1.05,13.0,96.0,94.93,75.3
2016,1,21,15,30,0.0,84.0,1.0,13.0,84.0,82.92,65.2
2016,1,21,15,45,0.0,70.5,1.0,13.0,70.5,69.35,53.66
2016,1,21,16,0,0.0,57.0,1.0,13.0,57.0,55.81,41.98
2016,1,21,16,15,0.0,44.0,1.0,12.5,44.0,42.8,30.71
2016,1,21,16,30,0.0,31.0,1.0,12.0,31.0,29.94,19.42
2016,1,21,16,45,0.0,19.5,1.0,12.0,19.5,18.82,9.03
2016,1,21,17,0,0.0,8.0,1.0,12.0,8.0,7.71,0.0
2016,1,21,17,15,0.0,4.0,1.0,12.0,4.0,3.93,0.0
2016,1,21,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
