Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,6,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,6.0,2.25,12.0,6.0,5.78,0.0
2016,1,22,8,0,0.0,12.0,2.2,12.0,12.0,11.57,3.58
2016,1,22,8,15,0.0,19.0,2.1,12.0,19.0,18.33,9.76
2016,1,22,8,30,0.0,26.0,2.0,12.0,26.0,25.09,15.78
2016,1,22,8,45,0.0,34.0,1.95,12.5,34.0,32.82,22.54
2016,1,22,9,0,0.0,42.0,1.9,13.0,42.0,40.56,29.22
2016,1,22,9,15,0.0,49.5,1.95,13.0,49.5,47.81,35.46
2016,1,22,9,30,0.0,57.0,2.0,13.0,57.0,55.08,41.64
2016,1,22,9,45,0.0,72.0,2.05,13.0,72.0,69.66,53.98
2016,1,22,10,0,0.0,87.0,2.1,13.0,87.0,84.71,66.6
2016,1,22,10,15,3.5,122.0,2.15,13.0,124.0,122.73,98.44
2016,1,22,10,30,7.0,157.0,2.2,13.0,161.0,161.67,130.59
2016,1,22,10,45,3.5,153.5,2.25,13.0,155.5,155.32,124.99
2016,1,22,11,0,0.0,150.0,2.3,13.0,150.0,148.98,119.51
2016,1,22,11,15,78.5,192.0,2.35,13.0,232.5,255.38,208.6
2016,1,22,11,30,157.0,234.0,2.4,13.0,315.0,367.96,299.8
2016,1,22,11,45,84.5,211.5,2.5,13.0,255.5,283.1,230.12
2016,1,22,12,0,12.0,189.0,2.6,13.0,196.0,198.25,159.62
2016,1,22,12,15,6.0,162.0,2.7,13.0,165.5,165.25,132.67
2016,1,22,12,30,0.0,135.0,2.8,13.0,135.0,132.79,105.8
2016,1,22,12,45,1.0,151.0,2.9,13.0,152.0,150.13,120.25
2016,1,22,13,0,2.0,167.0,3.0,13.0,169.0,167.71,134.79
2016,1,22,13,15,1.0,130.0,2.95,13.0,131.0,128.52,102.48
2016,1,22,13,30,0.0,93.0,2.9,13.0,93.0,90.22,70.67
2016,1,22,13,45,0.0,114.5,2.9,13.0,114.5,112.13,89.12
2016,1,22,14,0,0.0,136.0,2.9,13.0,136.0,134.6,107.94
2016,1,22,14,15,0.0,127.0,2.85,13.0,127.0,125.5,100.5
2016,1,22,14,30,0.0,118.0,2.8,13.0,118.0,116.46,93.11
2016,1,22,14,45,0.0,106.5,2.8,13.0,106.5,104.84,83.54
2016,1,22,15,0,0.0,95.0,2.8,13.0,95.0,93.28,73.94
2016,1,22,15,15,0.0,84.5,2.65,13.0,84.5,82.79,65.16
2016,1,22,15,30,0.0,74.0,2.5,13.0,74.0,72.34,56.32
2016,1,22,15,45,0.0,62.0,2.4,13.0,62.0,60.37,46.07
2016,1,22,16,0,0.0,50.0,2.3,13.0,50.0,48.41,35.73
2016,1,22,16,15,0.0,38.5,2.2,12.5,38.5,37.18,25.97
2016,1,22,16,30,0.0,27.0,2.1,12.0,27.0,26.06,16.21
2016,1,22,16,45,0.0,17.0,2.05,12.0,17.0,16.4,7.3
2016,1,22,17,0,0.0,7.0,2.0,12.0,7.0,6.75,0.0
2016,1,22,17,15,0.0,3.5,2.05,12.0,3.5,3.44,0.0
2016,1,22,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,23,7,45,3.0,17.5,2.7,10.0,18.0,17.47,0.0
2016,1,23,8,0,6.0,35.0,2.8,10.0,36.0,36.75,23.78
2016,1,23,8,15,26.5,55.0,2.8,10.0,60.0,65.94,49.26
2016,1,23,8,30,47.0,75.0,2.8,10.0,84.0,95.33,74.86
2016,1,23,8,45,65.5,94.5,2.85,10.5,110.0,125.18,100.77
2016,1,23,9,0,84.0,114.0,2.9,11.0,136.0,156.62,127.83
2016,1,23,9,15,111.5,126.5,2.95,11.0,161.0,190.37,156.82
2016,1,23,9,30,139.0,139.0,3.0,11.0,186.0,221.88,183.77
2016,1,23,9,45,69.5,106.5,3.1,11.0,130.0,151.65,124.75
2016,1,23,10,0,0.0,74.0,3.2,11.0,74.0,71.55,55.85
2016,1,23,10,15,0.0,51.0,3.2,11.0,51.0,49.27,36.78
2016,1,23,10,30,0.0,28.0,3.2,11.0,28.0,27.03,17.65
2016,1,23,10,45,0.0,44.0,3.25,11.0,44.0,42.51,30.88
2016,1,23,11,0,0.0,60.0,3.3,11.0,60.0,57.99,44.04
2016,1,23,11,15,0.0,110.0,3.35,11.0,110.0,107.39,85.75
2016,1,23,11,30,0.0,160.0,3.4,11.0,160.0,158.96,128.68
2016,1,23,11,45,129.0,198.0,3.5,11.5,266.5,308.21,254.51
2016,1,23,12,0,258.0,236.0,3.6,12.0,373.0,455.45,373.81
2016,1,23,12,15,272.0,234.5,3.65,12.0,379.5,464.99,381.07
2016,1,23,12,30,286.0,233.0,3.7,12.0,386.0,473.57,388.21
2016,1,23,12,45,551.5,167.5,3.75,12.0,458.5,602.26,495.04
2016,1,23,13,0,817.0,102.0,3.8,12.0,531.0,718.63,587.74
2016,1,23,13,15,810.5,101.0,3.75,12.0,517.5,703.57,575.71
2016,1,23,13,30,804.0,100.0,3.7,12.0,504.0,685.69,562.47
2016,1,23,13,45,402.0,118.5,3.7,12.0,320.5,415.69,345.98
2016,1,23,14,0,0.0,137.0,3.7,12.0,137.0,135.57,108.8
2016,1,23,14,15,374.0,114.5,3.6,11.5,273.0,374.1,314.21
2016,1,23,14,30,748.0,92.0,3.5,11.0,409.0,568.46,472.6
2016,1,23,14,45,724.5,89.0,3.4,11.0,375.5,527.47,437.6
2016,1,23,15,0,701.0,86.0,3.3,11.0,342.0,485.81,402.69
2016,1,23,15,15,667.0,81.5,3.1,10.5,304.5,436.86,361.64
2016,1,23,15,30,633.0,77.0,2.9,10.0,267.0,388.7,320.23
2016,1,23,15,45,593.5,69.5,2.7,10.0,227.0,336.17,273.74
2016,1,23,16,0,554.0,62.0,2.5,10.0,187.0,285.72,228.04
2016,1,23,16,15,477.0,54.5,2.25,9.5,145.5,225.45,174.59
2016,1,23,16,30,400.0,47.0,2.0,9.0,104.0,171.57,126.46
2016,1,23,16,45,284.0,35.0,1.8,9.0,68.0,111.48,73.7
2016,1,23,17,0,168.0,23.0,1.6,9.0,32.0,58.67,6.21
2016,1,23,17,15,84.0,11.5,1.55,9.0,16.0,21.91,0.0
2016,1,23,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,24,7,45,52.0,18.5,1.15,7.5,24.0,31.07,5.3
2016,1,24,8,0,104.0,37.0,1.2,8.0,48.0,69.18,47.17
2016,1,24,8,15,137.5,54.5,1.15,8.0,76.5,103.09,77.9
2016,1,24,8,30,171.0,72.0,1.1,8.0,105.0,140.07,110.77
2016,1,24,8,45,195.5,89.0,1.1,8.5,134.5,176.0,142.55
2016,1,24,9,0,220.0,106.0,1.1,9.0,164.0,213.85,175.41
2016,1,24,9,15,240.0,119.0,1.1,9.0,192.0,246.72,203.89
2016,1,24,9,30,260.0,132.0,1.1,9.0,220.0,280.77,232.81
2016,1,24,9,45,351.0,133.5,1.1,9.5,266.0,347.8,287.93
2016,1,24,10,0,442.0,135.0,1.1,10.0,312.0,414.68,341.66
2016,1,24,10,15,454.5,144.5,1.1,10.5,338.5,447.21,366.55
2016,1,24,10,30,467.0,154.0,1.1,11.0,365.0,479.04,390.61
2016,1,24,10,45,417.0,174.0,1.1,11.5,370.0,480.1,389.56
2016,1,24,11,0,367.0,194.0,1.1,12.0,375.0,469.69,379.93
2016,1,24,11,15,353.0,204.5,1.05,12.0,383.0,478.43,385.95
2016,1,24,11,30,339.0,215.0,1.0,12.0,391.0,485.47,390.4
2016,1,24,11,45,376.0,211.5,1.0,12.5,410.0,512.2,410.51
2016,1,24,12,0,413.0,208.0,1.0,13.0,429.0,546.57,435.69
2016,1,24,12,15,649.0,143.5,1.1,13.0,492.0,655.21,521.33
2016,1,24,12,30,885.0,79.0,1.2,13.0,555.0,749.97,591.07
2016,1,24,12,45,884.0,78.5,1.35,13.0,549.5,745.34,588.42
2016,1,24,13,0,883.0,78.0,1.5,13.0,544.0,737.46,584.59
2016,1,24,13,15,877.0,77.0,1.6,13.0,530.5,722.18,574.92
2016,1,24,13,30,871.0,76.0,1.7,13.0,517.0,703.89,563.07
2016,1,24,13,45,856.5,76.0,1.85,13.0,495.5,682.07,548.9
2016,1,24,14,0,842.0,76.0,2.0,13.0,474.0,653.62,529.11
2016,1,24,14,15,827.5,74.5,2.0,12.5,446.5,621.24,505.28
2016,1,24,14,30,813.0,73.0,2.0,12.0,419.0,586.9,479.36
2016,1,24,14,45,794.0,69.5,2.0,12.0,386.0,545.96,446.85
2016,1,24,15,0,775.0,66.0,2.0,12.0,353.0,503.87,412.63
2016,1,24,15,15,745.5,63.0,1.75,11.5,315.0,456.16,372.84
2016,1,24,15,30,716.0,60.0,1.5,11.0,277.0,408.69,332.2
2016,1,24,15,45,675.5,55.0,1.3,11.0,236.0,354.96,285.15
2016,1,24,16,0,635.0,50.0,1.1,11.0,195.0,303.18,238.68
2016,1,24,16,15,567.0,44.0,1.05,10.5,153.0,245.23,187.54
2016,1,24,16,30,499.0,38.0,1.0,10.0,111.0,191.28,139.19
2016,1,24,16,45,384.5,29.0,0.95,9.5,73.0,129.45,85.02
2016,1,24,17,0,270.0,20.0,0.9,9.0,35.0,74.98,16.96
2016,1,24,17,15,135.0,10.0,0.9,8.5,17.5,27.19,0.0
2016,1,24,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,25,7,45,165.0,17.5,0.5,9.5,35.0,54.1,14.73
2016,1,25,8,0,330.0,35.0,0.6,10.0,70.0,123.72,83.01
2016,1,25,8,15,418.0,44.0,0.6,10.0,110.0,175.79,129.3
2016,1,25,8,30,506.0,53.0,0.6,10.0,150.0,236.05,181.85
2016,1,25,8,45,295.0,81.0,0.6,10.5,141.0,209.55,167.15
2016,1,25,9,0,84.0,109.0,0.6,11.0,132.0,154.98,125.4
2016,1,25,9,15,93.0,125.5,0.6,11.0,154.5,180.51,147.41
2016,1,25,9,30,102.0,142.0,0.6,11.0,177.0,206.67,169.19
2016,1,25,9,45,395.0,119.5,0.6,11.5,275.5,356.92,292.53
2016,1,25,10,0,688.0,97.0,0.6,12.0,374.0,519.29,418.94
2016,1,25,10,15,417.5,149.0,0.6,12.0,321.0,430.43,347.26
2016,1,25,10,30,147.0,201.0,0.6,12.0,268.0,313.35,252.8
2016,1,25,10,45,109.5,208.0,0.65,12.0,259.5,292.27,236.38
2016,1,25,11,0,72.0,215.0,0.7,12.0,251.0,276.15,222.8
2016,1,25,11,15,49.0,209.5,0.7,12.0,234.5,254.38,204.88
2016,1,25,11,30,26.0,204.0,0.7,12.0,218.0,224.33,180.26
2016,1,25,11,45,13.0,181.0,0.7,12.5,188.0,190.29,152.33
2016,1,25,12,0,0.0,158.0,0.7,13.0,158.0,156.5,124.4
2016,1,25,12,15,0.0,158.5,0.7,13.0,158.5,156.98,124.9
2016,1,25,12,30,0.0,159.0,0.7,13.0,159.0,157.5,125.32
2016,1,25,12,45,0.0,157.5,0.75,13.0,157.5,155.98,124.15
2016,1,25,13,0,0.0,156.0,0.8,13.0,156.0,154.49,123.05
2016,1,25,13,15,0.0,152.5,0.85,13.0,152.5,150.97,120.3
2016,1,25,13,30,0.0,149.0,0.9,13.0,149.0,147.48,117.61
2016,1,25,13,45,0.0,143.0,0.95,13.0,143.0,141.43,112.83
2016,1,25,14,0,0.0,137.0,1.0,13.0,137.0,135.43,108.1
2016,1,25,14,15,378.0,111.0,1.0,13.0,273.5,374.8,309.07
2016,1,25,14,30,756.0,85.0,1.0,13.0,410.0,567.88,458.8
2016,1,25,14,45,739.0,81.0,1.0,13.0,378.0,529.25,426.53
2016,1,25,15,0,722.0,77.0,1.0,13.0,346.0,491.38,396.44
2016,1,25,15,15,691.0,73.0,0.9,12.5,309.0,443.59,357.92
2016,1,25,15,30,660.0,69.0,0.8,12.0,272.0,396.32,318.78
2016,1,25,15,45,617.5,63.5,0.7,12.0,231.5,343.36,273.57
2016,1,25,16,0,575.0,58.0,0.6,12.0,191.0,292.69,229.18
2016,1,25,16,15,506.0,50.5,0.65,11.5,150.0,233.7,178.48
2016,1,25,16,30,437.0,43.0,0.7,11.0,109.0,180.43,131.78
2016,1,25,16,45,328.0,32.5,0.8,11.0,72.5,120.98,80.5
2016,1,25,17,0,219.0,22.0,0.9,11.0,36.0,68.9,21.39
2016,1,25,17,15,109.5,11.0,0.9,10.5,18.0,25.16,0.0
2016,1,25,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,7,45,194.5,16.0,1.05,8.5,37.0,58.17,18.7
2016,1,26,8,0,389.0,32.0,1.1,9.0,74.0,134.93,90.86
2016,1,26,8,15,474.5,40.0,1.15,9.0,115.5,188.21,139.04
2016,1,26,8,30,560.0,48.0,1.2,9.0,157.0,249.42,193.48
2016,1,26,8,45,411.5,76.0,1.25,9.5,166.0,248.78,199.67
2016,1,26,9,0,263.0,104.0,1.3,10.0,175.0,230.28,188.2
2016,1,26,9,15,281.5,117.0,1.25,10.5,204.5,264.43,217.59
2016,1,26,9,30,300.0,130.0,1.2,11.0,234.0,299.53,246.73
2016,1,26,9,45,192.5,151.0,1.2,11.5,220.5,269.35,221.46
2016,1,26,10,0,85.0,172.0,1.2,12.0,207.0,230.46,188.25
2016,1,26,10,15,63.0,179.0,1.2,12.0,206.0,226.52,184.7
2016,1,26,10,30,41.0,186.0,1.2,12.0,205.0,221.22,179.71
2016,1,26,10,45,44.5,197.0,1.25,12.5,218.5,236.32,191.51
2016,1,26,11,0,48.0,208.0,1.3,13.0,232.0,251.55,203.22
2016,1,26,11,15,48.0,215.5,1.3,13.0,240.0,260.4,210.02
2016,1,26,11,30,48.0,223.0,1.3,13.0,248.0,269.21,216.8
2016,1,26,11,45,45.0,224.0,1.35,13.5,248.0,268.35,215.53
2016,1,26,12,0,42.0,225.0,1.4,14.0,248.0,267.39,214.26
2016,1,26,12,15,49.0,230.0,1.4,14.0,257.0,278.34,223.09
2016,1,26,12,30,56.0,235.0,1.4,14.0,266.0,289.25,231.83
2016,1,26,12,45,101.5,240.5,1.45,14.0,295.5,329.2,264.64
2016,1,26,13,0,147.0,246.0,1.5,14.0,325.0,376.65,302.68
2016,1,26,13,15,200.0,236.0,1.5,14.0,340.5,402.12,323.67
2016,1,26,13,30,253.0,226.0,1.5,14.0,356.0,433.66,349.11
2016,1,26,13,45,339.0,201.0,1.55,14.0,368.0,460.09,371.56
2016,1,26,14,0,425.0,176.0,1.6,14.0,380.0,489.89,396.08
2016,1,26,14,15,479.5,154.0,1.55,13.5,372.0,489.61,397.15
2016,1,26,14,30,534.0,132.0,1.5,13.0,364.0,484.64,394.46
2016,1,26,14,45,387.0,143.0,1.5,13.0,304.5,393.71,321.41
2016,1,26,15,0,240.0,154.0,1.5,13.0,245.0,305.24,249.53
2016,1,26,15,15,226.5,140.5,1.3,12.5,219.0,274.39,224.56
2016,1,26,15,30,213.0,127.0,1.1,12.0,193.0,244.07,199.25
2016,1,26,15,45,198.0,110.0,0.9,12.0,164.5,209.77,169.88
2016,1,26,16,0,183.0,93.0,0.7,12.0,136.0,176.42,140.84
2016,1,26,16,15,162.0,75.0,0.75,11.5,107.5,140.96,110.16
2016,1,26,16,30,141.0,57.0,0.8,11.0,79.0,107.25,80.51
2016,1,26,16,45,95.0,40.0,0.85,10.5,53.0,70.69,48.84
2016,1,26,17,0,49.0,23.0,0.9,10.0,27.0,34.38,11.9
2016,1,26,17,15,24.5,11.5,0.85,9.5,13.5,14.57,0.0
2016,1,26,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,6.0,1.2,8.0,6.0,0.0,0.0
2016,1,27,7,30,0.0,12.0,1.3,8.0,12.0,11.8,0.0
2016,1,27,7,45,171.0,24.5,1.45,8.5,43.5,63.09,24.43
2016,1,27,8,0,342.0,37.0,1.6,9.0,75.0,129.36,88.48
2016,1,27,8,15,429.0,46.5,1.65,9.0,116.0,182.68,136.23
2016,1,27,8,30,516.0,56.0,1.7,9.0,157.0,244.09,190.68
2016,1,27,8,45,573.5,62.0,1.75,9.5,199.5,297.94,238.92
2016,1,27,9,0,631.0,68.0,1.8,10.0,242.0,355.84,289.52
2016,1,27,9,15,668.5,72.5,1.75,10.0,282.0,406.24,333.3
2016,1,27,9,30,706.0,77.0,1.7,10.0,322.0,458.04,376.96
2016,1,27,9,45,750.0,76.0,1.7,10.5,361.0,506.36,416.31
2016,1,27,10,0,794.0,75.0,1.7,11.0,400.0,557.6,456.76
2016,1,27,10,15,811.5,77.5,1.65,11.5,431.0,596.83,486.42
2016,1,27,10,30,829.0,80.0,1.6,12.0,462.0,634.51,514.11
2016,1,27,10,45,845.0,80.5,1.55,12.5,487.0,667.11,537.33
2016,1,27,11,0,861.0,81.0,1.5,13.0,512.0,697.54,557.52
2016,1,27,11,15,869.0,82.0,1.45,13.0,529.5,720.46,572.82
2016,1,27,11,30,877.0,83.0,1.4,13.0,547.0,740.51,586.04
2016,1,27,11,45,884.0,82.5,1.35,13.5,557.5,750.6,591.03
2016,1,27,12,0,891.0,82.0,1.3,14.0,568.0,761.95,597.08
2016,1,27,12,15,892.0,82.0,1.25,14.0,570.5,766.15,599.2
2016,1,27,12,30,893.0,82.0,1.2,14.0,573.0,767.02,599.16
2016,1,27,12,45,896.0,80.0,1.2,14.5,568.0,763.74,595.87
2016,1,27,13,0,899.0,78.0,1.2,15.0,563.0,757.09,590.39
2016,1,27,13,15,894.0,77.5,1.15,15.0,550.0,742.99,580.29
2016,1,27,13,30,889.0,77.0,1.1,15.0,537.0,725.76,568.16
2016,1,27,13,45,882.0,75.0,1.1,15.0,517.0,702.4,552.3
2016,1,27,14,0,875.0,73.0,1.1,15.0,497.0,676.24,534.44
2016,1,27,14,15,862.0,71.5,1.05,15.0,469.5,647.79,513.35
2016,1,27,14,30,849.0,70.0,1.0,15.0,442.0,613.29,487.12
2016,1,27,14,45,831.0,67.0,0.95,15.0,408.5,572.2,455.53
2016,1,27,15,0,813.0,64.0,0.9,15.0,375.0,529.77,422.21
2016,1,27,15,15,786.0,61.0,0.8,14.5,336.0,481.64,384.0
2016,1,27,15,30,759.0,58.0,0.7,14.0,297.0,433.44,344.6
2016,1,27,15,45,719.5,54.0,0.6,13.5,255.0,379.01,299.16
2016,1,27,16,0,680.0,50.0,0.5,13.0,213.0,326.31,253.74
2016,1,27,16,15,617.0,44.5,0.5,12.5,169.5,266.17,201.93
2016,1,27,16,30,554.0,39.0,0.5,12.0,126.0,210.85,153.1
2016,1,27,16,45,447.5,30.5,0.55,12.0,85.5,149.22,99.7
2016,1,27,17,0,341.0,22.0,0.6,12.0,45.0,94.0,40.81
2016,1,27,17,15,170.5,11.0,0.6,11.5,22.5,33.99,0.0
2016,1,27,17,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,4.0,0.7,9.0,4.0,0.0,0.0
2016,1,28,7,30,0.0,8.0,0.6,9.0,8.0,7.86,0.0
2016,1,28,7,45,31.0,24.0,0.55,9.0,27.5,32.24,12.62
2016,1,28,8,0,62.0,40.0,0.5,9.0,47.0,59.54,41.49
2016,1,28,8,15,83.5,58.0,0.6,9.5,72.0,88.26,66.95
2016,1,28,8,30,105.0,76.0,0.7,10.0,97.0,118.91,93.8
2016,1,28,8,45,119.0,94.5,0.85,10.5,123.5,149.18,120.24
2016,1,28,9,0,133.0,113.0,1.0,11.0,150.0,180.55,147.2
2016,1,28,9,15,142.5,129.5,1.1,11.0,174.5,208.48,171.11
2016,1,28,9,30,152.0,146.0,1.2,11.0,199.0,236.95,195.09
2016,1,28,9,45,155.0,162.0,1.3,11.5,221.0,261.7,215.21
2016,1,28,10,0,158.0,178.0,1.4,12.0,243.0,286.34,234.86
2016,1,28,10,15,298.5,172.0,1.55,12.5,306.0,377.74,309.81
2016,1,28,10,30,439.0,166.0,1.7,13.0,369.0,478.17,389.71
2016,1,28,10,45,285.5,197.0,1.85,13.5,332.0,413.27,335.73
2016,1,28,11,0,132.0,228.0,2.0,14.0,295.0,340.18,274.85
2016,1,28,11,15,66.0,190.0,2.05,14.0,223.5,244.43,197.57
2016,1,28,11,30,0.0,152.0,2.1,14.0,152.0,150.26,119.43
2016,1,28,11,45,0.0,155.5,2.2,14.5,155.5,153.78,122.21
2016,1,28,12,0,0.0,159.0,2.3,15.0,159.0,157.34,124.83
2016,1,28,12,15,11.0,185.5,2.3,15.0,191.5,193.32,154.34
2016,1,28,12,30,22.0,212.0,2.3,15.0,224.0,229.79,183.9
2016,1,28,12,45,69.0,230.5,2.3,15.0,268.0,293.62,236.12
2016,1,28,13,0,116.0,249.0,2.3,15.0,312.0,349.26,281.02
2016,1,28,13,15,59.5,210.5,2.25,15.0,243.0,263.32,211.58
2016,1,28,13,30,3.0,172.0,2.2,15.0,174.0,173.5,138.05
2016,1,28,13,45,1.5,151.0,2.2,15.0,152.0,150.6,119.73
2016,1,28,14,0,0.0,130.0,2.2,15.0,130.0,127.97,101.32
2016,1,28,14,15,0.0,96.5,2.1,14.5,96.5,93.87,73.44
2016,1,28,14,30,0.0,63.0,2.0,14.0,63.0,60.89,46.07
2016,1,28,14,45,0.0,39.0,1.9,14.0,39.0,37.66,26.51
2016,1,28,15,0,0.0,15.0,1.8,14.0,15.0,14.47,6.76
2016,1,28,15,15,0.0,13.5,1.6,13.5,13.5,13.02,5.56
2016,1,28,15,30,0.0,12.0,1.4,13.0,12.0,11.57,4.34
2016,1,28,15,45,0.0,10.0,1.25,13.0,10.0,9.64,2.68
2016,1,28,16,0,0.0,8.0,1.1,13.0,8.0,7.71,0.99
2016,1,28,16,15,0.0,6.5,1.0,12.5,6.5,6.26,0.0
2016,1,28,16,30,0.0,5.0,0.9,12.0,5.0,4.82,0.0
2016,1,28,16,45,0.0,3.0,0.8,12.0,3.0,2.89,0.0
2016,1,28,17,0,0.0,1.0,0.7,12.0,1.0,0.96,0.0
2016,1,28,17,15,0.0,0.5,0.7,11.5,0.5,0.49,0.0
2016,1,28,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,29,7,45,0.0,0.5,2.55,13.0,0.5,0.48,0.0
2016,1,29,8,0,0.0,1.0,2.7,13.0,1.0,0.96,0.0
2016,1,29,8,15,0.0,1.5,2.75,13.0,1.5,1.44,0.0
2016,1,29,8,30,0.0,2.0,2.8,13.0,2.0,1.93,0.0
2016,1,29,8,45,0.0,2.5,2.85,13.0,2.5,2.41,0.0
2016,1,29,9,0,0.0,3.0,2.9,13.0,3.0,2.89,0.0
2016,1,29,9,15,0.0,4.0,2.9,13.0,4.0,3.86,0.0
2016,1,29,9,30,0.0,5.0,2.9,13.0,5.0,4.82,0.0
2016,1,29,9,45,0.0,38.5,2.95,13.5,38.5,37.18,26.22
2016,1,29,10,0,0.0,72.0,3.0,14.0,72.0,69.61,53.58
2016,1,29,10,15,0.0,108.0,3.0,14.0,108.0,105.75,83.76
2016,1,29,10,30,0.0,144.0,3.0,14.0,144.0,142.79,114.31
2016,1,29,10,45,0.0,139.5,3.05,14.0,139.5,137.78,109.93
2016,1,29,11,0,0.0,135.0,3.1,14.0,135.0,132.91,105.76
2016,1,29,11,15,0.0,109.5,3.05,14.0,109.5,106.74,83.99
2016,1,29,11,30,0.0,84.0,3.0,14.0,84.0,81.26,62.74
2016,1,29,11,45,0.0,125.5,3.0,14.0,125.5,122.87,97.24
2016,1,29,12,0,0.0,167.0,3.0,14.0,167.0,165.6,132.21
2016,1,29,12,15,0.0,136.5,3.0,14.0,136.5,134.04,106.24
2016,1,29,12,30,0.0,106.0,3.0,14.0,106.0,103.09,80.75
2016,1,29,12,45,0.0,69.0,3.0,14.0,69.0,66.73,50.53
2016,1,29,13,0,0.0,32.0,3.0,14.0,32.0,30.91,20.5
2016,1,29,13,15,0.0,48.0,2.95,14.0,48.0,46.39,33.58
2016,1,29,13,30,0.0,64.0,2.9,14.0,64.0,61.88,46.63
2016,1,29,13,45,0.0,36.0,2.9,14.0,36.0,34.78,23.84
2016,1,29,14,0,0.0,8.0,2.9,14.0,8.0,7.72,0.92
2016,1,29,14,15,0.0,30.5,2.85,13.5,30.5,29.45,19.48
2016,1,29,14,30,0.0,53.0,2.8,13.0,53.0,51.21,38.09
2016,1,29,14,45,0.0,29.0,2.75,13.0,29.0,28.0,18.35
2016,1,29,15,0,0.0,5.0,2.7,13.0,5.0,4.82,0.0
2016,1,29,15,15,0.0,4.5,2.65,13.0,4.5,4.34,0.0
2016,1,29,15,30,0.0,4.0,2.6,13.0,4.0,3.86,0.0
2016,1,29,15,45,0.0,3.5,2.55,13.0,3.5,3.37,0.0
2016,1,29,16,0,0.0,3.0,2.5,13.0,3.0,2.89,0.0
2016,1,29,16,15,0.0,2.5,2.4,12.5,2.5,2.41,0.0
2016,1,29,16,30,0.0,2.0,2.3,12.0,2.0,1.93,0.0
2016,1,29,16,45,0.0,1.0,2.2,12.0,1.0,0.96,0.0
2016,1,29,17,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,29,17,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,29,17,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,8.0,1.05,8.0,8.0,0.0,0.0
2016,1,30,7,30,0.0,16.0,1.2,8.0,16.0,15.73,0.0
2016,1,30,7,45,231.5,24.0,1.4,8.5,51.5,76.08,37.38
2016,1,30,8,0,463.0,32.0,1.6,9.0,87.0,154.83,106.34
2016,1,30,8,15,543.5,38.5,1.65,9.0,130.0,208.03,154.93
2016,1,30,8,30,624.0,45.0,1.7,9.0,173.0,270.18,210.93
2016,1,30,8,45,677.5,49.0,1.8,9.5,217.0,325.75,261.21
2016,1,30,9,0,731.0,53.0,1.9,10.0,261.0,384.8,313.16
2016,1,30,9,15,764.0,56.0,1.9,10.0,302.0,435.94,357.88
2016,1,30,9,30,797.0,59.0,1.9,10.0,343.0,487.89,401.93
2016,1,30,9,45,821.0,61.5,1.95,10.5,380.5,534.67,440.1
2016,1,30,10,0,845.0,64.0,2.0,11.0,418.0,577.63,474.29
2016,1,30,10,15,861.0,65.5,2.0,11.0,449.0,616.43,504.97
2016,1,30,10,30,877.0,67.0,2.0,11.0,480.0,653.47,533.65
2016,1,30,10,45,596.5,141.0,2.0,11.5,428.5,574.31,467.83
2016,1,30,11,0,316.0,215.0,2.0,12.0,377.0,462.45,375.91
2016,1,30,11,15,404.0,203.0,1.95,12.0,417.0,526.19,427.29
2016,1,30,11,30,492.0,191.0,1.9,12.0,457.0,584.2,472.44
2016,1,30,11,45,703.0,133.0,1.9,12.5,520.5,687.24,552.51
2016,1,30,12,0,914.0,75.0,1.9,13.0,584.0,778.99,617.61
2016,1,30,12,15,915.0,75.0,1.9,13.0,586.5,783.42,619.7
2016,1,30,12,30,916.0,75.0,1.9,13.0,589.0,784.43,620.37
2016,1,30,12,45,599.0,159.0,1.9,13.0,494.0,643.29,515.04
2016,1,30,13,0,282.0,243.0,1.9,13.0,399.0,483.46,388.37
2016,1,30,13,15,583.5,161.0,1.9,13.0,473.5,619.25,499.61
2016,1,30,13,30,885.0,79.0,1.9,13.0,548.0,733.5,586.41
2016,1,30,13,45,874.5,78.5,1.9,13.0,527.5,709.45,568.28
2016,1,30,14,0,864.0,78.0,1.9,13.0,507.0,686.67,552.41
2016,1,30,14,15,651.5,118.5,1.9,12.5,432.0,572.65,465.02
2016,1,30,14,30,439.0,159.0,1.9,12.0,357.0,461.3,377.23
2016,1,30,14,45,219.5,143.0,1.9,12.0,242.0,290.95,239.75
2016,1,30,15,0,0.0,127.0,1.9,12.0,127.0,126.21,101.37
2016,1,30,15,15,0.0,114.5,1.7,11.5,114.5,113.64,91.47
2016,1,30,15,30,0.0,102.0,1.5,11.0,102.0,101.12,81.17
2016,1,30,15,45,0.0,88.0,1.35,10.5,88.0,87.07,69.39
2016,1,30,16,0,0.0,74.0,1.2,10.0,74.0,73.05,57.45
2016,1,30,16,15,0.0,59.0,1.15,9.5,59.0,57.99,44.4
2016,1,30,16,30,0.0,44.0,1.1,9.0,44.0,42.94,31.18
2016,1,30,16,45,0.0,30.5,1.05,8.5,30.5,29.46,19.13
2016,1,30,17,0,0.0,17.0,1.0,8.0,17.0,16.4,6.35
2016,1,30,17,15,0.0,8.5,1.0,8.0,8.5,8.36,0.0
2016,1,30,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,9.5,1.35,6.0,9.5,0.0,0.0
2016,1,31,7,30,0.0,19.0,1.5,6.0,19.0,18.68,0.0
2016,1,31,7,45,262.5,25.0,1.7,6.5,57.0,83.76,43.85
2016,1,31,8,0,525.0,31.0,1.9,7.0,95.0,167.94,116.31
2016,1,31,8,15,603.0,37.0,2.0,7.0,140.0,224.94,169.01
2016,1,31,8,30,681.0,43.0,2.1,7.0,185.0,288.81,227.46
2016,1,31,8,45,732.5,46.5,2.25,7.5,230.5,345.87,279.82
2016,1,31,9,0,784.0,50.0,2.4,8.0,276.0,406.12,333.56
2016,1,31,9,15,815.5,53.0,2.45,8.5,318.5,458.94,379.69
2016,1,31,9,30,847.0,56.0,2.5,9.0,361.0,509.64,422.71
2016,1,31,9,45,865.0,59.5,2.6,9.5,398.5,555.97,461.02
2016,1,31,10,0,883.0,63.0,2.7,10.0,436.0,601.13,497.3
2016,1,31,10,15,898.0,64.5,2.75,10.0,468.0,640.63,529.07
2016,1,31,10,30,913.0,66.0,2.8,10.0,500.0,678.21,558.74
2016,1,31,10,45,924.5,67.0,2.85,10.0,525.5,710.64,582.54
2016,1,31,11,0,936.0,68.0,2.9,10.0,551.0,740.46,604.29
2016,1,31,11,15,942.5,69.0,2.95,10.0,569.0,763.86,621.19
2016,1,31,11,30,949.0,70.0,3.0,10.0,587.0,784.11,635.81
2016,1,31,11,45,951.5,70.5,3.15,10.5,597.0,797.48,644.82
2016,1,31,12,0,954.0,71.0,3.3,11.0,607.0,807.38,651.39
2016,1,31,12,15,954.5,71.5,3.35,11.0,609.0,812.22,655.01
2016,1,31,12,30,955.0,72.0,3.4,11.0,611.0,813.48,656.16
2016,1,31,12,45,945.0,75.0,3.45,11.0,604.0,806.08,651.07
2016,1,31,13,0,935.0,78.0,3.5,11.0,597.0,795.24,643.61
2016,1,31,13,15,929.5,77.0,3.55,10.5,583.5,779.83,634.01
2016,1,31,13,30,924.0,76.0,3.6,10.0,570.0,761.15,622.0
2016,1,31,13,45,911.5,76.0,3.65,10.0,548.0,735.52,603.59
2016,1,31,14,0,899.0,76.0,3.7,10.0,526.0,707.18,583.07
2016,1,31,14,15,886.0,74.5,3.65,10.0,497.5,674.29,558.34
2016,1,31,14,30,873.0,73.0,3.6,10.0,469.0,642.63,532.91
2016,1,31,14,45,851.0,71.5,3.6,10.0,434.0,599.81,498.42
2016,1,31,15,0,829.0,70.0,3.6,10.0,399.0,555.79,462.23
2016,1,31,15,15,801.5,67.0,3.45,9.5,359.5,506.33,421.23
2016,1,31,15,30,774.0,64.0,3.3,9.0,320.0,456.76,378.99
2016,1,31,15,45,733.5,60.0,3.2,9.0,276.5,400.58,329.6
2016,1,31,16,0,693.0,56.0,3.1,9.0,233.0,346.15,280.44
2016,1,31,16,15,631.0,50.0,3.15,8.5,187.5,284.24,224.89
2016,1,31,16,30,569.0,44.0,3.2,8.0,142.0,228.8,173.9
2016,1,31,16,45,461.5,36.0,3.25,8.0,99.5,163.51,115.77
2016,1,31,17,0,354.0,28.0,3.3,8.0,57.0,108.76,63.22
2016,1,31,17,15,177.0,14.0,3.5,7.5,28.5,39.63,0.0
2016,1,31,17,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,4.05,6.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,3.55,5.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,1,7,15,134.5,6.5,2.0,4.5,11.0,0.0,0.0
2016,2,1,7,30,269.0,13.0,2.2,5.0,22.0,50.21,0.0
2016,2,1,7,45,412.5,22.0,2.45,6.0,61.0,108.86,58.47
2016,2,1,8,0,556.0,31.0,2.7,7.0,100.0,176.48,122.87
2016,2,1,8,15,631.0,36.5,2.85,7.0,145.5,233.83,176.41
2016,2,1,8,30,706.0,42.0,3.0,7.0,191.0,297.71,235.44
2016,2,1,8,45,750.0,46.5,3.15,7.5,236.5,354.27,287.87
2016,2,1,9,0,794.0,51.0,3.3,8.0,282.0,413.34,341.02
2016,2,1,9,15,824.0,54.0,3.35,8.5,324.5,466.03,387.38
2016,2,1,9,30,854.0,57.0,3.4,9.0,367.0,516.45,430.51
2016,2,1,9,45,861.0,63.0,3.5,9.5,403.0,562.8,468.91
2016,2,1,10,0,868.0,69.0,3.6,10.0,439.0,604.5,502.56
2016,2,1,10,15,883.0,71.0,3.55,10.0,471.0,641.03,532.06
2016,2,1,10,30,898.0,73.0,3.5,10.0,503.0,678.86,561.8
2016,2,1,10,45,906.0,75.0,3.45,10.5,527.5,709.76,583.37
2016,2,1,11,0,914.0,77.0,3.4,11.0,552.0,737.95,602.48
2016,2,1,11,15,920.5,78.0,3.35,11.0,569.5,761.02,618.71
2016,2,1,11,30,927.0,79.0,3.3,11.0,587.0,781.0,632.65
2016,2,1,11,45,931.5,79.0,3.25,11.0,597.5,795.11,642.28
2016,2,1,12,0,936.0,79.0,3.2,11.0,608.0,805.84,649.53
2016,2,1,12,15,936.5,79.0,3.05,11.0,610.0,810.07,651.52
2016,2,1,12,30,937.0,79.0,2.9,11.0,612.0,810.78,651.07
2016,2,1,12,45,934.5,78.5,2.8,11.0,606.0,805.11,646.38
2016,2,1,13,0,932.0,78.0,2.7,11.0,600.0,795.95,639.33
2016,2,1,13,15,926.5,77.5,2.6,11.0,586.0,781.15,628.28
2016,2,1,13,30,921.0,77.0,2.5,11.0,572.0,763.08,614.97
2016,2,1,13,45,811.0,94.5,2.4,11.5,518.5,692.22,561.26
2016,2,1,14,0,701.0,112.0,2.3,12.0,465.0,620.57,505.3
2016,2,1,14,15,674.5,111.5,2.15,11.5,436.5,584.34,477.87
2016,2,1,14,30,648.0,111.0,2.0,11.0,408.0,547.18,448.99
2016,2,1,14,45,617.0,109.0,1.9,11.0,375.5,505.06,415.21
2016,2,1,15,0,586.0,107.0,1.8,11.0,343.0,463.0,380.93
2016,2,1,15,15,685.5,84.0,1.6,10.5,333.5,467.88,384.14
2016,2,1,15,30,785.0,61.0,1.4,10.0,324.0,461.23,376.43
2016,2,1,15,45,750.0,56.5,1.2,9.5,281.0,406.37,329.21
2016,2,1,16,0,715.0,52.0,1.0,9.0,238.0,352.8,282.0
