Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,16,15,656.5,47.0,1.0,8.5,192.5,292.01,228.58
2016,2,1,16,30,598.0,42.0,1.0,8.0,147.0,235.53,177.57
2016,2,1,16,45,503.0,34.0,1.0,7.5,104.5,171.55,121.03
2016,2,1,17,0,408.0,26.0,1.0,7.0,62.0,116.78,69.18
2016,2,1,17,15,204.0,13.0,1.0,6.5,31.0,46.89,0.0
2016,2,1,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,9.5,0.65,7.0,9.5,9.34,0.0
2016,2,2,7,30,0.0,19.0,0.6,7.0,19.0,18.68,0.0
2016,2,2,7,45,184.0,30.5,0.6,7.5,54.0,75.79,43.89
2016,2,2,8,0,368.0,42.0,0.6,8.0,89.0,144.11,102.09
2016,2,2,8,15,453.0,51.0,0.6,8.0,132.0,198.94,150.46
2016,2,2,8,30,538.0,60.0,0.6,8.0,175.0,261.64,205.44
2016,2,2,8,45,610.5,63.0,0.6,8.5,221.0,320.27,256.36
2016,2,2,9,0,683.0,66.0,0.6,9.0,267.0,384.21,310.32
2016,2,2,9,15,719.0,70.0,0.45,9.0,309.0,436.38,353.18
2016,2,2,9,30,755.0,74.0,0.3,9.0,351.0,488.11,393.93
2016,2,2,9,45,406.0,126.5,0.2,9.5,277.0,377.35,305.93
2016,2,2,10,0,57.0,179.0,0.1,10.0,203.0,221.43,178.41
2016,2,2,10,15,28.5,146.0,0.25,10.0,158.0,167.77,135.83
2016,2,2,10,30,0.0,113.0,0.4,10.0,113.0,110.51,88.15
2016,2,2,10,45,0.0,122.5,0.6,10.5,122.5,120.05,96.08
2016,2,2,11,0,0.0,132.0,0.8,11.0,132.0,129.62,103.72
2016,2,2,11,15,0.0,144.0,0.9,11.0,144.0,141.82,113.66
2016,2,2,11,30,0.0,156.0,1.0,11.0,156.0,154.08,123.62
2016,2,2,11,45,0.0,91.0,1.15,11.5,91.0,88.07,68.77
2016,2,2,12,0,0.0,26.0,1.3,12.0,26.0,25.12,15.74
2016,2,2,12,15,0.0,28.0,1.35,12.0,28.0,27.05,17.41
2016,2,2,12,30,0.0,30.0,1.4,12.0,30.0,28.99,19.05
2016,2,2,12,45,0.0,27.5,1.5,12.0,27.5,26.57,17.0
2016,2,2,13,0,0.0,25.0,1.6,12.0,25.0,24.15,14.95
2016,2,2,13,15,0.0,24.5,1.6,12.0,24.5,23.67,14.55
2016,2,2,13,30,0.0,24.0,1.6,12.0,24.0,23.18,14.16
2016,2,2,13,45,0.0,23.0,1.65,12.0,23.0,22.21,13.35
2016,2,2,14,0,0.0,22.0,1.7,12.0,22.0,21.24,12.55
2016,2,2,14,15,48.0,113.0,1.7,11.5,135.0,145.98,119.38
2016,2,2,14,30,96.0,204.0,1.7,11.0,248.0,275.66,226.56
2016,2,2,14,45,95.0,188.5,1.7,11.0,229.5,255.42,209.76
2016,2,2,15,0,94.0,173.0,1.7,11.0,211.0,235.09,193.36
2016,2,2,15,15,427.0,118.5,1.65,10.5,266.0,367.02,304.24
2016,2,2,15,30,760.0,64.0,1.6,10.0,321.0,454.65,373.03
2016,2,2,15,45,718.0,60.5,1.55,9.5,278.0,398.63,324.74
2016,2,2,16,0,676.0,57.0,1.5,9.0,235.0,344.52,277.57
2016,2,2,16,15,617.0,51.0,1.35,8.5,190.5,285.56,225.16
2016,2,2,16,30,558.0,45.0,1.2,8.0,146.0,229.7,174.52
2016,2,2,16,45,452.5,37.0,1.05,7.5,103.5,164.77,117.65
2016,2,2,17,0,347.0,29.0,0.9,7.0,61.0,110.33,67.94
2016,2,2,17,15,173.5,14.5,0.9,6.5,30.5,44.69,0.0
2016,2,2,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,11.0,0.6,4.0,11.0,10.81,0.0
2016,2,3,7,30,0.0,22.0,0.6,4.0,22.0,21.63,0.0
2016,2,3,7,45,206.0,31.0,0.6,4.5,57.5,81.36,49.08
2016,2,3,8,0,412.0,40.0,0.6,5.0,93.0,153.79,110.15
2016,2,3,8,15,490.5,48.0,0.7,5.5,136.5,207.99,158.8
2016,2,3,8,30,569.0,56.0,0.8,6.0,180.0,269.38,213.47
2016,2,3,8,45,612.5,63.0,0.9,6.5,223.0,322.4,261.13
2016,2,3,9,0,656.0,70.0,1.0,7.0,266.0,378.22,309.87
2016,2,3,9,15,417.0,112.5,1.1,7.0,243.5,335.06,277.91
2016,2,3,9,30,178.0,155.0,1.2,7.0,221.0,261.76,218.12
2016,2,3,9,45,154.5,172.0,1.3,7.5,233.5,273.71,228.04
2016,2,3,10,0,131.0,189.0,1.4,8.0,246.0,283.59,235.37
2016,2,3,10,15,298.0,179.5,1.45,8.5,321.0,389.51,323.36
2016,2,3,10,30,465.0,170.0,1.5,9.0,396.0,506.32,416.67
2016,2,3,10,45,424.0,189.5,1.55,9.5,403.5,511.92,418.58
2016,2,3,11,0,383.0,209.0,1.6,10.0,411.0,506.32,412.75
2016,2,3,11,15,376.5,218.5,1.65,10.0,422.5,519.55,422.79
2016,2,3,11,30,370.0,228.0,1.7,10.0,434.0,531.21,431.42
2016,2,3,11,45,287.5,246.5,1.75,10.0,408.0,493.84,400.68
2016,2,3,12,0,205.0,265.0,1.8,10.0,382.0,445.2,361.27
2016,2,3,12,15,115.5,246.0,1.8,10.0,312.0,355.48,289.05
2016,2,3,12,30,26.0,227.0,1.8,10.0,242.0,248.42,201.29
2016,2,3,12,45,18.0,212.0,1.8,10.0,222.5,226.26,183.56
2016,2,3,13,0,10.0,197.0,1.8,10.0,203.0,204.28,165.55
2016,2,3,13,15,5.5,183.5,1.75,10.0,187.0,186.75,151.21
2016,2,3,13,30,1.0,170.0,1.7,10.0,171.0,169.41,136.97
2016,2,3,13,45,19.0,189.0,1.65,10.0,199.0,202.53,164.98
2016,2,3,14,0,37.0,208.0,1.6,10.0,227.0,242.78,198.33
2016,2,3,14,15,105.0,207.0,1.45,10.0,257.0,286.96,235.78
2016,2,3,14,30,173.0,206.0,1.3,10.0,287.0,334.13,274.61
2016,2,3,14,45,104.0,184.0,1.2,10.0,232.0,262.21,215.24
2016,2,3,15,0,35.0,162.0,1.1,10.0,177.0,188.73,154.35
2016,2,3,15,15,30.5,147.5,1.0,9.5,159.5,169.78,139.22
2016,2,3,15,30,26.0,133.0,0.9,9.0,142.0,151.21,123.99
2016,2,3,15,45,20.5,116.0,0.8,9.0,122.5,125.91,102.64
2016,2,3,16,0,15.0,99.0,0.7,9.0,103.0,105.57,85.28
2016,2,3,16,15,7.5,81.5,0.7,8.5,83.5,84.48,67.23
2016,2,3,16,30,0.0,64.0,0.7,8.0,64.0,64.13,49.59
2016,2,3,16,45,0.0,45.5,0.7,8.0,45.5,45.32,32.87
2016,2,3,17,0,0.0,27.0,0.7,8.0,27.0,26.37,15.44
2016,2,3,17,15,0.0,13.5,0.7,8.0,13.5,13.03,0.0
2016,2,3,17,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,4,7,15,90.5,8.5,1.75,5.0,12.0,16.79,0.0
2016,2,4,7,30,181.0,17.0,1.9,5.0,24.0,46.59,0.0
2016,2,4,7,45,308.5,28.5,2.1,5.5,61.0,99.58,60.23
2016,2,4,8,0,436.0,40.0,2.3,6.0,98.0,160.61,115.45
2016,2,4,8,15,513.5,47.5,2.25,6.0,141.5,215.41,165.56
2016,2,4,8,30,591.0,55.0,2.2,6.0,185.0,277.27,221.77
2016,2,4,8,45,636.5,61.0,2.2,6.5,229.0,331.19,270.86
2016,2,4,9,0,682.0,67.0,2.2,7.0,273.0,388.04,321.07
2016,2,4,9,15,702.0,68.0,2.2,7.5,306.0,427.77,356.16
2016,2,4,9,30,722.0,69.0,2.2,8.0,339.0,468.94,391.21
2016,2,4,9,45,760.0,75.0,2.2,8.5,384.5,525.44,437.11
2016,2,4,10,0,798.0,81.0,2.2,9.0,430.0,582.53,482.04
2016,2,4,10,15,814.5,83.5,2.15,9.5,461.5,622.16,512.08
2016,2,4,10,30,831.0,86.0,2.1,10.0,493.0,660.16,540.16
2016,2,4,10,45,845.5,87.0,2.1,10.5,518.5,693.22,563.56
2016,2,4,11,0,860.0,88.0,2.1,11.0,544.0,724.02,584.4
2016,2,4,11,15,867.0,89.0,1.95,11.0,562.0,746.84,599.13
2016,2,4,11,30,874.0,90.0,1.8,11.0,580.0,766.73,611.58
2016,2,4,11,45,878.0,90.5,1.7,11.5,590.5,780.71,618.97
2016,2,4,12,0,882.0,91.0,1.6,12.0,601.0,791.45,624.07
2016,2,4,12,15,883.0,91.0,1.55,12.0,603.0,795.99,626.49
2016,2,4,12,30,884.0,91.0,1.5,12.0,605.0,797.15,626.7
2016,2,4,12,45,881.5,91.0,1.45,12.5,599.5,792.23,621.62
2016,2,4,13,0,879.0,91.0,1.4,13.0,594.0,783.97,614.4
2016,2,4,13,15,710.5,134.5,1.4,13.0,535.5,698.86,553.71
2016,2,4,13,30,542.0,178.0,1.4,13.0,477.0,607.86,484.66
2016,2,4,13,45,503.0,181.5,1.4,13.0,451.0,573.4,459.27
2016,2,4,14,0,464.0,185.0,1.4,13.0,425.0,538.57,432.77
2016,2,4,14,15,532.0,156.5,1.3,13.0,418.0,540.86,435.73
2016,2,4,14,30,600.0,128.0,1.2,13.0,411.0,540.88,436.16
2016,2,4,14,45,494.0,139.5,1.2,13.0,361.0,465.74,377.17
2016,2,4,15,0,388.0,151.0,1.2,13.0,311.0,399.26,324.34
2016,2,4,15,15,369.0,140.5,1.05,12.5,281.0,362.25,294.94
2016,2,4,15,30,350.0,130.0,0.9,12.0,251.0,320.1,260.67
2016,2,4,15,45,507.5,95.5,0.75,12.0,246.0,344.3,277.88
2016,2,4,16,0,665.0,61.0,0.6,12.0,241.0,349.89,277.02
2016,2,4,16,15,607.5,55.0,0.65,11.5,196.5,290.06,225.56
2016,2,4,16,30,550.0,49.0,0.7,11.0,152.0,234.63,176.88
2016,2,4,16,45,459.5,40.0,0.75,10.5,109.5,172.23,122.85
2016,2,4,17,0,369.0,31.0,0.8,10.0,67.0,118.76,75.1
2016,2,4,17,15,184.5,15.5,0.85,9.5,33.5,48.95,0.0
2016,2,4,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,5,7,15,92.0,9.0,1.4,4.5,13.0,17.56,0.0
2016,2,5,7,30,184.0,18.0,1.5,5.0,26.0,48.62,0.0
2016,2,5,7,45,311.5,30.0,1.65,6.0,64.0,102.24,63.21
2016,2,5,8,0,439.0,42.0,1.8,7.0,102.0,164.31,118.27
2016,2,5,8,15,517.0,50.0,1.8,7.5,146.5,220.23,168.67
2016,2,5,8,30,595.0,58.0,1.8,8.0,191.0,283.25,224.94
2016,2,5,8,45,646.5,63.5,1.8,8.5,236.5,339.45,275.19
2016,2,5,9,0,698.0,69.0,1.8,9.0,282.0,399.09,326.9
2016,2,5,9,15,732.0,73.0,1.8,9.5,324.5,451.42,371.29
2016,2,5,9,30,766.0,77.0,1.8,10.0,367.0,503.06,413.76
2016,2,5,9,45,686.0,96.5,1.8,10.5,375.0,510.79,419.85
2016,2,5,10,0,606.0,116.0,1.8,11.0,383.0,508.55,417.5
2016,2,5,10,15,652.5,112.0,1.8,11.5,418.0,554.47,453.42
2016,2,5,10,30,699.0,108.0,1.8,12.0,453.0,600.89,488.58
2016,2,5,10,45,776.5,102.5,1.8,12.5,504.0,664.86,536.44
2016,2,5,11,0,854.0,97.0,1.8,13.0,555.0,732.4,584.13
2016,2,5,11,15,861.0,98.5,1.75,13.0,572.5,755.77,599.3
2016,2,5,11,30,868.0,100.0,1.7,13.0,590.0,776.21,612.74
2016,2,5,11,45,865.0,103.5,1.65,13.5,599.0,788.18,619.0
2016,2,5,12,0,862.0,107.0,1.6,14.0,608.0,796.8,623.03
2016,2,5,12,15,759.0,131.0,1.45,14.0,573.5,750.23,588.11
2016,2,5,12,30,656.0,155.0,1.3,14.0,539.0,696.94,548.21
2016,2,5,12,45,658.0,152.5,1.15,14.0,534.5,693.49,544.94
2016,2,5,13,0,660.0,150.0,1.0,14.0,530.0,687.43,539.16
2016,2,5,13,15,764.0,123.0,1.0,14.0,553.5,728.8,569.83
2016,2,5,13,30,868.0,96.0,1.0,14.0,577.0,761.74,593.11
2016,2,5,13,45,869.5,90.5,1.0,14.0,558.0,740.64,578.47
2016,2,5,14,0,871.0,85.0,1.0,14.0,539.0,716.34,562.23
2016,2,5,14,15,723.0,111.0,1.0,14.0,474.5,625.23,495.61
2016,2,5,14,30,575.0,137.0,1.0,14.0,410.0,536.16,428.31
2016,2,5,14,45,694.0,107.0,1.05,14.0,413.5,558.14,447.13
2016,2,5,15,0,813.0,77.0,1.1,14.0,417.0,567.4,454.47
2016,2,5,15,15,787.5,73.5,1.0,13.5,377.5,518.44,415.72
2016,2,5,15,30,762.0,70.0,0.9,13.0,338.0,469.25,376.22
2016,2,5,15,45,715.0,67.5,0.85,12.5,293.5,412.91,330.21
2016,2,5,16,0,668.0,65.0,0.8,12.0,249.0,357.51,283.56
2016,2,5,16,15,609.0,58.5,0.8,11.5,203.5,296.17,231.18
2016,2,5,16,30,550.0,52.0,0.8,11.0,158.0,239.37,181.27
2016,2,5,16,45,452.0,43.0,0.85,10.5,114.0,174.62,125.53
2016,2,5,17,0,354.0,34.0,0.9,10.0,70.0,119.53,77.17
2016,2,5,17,15,177.0,17.0,0.9,9.5,35.0,50.17,6.5
2016,2,5,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,7,15,110.0,9.0,1.25,6.5,14.0,19.43,0.0
2016,2,6,7,30,220.0,18.0,1.4,7.0,28.0,54.59,0.0
2016,2,6,7,45,347.5,28.5,1.6,8.0,66.5,108.57,67.36
2016,2,6,8,0,475.0,39.0,1.8,9.0,105.0,171.31,122.42
2016,2,6,8,15,548.0,45.5,1.75,9.5,149.5,226.04,171.83
2016,2,6,8,30,621.0,52.0,1.7,10.0,194.0,287.34,226.49
2016,2,6,8,45,669.5,56.5,1.7,10.5,238.5,341.22,274.61
2016,2,6,9,0,718.0,61.0,1.7,11.0,283.0,399.6,325.0
2016,2,6,9,15,749.0,65.0,1.6,11.5,324.5,451.4,368.3
2016,2,6,9,30,780.0,69.0,1.5,12.0,366.0,503.9,410.49
2016,2,6,9,45,801.0,71.5,1.45,12.5,403.0,549.28,445.92
2016,2,6,10,0,822.0,74.0,1.4,13.0,440.0,593.85,479.55
2016,2,6,10,15,837.0,76.0,1.45,13.0,471.5,632.89,509.66
2016,2,6,10,30,852.0,78.0,1.5,13.0,503.0,670.14,537.82
2016,2,6,10,45,866.5,78.0,1.55,13.5,528.5,698.78,557.02
2016,2,6,11,0,881.0,78.0,1.6,14.0,554.0,728.87,577.21
2016,2,6,11,15,887.0,79.0,1.65,14.0,571.0,751.29,592.82
2016,2,6,11,30,893.0,80.0,1.7,14.0,588.0,770.7,606.4
2016,2,6,11,45,699.5,143.0,1.75,14.5,545.5,710.65,561.8
2016,2,6,12,0,506.0,206.0,1.8,15.0,503.0,631.73,499.6
2016,2,6,12,15,705.5,143.0,1.8,15.0,558.5,724.27,571.98
2016,2,6,12,30,905.0,80.0,1.8,15.0,614.0,802.03,626.71
2016,2,6,12,45,665.5,153.5,1.8,15.5,544.5,702.57,553.17
2016,2,6,13,0,426.0,227.0,1.8,16.0,475.0,589.9,465.22
2016,2,6,13,15,486.0,203.5,1.75,16.0,480.5,605.01,478.73
2016,2,6,13,30,546.0,180.0,1.7,16.0,486.0,616.48,488.4
2016,2,6,13,45,465.0,194.0,1.7,16.0,448.0,562.62,446.91
2016,2,6,14,0,384.0,208.0,1.7,16.0,410.0,502.48,400.83
2016,2,6,14,15,487.0,171.0,1.6,16.0,413.5,529.53,423.39
2016,2,6,14,30,590.0,134.0,1.5,16.0,417.0,544.63,435.8
2016,2,6,14,45,660.5,106.5,1.45,16.0,402.5,539.03,431.92
2016,2,6,15,0,731.0,79.0,1.4,16.0,388.0,524.23,420.66
2016,2,6,15,15,737.5,72.5,1.2,15.5,359.0,492.45,394.79
2016,2,6,15,30,744.0,66.0,1.0,15.0,330.0,458.1,366.12
2016,2,6,15,45,708.0,62.0,0.85,15.0,287.5,404.33,321.1
2016,2,6,16,0,672.0,58.0,0.7,15.0,245.0,352.0,276.23
2016,2,6,16,15,616.0,52.5,0.75,14.5,201.0,293.84,227.04
2016,2,6,16,30,560.0,47.0,0.8,14.0,157.0,238.67,178.97
2016,2,6,16,45,469.0,39.0,0.9,13.5,114.0,176.13,125.34
2016,2,6,17,0,378.0,31.0,1.0,13.0,71.0,122.57,78.62
2016,2,6,17,15,189.0,15.5,1.0,12.5,35.5,51.2,11.54
2016,2,6,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,7,7,15,156.5,8.5,2.4,9.5,16.5,23.65,0.0
2016,2,7,7,30,313.0,17.0,2.5,10.0,33.0,67.65,0.0
2016,2,7,7,45,435.0,25.0,2.7,10.5,73.5,122.03,75.01
2016,2,7,8,0,557.0,33.0,2.9,11.0,114.0,185.71,131.39
2016,2,7,8,15,625.5,38.5,2.95,11.5,159.5,242.42,183.18
2016,2,7,8,30,694.0,44.0,3.0,12.0,205.0,305.09,239.69
2016,2,7,8,45,737.0,48.0,3.15,12.5,250.5,361.13,290.32
2016,2,7,9,0,780.0,52.0,3.3,13.0,296.0,419.64,341.6
2016,2,7,9,15,809.0,55.0,3.35,13.5,338.5,472.08,386.44
2016,2,7,9,30,838.0,58.0,3.4,14.0,381.0,522.21,428.13
2016,2,7,9,45,851.5,62.0,3.5,14.5,418.0,566.98,464.37
2016,2,7,10,0,865.0,66.0,3.6,15.0,455.0,610.29,498.45
2016,2,7,10,15,879.5,68.0,3.6,15.5,487.0,650.21,528.83
2016,2,7,10,30,894.0,70.0,3.6,16.0,519.0,688.22,556.13
2016,2,7,10,45,905.0,71.0,3.6,16.5,544.5,720.46,578.08
2016,2,7,11,0,916.0,72.0,3.6,17.0,570.0,750.11,597.94
2016,2,7,11,15,922.5,72.5,3.6,17.0,588.0,773.05,613.9
2016,2,7,11,30,929.0,73.0,3.6,17.0,606.0,792.87,627.64
2016,2,7,11,45,933.5,73.0,3.6,17.5,616.5,807.32,636.35
2016,2,7,12,0,938.0,73.0,3.6,18.0,627.0,818.37,642.71
2016,2,7,12,15,938.5,73.5,3.6,18.0,629.5,823.37,646.06
2016,2,7,12,30,939.0,74.0,3.6,18.0,632.0,824.8,647.03
2016,2,7,12,45,938.0,73.0,3.6,18.0,626.5,819.77,643.52
2016,2,7,13,0,937.0,72.0,3.6,18.0,621.0,811.19,637.65
2016,2,7,13,15,932.5,71.5,3.55,18.0,607.5,797.02,627.64
2016,2,7,13,30,928.0,71.0,3.5,18.0,594.0,779.51,615.33
2016,2,7,13,45,921.0,69.5,3.45,18.0,573.0,755.78,598.58
2016,2,7,14,0,914.0,68.0,3.4,18.0,552.0,729.05,579.68
2016,2,7,14,15,902.5,66.5,3.3,18.0,524.0,696.4,556.15
2016,2,7,14,30,891.0,65.0,3.2,18.0,496.0,661.34,530.67
2016,2,7,14,45,875.0,63.0,3.1,18.0,462.0,620.7,499.09
2016,2,7,15,0,859.0,61.0,3.0,18.0,428.0,578.43,465.61
2016,2,7,15,15,836.5,58.5,2.85,17.5,388.5,530.64,427.75
2016,2,7,15,30,814.0,56.0,2.7,17.0,349.0,484.78,390.24
2016,2,7,15,45,781.0,53.0,2.55,16.5,305.5,430.45,344.95
2016,2,7,16,0,748.0,50.0,2.4,16.0,262.0,377.14,299.08
2016,2,7,16,15,697.5,45.5,2.3,15.5,216.0,317.07,246.7
2016,2,7,16,30,647.0,41.0,2.2,15.0,170.0,260.52,196.01
2016,2,7,16,45,563.5,34.5,2.15,14.5,125.5,196.87,139.96
2016,2,7,17,0,480.0,28.0,2.1,14.0,81.0,141.18,90.29
2016,2,7,17,15,240.0,14.0,2.1,13.5,40.5,58.25,17.59
2016,2,7,17,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,8,7,15,129.0,9.5,1.8,9.5,16.5,22.17,0.0
2016,2,8,7,30,258.0,19.0,2.0,10.0,33.0,62.89,4.83
2016,2,8,7,45,382.0,29.0,2.25,11.0,73.5,117.58,74.15
2016,2,8,8,0,506.0,39.0,2.5,12.0,114.0,181.44,129.33
2016,2,8,8,15,579.0,46.0,2.5,12.5,160.0,238.75,180.74
2016,2,8,8,30,652.0,53.0,2.5,13.0,206.0,301.27,236.27
2016,2,8,8,45,695.5,58.0,2.55,13.5,251.5,356.93,285.76
2016,2,8,9,0,739.0,63.0,2.6,14.0,297.0,415.16,335.93
2016,2,8,9,15,770.0,66.5,2.6,14.5,339.5,467.63,379.99
2016,2,8,9,30,801.0,70.0,2.6,15.0,382.0,520.74,423.11
2016,2,8,9,45,828.0,71.0,2.6,15.5,421.0,568.97,461.2
2016,2,8,10,0,855.0,72.0,2.6,16.0,460.0,616.74,497.82
2016,2,8,10,15,870.0,74.0,2.55,16.0,492.0,657.03,528.5
2016,2,8,10,30,885.0,76.0,2.5,16.0,524.0,691.71,553.72
2016,2,8,10,45,895.0,77.5,2.5,16.5,549.5,723.65,575.02
2016,2,8,11,0,905.0,79.0,2.5,17.0,575.0,753.0,594.23
2016,2,8,11,15,912.0,80.0,2.45,17.5,593.5,776.74,608.93
2016,2,8,11,30,919.0,81.0,2.4,18.0,612.0,797.41,621.38
2016,2,8,11,45,922.5,81.5,2.35,18.5,622.5,811.59,629.23
2016,2,8,12,0,926.0,82.0,2.3,19.0,633.0,822.38,634.79
2016,2,8,12,15,926.5,82.0,2.25,19.0,635.0,826.77,637.19
2016,2,8,12,30,927.0,82.0,2.2,19.0,637.0,827.63,637.32
2016,2,8,12,45,929.5,80.0,2.15,19.0,632.5,824.26,634.67
2016,2,8,13,0,932.0,78.0,2.1,19.0,628.0,817.32,629.7
2016,2,8,13,15,927.5,77.5,2.0,19.0,614.5,803.19,619.44
2016,2,8,13,30,923.0,77.0,1.9,19.0,601.0,785.72,607.01
2016,2,8,13,45,915.5,75.5,1.85,19.0,580.0,761.68,590.49
2016,2,8,14,0,908.0,74.0,1.8,19.0,559.0,734.67,571.93
2016,2,8,14,15,896.5,72.5,1.7,19.0,531.0,702.11,548.98
2016,2,8,14,30,885.0,71.0,1.6,19.0,503.0,667.15,524.08
2016,2,8,14,45,868.5,69.0,1.55,19.0,468.5,626.3,493.51
2016,2,8,15,0,852.0,67.0,1.5,19.0,434.0,586.89,463.25
2016,2,8,15,15,828.5,64.5,1.3,18.5,394.5,538.41,425.44
2016,2,8,15,30,805.0,62.0,1.1,18.0,355.0,489.43,386.27
2016,2,8,15,45,771.0,58.5,0.95,17.5,311.0,434.25,341.51
2016,2,8,16,0,737.0,55.0,0.8,17.0,267.0,380.2,296.27
2016,2,8,16,15,685.5,50.0,0.85,16.0,220.5,319.46,245.82
2016,2,8,16,30,634.0,45.0,0.9,15.0,174.0,262.36,196.52
2016,2,8,16,45,548.0,38.0,0.95,14.5,129.0,197.8,140.8
2016,2,8,17,0,462.0,31.0,1.0,14.0,84.0,141.43,91.5
2016,2,8,17,15,303.0,20.5,1.0,13.5,48.5,77.36,29.92
2016,2,8,17,30,144.0,10.0,1.0,13.0,13.0,26.12,0.0
2016,2,8,17,45,72.0,5.0,1.05,13.0,6.5,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,9,7,15,136.0,10.0,2.3,8.5,18.0,23.62,0.0
2016,2,9,7,30,272.0,20.0,2.4,9.0,36.0,66.98,12.84
2016,2,9,7,45,395.5,30.0,2.5,9.5,77.0,122.27,78.6
2016,2,9,8,0,519.0,40.0,2.6,10.0,118.0,187.09,135.0
2016,2,9,8,15,591.0,46.5,2.6,10.5,165.0,244.47,186.97
2016,2,9,8,30,663.0,53.0,2.6,11.0,212.0,306.99,242.97
2016,2,9,8,45,587.5,73.5,2.65,11.5,235.0,332.37,269.1
2016,2,9,9,0,512.0,94.0,2.7,12.0,258.0,347.62,284.81
2016,2,9,9,15,541.0,100.5,2.65,12.5,294.5,392.88,323.12
2016,2,9,9,30,570.0,107.0,2.6,13.0,331.0,439.15,361.02
2016,2,9,9,45,632.0,102.5,2.6,13.5,373.0,493.54,404.81
2016,2,9,10,0,694.0,98.0,2.6,14.0,415.0,550.32,449.43
2016,2,9,10,15,689.0,108.0,2.5,14.5,441.0,581.53,472.17
2016,2,9,10,30,684.0,118.0,2.4,15.0,467.0,610.16,492.4
2016,2,9,10,45,648.5,136.5,2.35,15.5,480.5,623.8,500.53
2016,2,9,11,0,613.0,155.0,2.3,16.0,494.0,633.14,505.27
2016,2,9,11,15,768.5,119.0,2.15,16.0,557.5,722.69,572.05
2016,2,9,11,30,924.0,83.0,2.0,16.0,621.0,806.52,629.73
2016,2,9,11,45,694.0,155.0,1.95,16.5,563.0,726.27,569.35
2016,2,9,12,0,464.0,227.0,1.9,17.0,505.0,626.34,490.92
2016,2,9,12,15,696.0,156.5,1.8,17.0,575.5,738.49,577.43
2016,2,9,12,30,928.0,86.0,1.7,17.0,646.0,836.07,644.09
2016,2,9,12,45,926.5,85.0,1.6,17.5,640.5,830.7,637.13
2016,2,9,13,0,925.0,84.0,1.5,18.0,635.0,821.82,629.02
2016,2,9,13,15,704.5,146.0,1.35,18.0,560.0,718.58,555.8
2016,2,9,13,30,484.0,208.0,1.2,18.0,485.0,605.54,470.34
2016,2,9,13,45,461.5,205.0,1.1,18.5,461.5,576.37,448.55
2016,2,9,14,0,439.0,202.0,1.0,19.0,438.0,546.36,425.27
2016,2,9,14,15,356.0,206.0,0.85,18.5,391.5,474.41,371.33
2016,2,9,14,30,273.0,210.0,0.7,18.0,345.0,413.75,325.1
2016,2,9,14,45,363.0,179.0,0.6,18.0,345.5,427.03,336.75
2016,2,9,15,0,453.0,148.0,0.5,18.0,346.0,440.29,346.81
2016,2,9,15,15,502.5,124.5,0.45,17.5,325.0,424.3,334.85
2016,2,9,15,30,552.0,101.0,0.4,17.0,304.0,405.63,320.18
2016,2,9,15,45,515.5,95.0,0.4,17.0,266.5,356.93,281.06
2016,2,9,16,0,479.0,89.0,0.4,17.0,229.0,308.51,241.4
2016,2,9,16,15,438.5,78.0,0.4,16.5,189.5,257.75,199.3
2016,2,9,16,30,398.0,67.0,0.4,16.0,150.0,210.18,158.69
2016,2,9,16,45,343.0,53.0,0.45,16.0,111.5,158.83,114.64
2016,2,9,17,0,288.0,39.0,0.5,16.0,73.0,112.92,74.83
2016,2,9,17,15,144.0,25.5,0.55,15.5,42.5,56.33,24.98
2016,2,9,17,30,0.0,12.0,0.6,15.0,12.0,11.8,0.0
2016,2,9,17,45,0.0,6.0,0.65,15.0,6.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.2,14.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.05,13.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.0,13.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.15,12.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,10,7,15,0.0,7.5,1.0,10.5,7.5,7.37,0.0
2016,2,10,7,30,0.0,15.0,0.9,11.0,15.0,14.48,0.92
2016,2,10,7,45,0.0,31.5,0.85,11.5,31.5,30.88,19.56
2016,2,10,8,0,0.0,48.0,0.8,12.0,48.0,47.47,34.43
2016,2,10,8,15,1.0,67.0,0.9,12.5,67.0,67.01,51.39
2016,2,10,8,30,2.0,86.0,1.0,13.0,86.0,86.63,68.18
2016,2,10,8,45,7.0,102.5,1.15,13.5,104.5,105.33,83.9
2016,2,10,9,0,12.0,119.0,1.3,14.0,123.0,124.53,99.82
2016,2,10,9,15,16.0,134.5,1.25,14.0,140.5,142.65,114.76
2016,2,10,9,30,20.0,150.0,1.2,14.0,158.0,161.13,129.82
2016,2,10,9,45,339.5,129.0,1.2,14.0,285.0,349.35,286.13
2016,2,10,10,0,659.0,108.0,1.2,14.0,412.0,541.68,437.35
2016,2,10,10,15,753.0,98.0,1.2,14.0,468.0,614.4,491.44
2016,2,10,10,30,847.0,88.0,1.2,14.0,524.0,688.5,546.13
2016,2,10,10,45,708.5,129.0,1.2,14.5,506.0,660.4,521.82
2016,2,10,11,0,570.0,170.0,1.2,15.0,488.0,616.48,486.54
2016,2,10,11,15,372.5,222.0,1.2,15.0,432.5,527.6,417.23
2016,2,10,11,30,175.0,274.0,1.2,15.0,377.0,431.24,340.41
2016,2,10,11,45,534.5,183.5,1.25,15.5,504.5,631.27,498.09
2016,2,10,12,0,894.0,93.0,1.3,16.0,632.0,815.72,629.14
2016,2,10,12,15,894.5,93.0,1.35,16.5,634.5,820.01,629.13
2016,2,10,12,30,895.0,93.0,1.4,17.0,637.0,820.88,629.09
2016,2,10,12,45,896.0,91.5,1.45,17.5,632.0,817.03,625.96
2016,2,10,13,0,897.0,90.0,1.5,18.0,627.0,809.75,620.64
2016,2,10,13,15,672.5,154.5,1.5,18.0,552.5,705.42,547.33
2016,2,10,13,30,448.0,219.0,1.5,18.0,478.0,591.68,461.69
2016,2,10,13,45,493.5,197.0,1.55,18.0,473.0,592.81,465.23
2016,2,10,14,0,539.0,175.0,1.6,18.0,468.0,590.15,464.86
2016,2,10,14,15,472.0,181.5,1.55,18.0,428.5,536.6,423.96
2016,2,10,14,30,405.0,188.0,1.5,18.0,389.0,484.85,384.29
2016,2,10,14,45,435.5,168.0,1.45,18.0,370.5,468.85,372.98
2016,2,10,15,0,466.0,148.0,1.4,18.0,352.0,449.38,358.33
2016,2,10,15,15,478.0,130.5,1.25,17.5,324.0,418.63,334.57
2016,2,10,15,30,490.0,113.0,1.1,17.0,296.0,385.59,308.32
2016,2,10,15,45,455.5,105.5,1.0,16.5,259.0,339.18,270.7
2016,2,10,16,0,421.0,98.0,0.9,16.0,222.0,294.79,233.85
2016,2,10,16,15,386.5,85.0,0.9,15.5,184.0,246.76,193.47
2016,2,10,16,30,352.0,72.0,0.9,15.0,146.0,201.43,154.31
2016,2,10,16,45,301.5,56.5,0.9,14.5,109.0,151.91,111.59
2016,2,10,17,0,251.0,41.0,0.9,14.0,72.0,107.39,72.86
2016,2,10,17,15,125.5,27.0,0.9,13.5,42.5,55.57,27.43
2016,2,10,17,30,0.0,13.0,0.9,13.0,13.0,12.78,0.0
2016,2,10,17,45,0.0,6.5,0.9,13.0,6.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,11,7,15,102.5,11.5,0.95,10.0,18.0,22.1,0.0
2016,2,11,7,30,205.0,23.0,1.0,10.0,36.0,61.36,21.74
2016,2,11,7,45,287.0,37.0,1.05,10.5,72.5,108.04,72.0
2016,2,11,8,0,369.0,51.0,1.1,11.0,109.0,160.88,117.86
2016,2,11,8,15,423.0,62.0,1.2,11.5,150.0,210.14,161.73
2016,2,11,8,30,477.0,73.0,1.3,12.0,191.0,264.3,209.33
2016,2,11,8,45,507.5,84.0,1.4,12.5,231.5,313.07,251.99
2016,2,11,9,0,538.0,95.0,1.5,13.0,272.0,363.67,294.97
2016,2,11,9,15,579.0,97.0,1.45,13.0,310.0,411.67,335.04
2016,2,11,9,30,620.0,99.0,1.4,13.0,348.0,461.49,375.5
2016,2,11,9,45,716.0,92.0,1.4,13.5,405.5,535.27,433.18
2016,2,11,10,0,812.0,85.0,1.4,14.0,463.0,612.16,491.43
2016,2,11,10,15,827.5,87.0,1.3,14.5,495.0,651.74,518.98
2016,2,11,10,30,843.0,89.0,1.2,15.0,527.0,689.57,544.29
2016,2,11,10,45,678.0,140.5,1.2,15.5,503.5,653.37,514.08
2016,2,11,11,0,513.0,192.0,1.2,16.0,480.0,600.36,471.6
2016,2,11,11,15,375.5,231.5,1.15,16.5,446.0,541.54,424.73
2016,2,11,11,30,238.0,271.0,1.1,17.0,412.0,476.86,372.8
2016,2,11,11,45,235.5,277.5,1.1,17.5,419.5,484.94,378.31
2016,2,11,12,0,233.0,284.0,1.1,18.0,427.0,492.12,382.54
2016,2,11,12,15,395.5,241.0,1.05,18.0,483.5,583.42,452.88
2016,2,11,12,30,558.0,198.0,1.0,18.0,540.0,675.01,520.42
2016,2,11,12,45,549.5,199.5,1.0,18.0,533.5,667.99,514.28
2016,2,11,13,0,541.0,201.0,1.0,18.0,527.0,658.86,507.81
2016,2,11,13,15,526.0,201.5,0.9,18.0,513.0,641.59,494.52
2016,2,11,13,30,511.0,202.0,0.8,18.0,499.0,622.64,480.09
2016,2,11,13,45,480.5,202.5,0.75,18.5,474.5,590.67,455.8
2016,2,11,14,0,450.0,203.0,0.7,19.0,450.0,558.09,431.11
2016,2,11,14,15,469.0,187.0,0.55,19.0,433.0,541.93,419.1
2016,2,11,14,30,488.0,171.0,0.4,19.0,416.0,523.08,404.75
2016,2,11,14,45,412.0,172.5,0.3,19.0,369.5,460.05,357.07
2016,2,11,15,0,336.0,174.0,0.2,19.0,323.0,394.45,307.44
2016,2,11,15,15,428.0,142.0,0.25,18.5,314.5,404.4,317.08
2016,2,11,15,30,520.0,110.0,0.3,18.0,306.0,399.3,313.78
2016,2,11,15,45,461.5,109.0,0.4,17.5,267.5,347.12,273.26
2016,2,11,16,0,403.0,108.0,0.5,17.0,229.0,298.97,235.06
2016,2,11,16,15,360.0,94.5,0.6,16.5,189.0,247.87,193.39
2016,2,11,16,30,317.0,81.0,0.7,16.0,149.0,200.37,153.47
2016,2,11,16,45,258.0,64.5,0.8,15.5,111.0,149.08,110.23
2016,2,11,17,0,199.0,48.0,0.9,15.0,73.0,103.79,71.82
2016,2,11,17,15,99.5,30.5,0.95,14.5,43.0,53.21,28.17
2016,2,11,17,30,0.0,13.0,1.0,14.0,13.0,12.78,0.0
2016,2,11,17,45,0.0,6.5,1.05,13.5,6.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
