Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,7,15,128.0,12.5,0.9,11.0,21.0,26.04,0.0
2016,2,12,7,30,256.0,25.0,0.9,11.0,42.0,72.51,30.08
2016,2,12,7,45,367.5,35.5,0.95,11.5,83.0,124.66,82.64
2016,2,12,8,0,479.0,46.0,1.0,12.0,124.0,186.48,135.33
2016,2,12,8,15,547.0,53.0,1.05,12.0,169.0,241.88,184.75
2016,2,12,8,30,615.0,60.0,1.1,12.0,214.0,303.37,238.9
2016,2,12,8,45,564.0,80.0,1.2,12.5,242.5,334.2,268.13
2016,2,12,9,0,513.0,100.0,1.3,13.0,271.0,356.78,289.04
2016,2,12,9,15,547.5,104.5,1.25,13.0,308.0,405.13,329.22
2016,2,12,9,30,582.0,109.0,1.2,13.0,345.0,453.0,367.79
2016,2,12,9,45,516.5,137.0,1.15,13.5,361.0,465.12,376.03
2016,2,12,10,0,451.0,165.0,1.1,14.0,377.0,473.64,380.86
2016,2,12,10,15,521.5,157.5,1.1,14.5,418.5,527.68,422.21
2016,2,12,10,30,592.0,150.0,1.1,15.0,460.0,587.48,466.42
2016,2,12,10,45,555.0,171.0,1.1,15.5,472.5,596.9,470.96
2016,2,12,11,0,518.0,192.0,1.1,16.0,485.0,605.68,475.24
2016,2,12,11,15,481.0,211.0,1.1,16.0,489.5,608.71,476.16
2016,2,12,11,30,444.0,230.0,1.1,16.0,494.0,608.53,474.75
2016,2,12,11,45,647.5,167.5,1.15,16.5,560.0,709.99,551.49
2016,2,12,12,0,851.0,105.0,1.2,17.0,626.0,805.81,617.36
2016,2,12,12,15,851.5,105.0,1.2,17.0,628.5,809.98,618.88
2016,2,12,12,30,852.0,105.0,1.2,17.0,631.0,810.84,619.39
2016,2,12,12,45,718.0,146.0,1.25,17.0,586.5,749.53,577.61
2016,2,12,13,0,584.0,187.0,1.3,17.0,542.0,679.2,527.18
2016,2,12,13,15,707.0,146.0,1.3,17.0,567.0,727.55,564.79
2016,2,12,13,30,830.0,105.0,1.3,17.0,592.0,762.85,589.62
2016,2,12,13,45,680.5,143.5,1.35,17.0,533.5,680.84,531.41
2016,2,12,14,0,531.0,182.0,1.4,17.0,475.0,595.39,467.96
2016,2,12,14,15,559.5,163.0,1.3,17.0,458.5,580.46,457.99
2016,2,12,14,30,588.0,144.0,1.2,17.0,442.0,565.22,446.8
2016,2,12,14,45,549.5,143.0,1.2,17.0,406.5,516.95,410.47
2016,2,12,15,0,511.0,142.0,1.2,17.0,371.0,472.7,376.69
2016,2,12,15,15,507.0,128.0,1.1,16.5,338.5,435.02,347.93
2016,2,12,15,30,503.0,114.0,1.0,16.0,306.0,396.25,317.43
2016,2,12,15,45,465.5,108.0,0.95,16.0,269.0,349.2,279.04
2016,2,12,16,0,428.0,102.0,0.9,16.0,232.0,304.39,241.65
2016,2,12,16,15,391.5,89.0,0.9,15.5,193.0,254.98,200.35
2016,2,12,16,30,355.0,76.0,0.9,15.0,154.0,208.48,160.42
2016,2,12,16,45,302.5,61.0,0.95,14.5,116.0,158.46,117.43
2016,2,12,17,0,250.0,46.0,1.0,14.0,78.0,113.69,78.68
2016,2,12,17,15,125.0,31.0,1.0,13.5,47.0,58.72,32.6
2016,2,12,17,30,0.0,16.0,1.0,13.0,16.0,15.73,0.0
2016,2,12,17,45,0.0,8.0,1.0,13.0,8.0,0.0,0.0
2016,2,12,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,13,7,15,185.0,11.5,1.35,8.5,24.5,31.61,0.0
2016,2,13,7,30,370.0,23.0,1.5,9.0,49.0,89.21,40.52
2016,2,13,7,45,484.5,31.0,1.65,10.0,93.5,145.2,96.15
2016,2,13,8,0,599.0,39.0,1.8,11.0,138.0,211.82,153.89
2016,2,13,8,15,662.0,44.5,1.8,11.5,186.0,270.44,207.08
2016,2,13,8,30,725.0,50.0,1.8,12.0,234.0,334.41,263.93
2016,2,13,8,45,767.0,53.5,1.85,12.5,281.5,392.1,314.73
2016,2,13,9,0,809.0,57.0,1.9,13.0,329.0,452.1,365.74
2016,2,13,9,15,836.0,59.5,1.95,13.5,372.5,505.1,409.68
2016,2,13,9,30,863.0,62.0,2.0,14.0,416.0,555.55,450.27
2016,2,13,9,45,887.5,62.5,2.05,14.5,455.5,604.41,488.39
2016,2,13,10,0,912.0,63.0,2.1,15.0,495.0,652.52,524.83
2016,2,13,10,15,924.5,64.5,2.0,15.5,528.0,692.64,552.66
2016,2,13,10,30,937.0,66.0,1.9,16.0,561.0,730.57,577.17
2016,2,13,10,45,948.0,66.0,1.85,16.5,587.0,763.24,597.83
2016,2,13,11,0,959.0,66.0,1.8,17.0,613.0,793.15,616.28
2016,2,13,11,15,964.0,67.0,1.8,17.0,631.0,816.66,631.74
2016,2,13,11,30,969.0,68.0,1.8,17.0,649.0,836.82,644.93
2016,2,13,11,45,971.5,68.0,1.8,17.0,659.0,850.38,653.64
2016,2,13,12,0,974.0,68.0,1.8,17.0,669.0,860.32,660.04
2016,2,13,12,15,974.0,68.5,1.7,17.0,671.5,865.14,661.97
2016,2,13,12,30,974.0,69.0,1.6,17.0,674.0,866.23,661.48
2016,2,13,12,45,960.5,74.5,1.5,17.5,667.0,858.49,653.87
2016,2,13,13,0,947.0,80.0,1.4,18.0,660.0,847.19,644.07
2016,2,13,13,15,941.0,79.0,1.55,17.5,645.5,831.01,636.53
2016,2,13,13,30,935.0,78.0,1.7,17.0,631.0,811.45,626.5
2016,2,13,13,45,923.0,78.5,1.85,17.0,608.0,785.85,610.86
2016,2,13,14,0,911.0,79.0,2.0,17.0,585.0,757.41,592.97
2016,2,13,14,15,898.5,77.5,1.95,17.0,556.5,723.71,569.54
2016,2,13,14,30,886.0,76.0,1.9,17.0,528.0,687.64,544.29
2016,2,13,14,45,866.0,74.5,1.85,17.0,492.0,647.94,514.86
2016,2,13,15,0,846.0,73.0,1.8,17.0,456.0,603.25,480.71
2016,2,13,15,15,724.5,84.5,1.65,16.5,392.0,515.6,412.94
2016,2,13,15,30,603.0,96.0,1.5,16.0,328.0,433.72,348.47
2016,2,13,15,45,563.5,92.0,1.35,15.5,288.5,383.0,307.39
2016,2,13,16,0,524.0,88.0,1.2,15.0,249.0,334.32,266.68
2016,2,13,16,15,572.0,70.0,1.2,14.5,220.0,307.65,242.0
2016,2,13,16,30,620.0,52.0,1.2,14.0,191.0,274.93,210.24
2016,2,13,16,45,535.0,45.0,1.25,13.5,144.5,209.94,153.86
2016,2,13,17,0,450.0,38.0,1.3,13.0,98.0,153.17,104.4
2016,2,13,17,15,225.0,30.0,1.25,12.5,60.0,78.6,44.88
2016,2,13,17,30,0.0,22.0,1.2,12.0,22.0,21.63,0.0
2016,2,13,17,45,0.0,11.0,1.2,12.0,11.0,10.81,0.0
2016,2,13,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,14,7,15,60.5,13.0,1.45,10.5,17.5,19.56,0.0
2016,2,14,7,30,121.0,26.0,1.6,11.0,35.0,52.73,26.65
2016,2,14,7,45,162.0,43.5,1.8,11.5,65.5,85.69,59.33
2016,2,14,8,0,203.0,61.0,2.0,12.0,96.0,124.56,93.39
2016,2,14,8,15,225.5,78.5,1.95,12.5,128.5,161.51,126.35
2016,2,14,8,30,248.0,96.0,1.9,13.0,161.0,200.48,160.55
2016,2,14,8,45,262.0,113.5,1.9,13.5,193.0,237.67,192.65
2016,2,14,9,0,276.0,131.0,1.9,14.0,225.0,275.72,224.61
2016,2,14,9,15,410.5,125.5,2.0,14.5,285.5,357.62,291.78
2016,2,14,9,30,545.0,120.0,2.1,15.0,346.0,444.81,361.93
2016,2,14,9,45,502.0,143.5,2.25,16.0,366.5,466.62,377.62
2016,2,14,10,0,459.0,167.0,2.4,17.0,387.0,483.61,389.17
2016,2,14,10,15,387.0,196.0,2.45,17.0,390.0,475.55,381.83
2016,2,14,10,30,315.0,225.0,2.5,17.0,393.0,469.07,375.26
2016,2,14,10,45,455.5,197.0,2.6,17.5,452.0,556.61,444.1
2016,2,14,11,0,596.0,169.0,2.7,18.0,511.0,645.31,511.82
2016,2,14,11,15,746.0,126.5,2.7,18.0,568.5,726.48,572.69
2016,2,14,11,30,896.0,84.0,2.7,18.0,626.0,801.18,625.31
2016,2,14,11,45,898.5,85.5,2.7,18.5,637.0,815.59,633.27
2016,2,14,12,0,901.0,87.0,2.7,19.0,648.0,826.65,639.45
2016,2,14,12,15,903.0,87.0,2.7,19.0,651.0,832.19,643.09
2016,2,14,12,30,905.0,87.0,2.7,19.0,654.0,834.28,644.49
2016,2,14,12,45,901.5,88.0,2.75,19.5,648.5,829.58,640.41
2016,2,14,13,0,898.0,89.0,2.8,20.0,643.0,821.47,634.13
2016,2,14,13,15,893.5,88.5,2.75,20.0,630.0,807.52,624.45
2016,2,14,13,30,889.0,88.0,2.7,20.0,617.0,790.34,612.63
2016,2,14,13,45,876.0,89.0,2.65,20.0,595.0,769.63,598.41
2016,2,14,14,0,863.0,90.0,2.6,20.0,573.0,741.75,579.11
2016,2,14,14,15,665.0,136.0,2.45,19.5,498.0,632.61,498.93
2016,2,14,14,30,467.0,182.0,2.3,19.0,423.0,525.17,416.42
2016,2,14,14,45,451.0,171.5,2.2,19.0,391.5,487.72,388.33
2016,2,14,15,0,435.0,161.0,2.1,19.0,360.0,449.92,359.11
2016,2,14,15,15,403.0,151.0,1.95,18.5,322.5,403.4,323.01
2016,2,14,15,30,371.0,141.0,1.8,18.0,285.0,358.29,287.37
2016,2,14,15,45,350.5,128.0,1.7,17.5,252.0,317.33,254.44
2016,2,14,16,0,330.0,115.0,1.6,17.0,219.0,272.54,217.66
2016,2,14,16,15,306.0,99.0,1.55,16.5,183.0,229.73,181.63
2016,2,14,16,30,282.0,83.0,1.5,16.0,147.0,192.73,149.46
2016,2,14,16,45,250.0,65.5,1.5,15.5,112.5,149.44,111.83
2016,2,14,17,0,218.0,48.0,1.5,15.0,78.0,109.25,76.59
2016,2,14,17,15,109.0,33.5,1.55,14.5,48.5,59.09,35.24
2016,2,14,17,30,0.0,19.0,1.6,14.0,19.0,18.66,0.0
2016,2,14,17,45,0.0,9.5,1.65,14.0,9.5,9.34,0.0
2016,2,14,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,15,7,15,201.0,12.0,2.25,13.5,28.0,34.79,0.0
2016,2,15,7,30,402.0,24.0,2.4,14.0,56.0,98.47,50.12
2016,2,15,7,45,506.0,31.5,2.6,14.5,101.0,153.17,101.37
2016,2,15,8,0,610.0,39.0,2.8,15.0,146.0,218.23,157.84
2016,2,15,8,15,669.0,44.0,2.9,15.0,193.5,276.0,210.48
2016,2,15,8,30,728.0,49.0,3.0,15.0,241.0,338.69,266.67
2016,2,15,8,45,767.0,52.5,3.15,15.5,287.5,395.56,316.84
2016,2,15,9,0,806.0,56.0,3.3,16.0,334.0,454.46,367.15
2016,2,15,9,15,831.5,58.5,3.35,16.5,377.5,504.37,408.82
2016,2,15,9,30,857.0,61.0,3.4,17.0,421.0,556.46,450.77
2016,2,15,9,45,875.5,63.0,3.45,17.5,459.0,603.43,487.55
2016,2,15,10,0,894.0,65.0,3.5,18.0,497.0,649.22,522.39
2016,2,15,10,15,906.5,66.5,3.5,18.0,529.5,688.92,551.74
2016,2,15,10,30,919.0,68.0,3.5,18.0,562.0,726.45,578.32
2016,2,15,10,45,927.5,69.0,3.5,18.5,587.5,758.1,599.25
2016,2,15,11,0,936.0,70.0,3.5,19.0,613.0,786.94,617.98
2016,2,15,11,15,941.5,71.0,3.5,19.0,631.0,810.46,633.99
2016,2,15,11,30,947.0,72.0,3.5,19.0,649.0,830.72,647.72
2016,2,15,11,45,949.0,72.5,3.5,19.5,659.0,844.23,655.48
2016,2,15,12,0,951.0,73.0,3.5,20.0,669.0,854.17,660.84
2016,2,15,12,15,951.5,73.5,3.4,20.0,671.5,859.29,663.64
2016,2,15,12,30,952.0,74.0,3.3,20.0,674.0,860.76,664.03
2016,2,15,12,45,942.0,77.5,3.25,20.0,667.0,853.49,658.73
2016,2,15,13,0,932.0,81.0,3.2,20.0,660.0,842.7,651.17
2016,2,15,13,15,927.5,80.0,3.1,20.0,646.5,827.77,640.55
2016,2,15,13,30,923.0,79.0,3.0,20.0,633.0,809.48,627.68
2016,2,15,13,45,914.0,78.5,2.9,20.0,611.5,785.09,610.58
2016,2,15,14,0,905.0,78.0,2.8,20.0,590.0,757.76,591.45
2016,2,15,14,15,894.0,76.5,2.6,20.0,561.5,725.12,567.94
2016,2,15,14,30,883.0,75.0,2.4,20.0,533.0,690.03,542.62
2016,2,15,14,45,866.5,73.5,2.25,20.0,498.5,649.15,512.43
2016,2,15,15,0,850.0,72.0,2.1,20.0,464.0,609.71,481.82
2016,2,15,15,15,828.0,69.5,1.85,19.5,423.5,561.29,444.32
2016,2,15,15,30,806.0,67.0,1.6,19.0,383.0,512.26,405.43
2016,2,15,15,45,775.0,63.0,1.35,18.5,339.0,456.86,360.62
2016,2,15,16,0,744.0,59.0,1.1,18.0,295.0,402.32,315.21
2016,2,15,16,15,697.5,54.5,1.05,17.5,248.0,342.35,265.06
2016,2,15,16,30,651.0,50.0,1.0,17.0,201.0,285.52,215.92
2016,2,15,16,45,580.0,43.5,1.0,16.5,154.5,222.97,161.86
2016,2,15,17,0,509.0,37.0,1.0,16.0,108.0,168.31,113.97
2016,2,15,17,15,377.0,27.0,1.05,16.0,68.0,104.86,60.39
2016,2,15,17,30,245.0,17.0,1.1,16.0,28.0,51.49,0.0
2016,2,15,17,45,122.5,8.5,1.15,16.0,14.0,17.64,0.0
2016,2,15,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,7,15,207.0,12.5,1.25,11.5,30.0,36.5,0.0
2016,2,16,7,30,414.0,25.0,1.4,12.0,60.0,103.11,55.45
2016,2,16,7,45,514.0,32.5,1.6,13.0,105.0,157.44,105.47
2016,2,16,8,0,614.0,40.0,1.8,14.0,150.0,222.17,161.57
2016,2,16,8,15,672.0,45.0,1.75,14.0,198.0,280.05,214.01
2016,2,16,8,30,730.0,50.0,1.7,14.0,246.0,342.75,269.6
2016,2,16,8,45,768.0,54.0,1.7,14.5,293.0,400.01,319.23
2016,2,16,9,0,806.0,58.0,1.7,15.0,340.0,459.22,368.67
2016,2,16,9,15,831.5,61.0,1.7,15.5,383.5,512.27,411.65
2016,2,16,9,30,857.0,64.0,1.7,16.0,427.0,562.63,451.16
2016,2,16,9,45,870.0,67.5,1.75,16.5,464.5,608.08,485.85
2016,2,16,10,0,883.0,71.0,1.8,17.0,502.0,651.94,518.35
2016,2,16,10,15,770.5,103.5,1.8,17.5,497.5,646.9,511.98
2016,2,16,10,30,658.0,136.0,1.8,18.0,493.0,626.93,494.68
2016,2,16,10,45,792.5,106.5,1.8,18.5,556.0,708.5,554.3
2016,2,16,11,0,927.0,77.0,1.8,19.0,619.0,791.32,610.32
2016,2,16,11,15,933.0,78.0,1.8,19.0,637.0,815.09,625.3
2016,2,16,11,30,939.0,79.0,1.8,19.0,655.0,835.64,638.66
2016,2,16,11,45,941.5,80.0,1.8,19.5,665.5,850.03,646.64
2016,2,16,12,0,944.0,81.0,1.8,20.0,676.0,860.89,652.35
2016,2,16,12,15,944.5,81.0,1.85,20.0,678.5,865.4,655.66
2016,2,16,12,30,945.0,81.0,1.9,20.0,681.0,866.28,656.7
2016,2,16,12,45,944.0,80.0,1.95,20.0,675.5,861.16,653.83
2016,2,16,13,0,943.0,79.0,2.0,20.0,670.0,852.42,648.67
2016,2,16,13,15,939.0,78.5,2.0,20.0,656.5,838.3,639.47
2016,2,16,13,30,935.0,78.0,2.0,20.0,643.0,820.75,628.04
2016,2,16,13,45,928.5,76.5,2.05,20.0,622.0,796.84,612.7
2016,2,16,14,0,922.0,75.0,2.1,20.0,601.0,769.84,595.17
2016,2,16,14,15,911.5,73.5,2.05,19.5,572.5,737.04,573.79
2016,2,16,14,30,901.0,72.0,2.0,19.0,544.0,701.71,550.43
2016,2,16,14,45,884.0,70.5,2.0,19.0,508.5,659.82,520.89
2016,2,16,15,0,867.0,69.0,2.0,19.0,473.0,616.29,488.22
2016,2,16,15,15,599.5,110.0,1.8,18.5,378.5,477.7,380.76
2016,2,16,15,30,332.0,151.0,1.6,18.0,284.0,344.36,275.46
2016,2,16,15,45,316.0,136.0,1.4,18.0,251.0,305.44,244.17
2016,2,16,16,0,300.0,121.0,1.2,18.0,218.0,267.27,212.38
2016,2,16,16,15,283.5,103.5,1.1,17.0,183.5,227.07,179.16
2016,2,16,16,30,267.0,86.0,1.0,16.0,149.0,188.03,145.92
2016,2,16,16,45,233.0,68.5,0.9,15.5,114.5,145.12,108.94
2016,2,16,17,0,199.0,51.0,0.8,15.0,80.0,108.7,77.15
2016,2,16,17,15,99.5,36.0,0.75,14.5,50.5,60.24,37.72
2016,2,16,17,30,0.0,21.0,0.7,14.0,21.0,20.67,0.0
2016,2,16,17,45,0.0,10.5,0.7,14.0,10.5,10.32,0.0
2016,2,16,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,12.5,2.45,14.0,12.5,12.06,0.0
2016,2,17,7,30,0.0,25.0,2.4,14.0,25.0,24.31,12.83
2016,2,17,7,45,1.0,44.5,2.4,14.0,44.5,44.32,31.08
2016,2,17,8,0,2.0,64.0,2.4,14.0,64.0,64.32,48.55
2016,2,17,8,15,11.0,83.0,2.65,14.5,85.5,86.54,67.48
2016,2,17,8,30,20.0,102.0,2.9,15.0,107.0,109.69,87.03
2016,2,17,8,45,27.0,120.0,3.15,15.5,128.5,135.3,108.4
2016,2,17,9,0,34.0,138.0,3.4,16.0,150.0,158.67,127.6
2016,2,17,9,15,17.0,130.0,3.65,16.0,136.0,137.79,110.12
2016,2,17,9,30,0.0,122.0,3.9,16.0,122.0,119.98,94.96
2016,2,17,9,45,4.0,146.5,4.2,16.0,148.5,147.34,117.43
2016,2,17,10,0,8.0,171.0,4.5,16.0,175.0,175.15,140.05
2016,2,17,10,15,43.5,207.0,4.55,16.0,230.5,243.55,196.18
2016,2,17,10,30,79.0,243.0,4.6,16.0,286.0,309.34,249.37
2016,2,17,10,45,39.5,139.5,4.7,16.0,161.0,169.95,136.08
2016,2,17,11,0,0.0,36.0,4.8,16.0,36.0,34.79,23.43
2016,2,17,11,15,0.0,87.0,4.8,16.0,87.0,84.19,64.41
2016,2,17,11,30,0.0,138.0,4.8,16.0,138.0,134.98,105.98
2016,2,17,11,45,0.0,140.5,4.8,16.0,140.5,137.47,107.87
2016,2,17,12,0,0.0,143.0,4.8,16.0,143.0,139.97,109.85
2016,2,17,12,15,0.0,78.5,4.8,15.5,78.5,75.96,57.51
2016,2,17,12,30,0.0,14.0,4.8,15.0,14.0,13.53,5.68
2016,2,17,12,45,0.0,21.5,4.8,15.0,21.5,20.78,11.76
2016,2,17,13,0,0.0,29.0,4.8,15.0,29.0,28.03,17.84
2016,2,17,13,15,0.0,28.5,4.8,15.0,28.5,27.54,17.44
2016,2,17,13,30,0.0,28.0,4.8,15.0,28.0,27.06,17.06
2016,2,17,13,45,0.0,26.5,4.8,15.0,26.5,25.6,15.86
2016,2,17,14,0,0.0,25.0,4.8,15.0,25.0,24.15,14.67
2016,2,17,14,15,0.0,23.5,4.7,14.5,23.5,22.7,13.52
2016,2,17,14,30,0.0,22.0,4.6,14.0,22.0,21.25,12.36
2016,2,17,14,45,0.0,20.0,4.6,14.0,20.0,19.31,10.75
2016,2,17,15,0,0.0,18.0,4.6,14.0,18.0,17.38,9.14
2016,2,17,15,15,0.0,40.0,4.4,14.0,40.0,38.63,27.27
2016,2,17,15,30,0.0,62.0,4.2,14.0,62.0,59.92,45.42
2016,2,17,15,45,0.0,54.5,4.05,14.0,54.5,52.65,39.34
2016,2,17,16,0,0.0,47.0,3.9,14.0,47.0,45.39,33.21
2016,2,17,16,15,0.0,39.5,3.75,13.5,39.5,38.14,27.08
2016,2,17,16,30,0.0,32.0,3.6,13.0,32.0,30.89,20.85
2016,2,17,16,45,0.0,24.5,3.5,13.0,24.5,23.64,14.5
2016,2,17,17,0,0.0,17.0,3.4,13.0,17.0,16.39,8.12
2016,2,17,17,15,0.0,10.5,3.4,13.0,10.5,10.12,2.43
2016,2,17,17,30,0.0,4.0,3.4,13.0,4.0,3.85,0.0
2016,2,17,17,45,0.0,2.0,3.4,13.0,2.0,1.97,0.0
2016,2,17,18,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,7,15,59.5,20.5,3.05,10.0,26.0,29.19,0.0
2016,2,18,7,30,119.0,41.0,3.1,10.0,52.0,68.83,43.66
2016,2,18,7,45,235.5,56.0,3.2,10.5,94.0,120.72,87.12
2016,2,18,8,0,352.0,71.0,3.3,11.0,136.0,183.43,139.87
2016,2,18,8,15,423.0,81.5,3.4,11.0,182.0,237.98,188.28
2016,2,18,8,30,494.0,92.0,3.5,11.0,228.0,299.28,242.29
2016,2,18,8,45,327.0,120.5,3.65,11.5,217.5,276.58,227.21
2016,2,18,9,0,160.0,149.0,3.8,12.0,207.0,236.88,195.18
2016,2,18,9,15,80.0,116.0,3.85,12.0,145.0,164.61,135.05
2016,2,18,9,30,0.0,83.0,3.9,12.0,83.0,80.39,62.98
2016,2,18,9,45,17.5,141.0,4.0,12.5,150.0,149.85,121.42
2016,2,18,10,0,35.0,199.0,4.1,13.0,217.0,228.33,185.85
2016,2,18,10,15,380.5,171.0,4.1,13.0,380.0,455.94,376.62
2016,2,18,10,30,726.0,143.0,4.1,13.0,543.0,687.42,560.98
2016,2,18,10,45,732.5,148.0,4.1,13.0,567.5,717.6,582.42
2016,2,18,11,0,739.0,153.0,4.1,13.0,592.0,745.46,603.04
2016,2,18,11,15,418.5,221.5,4.1,13.0,471.5,580.5,470.68
2016,2,18,11,30,98.0,290.0,4.1,13.0,351.0,381.75,307.52
2016,2,18,11,45,94.0,298.0,4.1,13.0,357.0,388.39,313.05
2016,2,18,12,0,90.0,306.0,4.1,13.0,363.0,394.68,317.64
2016,2,18,12,15,45.0,222.5,4.05,13.0,251.0,265.86,214.31
2016,2,18,12,30,0.0,139.0,4.0,13.0,139.0,135.89,107.44
2016,2,18,12,45,0.0,149.5,4.0,13.0,149.5,146.51,116.34
2016,2,18,13,0,0.0,160.0,4.0,13.0,160.0,157.19,125.13
2016,2,18,13,15,0.0,101.5,3.9,13.0,101.5,98.43,76.78
2016,2,18,13,30,0.0,43.0,3.8,13.0,43.0,41.57,29.42
2016,2,18,13,45,0.0,103.0,3.75,13.0,103.0,99.94,78.32
2016,2,18,14,0,0.0,163.0,3.7,13.0,163.0,160.61,128.51
2016,2,18,14,15,0.0,129.0,3.55,12.5,129.0,126.12,100.36
2016,2,18,14,30,0.0,95.0,3.4,12.0,95.0,92.09,72.34
2016,2,18,14,45,5.0,131.5,3.3,12.0,134.0,132.27,106.31
2016,2,18,15,0,10.0,168.0,3.2,12.0,173.0,173.31,140.67
2016,2,18,15,15,87.5,170.5,3.0,12.0,206.5,226.64,186.36
2016,2,18,15,30,165.0,173.0,2.8,12.0,240.0,274.09,225.93
2016,2,18,15,45,151.5,156.5,2.6,12.0,212.5,242.48,199.29
2016,2,18,16,0,138.0,140.0,2.4,12.0,185.0,211.83,173.36
2016,2,18,16,15,125.5,119.5,2.1,11.5,155.5,178.2,144.82
2016,2,18,16,30,113.0,99.0,1.8,11.0,126.0,145.65,116.7
2016,2,18,16,45,95.5,78.0,1.55,10.5,97.5,112.19,87.54
2016,2,18,17,0,78.0,57.0,1.3,10.0,69.0,80.47,59.72
2016,2,18,17,15,39.0,38.5,1.2,9.5,44.5,49.28,32.93
2016,2,18,17,30,0.0,20.0,1.1,9.0,20.0,19.51,0.54
2016,2,18,17,45,0.0,10.0,1.05,9.0,10.0,9.83,0.0
2016,2,18,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,19,7,15,0.0,6.0,2.7,10.0,6.0,5.78,0.0
2016,2,19,7,30,0.0,12.0,2.9,10.0,12.0,11.57,3.59
2016,2,19,7,45,0.0,20.0,3.15,10.5,20.0,19.29,10.67
2016,2,19,8,0,0.0,28.0,3.4,11.0,28.0,27.02,17.53
2016,2,19,8,15,0.0,37.0,3.55,11.0,37.0,35.72,25.21
2016,2,19,8,30,0.0,46.0,3.7,11.0,46.0,44.43,32.8
2016,2,19,8,45,0.0,54.5,3.9,11.5,54.5,52.66,39.81
2016,2,19,9,0,0.0,63.0,4.1,12.0,63.0,60.89,46.71
2016,2,19,9,15,0.0,71.0,4.1,12.0,71.0,68.64,53.21
2016,2,19,9,30,0.0,79.0,4.1,12.0,79.0,76.4,59.66
2016,2,19,9,45,0.0,65.0,4.1,12.0,65.0,62.83,48.01
2016,2,19,10,0,0.0,51.0,4.1,12.0,51.0,49.28,36.4
2016,2,19,10,15,8.5,128.0,4.0,12.0,133.0,131.08,105.34
2016,2,19,10,30,17.0,205.0,3.9,12.0,215.0,216.62,175.74
2016,2,19,10,45,10.5,195.5,3.8,12.0,201.5,201.97,163.1
2016,2,19,11,0,4.0,186.0,3.7,12.0,188.0,187.15,150.54
2016,2,19,11,15,2.0,172.5,3.6,12.0,173.5,171.62,137.6
2016,2,19,11,30,0.0,159.0,3.5,12.0,159.0,156.19,124.74
2016,2,19,11,45,0.0,148.5,3.45,12.0,148.5,145.49,115.88
2016,2,19,12,0,0.0,138.0,3.4,12.0,138.0,134.87,107.1
2016,2,19,12,15,0.0,138.5,3.4,12.0,138.5,135.37,107.49
2016,2,19,12,30,0.0,139.0,3.4,12.0,139.0,135.87,107.9
2016,2,19,12,45,1.0,158.0,3.4,12.0,158.5,155.91,124.43
2016,2,19,13,0,2.0,177.0,3.4,12.0,178.0,176.11,141.03
2016,2,19,13,15,2.5,179.0,3.3,12.0,180.5,178.61,143.13
2016,2,19,13,30,3.0,181.0,3.2,12.0,183.0,181.11,145.3
2016,2,19,13,45,46.0,223.0,3.1,12.0,250.0,265.23,215.19
2016,2,19,14,0,89.0,265.0,3.0,12.0,317.0,343.08,278.48
2016,2,19,14,15,168.0,251.5,2.75,11.5,343.5,390.83,318.8
2016,2,19,14,30,247.0,238.0,2.5,11.0,370.0,433.2,354.24
2016,2,19,14,45,272.5,218.0,2.3,11.0,355.0,419.79,343.91
2016,2,19,15,0,298.0,198.0,2.1,11.0,340.0,403.85,331.6
2016,2,19,15,15,335.0,174.5,1.85,10.5,321.5,388.08,319.69
2016,2,19,15,30,372.0,151.0,1.6,10.0,303.0,374.29,308.58
2016,2,19,15,45,335.5,142.5,1.4,10.0,268.0,324.48,266.96
2016,2,19,16,0,299.0,134.0,1.2,10.0,233.0,283.06,231.74
2016,2,19,16,15,274.5,116.0,1.05,9.5,196.5,238.94,194.27
2016,2,19,16,30,250.0,98.0,0.9,9.0,160.0,196.82,157.68
2016,2,19,16,45,210.5,79.5,0.8,9.0,123.5,151.78,118.22
2016,2,19,17,0,171.0,61.0,0.7,9.0,87.0,110.74,82.18
2016,2,19,17,15,107.5,42.0,0.65,8.5,56.5,68.69,46.44
2016,2,19,17,30,44.0,23.0,0.6,8.0,26.0,30.2,6.54
2016,2,19,17,45,22.0,11.5,0.6,8.0,13.0,13.13,0.0
2016,2,19,18,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,20,7,15,135.0,17.5,1.7,5.5,31.0,37.35,0.0
2016,2,20,7,30,270.0,35.0,1.8,6.0,62.0,92.63,59.09
2016,2,20,7,45,335.5,49.5,1.95,6.5,102.5,138.72,100.66
2016,2,20,8,0,401.0,64.0,2.1,7.0,143.0,192.21,148.46
2016,2,20,8,15,452.0,74.5,2.1,7.5,186.0,242.9,194.37
2016,2,20,8,30,503.0,85.0,2.1,8.0,229.0,299.91,244.87
2016,2,20,8,45,552.5,87.5,2.15,8.5,270.5,350.8,289.47
2016,2,20,9,0,602.0,90.0,2.2,9.0,312.0,405.01,335.73
2016,2,20,9,15,624.0,97.0,2.15,9.5,351.0,452.23,374.78
2016,2,20,9,30,646.0,104.0,2.1,10.0,390.0,499.71,412.8
2016,2,20,9,45,611.5,125.5,2.05,10.5,414.5,527.69,433.66
2016,2,20,10,0,577.0,147.0,2.0,11.0,439.0,550.96,450.13
2016,2,20,10,15,537.0,171.5,1.9,11.0,457.0,566.95,460.94
2016,2,20,10,30,497.0,196.0,1.8,11.0,475.0,581.45,470.14
2016,2,20,10,45,679.0,153.5,1.7,11.5,552.5,688.6,551.95
2016,2,20,11,0,861.0,111.0,1.6,12.0,630.0,795.69,627.0
2016,2,20,11,15,747.5,145.5,1.5,12.0,606.0,763.95,601.35
2016,2,20,11,30,634.0,180.0,1.4,12.0,582.0,721.98,568.89
2016,2,20,11,45,645.5,180.0,1.3,12.0,594.5,739.38,580.81
2016,2,20,12,0,657.0,180.0,1.2,12.0,607.0,754.41,590.22
2016,2,20,12,15,469.0,240.5,1.15,12.0,546.0,663.65,519.89
2016,2,20,12,30,281.0,301.0,1.1,12.0,485.0,565.74,443.91
2016,2,20,12,45,326.0,288.0,1.05,12.5,500.0,587.49,460.99
2016,2,20,13,0,371.0,275.0,1.0,13.0,515.0,607.46,475.38
2016,2,20,13,15,630.5,188.0,1.0,13.0,585.0,729.48,569.3
2016,2,20,13,30,890.0,101.0,1.0,13.0,655.0,827.79,638.37
2016,2,20,13,45,886.0,98.0,1.0,13.0,634.5,804.53,621.66
2016,2,20,14,0,882.0,95.0,1.0,13.0,614.0,778.17,604.43
2016,2,20,14,15,871.0,93.0,1.0,13.0,585.0,744.89,582.28
2016,2,20,14,30,860.0,91.0,1.0,13.0,556.0,709.19,558.29
2016,2,20,14,45,848.5,87.0,1.0,13.0,521.5,668.75,529.93
2016,2,20,15,0,837.0,83.0,1.0,13.0,487.0,626.39,498.74
2016,2,20,15,15,815.5,80.0,0.95,13.0,446.5,577.54,461.34
2016,2,20,15,30,794.0,77.0,0.9,13.0,406.0,528.06,422.52
2016,2,20,15,45,769.5,71.5,0.85,13.0,361.5,474.05,379.15
2016,2,20,16,0,745.0,66.0,0.8,13.0,317.0,420.35,334.64
2016,2,20,16,15,700.5,61.0,0.8,12.5,269.0,359.64,284.05
2016,2,20,16,30,656.0,56.0,0.8,12.0,221.0,302.97,234.99
2016,2,20,16,45,591.0,49.0,0.8,11.5,173.5,240.28,180.21
2016,2,20,17,0,526.0,42.0,0.8,11.0,126.0,183.67,129.9
2016,2,20,17,15,406.0,32.0,0.8,10.5,83.0,119.7,75.88
2016,2,20,17,30,286.0,22.0,0.8,10.0,40.0,66.44,21.13
2016,2,20,17,45,143.0,11.0,0.8,10.0,20.0,22.96,0.0
2016,2,20,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,21,7,15,214.5,15.5,1.05,6.5,38.5,46.93,6.52
2016,2,21,7,30,429.0,31.0,1.2,7.0,77.0,119.17,74.72
2016,2,21,7,45,524.5,39.5,1.35,8.0,124.5,175.95,124.83
2016,2,21,8,0,620.0,48.0,1.5,9.0,172.0,241.69,182.77
2016,2,21,8,15,676.5,53.5,1.45,9.5,222.0,301.15,236.54
2016,2,21,8,30,733.0,59.0,1.4,10.0,272.0,365.25,292.84
2016,2,21,8,45,773.0,62.5,1.35,10.5,320.5,423.94,343.19
2016,2,21,9,0,813.0,66.0,1.3,11.0,369.0,484.72,393.28
2016,2,21,9,15,838.0,69.0,1.25,11.5,413.5,538.47,436.05
2016,2,21,9,30,863.0,72.0,1.2,12.0,458.0,592.17,477.11
2016,2,21,9,45,882.5,74.0,1.15,12.5,498.0,637.88,510.81
2016,2,21,10,0,902.0,76.0,1.1,13.0,538.0,685.14,544.41
2016,2,21,10,15,914.5,78.0,1.05,13.0,571.0,726.08,571.78
2016,2,21,10,30,927.0,80.0,1.0,13.0,604.0,764.8,597.04
2016,2,21,10,45,935.5,81.0,1.0,13.5,630.0,796.94,616.93
2016,2,21,11,0,944.0,82.0,1.0,14.0,656.0,826.2,634.7
2016,2,21,11,15,949.0,83.0,1.0,14.0,674.5,849.63,649.58
2016,2,21,11,30,954.0,84.0,1.0,14.0,693.0,869.72,662.28
2016,2,21,11,45,956.0,85.0,1.0,14.5,703.0,883.88,669.85
2016,2,21,12,0,958.0,86.0,1.0,15.0,713.0,894.42,675.16
2016,2,21,12,15,958.0,86.0,1.05,15.0,715.0,898.5,678.41
2016,2,21,12,30,958.0,86.0,1.1,15.0,717.0,898.87,679.41
2016,2,21,12,45,952.5,87.0,1.15,15.0,710.0,892.08,675.79
2016,2,21,13,0,947.0,88.0,1.2,15.0,703.0,881.67,669.92
2016,2,21,13,15,941.5,87.5,1.25,15.0,688.5,866.04,660.63
2016,2,21,13,30,936.0,87.0,1.3,15.0,674.0,847.0,649.09
2016,2,21,13,45,925.5,86.5,1.4,15.0,651.5,820.76,633.22
2016,2,21,14,0,915.0,86.0,1.5,15.0,629.0,791.58,615.13
2016,2,21,14,15,903.5,84.5,1.5,15.0,599.0,757.82,592.54
2016,2,21,14,30,892.0,83.0,1.5,15.0,569.0,721.58,568.03
2016,2,21,14,45,874.5,81.0,1.55,15.0,533.0,681.91,541.02
2016,2,21,15,0,857.0,79.0,1.6,15.0,497.0,636.98,507.99
2016,2,21,15,15,834.5,76.0,1.5,14.5,455.0,586.68,469.92
2016,2,21,15,30,812.0,73.0,1.4,14.0,413.0,535.78,430.34
2016,2,21,15,45,782.0,69.5,1.3,14.0,367.5,480.26,385.25
2016,2,21,16,0,752.0,66.0,1.2,14.0,322.0,425.5,339.49
2016,2,21,16,15,706.5,61.0,1.15,13.0,273.5,363.87,288.35
2016,2,21,16,30,661.0,56.0,1.1,12.0,225.0,305.3,237.9
2016,2,21,16,45,595.5,49.0,1.1,11.5,177.0,243.0,183.17
2016,2,21,17,0,530.0,42.0,1.1,11.0,129.0,185.83,132.17
2016,2,21,17,15,412.5,32.0,1.1,10.5,85.5,121.8,77.92
2016,2,21,17,30,295.0,22.0,1.1,10.0,42.0,68.67,25.67
2016,2,21,17,45,147.5,11.0,1.15,10.0,21.0,23.61,0.0
2016,2,21,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,22,7,15,235.5,15.5,1.65,8.5,41.5,50.67,12.38
2016,2,22,7,30,471.0,31.0,1.9,9.0,83.0,127.26,79.84
2016,2,22,7,45,557.5,38.5,2.15,9.5,131.0,183.63,130.13
2016,2,22,8,0,644.0,46.0,2.4,10.0,179.0,248.86,188.52
2016,2,22,8,15,698.5,51.0,2.55,10.5,228.5,308.5,243.07
2016,2,22,8,30,753.0,56.0,2.7,11.0,278.0,372.56,300.21
2016,2,22,8,45,787.0,60.5,2.85,11.5,326.5,430.71,351.28
2016,2,22,9,0,821.0,65.0,3.0,12.0,375.0,490.39,401.97
2016,2,22,9,15,846.0,68.0,3.05,12.5,419.5,544.59,446.59
2016,2,22,9,30,871.0,71.0,3.1,13.0,464.0,598.73,489.74
2016,2,22,9,45,888.0,73.5,3.15,13.5,503.5,643.82,524.78
2016,2,22,10,0,905.0,76.0,3.2,14.0,543.0,690.28,559.75
2016,2,22,10,15,917.5,77.5,3.2,14.0,576.5,730.81,588.66
2016,2,22,10,30,930.0,79.0,3.2,14.0,610.0,769.11,615.66
