Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,10,45,938.5,81.0,3.2,14.5,636.5,802.48,637.66
2016,2,22,11,0,947.0,83.0,3.2,15.0,663.0,832.97,657.4
2016,2,22,11,15,952.5,84.0,3.2,15.0,681.5,856.86,673.56
2016,2,22,11,30,958.0,85.0,3.2,15.0,700.0,877.42,687.4
2016,2,22,11,45,960.5,85.5,3.2,15.5,710.5,891.47,695.43
2016,2,22,12,0,963.0,86.0,3.2,16.0,721.0,901.89,701.03
2016,2,22,12,15,964.0,86.0,3.15,16.0,723.5,906.8,703.88
2016,2,22,12,30,965.0,86.0,3.1,16.0,726.0,907.98,704.3
2016,2,22,12,45,959.5,87.5,3.05,16.5,719.5,901.67,698.33
2016,2,22,13,0,954.0,89.0,3.0,17.0,713.0,891.71,690.04
2016,2,22,13,15,950.0,88.5,2.9,17.0,699.0,877.16,679.66
2016,2,22,13,30,946.0,88.0,2.8,17.0,685.0,859.12,666.97
2016,2,22,13,45,937.5,87.5,2.75,17.0,663.0,834.18,649.87
2016,2,22,14,0,929.0,87.0,2.7,17.0,641.0,806.16,630.66
2016,2,22,14,15,918.5,85.0,2.55,17.0,612.0,772.11,606.47
2016,2,22,14,30,908.0,83.0,2.4,17.0,583.0,735.48,580.39
2016,2,22,14,45,711.5,121.0,2.25,17.0,497.5,621.11,494.29
2016,2,22,15,0,515.0,159.0,2.1,17.0,412.0,507.94,406.22
2016,2,22,15,15,530.0,140.5,1.8,16.5,382.5,476.13,382.26
2016,2,22,15,30,545.0,122.0,1.5,16.0,353.0,441.6,354.89
2016,2,22,15,45,516.5,114.5,1.25,15.5,314.0,394.17,316.45
2016,2,22,16,0,488.0,107.0,1.0,15.0,275.0,348.08,278.26
2016,2,22,16,15,461.0,94.5,1.0,14.5,234.5,298.87,237.42
2016,2,22,16,30,434.0,82.0,1.0,14.0,194.0,251.5,196.8
2016,2,22,16,45,382.0,69.5,1.05,13.5,153.0,198.49,151.1
2016,2,22,17,0,330.0,57.0,1.1,13.0,112.0,150.6,109.25
2016,2,22,17,15,255.0,41.0,1.15,12.5,75.0,99.77,66.08
2016,2,22,17,30,180.0,25.0,1.2,12.0,38.0,55.58,23.74
2016,2,22,17,45,90.0,12.5,1.25,12.0,19.0,20.26,0.0
2016,2,22,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,7,15,225.0,17.0,0.9,9.5,43.0,51.91,17.05
2016,2,23,7,30,450.0,34.0,0.9,10.0,86.0,128.88,82.23
2016,2,23,7,45,540.5,42.5,0.9,10.5,134.5,186.35,132.37
2016,2,23,8,0,631.0,51.0,0.9,11.0,183.0,253.28,190.83
2016,2,23,8,15,654.0,57.5,1.0,11.0,225.0,302.82,236.92
2016,2,23,8,30,677.0,64.0,1.1,11.0,267.0,353.63,282.92
2016,2,23,8,45,732.5,61.0,1.25,11.5,313.5,408.96,330.73
2016,2,23,9,0,788.0,58.0,1.4,12.0,360.0,468.72,380.72
2016,2,23,9,15,828.5,67.0,1.4,12.5,416.5,536.77,434.55
2016,2,23,9,30,869.0,76.0,1.4,13.0,473.0,606.13,487.36
2016,2,23,9,45,888.0,78.0,1.45,13.5,513.0,654.99,523.79
2016,2,23,10,0,907.0,80.0,1.5,14.0,553.0,699.26,556.03
2016,2,23,10,15,919.5,82.0,1.5,14.0,586.5,740.47,584.22
2016,2,23,10,30,932.0,84.0,1.5,14.0,620.0,779.45,610.5
2016,2,23,10,45,939.0,85.5,1.55,14.5,646.0,811.21,630.86
2016,2,23,11,0,946.0,87.0,1.6,15.0,672.0,840.0,649.08
2016,2,23,11,15,951.5,88.0,1.55,15.0,690.5,863.89,663.92
2016,2,23,11,30,957.0,89.0,1.5,15.0,709.0,884.43,676.47
2016,2,23,11,45,957.0,91.0,1.5,15.5,719.0,898.07,683.76
2016,2,23,12,0,957.0,93.0,1.5,16.0,729.0,908.03,688.73
2016,2,23,12,15,957.0,93.0,1.45,16.0,731.0,912.06,690.46
2016,2,23,12,30,957.0,93.0,1.4,16.0,733.0,912.36,689.89
2016,2,23,12,45,949.5,95.0,1.35,16.5,725.5,904.9,683.02
2016,2,23,13,0,942.0,97.0,1.3,17.0,718.0,893.83,673.99
2016,2,23,13,15,937.0,96.5,1.2,17.0,703.5,878.54,662.85
2016,2,23,13,30,932.0,96.0,1.1,17.0,689.0,859.82,649.54
2016,2,23,13,45,923.0,95.0,1.0,17.5,666.5,834.1,630.45
2016,2,23,14,0,914.0,94.0,0.9,18.0,644.0,805.38,609.52
2016,2,23,14,15,902.5,92.0,0.8,18.0,614.0,774.88,588.58
2016,2,23,14,30,891.0,90.0,0.7,18.0,584.0,737.65,562.99
2016,2,23,14,45,872.5,88.5,0.65,18.0,547.5,693.98,533.38
2016,2,23,15,0,854.0,87.0,0.6,18.0,511.0,648.77,500.77
2016,2,23,15,15,832.0,84.0,0.5,17.5,469.0,598.58,464.14
2016,2,23,15,30,810.0,81.0,0.4,17.0,427.0,547.75,426.08
2016,2,23,15,45,773.0,78.0,0.35,17.0,379.5,488.91,380.69
2016,2,23,16,0,736.0,75.0,0.3,17.0,332.0,432.73,335.98
2016,2,23,16,15,689.5,69.5,0.3,16.5,282.5,370.48,286.22
2016,2,23,16,30,643.0,64.0,0.3,16.0,233.0,311.48,237.23
2016,2,23,16,45,560.0,57.5,0.3,15.5,183.0,243.63,180.6
2016,2,23,17,0,477.0,51.0,0.3,15.0,133.0,183.77,129.88
2016,2,23,17,15,360.5,39.0,0.4,14.5,89.5,120.09,77.84
2016,2,23,17,30,244.0,27.0,0.5,14.0,46.0,68.13,31.46
2016,2,23,17,45,122.0,13.5,0.65,14.0,23.0,24.29,0.0
2016,2,23,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,6,45,37.5,5.0,0.85,10.0,5.5,0.0,0.0
2016,2,24,7,0,75.0,10.0,0.8,10.0,11.0,16.16,0.0
2016,2,24,7,15,217.0,24.0,0.9,10.0,46.0,59.21,24.71
2016,2,24,7,30,359.0,38.0,1.0,10.0,81.0,116.43,76.28
2016,2,24,7,45,451.5,47.0,1.15,10.5,127.0,170.3,122.75
2016,2,24,8,0,544.0,56.0,1.3,11.0,173.0,233.91,178.18
2016,2,24,8,15,600.5,63.0,1.3,11.5,221.5,291.62,229.39
2016,2,24,8,30,657.0,70.0,1.3,12.0,270.0,354.18,283.4
2016,2,24,8,45,700.0,73.5,1.35,12.5,317.5,411.08,331.68
2016,2,24,9,0,743.0,77.0,1.4,13.0,365.0,469.37,379.59
2016,2,24,9,15,769.0,81.0,1.35,13.0,408.5,522.06,421.9
2016,2,24,9,30,795.0,85.0,1.3,13.0,452.0,574.95,462.98
2016,2,24,9,45,817.0,86.5,1.3,13.5,491.0,622.41,498.27
2016,2,24,10,0,839.0,88.0,1.3,14.0,530.0,669.03,531.93
2016,2,24,10,15,852.0,90.5,1.3,14.5,562.5,709.25,558.88
2016,2,24,10,30,865.0,93.0,1.3,15.0,595.0,747.46,583.61
2016,2,24,10,45,875.0,94.0,1.35,15.5,620.5,779.45,604.22
2016,2,24,11,0,885.0,95.0,1.4,16.0,646.0,804.39,619.83
2016,2,24,11,15,891.0,96.0,1.4,16.0,664.0,827.5,634.82
2016,2,24,11,30,897.0,97.0,1.4,16.0,682.0,847.51,647.7
2016,2,24,11,45,900.0,97.5,1.4,16.5,692.5,861.23,655.16
2016,2,24,12,0,903.0,98.0,1.4,17.0,703.0,871.55,660.46
2016,2,24,12,15,903.5,98.0,1.3,17.0,705.0,875.75,661.64
2016,2,24,12,30,904.0,98.0,1.2,17.0,707.0,876.42,660.59
2016,2,24,12,45,896.5,100.0,1.2,17.0,699.5,869.07,655.78
2016,2,24,13,0,889.0,102.0,1.2,17.0,692.0,858.32,648.91
2016,2,24,13,15,884.0,101.5,1.15,17.0,678.0,843.56,638.78
2016,2,24,13,30,879.0,101.0,1.1,17.0,664.0,830.28,629.82
2016,2,24,13,45,871.5,99.0,1.05,17.5,642.5,805.35,611.84
2016,2,24,14,0,864.0,97.0,1.0,18.0,621.0,777.51,592.11
2016,2,24,14,15,852.5,95.5,0.95,18.0,592.5,744.53,569.97
2016,2,24,14,30,841.0,94.0,0.9,18.0,564.0,709.21,546.15
2016,2,24,14,45,825.0,91.5,0.85,18.0,528.5,667.63,517.39
2016,2,24,15,0,809.0,89.0,0.8,18.0,493.0,624.5,485.94
2016,2,24,15,15,786.5,85.5,0.7,17.5,452.5,575.09,449.55
2016,2,24,15,30,764.0,82.0,0.6,17.0,412.0,525.21,411.89
2016,2,24,15,45,733.0,78.0,0.55,17.0,367.0,470.27,369.03
2016,2,24,16,0,702.0,74.0,0.5,17.0,322.0,417.49,326.54
2016,2,24,16,15,658.0,68.5,0.55,16.5,274.5,357.81,278.6
2016,2,24,16,30,614.0,63.0,0.6,16.0,227.0,301.19,231.3
2016,2,24,16,45,548.0,55.5,0.65,15.5,179.5,238.97,178.51
2016,2,24,17,0,482.0,48.0,0.7,15.0,132.0,183.01,130.08
2016,2,24,17,15,373.0,37.0,0.75,14.5,89.5,121.35,78.93
2016,2,24,17,30,264.0,26.0,0.8,14.0,47.0,71.03,34.51
2016,2,24,17,45,132.0,13.0,0.9,14.0,23.5,24.95,0.0
2016,2,24,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,25,6,45,32.5,5.5,0.9,9.5,6.5,0.0,0.0
2016,2,25,7,0,65.0,11.0,0.9,10.0,13.0,16.48,0.0
2016,2,25,7,15,195.5,26.5,1.05,10.5,47.5,59.36,28.01
2016,2,25,7,30,326.0,42.0,1.2,11.0,82.0,114.93,76.55
2016,2,25,7,45,407.0,53.5,1.35,11.5,127.0,166.99,121.47
2016,2,25,8,0,488.0,65.0,1.5,12.0,172.0,227.61,174.25
2016,2,25,8,15,545.5,73.0,1.45,12.5,219.5,284.14,223.9
2016,2,25,8,30,603.0,81.0,1.4,13.0,267.0,345.69,276.53
2016,2,25,8,45,644.5,86.0,1.35,13.5,314.0,401.2,323.0
2016,2,25,9,0,686.0,91.0,1.3,14.0,361.0,459.23,369.86
2016,2,25,9,15,714.0,95.5,1.3,14.5,403.5,511.29,410.77
2016,2,25,9,30,742.0,100.0,1.3,15.0,446.0,563.88,450.75
2016,2,25,9,45,769.5,101.0,1.3,15.5,485.5,612.43,486.6
2016,2,25,10,0,797.0,102.0,1.3,16.0,525.0,658.92,520.01
2016,2,25,10,15,811.0,104.0,1.3,16.5,557.0,698.04,546.63
2016,2,25,10,30,825.0,106.0,1.3,17.0,589.0,735.32,570.64
2016,2,25,10,45,839.5,106.0,1.3,17.5,615.5,768.7,591.6
2016,2,25,11,0,854.0,106.0,1.3,18.0,642.0,799.75,610.76
2016,2,25,11,15,598.5,197.5,1.25,18.0,578.0,709.22,544.28
2016,2,25,11,30,343.0,289.0,1.2,18.0,514.0,599.91,460.48
2016,2,25,11,45,342.5,294.5,1.15,18.5,522.0,609.8,467.02
2016,2,25,12,0,342.0,300.0,1.1,19.0,530.0,618.3,471.4
2016,2,25,12,15,453.5,262.0,1.05,19.0,568.5,681.1,517.87
2016,2,25,12,30,565.0,224.0,1.0,19.0,607.0,734.67,556.63
2016,2,25,12,45,486.5,251.0,0.95,19.5,579.0,695.46,525.37
2016,2,25,13,0,408.0,278.0,0.9,20.0,551.0,646.78,488.75
2016,2,25,13,15,642.5,190.0,0.8,20.0,609.5,751.59,566.31
2016,2,25,13,30,877.0,102.0,0.7,20.0,668.0,832.53,619.08
2016,2,25,13,45,865.5,102.5,0.65,20.0,646.0,807.18,600.96
2016,2,25,14,0,854.0,103.0,0.6,20.0,624.0,779.09,582.52
2016,2,25,14,15,843.0,101.0,0.5,19.5,596.0,746.08,561.04
2016,2,25,14,30,832.0,99.0,0.4,19.0,568.0,710.73,537.9
2016,2,25,14,45,812.0,98.0,0.35,19.0,532.0,668.23,508.92
2016,2,25,15,0,792.0,97.0,0.3,19.0,496.0,624.47,477.64
2016,2,25,15,15,769.5,93.5,0.35,18.5,455.5,575.54,444.07
2016,2,25,15,30,747.0,90.0,0.4,18.0,415.0,527.7,409.98
2016,2,25,15,45,716.5,85.5,0.45,18.0,370.5,472.99,368.72
2016,2,25,16,0,686.0,81.0,0.5,18.0,326.0,419.28,326.72
2016,2,25,16,15,642.0,74.5,0.55,17.5,278.0,359.08,278.77
2016,2,25,16,30,598.0,68.0,0.6,17.0,230.0,301.98,231.48
2016,2,25,16,45,541.5,59.0,0.7,16.5,183.5,241.78,180.59
2016,2,25,17,0,485.0,50.0,0.8,16.0,137.0,186.86,132.99
2016,2,25,17,15,378.5,39.0,0.75,15.5,93.5,125.25,81.85
2016,2,25,17,30,272.0,28.0,0.7,15.0,50.0,75.17,38.42
2016,2,25,17,45,136.0,14.0,0.7,14.5,25.0,26.55,0.0
2016,2,25,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,5.5,0.55,11.0,5.5,0.0,0.0
2016,2,26,7,0,0.0,11.0,0.6,11.0,11.0,10.81,0.0
2016,2,26,7,15,67.0,29.0,0.65,11.0,38.0,42.3,22.41
2016,2,26,7,30,134.0,47.0,0.7,11.0,65.0,79.29,55.14
2016,2,26,7,45,169.0,67.0,0.8,11.5,99.0,117.25,88.02
2016,2,26,8,0,204.0,87.0,0.9,12.0,133.0,158.94,124.16
2016,2,26,8,15,226.5,106.5,1.05,12.0,168.5,199.06,159.29
2016,2,26,8,30,249.0,126.0,1.2,12.0,204.0,241.23,195.6
2016,2,26,8,45,275.0,140.0,1.4,12.5,239.0,280.92,228.99
2016,2,26,9,0,301.0,154.0,1.6,13.0,274.0,322.61,263.38
2016,2,26,9,15,279.0,176.5,1.7,13.5,297.0,348.4,283.74
2016,2,26,9,30,257.0,199.0,1.8,14.0,320.0,371.63,301.41
2016,2,26,9,45,352.5,197.5,1.9,14.5,378.5,441.67,357.17
2016,2,26,10,0,448.0,196.0,2.0,15.0,437.0,525.02,421.61
2016,2,26,10,15,546.0,177.0,2.0,15.0,487.5,590.1,471.94
2016,2,26,10,30,644.0,158.0,2.0,15.0,538.0,662.8,527.02
2016,2,26,10,45,626.5,172.5,2.05,15.5,555.5,682.64,539.45
2016,2,26,11,0,609.0,187.0,2.1,16.0,573.0,699.23,549.78
2016,2,26,11,15,560.5,211.5,2.15,16.0,574.0,695.66,545.79
2016,2,26,11,30,512.0,236.0,2.2,16.0,575.0,691.29,541.25
2016,2,26,11,45,548.0,227.0,2.25,16.0,594.5,718.16,561.72
2016,2,26,12,0,584.0,218.0,2.3,16.0,614.0,743.45,580.72
2016,2,26,12,15,575.5,221.5,2.35,16.0,613.5,742.54,579.87
2016,2,26,12,30,567.0,225.0,2.4,16.0,613.0,739.24,577.57
2016,2,26,12,45,722.0,166.0,2.45,16.0,655.0,808.09,629.9
2016,2,26,13,0,877.0,107.0,2.5,16.0,697.0,864.56,669.79
2016,2,26,13,15,592.5,199.5,2.55,16.0,595.0,722.16,566.61
2016,2,26,13,30,308.0,292.0,2.6,16.0,493.0,570.75,449.31
2016,2,26,13,45,580.0,195.5,2.7,16.0,558.0,683.61,541.95
2016,2,26,14,0,852.0,99.0,2.8,16.0,623.0,775.66,612.12
2016,2,26,14,15,840.0,97.0,2.8,15.5,594.0,741.88,588.84
2016,2,26,14,30,828.0,95.0,2.8,15.0,565.0,705.84,564.66
2016,2,26,14,45,816.0,91.0,2.85,15.0,530.5,665.56,536.11
2016,2,26,15,0,804.0,87.0,2.9,15.0,496.0,623.49,504.31
2016,2,26,15,15,782.0,84.0,2.85,14.5,455.5,574.9,467.15
2016,2,26,15,30,760.0,81.0,2.8,14.0,415.0,525.82,428.59
2016,2,26,15,45,483.0,114.0,2.75,14.0,318.0,381.05,311.25
2016,2,26,16,0,206.0,147.0,2.7,14.0,221.0,257.16,209.24
2016,2,26,16,15,191.0,128.0,2.5,13.5,189.0,215.99,175.12
2016,2,26,16,30,176.0,109.0,2.3,13.0,157.0,180.54,144.77
2016,2,26,16,45,154.0,88.5,2.1,12.5,125.0,142.55,111.87
2016,2,26,17,0,132.0,68.0,1.9,12.0,93.0,109.36,82.73
2016,2,26,17,15,95.5,49.0,1.75,11.5,64.0,71.92,50.66
2016,2,26,17,30,59.0,30.0,1.6,11.0,35.0,41.07,23.06
2016,2,26,17,45,29.5,15.0,1.45,11.0,17.5,17.57,0.0
2016,2,26,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,10.0,1.0,8.5,10.0,0.0,0.0
2016,2,27,7,0,0.0,20.0,1.0,9.0,20.0,19.66,0.0
2016,2,27,7,15,226.0,28.5,1.1,9.5,59.0,68.76,37.32
2016,2,27,7,30,452.0,37.0,1.2,10.0,98.0,138.09,91.92
2016,2,27,7,45,531.0,45.0,1.35,10.5,145.5,193.5,140.78
2016,2,27,8,0,610.0,53.0,1.5,11.0,193.0,257.09,197.14
2016,2,27,8,15,661.0,58.5,1.45,11.5,242.5,315.23,248.98
2016,2,27,8,30,712.0,64.0,1.4,12.0,292.0,376.71,302.09
2016,2,27,8,45,744.5,68.5,1.35,12.5,339.0,432.91,349.38
2016,2,27,9,0,777.0,73.0,1.3,13.0,386.0,490.55,395.97
2016,2,27,9,15,801.0,76.5,1.25,13.0,429.5,543.37,437.9
2016,2,27,9,30,825.0,80.0,1.2,13.0,473.0,596.12,478.39
2016,2,27,9,45,626.0,142.0,1.2,13.5,454.0,569.35,454.84
2016,2,27,10,0,427.0,204.0,1.2,14.0,435.0,520.68,414.47
2016,2,27,10,15,421.5,219.5,1.1,14.0,458.5,548.39,434.44
2016,2,27,10,30,416.0,235.0,1.0,14.0,482.0,574.31,451.91
2016,2,27,10,45,380.5,255.5,0.95,14.5,489.0,573.4,448.58
2016,2,27,11,0,345.0,276.0,0.9,15.0,496.0,576.69,448.31
2016,2,27,11,15,632.0,184.0,0.85,15.0,600.0,729.42,563.27
2016,2,27,11,30,919.0,92.0,0.8,15.0,704.0,869.54,656.77
2016,2,27,11,45,922.5,92.0,0.8,15.5,715.0,883.33,662.22
2016,2,27,12,0,926.0,92.0,0.8,16.0,726.0,893.64,667.29
2016,2,27,12,15,753.5,157.5,0.8,16.0,674.0,830.69,625.11
2016,2,27,12,30,581.0,223.0,0.8,16.0,622.0,750.79,569.53
2016,2,27,12,45,733.5,166.5,0.8,16.0,666.0,820.72,620.53
2016,2,27,13,0,886.0,110.0,0.8,16.0,710.0,878.29,658.33
2016,2,27,13,15,578.0,206.0,0.75,16.0,594.5,715.83,544.98
2016,2,27,13,30,270.0,302.0,0.7,16.0,479.0,551.45,422.71
2016,2,27,13,45,261.0,293.0,0.7,16.0,459.5,528.96,408.49
2016,2,27,14,0,252.0,284.0,0.7,16.0,440.0,505.88,392.18
2016,2,27,14,15,350.5,249.0,0.65,16.0,455.5,534.26,415.65
2016,2,27,14,30,449.0,214.0,0.6,16.0,471.0,563.38,438.36
2016,2,27,14,45,451.5,198.5,0.6,16.0,443.5,532.83,416.27
2016,2,27,15,0,454.0,183.0,0.6,16.0,416.0,500.65,393.24
2016,2,27,15,15,430.0,171.5,0.55,15.5,378.0,455.02,359.56
2016,2,27,15,30,406.0,160.0,0.5,15.0,340.0,410.12,325.77
2016,2,27,15,45,576.0,115.0,0.5,15.0,341.0,434.37,344.84
2016,2,27,16,0,746.0,70.0,0.5,15.0,342.0,438.1,345.45
2016,2,27,16,15,704.5,65.0,0.5,14.5,293.5,377.44,295.77
2016,2,27,16,30,663.0,60.0,0.5,14.0,245.0,320.37,247.73
2016,2,27,16,45,603.0,53.5,0.55,13.5,196.5,258.0,194.45
2016,2,27,17,0,543.0,47.0,0.6,13.0,148.0,201.18,144.68
2016,2,27,17,15,437.0,37.5,0.65,12.5,103.0,137.49,91.09
2016,2,27,17,30,331.0,28.0,0.7,12.0,58.0,85.54,46.6
2016,2,27,17,45,165.5,14.0,0.75,12.0,29.0,31.38,0.0
2016,2,27,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,8.5,1.05,8.5,8.5,8.36,0.0
2016,2,28,7,0,0.0,17.0,1.1,9.0,17.0,16.47,0.0
2016,2,28,7,15,107.5,34.0,1.25,9.5,49.0,54.58,32.36
2016,2,28,7,30,215.0,51.0,1.4,10.0,81.0,103.64,72.99
2016,2,28,7,45,258.0,69.0,1.55,10.5,119.5,146.72,110.82
2016,2,28,8,0,301.0,87.0,1.7,11.0,158.0,194.38,152.73
2016,2,28,8,15,331.5,103.5,1.7,11.0,198.0,240.08,193.15
2016,2,28,8,30,362.0,120.0,1.7,11.0,238.0,288.48,235.06
2016,2,28,8,45,395.5,129.0,1.7,11.5,275.5,332.83,272.39
2016,2,28,9,0,429.0,138.0,1.7,12.0,313.0,379.55,310.7
2016,2,28,9,15,296.5,175.5,1.7,12.5,302.5,358.84,292.99
2016,2,28,9,30,164.0,213.0,1.7,13.0,292.0,325.64,264.3
2016,2,28,9,45,245.0,220.5,1.75,13.5,349.5,399.04,323.02
2016,2,28,10,0,326.0,228.0,1.8,14.0,407.0,472.02,379.71
2016,2,28,10,15,467.0,200.5,1.8,14.0,472.5,562.28,450.41
2016,2,28,10,30,608.0,173.0,1.8,14.0,538.0,656.15,522.03
2016,2,28,10,45,533.0,210.5,1.8,14.5,540.0,652.13,515.02
2016,2,28,11,0,458.0,248.0,1.8,15.0,542.0,645.32,506.63
2016,2,28,11,15,268.5,278.5,1.8,15.0,452.5,524.75,413.2
2016,2,28,11,30,79.0,309.0,1.8,15.0,363.0,387.32,304.46
2016,2,28,11,45,74.5,311.5,1.85,15.0,363.0,387.03,304.78
2016,2,28,12,0,70.0,314.0,1.9,15.0,363.0,386.43,304.14
2016,2,28,12,15,78.5,319.0,1.9,15.0,374.0,399.46,314.29
2016,2,28,12,30,87.0,324.0,1.9,15.0,385.0,412.28,324.21
2016,2,28,12,45,255.0,302.5,1.95,15.0,477.0,549.68,432.8
2016,2,28,13,0,423.0,281.0,2.0,15.0,569.0,674.13,527.55
2016,2,28,13,15,429.5,272.5,1.95,15.0,560.5,665.18,520.19
2016,2,28,13,30,436.0,264.0,1.9,15.0,552.0,654.29,512.6
2016,2,28,13,45,623.0,196.0,1.85,15.0,593.0,724.76,568.48
2016,2,28,14,0,810.0,128.0,1.8,15.0,634.0,779.59,609.29
2016,2,28,14,15,799.0,125.5,1.75,15.0,605.5,749.42,587.71
2016,2,28,14,30,788.0,123.0,1.7,15.0,577.0,714.37,563.41
2016,2,28,14,45,554.0,168.5,1.65,15.0,478.0,572.27,455.36
2016,2,28,15,0,320.0,214.0,1.6,15.0,379.0,441.31,353.08
2016,2,28,15,15,298.5,198.5,1.5,15.0,343.5,398.43,320.39
2016,2,28,15,30,277.0,183.0,1.4,15.0,308.0,356.53,287.35
2016,2,28,15,45,138.5,147.5,1.3,15.0,210.0,227.56,183.65
2016,2,28,16,0,0.0,112.0,1.2,15.0,112.0,110.07,86.94
2016,2,28,16,15,0.0,96.5,1.1,14.5,96.5,94.67,74.64
2016,2,28,16,30,0.0,81.0,1.0,14.0,81.0,79.3,61.89
2016,2,28,16,45,0.0,65.0,0.9,13.5,65.0,63.45,48.48
2016,2,28,17,0,0.0,49.0,0.8,13.0,49.0,47.63,34.84
2016,2,28,17,15,0.0,34.0,0.85,12.0,34.0,32.85,21.95
2016,2,28,17,30,0.0,19.0,0.9,11.0,19.0,18.34,8.76
2016,2,28,17,45,0.0,9.5,0.95,10.5,9.5,9.16,0.0
2016,2,28,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,6,45,91.5,8.5,0.95,8.5,12.5,12.76,0.0
2016,2,29,7,0,183.0,17.0,0.9,9.0,25.0,37.5,0.0
2016,2,29,7,15,319.0,29.0,1.0,9.5,65.5,86.25,50.36
2016,2,29,7,30,455.0,41.0,1.1,10.0,106.0,147.39,100.81
2016,2,29,7,45,542.0,48.0,1.25,11.0,155.5,205.06,151.04
2016,2,29,8,0,629.0,55.0,1.4,12.0,205.0,271.74,209.18
2016,2,29,8,15,678.0,60.5,1.4,12.5,255.0,329.98,260.73
2016,2,29,8,30,727.0,66.0,1.4,13.0,305.0,392.92,314.57
2016,2,29,8,45,757.0,71.0,1.4,13.5,352.5,449.59,361.82
2016,2,29,9,0,787.0,76.0,1.4,14.0,400.0,507.43,408.25
2016,2,29,9,15,810.0,79.5,1.4,14.5,444.0,560.42,449.36
2016,2,29,9,30,833.0,83.0,1.4,15.0,488.0,613.22,488.94
2016,2,29,9,45,843.0,87.5,1.45,15.5,525.5,658.04,521.71
2016,2,29,10,0,853.0,92.0,1.5,16.0,563.0,701.06,551.78
2016,2,29,10,15,865.0,94.0,1.45,16.0,595.0,740.73,578.12
2016,2,29,10,30,877.0,96.0,1.4,16.0,627.0,778.25,602.58
2016,2,29,10,45,890.5,95.5,1.4,16.5,653.5,807.52,620.42
2016,2,29,11,0,904.0,95.0,1.4,17.0,680.0,838.28,639.23
2016,2,29,11,15,909.5,95.5,1.4,17.0,697.5,860.8,653.49
2016,2,29,11,30,915.0,96.0,1.4,17.0,715.0,880.09,665.68
2016,2,29,11,45,925.0,93.0,1.4,17.5,726.5,895.99,674.43
2016,2,29,12,0,935.0,90.0,1.4,18.0,738.0,908.49,681.01
2016,2,29,12,15,935.5,90.0,1.3,18.0,740.5,912.59,681.98
2016,2,29,12,30,936.0,90.0,1.2,18.0,743.0,913.02,680.68
2016,2,29,12,45,747.0,160.0,1.15,18.5,678.0,832.14,624.96
2016,2,29,13,0,558.0,230.0,1.1,19.0,613.0,737.0,556.96
2016,2,29,13,15,496.0,248.5,1.0,19.0,584.0,697.9,528.57
2016,2,29,13,30,434.0,267.0,0.9,19.0,555.0,658.19,498.95
2016,2,29,13,45,451.0,252.0,0.85,19.0,543.0,646.91,491.92
2016,2,29,14,0,468.0,237.0,0.8,19.0,531.0,633.15,482.79
2016,2,29,14,15,665.5,165.0,0.65,19.0,562.5,695.53,529.46
2016,2,29,14,30,863.0,93.0,0.5,19.0,594.0,738.21,558.08
2016,2,29,14,45,842.5,92.5,0.4,19.5,557.0,694.37,526.06
2016,2,29,15,0,822.0,92.0,0.3,20.0,520.0,649.21,492.99
2016,2,29,15,15,801.0,89.0,0.3,19.5,479.0,600.04,459.21
2016,2,29,15,30,780.0,86.0,0.3,19.0,438.0,550.24,423.86
2016,2,29,15,45,729.0,80.5,0.3,19.0,383.0,481.55,372.7
2016,2,29,16,0,678.0,75.0,0.3,19.0,328.0,416.69,322.91
2016,2,29,16,15,617.0,76.0,0.35,18.5,282.0,356.93,276.13
2016,2,29,16,30,556.0,77.0,0.4,18.0,236.0,301.79,231.33
2016,2,29,16,45,488.5,69.0,0.5,17.5,189.0,240.33,180.67
2016,2,29,17,0,421.0,61.0,0.6,17.0,142.0,185.38,134.3
2016,2,29,17,15,332.5,47.5,0.65,16.5,99.5,126.59,85.63
2016,2,29,17,30,244.0,34.0,0.7,16.0,57.0,78.76,46.21
2016,2,29,17,45,122.0,17.0,0.75,16.0,28.5,30.83,0.0
2016,2,29,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,11.5,0.95,10.0,11.5,11.3,0.0
2016,3,1,7,0,0.0,23.0,0.9,10.0,23.0,22.44,0.0
2016,3,1,7,15,133.5,37.0,1.1,10.5,56.5,62.54,39.48
2016,3,1,7,30,267.0,51.0,1.3,11.0,90.0,116.91,82.69
2016,3,1,7,45,315.0,66.5,1.5,12.0,130.0,162.19,122.24
2016,3,1,8,0,363.0,82.0,1.7,13.0,170.0,212.53,166.11
2016,3,1,8,15,387.5,97.5,1.85,13.5,210.5,258.55,206.56
2016,3,1,8,30,412.0,113.0,2.0,14.0,251.0,306.52,247.66
2016,3,1,8,45,436.0,124.5,2.2,14.5,289.5,351.72,285.64
2016,3,1,9,0,460.0,136.0,2.4,15.0,328.0,398.3,323.8
2016,3,1,9,15,546.5,129.5,2.55,15.0,381.0,462.85,376.53
2016,3,1,9,30,633.0,123.0,2.7,15.0,434.0,536.75,435.57
2016,3,1,9,45,763.0,101.0,2.9,15.5,504.5,622.85,503.01
2016,3,1,10,0,893.0,79.0,3.1,16.0,575.0,714.22,571.34
2016,3,1,10,15,759.5,125.0,3.15,16.0,564.0,702.71,561.19
2016,3,1,10,30,626.0,171.0,3.2,16.0,553.0,674.14,537.35
2016,3,1,10,45,781.0,127.0,3.25,16.5,623.0,763.16,603.36
2016,3,1,11,0,936.0,83.0,3.3,17.0,693.0,854.03,666.39
2016,3,1,11,15,941.0,83.5,3.3,17.0,711.0,876.72,681.0
2016,3,1,11,30,946.0,84.0,3.3,17.0,729.0,896.04,693.83
2016,3,1,11,45,950.5,83.5,3.3,17.0,739.5,910.35,703.25
2016,3,1,12,0,955.0,83.0,3.3,17.0,750.0,921.06,710.3
2016,3,1,12,15,954.5,83.0,3.25,17.0,751.5,924.32,711.99
2016,3,1,12,30,954.0,83.0,3.2,17.0,753.0,923.84,711.27
2016,3,1,12,45,948.0,84.5,3.15,17.0,745.0,916.55,706.0
2016,3,1,13,0,942.0,86.0,3.1,17.0,737.0,905.63,698.4
2016,3,1,13,15,936.5,85.0,3.05,16.5,722.0,888.81,688.14
2016,3,1,13,30,931.0,84.0,3.0,16.0,707.0,868.56,675.56
2016,3,1,13,45,609.5,184.0,3.0,16.0,586.5,706.65,558.32
2016,3,1,14,0,288.0,284.0,3.0,16.0,466.0,536.08,424.49
2016,3,1,14,15,285.5,271.0,2.95,16.0,445.0,511.98,407.54
2016,3,1,14,30,283.0,258.0,2.9,16.0,424.0,487.05,388.98
2016,3,1,14,45,238.0,246.5,2.9,16.0,380.5,426.59,342.17
2016,3,1,15,0,193.0,235.0,2.9,16.0,337.0,375.8,302.29
2016,3,1,15,15,211.5,214.0,2.8,15.5,317.5,356.98,288.78
2016,3,1,15,30,230.0,193.0,2.7,15.0,298.0,341.59,277.36
2016,3,1,15,45,311.5,161.5,2.65,15.0,288.0,340.39,277.02
2016,3,1,16,0,393.0,130.0,2.6,15.0,278.0,336.06,272.82
2016,3,1,16,15,373.0,114.5,2.3,14.5,240.0,290.51,234.41
2016,3,1,16,30,353.0,99.0,2.0,14.0,202.0,246.3,196.35
2016,3,1,16,45,452.5,73.0,1.75,14.0,179.0,233.47,180.53
2016,3,1,17,0,552.0,47.0,1.5,14.0,156.0,207.82,151.55
2016,3,1,17,15,455.5,38.5,1.35,13.5,110.5,145.73,98.25
2016,3,1,17,30,359.0,30.0,1.2,13.0,65.0,94.29,54.89
2016,3,1,17,45,179.5,15.0,1.1,12.5,32.5,35.63,0.0
2016,3,1,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,6,45,120.0,9.5,0.75,11.5,16.0,15.79,0.0
2016,3,2,7,0,240.0,19.0,0.8,12.0,32.0,47.6,8.18
2016,3,2,7,15,366.5,29.0,0.85,12.5,73.5,96.22,57.1
2016,3,2,7,30,493.0,39.0,0.9,13.0,115.0,156.9,106.87
2016,3,2,7,45,566.5,46.0,0.95,13.5,163.5,213.52,156.52
2016,3,2,8,0,640.0,53.0,1.0,14.0,212.0,277.04,212.01
2016,3,2,8,15,350.5,94.5,1.0,14.5,184.0,242.24,191.97
2016,3,2,8,30,61.0,136.0,1.0,15.0,156.0,165.46,132.46
2016,3,2,8,45,195.0,149.0,1.05,15.5,228.5,251.65,203.06
2016,3,2,9,0,329.0,162.0,1.1,16.0,301.0,351.72,282.78
2016,3,2,9,15,397.0,167.0,1.15,16.0,352.0,417.64,334.44
2016,3,2,9,30,465.0,172.0,1.2,16.0,403.0,483.25,385.23
2016,3,2,9,45,370.0,209.0,1.3,16.5,401.5,472.3,374.68
2016,3,2,10,0,275.0,246.0,1.4,17.0,400.0,459.68,362.68
2016,3,2,10,15,404.5,225.5,1.5,17.0,466.5,549.23,432.47
2016,3,2,10,30,534.0,205.0,1.6,17.0,533.0,639.28,500.61
2016,3,2,10,45,717.0,149.0,1.7,17.0,608.5,742.01,577.39
2016,3,2,11,0,900.0,93.0,1.8,17.0,684.0,839.1,644.54
2016,3,2,11,15,743.5,156.5,1.9,17.0,653.5,803.41,618.94
2016,3,2,11,30,587.0,220.0,2.0,17.0,623.0,747.49,578.11
2016,3,2,11,45,603.0,218.5,2.1,17.0,637.5,769.5,594.99
2016,3,2,12,0,619.0,217.0,2.2,17.0,652.0,786.82,607.92
2016,3,2,12,15,514.5,257.5,2.25,17.0,619.5,739.11,571.39
2016,3,2,12,30,410.0,298.0,2.3,17.0,587.0,683.16,529.15
2016,3,2,12,45,427.5,288.5,2.4,17.0,588.5,694.42,538.73
2016,3,2,13,0,445.0,279.0,2.5,17.0,590.0,695.66,540.8
2016,3,2,13,15,416.5,292.0,2.55,16.5,578.5,671.92,524.3
2016,3,2,13,30,388.0,305.0,2.6,16.0,567.0,655.66,513.09
2016,3,2,13,45,197.5,253.5,2.65,16.0,387.0,428.6,340.54
2016,3,2,14,0,7.0,202.0,2.7,16.0,207.0,205.09,161.48
2016,3,2,14,15,17.0,216.0,2.7,15.5,226.5,227.14,180.54
2016,3,2,14,30,27.0,230.0,2.7,15.0,246.0,248.8,198.71
2016,3,2,14,45,24.5,215.0,2.7,15.0,229.0,230.93,184.67
2016,3,2,15,0,22.0,200.0,2.7,15.0,212.0,213.22,170.79
2016,3,2,15,15,11.0,162.0,2.65,14.5,168.0,166.65,133.39
2016,3,2,15,30,0.0,124.0,2.6,14.0,124.0,121.35,96.44
2016,3,2,15,45,0.0,123.0,2.55,14.0,123.0,120.63,96.17
2016,3,2,16,0,0.0,122.0,2.5,14.0,122.0,120.02,95.91
2016,3,2,16,15,0.0,105.0,2.35,13.5,105.0,103.08,82.06
2016,3,2,16,30,0.0,88.0,2.2,13.0,88.0,86.2,68.03
2016,3,2,16,45,0.0,72.0,2.05,13.0,72.0,70.37,54.52
2016,3,2,17,0,0.0,56.0,1.9,13.0,56.0,54.57,40.83
2016,3,2,17,15,0.0,39.5,1.85,12.5,39.5,38.29,26.63
2016,3,2,17,30,0.0,23.0,1.8,12.0,23.0,22.2,12.39
2016,3,2,17,45,0.0,11.5,1.75,12.0,11.5,11.09,0.0
2016,3,2,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,4.0,0.85,11.5,4.0,3.93,0.0
2016,3,3,7,0,0.0,8.0,0.9,12.0,8.0,7.71,0.0
2016,3,3,7,15,0.0,19.0,0.95,12.0,19.0,18.33,9.43
2016,3,3,7,30,0.0,30.0,1.0,12.0,30.0,28.96,18.95
2016,3,3,7,45,0.0,42.5,1.05,12.5,42.5,41.05,29.53
2016,3,3,8,0,0.0,55.0,1.1,13.0,55.0,53.15,39.97
2016,3,3,8,15,0.0,67.5,1.1,13.0,67.5,65.41,50.46
2016,3,3,8,30,0.0,80.0,1.1,13.0,80.0,77.69,60.8
2016,3,3,8,45,0.0,69.5,1.1,13.0,69.5,67.19,51.77
2016,3,3,9,0,0.0,59.0,1.1,13.0,59.0,57.02,43.04
2016,3,3,9,15,0.0,91.0,1.15,13.0,91.0,88.21,69.17
2016,3,3,9,30,0.0,123.0,1.2,13.0,123.0,120.08,95.4
2016,3,3,9,45,5.0,159.0,1.25,13.5,162.0,159.68,127.47
2016,3,3,10,0,10.0,195.0,1.3,14.0,201.0,200.0,159.49
2016,3,3,10,15,5.0,157.5,1.3,14.0,160.5,158.15,125.22
2016,3,3,10,30,0.0,120.0,1.3,14.0,120.0,116.75,91.31
2016,3,3,10,45,38.5,211.5,1.3,14.0,237.0,245.87,196.36
2016,3,3,11,0,77.0,303.0,1.3,14.0,354.0,376.7,297.88
2016,3,3,11,15,134.0,318.5,1.35,14.0,410.0,451.02,354.81
2016,3,3,11,30,191.0,334.0,1.4,14.0,466.0,518.69,406.15
2016,3,3,11,45,192.0,338.5,1.5,14.0,472.5,526.74,411.84
2016,3,3,12,0,193.0,343.0,1.6,14.0,479.0,534.07,417.52
2016,3,3,12,15,146.5,341.0,1.6,14.0,444.5,491.93,384.78
2016,3,3,12,30,100.0,339.0,1.6,14.0,410.0,440.05,344.84
2016,3,3,12,45,103.0,337.0,1.6,14.0,410.0,440.09,345.41
2016,3,3,13,0,106.0,335.0,1.6,14.0,410.0,439.75,345.38
2016,3,3,13,15,106.0,328.5,1.45,14.0,402.0,431.48,338.88
2016,3,3,13,30,106.0,322.0,1.3,14.0,394.0,422.87,332.19
2016,3,3,13,45,58.5,269.0,1.2,14.0,308.5,324.46,256.09
2016,3,3,14,0,11.0,216.0,1.1,14.0,223.0,222.57,175.72
2016,3,3,14,15,7.5,199.5,1.1,14.0,204.5,202.83,160.67
2016,3,3,14,30,4.0,183.0,1.1,14.0,186.0,183.34,145.34
2016,3,3,14,45,2.0,144.5,1.1,14.0,146.0,142.86,112.95
2016,3,3,15,0,0.0,106.0,1.1,14.0,106.0,102.97,80.56
