Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,15,15,0.0,125.5,0.95,13.5,125.5,122.61,97.22
2016,3,3,15,30,0.0,145.0,0.8,13.0,145.0,142.65,114.08
2016,3,3,15,45,0.0,111.5,0.65,13.0,111.5,108.91,86.38
2016,3,3,16,0,0.0,78.0,0.5,13.0,78.0,75.52,58.72
2016,3,3,16,15,0.0,67.5,0.5,13.0,67.5,65.25,50.24
2016,3,3,16,30,0.0,57.0,0.5,13.0,57.0,55.08,41.66
2016,3,3,16,45,0.0,46.0,0.5,13.0,46.0,44.43,32.54
2016,3,3,17,0,0.0,35.0,0.5,13.0,35.0,33.79,23.28
2016,3,3,17,15,0.0,25.0,0.5,12.5,25.0,24.12,14.81
2016,3,3,17,30,0.0,15.0,0.5,12.0,15.0,14.46,6.21
2016,3,3,17,45,0.0,7.5,0.5,12.0,7.5,7.23,0.0
2016,3,3,18,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,10.0,0.65,10.5,10.0,9.83,0.0
2016,3,4,7,0,0.0,20.0,0.6,11.0,20.0,19.33,6.13
2016,3,4,7,15,20.5,39.5,0.65,11.0,43.0,43.21,29.32
2016,3,4,7,30,41.0,59.0,0.7,11.0,66.0,68.96,51.45
2016,3,4,7,45,52.0,80.5,0.75,11.5,92.0,96.42,75.24
2016,3,4,8,0,63.0,102.0,0.8,12.0,118.0,125.1,99.82
2016,3,4,8,15,73.0,122.0,0.95,12.0,144.5,152.94,123.6
2016,3,4,8,30,83.0,142.0,1.1,12.0,171.0,181.79,147.89
2016,3,4,8,45,46.0,147.5,1.25,12.5,164.0,172.58,140.0
2016,3,4,9,0,9.0,153.0,1.4,13.0,157.0,156.1,125.65
2016,3,4,9,15,10.0,166.0,1.5,13.0,170.5,170.01,136.85
2016,3,4,9,30,11.0,179.0,1.6,13.0,184.0,184.03,147.98
2016,3,4,9,45,16.5,198.0,1.75,13.5,207.0,207.38,166.41
2016,3,4,10,0,22.0,217.0,1.9,14.0,230.0,231.17,184.99
2016,3,4,10,15,11.5,195.5,1.95,14.0,202.5,201.63,160.65
2016,3,4,10,30,1.0,174.0,2.0,14.0,175.0,171.77,136.07
2016,3,4,10,45,0.5,132.0,2.1,14.5,132.5,129.07,101.12
2016,3,4,11,0,0.0,90.0,2.2,15.0,90.0,87.12,66.61
2016,3,4,11,15,0.0,72.0,2.1,15.0,72.0,69.68,52.24
2016,3,4,11,30,0.0,54.0,2.0,15.0,54.0,52.24,37.83
2016,3,4,11,45,0.0,102.5,1.95,15.0,102.5,99.39,76.55
2016,3,4,12,0,0.0,151.0,1.9,15.0,151.0,147.58,115.49
2016,3,4,12,15,0.0,152.5,1.95,15.0,152.5,149.08,116.58
2016,3,4,12,30,0.0,154.0,2.0,15.0,154.0,150.58,117.79
2016,3,4,12,45,0.0,138.5,2.05,15.0,138.5,135.09,105.34
2016,3,4,13,0,0.0,123.0,2.1,15.0,123.0,119.67,92.94
2016,3,4,13,15,0.0,120.5,2.15,14.5,120.5,117.19,91.2
2016,3,4,13,30,0.0,118.0,2.2,14.0,118.0,114.71,89.45
2016,3,4,13,45,0.0,138.5,2.25,14.0,138.5,135.13,106.23
2016,3,4,14,0,0.0,159.0,2.3,14.0,159.0,155.75,123.11
2016,3,4,14,15,99.0,218.0,2.25,14.0,277.0,305.28,246.32
2016,3,4,14,30,198.0,277.0,2.2,14.0,395.0,439.3,352.32
2016,3,4,14,45,99.0,204.0,2.15,14.0,263.0,283.79,228.63
2016,3,4,15,0,0.0,131.0,2.1,14.0,131.0,127.95,101.02
2016,3,4,15,15,0.0,125.0,1.95,13.5,125.0,122.07,96.88
2016,3,4,15,30,0.0,119.0,1.8,13.0,119.0,116.21,92.46
2016,3,4,15,45,0.0,79.5,1.7,13.0,79.5,76.89,59.77
2016,3,4,16,0,0.0,40.0,1.6,13.0,40.0,38.63,27.49
2016,3,4,16,15,0.0,34.5,1.6,13.0,34.5,33.31,23.02
2016,3,4,16,30,0.0,29.0,1.6,13.0,29.0,27.99,18.48
2016,3,4,16,45,0.0,23.5,1.65,13.0,23.5,22.67,13.88
2016,3,4,17,0,0.0,18.0,1.7,13.0,18.0,17.36,9.23
2016,3,4,17,15,0.0,12.5,1.75,13.0,12.5,12.05,4.55
2016,3,4,17,30,0.0,7.0,1.8,13.0,7.0,6.74,0.0
2016,3,4,17,45,0.0,3.5,1.9,13.0,3.5,3.37,0.0
2016,3,4,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,1.0,2.7,13.0,1.0,0.98,0.0
2016,3,5,7,0,0.0,2.0,2.9,13.0,2.0,1.93,0.0
2016,3,5,7,15,0.0,5.5,3.05,13.0,5.5,5.3,0.0
2016,3,5,7,30,0.0,9.0,3.2,13.0,9.0,8.67,1.71
2016,3,5,7,45,0.0,12.5,3.4,13.5,12.5,12.05,4.66
2016,3,5,8,0,0.0,16.0,3.6,14.0,16.0,15.43,7.59
2016,3,5,8,15,0.0,19.5,3.75,14.0,19.5,18.81,10.5
2016,3,5,8,30,0.0,23.0,3.9,14.0,23.0,22.19,13.38
2016,3,5,8,45,0.0,58.5,4.05,14.0,58.5,56.53,42.56
2016,3,5,9,0,0.0,94.0,4.2,14.0,94.0,91.27,71.68
2016,3,5,9,15,0.0,61.5,4.25,14.0,61.5,59.45,44.72
2016,3,5,9,30,0.0,29.0,4.3,14.0,29.0,28.01,18.1
2016,3,5,9,45,10.5,123.0,4.35,14.5,129.0,126.99,100.91
2016,3,5,10,0,21.0,217.0,4.4,15.0,229.0,230.39,184.84
2016,3,5,10,15,10.5,129.0,4.35,15.0,135.0,133.56,105.49
2016,3,5,10,30,0.0,41.0,4.3,15.0,41.0,39.64,27.49
2016,3,5,10,45,0.0,77.0,4.3,15.5,77.0,74.51,56.3
2016,3,5,11,0,0.0,113.0,4.3,16.0,113.0,109.75,84.96
2016,3,5,11,15,0.0,116.0,4.3,16.0,116.0,112.72,87.25
2016,3,5,11,30,0.0,119.0,4.3,16.0,119.0,115.7,89.58
2016,3,5,11,45,17.5,207.5,4.35,16.0,220.0,219.84,174.11
2016,3,5,12,0,35.0,296.0,4.4,16.0,321.0,335.85,265.79
2016,3,5,12,15,17.5,186.0,4.4,16.0,198.5,198.18,156.41
2016,3,5,12,30,0.0,76.0,4.4,16.0,76.0,73.57,55.04
2016,3,5,12,45,5.5,152.0,4.4,16.0,156.0,153.38,120.32
2016,3,5,13,0,11.0,228.0,4.4,16.0,236.0,235.12,185.9
2016,3,5,13,15,10.5,223.5,4.35,15.5,231.0,230.01,182.11
2016,3,5,13,30,10.0,219.0,4.3,15.0,226.0,224.89,178.5
2016,3,5,13,45,5.0,130.0,4.25,15.0,133.5,130.74,102.51
2016,3,5,14,0,0.0,41.0,4.2,15.0,41.0,39.64,27.45
2016,3,5,14,15,0.0,103.0,4.45,15.0,103.0,99.87,77.47
2016,3,5,14,30,0.0,165.0,4.7,15.0,165.0,161.96,128.51
2016,3,5,14,45,0.0,91.5,4.95,15.0,91.5,88.55,68.35
2016,3,5,15,0,0.0,18.0,5.2,15.0,18.0,17.38,9.0
2016,3,5,15,15,0.0,25.0,5.5,14.5,25.0,24.14,14.79
2016,3,5,15,30,0.0,32.0,5.8,14.0,32.0,30.9,20.62
2016,3,5,15,45,0.0,19.5,6.1,14.0,19.5,18.82,10.4
2016,3,5,16,0,0.0,7.0,6.4,14.0,7.0,6.75,0.12
2016,3,5,16,15,0.0,6.0,6.4,14.0,6.0,5.79,0.0
2016,3,5,16,30,0.0,5.0,6.4,14.0,5.0,4.82,0.0
2016,3,5,16,45,0.0,4.0,6.45,14.0,4.0,3.85,0.0
2016,3,5,17,0,0.0,3.0,6.5,14.0,3.0,2.89,0.0
2016,3,5,17,15,0.0,2.0,6.4,14.0,2.0,1.93,0.0
2016,3,5,17,30,0.0,1.0,6.3,14.0,1.0,0.96,0.0
2016,3,5,17,45,0.0,0.5,6.2,14.0,0.5,0.48,0.0
2016,3,5,18,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,5.85,13.5,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,6,6,45,62.5,16.0,1.3,9.5,20.5,19.88,0.0
2016,3,6,7,0,125.0,32.0,1.4,10.0,41.0,49.9,25.5
2016,3,6,7,15,241.0,47.5,1.6,10.0,83.0,96.84,65.17
2016,3,6,7,30,357.0,63.0,1.8,10.0,125.0,155.25,113.44
2016,3,6,7,45,433.0,74.0,2.05,10.5,174.0,210.11,161.43
2016,3,6,8,0,509.0,85.0,2.3,11.0,223.0,274.27,217.47
2016,3,6,8,15,562.0,93.0,2.4,11.0,272.5,332.67,268.96
2016,3,6,8,30,615.0,101.0,2.5,11.0,322.0,395.57,323.18
2016,3,6,8,45,432.0,142.5,2.7,11.5,308.0,376.17,309.14
2016,3,6,9,0,249.0,184.0,2.9,12.0,294.0,335.23,275.42
2016,3,6,9,15,294.5,196.5,2.95,12.0,339.5,387.39,318.31
2016,3,6,9,30,340.0,209.0,3.0,12.0,385.0,442.79,362.82
2016,3,6,9,45,548.0,174.0,3.1,12.5,482.0,567.3,462.87
2016,3,6,10,0,756.0,139.0,3.2,13.0,579.0,702.85,567.97
2016,3,6,10,15,378.0,95.5,3.2,13.0,315.5,397.15,327.98
2016,3,6,10,30,0.0,52.0,3.2,13.0,52.0,50.29,36.5
2016,3,6,10,45,221.5,161.0,3.25,13.0,311.0,353.03,290.67
2016,3,6,11,0,443.0,270.0,3.3,13.0,570.0,668.0,534.72
2016,3,6,11,15,294.5,306.5,3.35,13.0,508.5,582.89,464.67
2016,3,6,11,30,146.0,343.0,3.4,13.0,447.0,490.79,390.26
2016,3,6,11,45,131.0,346.5,3.45,13.0,440.5,483.25,384.31
2016,3,6,12,0,116.0,350.0,3.5,13.0,434.0,465.95,370.6
2016,3,6,12,15,77.5,328.5,3.55,13.0,385.0,408.72,325.41
2016,3,6,12,30,39.0,307.0,3.6,13.0,336.0,351.27,279.6
2016,3,6,12,45,35.0,298.5,3.7,13.5,324.0,338.4,269.23
2016,3,6,13,0,31.0,290.0,3.8,14.0,312.0,325.48,258.71
2016,3,6,13,15,30.0,284.5,3.85,13.5,306.0,318.38,253.81
2016,3,6,13,30,29.0,279.0,3.9,13.0,300.0,311.22,248.85
2016,3,6,13,45,14.5,203.0,4.0,13.0,213.5,212.11,169.61
2016,3,6,14,0,0.0,127.0,4.1,13.0,127.0,123.65,97.36
2016,3,6,14,15,75.0,205.0,4.1,12.5,250.5,266.13,216.77
2016,3,6,14,30,150.0,283.0,4.1,12.0,374.0,410.6,334.04
2016,3,6,14,45,75.0,199.0,4.1,12.0,244.5,255.29,208.2
2016,3,6,15,0,0.0,115.0,4.1,12.0,115.0,111.88,88.69
2016,3,6,15,15,0.0,111.5,4.0,11.5,111.5,108.48,86.39
2016,3,6,15,30,0.0,108.0,3.9,11.0,108.0,105.1,83.95
2016,3,6,15,45,0.0,67.0,3.85,11.0,67.0,64.77,49.94
2016,3,6,16,0,0.0,26.0,3.8,11.0,26.0,25.1,16.04
2016,3,6,16,15,0.0,22.5,3.7,11.0,22.5,21.71,13.17
2016,3,6,16,30,0.0,19.0,3.6,11.0,19.0,18.33,10.26
2016,3,6,16,45,0.0,15.0,3.5,11.0,15.0,14.46,6.89
2016,3,6,17,0,0.0,11.0,3.4,11.0,11.0,10.6,3.5
2016,3,6,17,15,0.0,8.0,3.45,10.5,8.0,7.71,0.94
2016,3,6,17,30,0.0,5.0,3.5,10.0,5.0,4.82,0.0
2016,3,6,17,45,0.0,2.5,3.55,10.0,2.5,2.41,0.0
2016,3,6,18,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,7,6,45,64.5,13.5,1.6,7.5,19.0,17.77,0.0
2016,3,7,7,0,129.0,27.0,1.8,8.0,38.0,47.29,25.01
2016,3,7,7,15,180.0,45.5,1.9,8.0,71.5,84.17,57.95
2016,3,7,7,30,231.0,64.0,2.0,8.0,105.0,126.89,95.12
2016,3,7,7,45,261.5,82.0,2.15,8.0,143.0,165.69,130.33
2016,3,7,8,0,292.0,100.0,2.3,8.0,181.0,210.14,170.25
2016,3,7,8,15,314.0,116.5,2.4,8.0,218.5,252.47,207.99
2016,3,7,8,30,336.0,133.0,2.5,8.0,256.0,296.63,246.55
2016,3,7,8,45,301.5,159.0,2.65,8.5,280.0,323.8,269.57
2016,3,7,9,0,267.0,185.0,2.8,9.0,304.0,347.04,288.35
2016,3,7,9,15,250.5,207.0,2.85,9.0,328.0,373.07,309.29
2016,3,7,9,30,234.0,229.0,2.9,9.0,352.0,391.15,323.39
2016,3,7,9,45,256.0,244.5,3.0,9.5,387.5,438.47,360.59
2016,3,7,10,0,278.0,260.0,3.1,10.0,423.0,480.77,393.22
2016,3,7,10,15,195.0,280.0,3.1,10.0,397.5,442.36,360.45
2016,3,7,10,30,112.0,300.0,3.1,10.0,372.0,397.52,322.48
2016,3,7,10,45,147.5,314.5,3.15,10.5,413.0,452.52,365.75
2016,3,7,11,0,183.0,329.0,3.2,11.0,454.0,501.28,403.2
2016,3,7,11,15,173.5,338.0,3.2,11.0,459.0,506.59,406.34
2016,3,7,11,30,164.0,347.0,3.2,11.0,464.0,510.93,408.98
2016,3,7,11,45,162.0,352.0,3.25,11.5,469.0,516.57,412.33
2016,3,7,12,0,160.0,357.0,3.3,12.0,474.0,521.53,415.18
2016,3,7,12,15,138.5,356.0,3.3,12.0,457.0,501.94,399.45
2016,3,7,12,30,117.0,355.0,3.3,12.0,440.0,481.7,383.35
2016,3,7,12,45,124.5,352.5,3.3,12.0,443.0,485.04,386.36
2016,3,7,13,0,132.0,350.0,3.3,12.0,446.0,487.78,388.86
2016,3,7,13,15,66.0,240.5,3.25,12.0,288.5,302.25,243.2
2016,3,7,13,30,0.0,131.0,3.2,12.0,131.0,127.6,100.48
2016,3,7,13,45,173.0,209.5,3.15,12.5,323.5,370.43,302.2
2016,3,7,14,0,346.0,288.0,3.1,13.0,516.0,590.24,473.36
2016,3,7,14,15,374.5,267.0,3.0,13.0,503.5,579.83,465.18
2016,3,7,14,30,403.0,246.0,2.9,13.0,491.0,566.53,456.09
2016,3,7,14,45,610.0,175.0,2.85,13.0,522.0,633.54,511.63
2016,3,7,15,0,817.0,104.0,2.8,13.0,553.0,672.69,544.4
2016,3,7,15,15,796.5,100.5,2.55,12.5,511.0,622.65,505.34
2016,3,7,15,30,776.0,97.0,2.3,12.0,469.0,572.0,465.55
2016,3,7,15,45,390.0,117.0,2.1,12.0,304.0,344.39,282.8
2016,3,7,16,0,4.0,137.0,1.9,12.0,139.0,136.96,110.19
2016,3,7,16,15,331.0,105.0,1.7,11.5,209.0,265.43,217.49
2016,3,7,16,30,658.0,73.0,1.5,11.0,279.0,345.55,276.59
2016,3,7,16,45,606.5,65.0,1.35,11.0,229.0,282.96,220.59
2016,3,7,17,0,555.0,57.0,1.2,11.0,179.0,225.09,168.53
2016,3,7,17,15,461.0,48.0,1.2,10.5,131.0,161.45,113.6
2016,3,7,17,30,367.0,39.0,1.2,10.0,83.0,108.16,68.61
2016,3,7,17,45,216.0,25.0,1.3,9.5,47.5,53.09,22.85
2016,3,7,18,0,65.0,11.0,1.4,9.0,12.0,14.6,0.0
2016,3,7,18,15,32.5,5.5,1.4,8.5,6.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,6,45,143.5,15.0,1.15,7.0,27.0,25.26,0.0
2016,3,8,7,0,287.0,30.0,1.2,8.0,54.0,72.08,38.78
2016,3,8,7,15,397.5,41.0,1.15,8.5,99.5,122.0,80.74
2016,3,8,7,30,508.0,52.0,1.1,9.0,145.0,184.59,133.73
2016,3,8,7,45,551.0,63.5,1.05,9.5,193.5,239.39,183.3
2016,3,8,8,0,594.0,75.0,1.0,10.0,242.0,298.31,235.5
2016,3,8,8,15,638.5,81.5,0.95,10.0,291.5,356.41,286.11
2016,3,8,8,30,683.0,88.0,0.9,10.0,341.0,417.98,337.93
2016,3,8,8,45,522.0,129.5,0.85,10.5,338.0,411.63,333.83
2016,3,8,9,0,361.0,171.0,0.8,11.0,335.0,385.53,312.64
2016,3,8,9,15,485.5,156.5,0.9,11.0,399.0,468.12,379.38
2016,3,8,9,30,610.0,142.0,1.0,11.0,463.0,557.68,449.31
2016,3,8,9,45,595.0,159.5,1.1,11.0,491.5,590.78,473.66
2016,3,8,10,0,580.0,177.0,1.2,11.0,520.0,618.04,493.87
2016,3,8,10,15,725.0,140.0,1.2,11.0,592.0,711.49,564.43
2016,3,8,10,30,870.0,103.0,1.2,11.0,664.0,805.02,628.97
2016,3,8,10,45,513.5,217.0,1.3,11.5,551.5,660.79,520.28
2016,3,8,11,0,157.0,331.0,1.4,12.0,439.0,482.08,379.15
2016,3,8,11,15,118.5,332.5,1.4,11.5,415.0,453.9,358.52
2016,3,8,11,30,80.0,334.0,1.4,11.0,391.0,415.29,328.6
2016,3,8,11,45,169.0,342.0,1.4,11.0,465.0,512.0,404.52
2016,3,8,12,0,258.0,350.0,1.4,11.0,539.0,610.0,478.24
2016,3,8,12,15,183.5,352.5,1.45,11.0,487.0,538.31,422.83
2016,3,8,12,30,109.0,355.0,1.5,11.0,435.0,465.62,366.97
2016,3,8,12,45,169.5,352.0,1.55,11.0,475.5,524.41,413.85
2016,3,8,13,0,230.0,349.0,1.6,11.0,516.0,572.75,451.53
2016,3,8,13,15,115.0,247.5,1.65,10.5,331.0,360.19,289.05
2016,3,8,13,30,0.0,146.0,1.7,10.0,146.0,142.53,113.0
2016,3,8,13,45,52.0,228.5,1.8,10.0,263.0,275.67,223.51
2016,3,8,14,0,104.0,311.0,1.9,10.0,380.0,405.13,326.43
2016,3,8,14,15,68.0,278.0,1.85,10.0,322.5,338.72,273.1
2016,3,8,14,30,32.0,245.0,1.8,10.0,265.0,274.44,221.67
2016,3,8,14,45,16.0,169.0,1.75,10.0,179.0,177.43,143.4
2016,3,8,15,0,0.0,93.0,1.7,10.0,93.0,90.04,70.87
2016,3,8,15,15,10.0,136.5,1.65,9.5,141.5,139.87,113.43
2016,3,8,15,30,20.0,180.0,1.6,9.0,190.0,190.02,155.68
2016,3,8,15,45,48.0,173.5,1.6,9.0,194.0,202.46,166.58
2016,3,8,16,0,76.0,167.0,1.6,9.0,198.0,207.9,171.46
2016,3,8,16,15,69.0,147.0,1.45,9.0,172.5,180.29,148.25
2016,3,8,16,30,62.0,127.0,1.3,9.0,147.0,153.35,125.4
2016,3,8,16,45,52.5,105.5,1.2,9.0,120.5,124.67,100.78
2016,3,8,17,0,43.0,84.0,1.1,9.0,94.0,97.04,76.77
2016,3,8,17,15,28.5,63.0,1.0,8.5,69.0,69.86,53.25
2016,3,8,17,30,14.0,42.0,0.9,8.0,44.0,44.36,31.16
2016,3,8,17,45,7.0,24.5,0.85,8.0,25.5,24.62,11.72
2016,3,8,18,0,0.0,7.0,0.8,8.0,7.0,6.88,0.0
2016,3,8,18,15,0.0,3.5,0.8,8.0,3.5,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,9,6,45,108.0,16.5,1.3,9.0,26.5,24.74,0.0
2016,3,9,7,0,216.0,33.0,1.4,9.0,53.0,66.05,37.77
2016,3,9,7,15,321.0,46.0,1.4,9.0,96.0,112.94,76.57
2016,3,9,7,30,426.0,59.0,1.4,9.0,139.0,173.0,127.4
2016,3,9,7,45,213.0,34.0,1.45,9.5,74.0,105.71,80.42
2016,3,9,8,0,0.0,9.0,1.5,10.0,9.0,8.68,1.91
2016,3,9,8,15,0.0,11.0,1.5,10.0,11.0,10.61,3.61
2016,3,9,8,30,0.0,13.0,1.5,10.0,13.0,12.54,5.28
2016,3,9,8,45,0.0,32.5,1.5,10.0,32.5,31.38,21.58
2016,3,9,9,0,0.0,52.0,1.5,10.0,52.0,50.25,37.71
2016,3,9,9,15,0.0,80.5,1.5,10.5,80.5,77.86,60.95
2016,3,9,9,30,0.0,109.0,1.5,11.0,109.0,105.91,84.16
2016,3,9,9,45,0.0,138.0,1.55,11.5,138.0,134.79,107.66
2016,3,9,10,0,0.0,167.0,1.6,12.0,167.0,163.88,130.95
2016,3,9,10,15,1.0,173.0,1.65,12.0,174.0,170.58,136.1
2016,3,9,10,30,2.0,179.0,1.7,12.0,181.0,177.36,141.39
2016,3,9,10,45,2.5,180.0,1.8,12.5,182.0,178.75,142.08
2016,3,9,11,0,3.0,181.0,1.9,13.0,183.0,180.18,142.83
2016,3,9,11,15,12.5,227.0,1.95,13.0,236.5,235.04,186.92
2016,3,9,11,30,22.0,273.0,2.0,13.0,290.0,290.74,230.82
2016,3,9,11,45,11.0,162.0,2.05,13.5,170.5,168.21,132.77
2016,3,9,12,0,0.0,51.0,2.1,14.0,51.0,49.35,35.41
2016,3,9,12,15,4.5,136.0,2.15,14.0,139.0,136.57,107.19
2016,3,9,12,30,9.0,221.0,2.2,14.0,227.0,226.11,178.93
2016,3,9,12,45,11.5,234.0,2.25,14.5,242.5,241.57,190.69
2016,3,9,13,0,14.0,247.0,2.3,15.0,258.0,257.02,202.64
2016,3,9,13,15,10.5,228.0,2.3,15.0,236.0,234.41,184.8
2016,3,9,13,30,7.0,209.0,2.3,15.0,214.0,211.95,167.12
2016,3,9,13,45,8.0,212.0,2.35,15.0,218.0,215.78,170.46
2016,3,9,14,0,9.0,215.0,2.4,15.0,222.0,219.57,173.75
2016,3,9,14,15,10.0,212.5,2.4,15.0,219.5,217.7,172.56
2016,3,9,14,30,11.0,210.0,2.4,15.0,217.0,215.78,171.37
2016,3,9,14,45,19.5,213.5,2.4,15.0,225.0,225.36,179.64
2016,3,9,15,0,28.0,217.0,2.4,15.0,233.0,239.98,191.9
2016,3,9,15,15,40.5,209.5,2.3,14.5,230.5,239.24,192.28
2016,3,9,15,30,53.0,202.0,2.2,14.0,228.0,237.43,191.74
2016,3,9,15,45,26.5,154.5,2.1,14.0,167.5,170.42,137.16
2016,3,9,16,0,0.0,107.0,2.0,14.0,107.0,104.37,82.58
2016,3,9,16,15,0.0,93.0,1.8,13.5,93.0,90.55,71.43
2016,3,9,16,30,0.0,79.0,1.6,13.0,79.0,76.77,60.04
2016,3,9,16,45,0.0,65.5,1.4,13.0,65.5,63.52,48.8
2016,3,9,17,0,0.0,52.0,1.2,13.0,52.0,50.3,37.4
2016,3,9,17,15,0.0,38.5,1.15,12.5,38.5,37.18,25.99
2016,3,9,17,30,0.0,25.0,1.1,12.0,25.0,24.13,14.51
2016,3,9,17,45,0.0,14.5,1.05,12.0,14.5,13.99,4.56
2016,3,9,18,0,0.0,4.0,1.0,12.0,4.0,3.93,0.0
2016,3,9,18,15,0.0,2.0,1.0,11.5,2.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.5,2.35,12.0,0.5,0.48,0.0
2016,3,10,7,0,0.0,1.0,2.4,12.0,1.0,0.96,0.0
2016,3,10,7,15,0.0,2.0,2.45,12.0,2.0,1.93,0.0
2016,3,10,7,30,0.0,3.0,2.5,12.0,3.0,2.89,0.0
2016,3,10,7,45,0.0,4.0,2.55,12.5,4.0,3.85,0.0
2016,3,10,8,0,0.0,5.0,2.6,13.0,5.0,4.82,0.0
2016,3,10,8,15,0.0,6.0,2.65,13.0,6.0,5.79,0.0
2016,3,10,8,30,0.0,7.0,2.7,13.0,7.0,6.75,0.15
2016,3,10,8,45,0.0,8.0,2.75,13.5,8.0,7.72,0.96
2016,3,10,9,0,0.0,9.0,2.8,14.0,9.0,8.69,1.75
2016,3,10,9,15,0.0,63.0,2.8,14.0,63.0,60.9,45.91
2016,3,10,9,30,0.0,117.0,2.8,14.0,117.0,113.86,89.84
2016,3,10,9,45,0.0,87.0,2.8,14.0,87.0,84.18,64.96
2016,3,10,10,0,0.0,57.0,2.8,14.0,57.0,55.12,40.66
2016,3,10,10,15,0.0,55.0,2.75,14.0,55.0,53.19,38.98
2016,3,10,10,30,0.0,53.0,2.7,14.0,53.0,51.26,37.29
2016,3,10,10,45,0.0,77.0,2.7,14.0,77.0,74.52,56.52
2016,3,10,11,0,0.0,101.0,2.7,14.0,101.0,97.9,75.68
2016,3,10,11,15,0.0,88.0,2.7,14.0,88.0,85.2,65.14
2016,3,10,11,30,0.0,75.0,2.7,14.0,75.0,72.6,54.72
2016,3,10,11,45,0.0,76.0,2.7,14.0,76.0,73.58,55.5
2016,3,10,12,0,0.0,77.0,2.7,14.0,77.0,74.55,56.27
2016,3,10,12,15,0.0,85.0,2.65,14.0,85.0,82.31,62.64
2016,3,10,12,30,0.0,93.0,2.6,14.0,93.0,90.07,69.01
2016,3,10,12,45,1.0,131.5,2.6,14.0,132.0,128.96,100.81
2016,3,10,13,0,2.0,170.0,2.6,14.0,171.0,168.26,132.63
2016,3,10,13,15,1.0,116.5,2.5,14.0,117.0,114.07,88.68
2016,3,10,13,30,0.0,63.0,2.4,14.0,63.0,60.97,45.14
2016,3,10,13,45,0.0,67.5,2.3,14.0,67.5,65.32,48.85
2016,3,10,14,0,0.0,72.0,2.2,14.0,72.0,69.67,52.52
2016,3,10,14,15,0.0,64.0,2.05,14.0,64.0,61.91,46.17
2016,3,10,14,30,0.0,56.0,1.9,14.0,56.0,54.16,39.81
2016,3,10,14,45,0.0,44.0,1.8,14.0,44.0,42.53,30.18
2016,3,10,15,0,0.0,32.0,1.7,14.0,32.0,30.92,20.5
2016,3,10,15,15,0.0,53.5,1.55,14.0,53.5,51.71,38.1
2016,3,10,15,30,0.0,75.0,1.4,14.0,75.0,72.53,55.68
2016,3,10,15,45,0.0,59.0,1.3,14.0,59.0,57.02,42.78
2016,3,10,16,0,0.0,43.0,1.2,14.0,43.0,41.53,29.81
2016,3,10,16,15,0.0,37.5,1.05,13.5,37.5,36.21,25.44
2016,3,10,16,30,0.0,32.0,0.9,13.0,32.0,30.89,20.99
2016,3,10,16,45,0.0,26.0,0.8,13.0,26.0,25.09,16.0
2016,3,10,17,0,0.0,20.0,0.7,13.0,20.0,19.29,10.96
2016,3,10,17,15,0.0,14.5,0.7,13.0,14.5,13.98,6.29
2016,3,10,17,30,0.0,9.0,0.7,13.0,9.0,8.67,1.61
2016,3,10,17,45,0.0,5.0,0.7,13.0,5.0,4.82,0.0
2016,3,10,18,0,0.0,1.0,0.7,13.0,1.0,0.98,0.0
2016,3,10,18,15,0.0,0.5,0.7,12.5,0.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,3.0,2.9,12.0,3.0,2.89,0.0
2016,3,11,7,0,0.0,6.0,2.9,12.0,6.0,5.78,0.0
2016,3,11,7,15,0.0,11.0,2.95,11.5,11.0,10.6,3.33
2016,3,11,7,30,0.0,16.0,3.0,11.0,16.0,15.43,7.64
2016,3,11,7,45,0.0,21.5,3.1,11.0,21.5,20.74,12.32
2016,3,11,8,0,0.0,27.0,3.2,11.0,27.0,26.05,16.96
2016,3,11,8,15,0.0,32.5,3.05,11.0,32.5,31.37,21.54
2016,3,11,8,30,0.0,38.0,2.9,11.0,38.0,36.69,26.07
2016,3,11,8,45,0.0,51.0,2.8,11.0,51.0,49.27,36.78
2016,3,11,9,0,0.0,64.0,2.7,11.0,64.0,61.86,47.39
2016,3,11,9,15,0.0,58.0,2.85,11.0,58.0,56.06,42.3
2016,3,11,9,30,0.0,52.0,3.0,11.0,52.0,50.26,37.26
2016,3,11,9,45,0.0,82.0,3.15,11.0,82.0,79.33,61.7
2016,3,11,10,0,0.0,112.0,3.3,11.0,112.0,108.77,86.16
2016,3,11,10,15,0.0,108.5,3.25,11.0,108.5,105.29,83.04
2016,3,11,10,30,0.0,105.0,3.2,11.0,105.0,101.83,80.01
2016,3,11,10,45,108.5,221.5,3.15,11.0,297.5,321.22,262.39
2016,3,11,11,0,217.0,338.0,3.1,11.0,490.0,541.07,434.7
2016,3,11,11,15,119.5,307.0,2.85,11.0,391.5,427.4,342.7
2016,3,11,11,30,22.0,276.0,2.6,11.0,293.0,293.73,234.62
2016,3,11,11,45,172.0,310.5,2.4,11.0,439.5,481.22,385.94
2016,3,11,12,0,322.0,345.0,2.2,11.0,586.0,663.53,523.98
2016,3,11,12,15,320.0,346.5,2.05,11.0,586.0,664.48,522.16
2016,3,11,12,30,318.0,348.0,1.9,11.0,586.0,664.07,520.85
2016,3,11,12,45,318.0,344.5,1.8,11.5,580.5,658.68,515.49
2016,3,11,13,0,318.0,341.0,1.7,12.0,575.0,651.94,509.26
2016,3,11,13,15,292.0,339.0,1.75,12.0,551.0,622.79,488.0
2016,3,11,13,30,266.0,337.0,1.8,12.0,527.0,593.19,466.42
2016,3,11,13,45,136.0,266.5,1.9,12.0,363.5,394.17,314.85
2016,3,11,14,0,6.0,196.0,2.0,12.0,200.0,197.7,157.21
2016,3,11,14,15,4.0,184.5,2.15,11.5,187.0,184.41,147.54
2016,3,11,14,30,2.0,173.0,2.3,11.0,174.0,171.25,137.36
2016,3,11,14,45,1.0,113.0,2.5,11.0,113.5,110.49,87.52
2016,3,11,15,0,0.0,53.0,2.7,11.0,53.0,51.24,37.98
2016,3,11,15,15,0.0,62.5,2.7,11.0,62.5,60.43,45.93
2016,3,11,15,30,0.0,72.0,2.7,11.0,72.0,69.62,53.86
2016,3,11,15,45,0.0,101.5,2.7,11.0,101.5,98.64,78.61
2016,3,11,16,0,0.0,131.0,2.7,11.0,131.0,128.52,104.01
2016,3,11,16,15,0.0,114.5,2.55,10.5,114.5,112.14,90.57
2016,3,11,16,30,0.0,98.0,2.4,10.0,98.0,95.81,77.01
2016,3,11,16,45,264.0,81.5,2.25,10.0,143.0,182.32,146.26
2016,3,11,17,0,528.0,65.0,2.1,10.0,188.0,228.99,175.1
2016,3,11,17,15,438.5,55.0,2.0,9.5,140.0,166.08,119.91
2016,3,11,17,30,349.0,45.0,1.9,9.0,92.0,113.06,74.71
2016,3,11,17,45,174.5,31.0,1.8,9.0,54.5,55.62,30.21
2016,3,11,18,0,0.0,17.0,1.7,9.0,17.0,16.71,0.0
2016,3,11,18,15,0.0,8.5,1.7,9.0,8.5,8.36,0.0
2016,3,11,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,4.0,2.45,9.0,4.0,3.85,0.0
2016,3,12,7,0,0.0,8.0,2.6,9.0,8.0,7.71,0.71
2016,3,12,7,15,0.0,14.0,2.65,9.0,14.0,13.5,5.92
2016,3,12,7,30,0.0,20.0,2.7,9.0,20.0,19.29,11.1
2016,3,12,7,45,0.0,26.5,2.8,9.5,26.5,25.57,16.63
2016,3,12,8,0,0.0,33.0,2.9,10.0,33.0,31.85,22.07
2016,3,12,8,15,0.0,40.0,2.95,10.0,40.0,38.62,27.91
2016,3,12,8,30,0.0,47.0,3.0,10.0,47.0,45.4,33.68
2016,3,12,8,45,4.5,106.0,3.15,10.0,108.0,105.58,85.04
2016,3,12,9,0,9.0,165.0,3.3,10.0,169.0,167.77,137.05
2016,3,12,9,15,4.5,136.0,3.35,10.0,138.0,135.72,109.76
2016,3,12,9,30,0.0,107.0,3.4,10.0,107.0,103.88,82.71
2016,3,12,9,45,0.0,83.5,3.45,10.5,83.5,80.79,62.98
2016,3,12,10,0,0.0,60.0,3.5,11.0,60.0,58.03,43.58
2016,3,12,10,15,0.0,38.0,3.5,11.0,38.0,36.74,25.53
2016,3,12,10,30,0.0,16.0,3.5,11.0,16.0,15.46,7.48
2016,3,12,10,45,0.0,43.0,3.55,11.0,43.0,41.59,29.54
2016,3,12,11,0,0.0,70.0,3.6,11.0,70.0,67.75,51.43
2016,3,12,11,15,0.0,67.5,3.7,11.0,67.5,65.33,49.33
2016,3,12,11,30,0.0,65.0,3.8,11.0,65.0,62.92,47.27
2016,3,12,11,45,0.0,52.0,3.95,11.5,52.0,50.32,36.63
2016,3,12,12,0,0.0,39.0,4.1,12.0,39.0,37.74,26.03
2016,3,12,12,15,0.0,88.0,4.0,12.0,88.0,85.23,65.56
2016,3,12,12,30,0.0,137.0,3.9,12.0,137.0,133.51,105.29
2016,3,12,12,45,0.0,78.5,3.85,12.0,78.5,76.01,57.87
2016,3,12,13,0,0.0,20.0,3.8,12.0,20.0,19.34,10.62
2016,3,12,13,15,0.0,61.0,3.75,12.0,61.0,59.04,43.89
2016,3,12,13,30,0.0,102.0,3.7,12.0,102.0,98.89,77.02
2016,3,12,13,45,0.0,110.0,3.65,12.0,110.0,106.76,83.59
2016,3,12,14,0,0.0,118.0,3.6,12.0,118.0,114.67,90.23
2016,3,12,14,15,0.0,113.5,3.45,12.0,113.5,110.22,86.68
2016,3,12,14,30,0.0,109.0,3.3,12.0,109.0,105.78,83.16
2016,3,12,14,45,0.0,118.0,3.15,12.0,118.0,114.72,90.77
2016,3,12,15,0,0.0,127.0,3.0,12.0,127.0,123.72,98.45
2016,3,12,15,15,8.0,154.5,2.95,12.0,158.5,156.63,126.18
2016,3,12,15,30,16.0,182.0,2.9,12.0,190.0,189.39,153.6
2016,3,12,15,45,19.0,169.5,2.85,12.0,178.0,177.93,144.49
2016,3,12,16,0,22.0,157.0,2.8,12.0,166.0,166.2,135.12
2016,3,12,16,15,16.0,138.5,2.65,11.5,144.5,143.87,116.89
2016,3,12,16,30,10.0,120.0,2.5,11.0,123.0,122.19,98.97
2016,3,12,16,45,5.0,99.5,2.4,11.0,101.0,99.48,79.77
2016,3,12,17,0,0.0,79.0,2.3,11.0,79.0,77.37,60.85
2016,3,12,17,15,0.0,58.5,2.2,11.0,58.5,57.08,43.15
2016,3,12,17,30,0.0,38.0,2.1,11.0,38.0,36.85,25.36
2016,3,12,17,45,0.0,22.0,2.05,11.0,22.0,21.24,10.9
2016,3,12,18,0,0.0,6.0,2.0,11.0,6.0,5.78,0.0
2016,3,12,18,15,0.0,3.0,1.9,11.0,3.0,2.95,0.0
2016,3,12,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,13.0,2.7,11.5,13.0,12.54,0.96
2016,3,13,7,0,0.0,26.0,2.9,12.0,26.0,25.1,14.97
2016,3,13,7,15,0.0,44.0,2.95,12.0,44.0,42.69,30.51
2016,3,13,7,30,0.0,62.0,3.0,12.0,62.0,60.39,46.04
2016,3,13,7,45,0.0,82.5,3.15,12.0,82.5,80.67,63.59
2016,3,13,8,0,0.0,103.0,3.3,12.0,103.0,101.01,80.93
2016,3,13,8,15,4.0,121.0,3.35,12.0,123.0,120.58,97.35
2016,3,13,8,30,8.0,139.0,3.4,12.0,143.0,140.62,113.97
2016,3,13,8,45,4.0,126.0,3.45,12.0,128.0,125.36,100.86
2016,3,13,9,0,0.0,113.0,3.5,12.0,113.0,110.0,87.68
2016,3,13,9,15,0.0,121.0,3.5,12.0,121.0,117.87,94.0
2016,3,13,9,30,0.0,129.0,3.5,12.0,129.0,125.75,100.29
2016,3,13,9,45,6.0,170.0,3.55,12.0,174.0,171.06,137.6
2016,3,13,10,0,12.0,211.0,3.6,12.0,219.0,217.21,175.05
2016,3,13,10,15,24.5,244.0,3.65,12.0,260.5,260.91,210.31
2016,3,13,10,30,37.0,277.0,3.7,12.0,302.0,313.17,251.96
2016,3,13,10,45,23.5,252.5,3.8,12.0,268.5,269.79,216.59
2016,3,13,11,0,10.0,228.0,3.9,12.0,235.0,233.62,186.99
2016,3,13,11,15,7.0,204.0,3.95,12.0,209.0,206.76,165.15
2016,3,13,11,30,4.0,180.0,4.0,12.0,183.0,179.99,143.3
2016,3,13,11,45,7.5,207.0,4.05,12.5,213.0,210.37,167.69
2016,3,13,12,0,11.0,234.0,4.1,13.0,243.0,240.97,191.92
2016,3,13,12,15,7.0,203.5,4.0,13.0,209.0,206.44,163.98
2016,3,13,12,30,3.0,173.0,3.9,13.0,175.0,172.12,136.19
2016,3,13,12,45,6.0,196.5,3.85,13.0,201.0,198.44,157.64
2016,3,13,13,0,9.0,220.0,3.8,13.0,227.0,224.86,178.98
2016,3,13,13,15,4.5,170.5,3.7,13.0,174.0,170.87,135.38
2016,3,13,13,30,0.0,121.0,3.6,13.0,121.0,117.63,91.98
2016,3,13,13,45,0.0,68.5,3.55,13.0,68.5,66.29,49.77
2016,3,13,14,0,0.0,16.0,3.5,13.0,16.0,15.47,7.36
2016,3,13,14,15,0.0,72.5,3.45,13.0,72.5,70.15,53.22
2016,3,13,14,30,0.0,129.0,3.4,13.0,129.0,125.59,99.22
2016,3,13,14,45,0.0,113.5,3.35,13.0,113.5,110.24,86.68
2016,3,13,15,0,0.0,98.0,3.3,13.0,98.0,94.95,74.2
2016,3,13,15,15,0.0,82.5,3.25,13.0,82.5,79.8,61.76
2016,3,13,15,30,0.0,67.0,3.2,13.0,67.0,64.78,49.31
2016,3,13,15,45,0.0,44.5,3.15,13.0,44.5,42.99,31.02
2016,3,13,16,0,0.0,22.0,3.1,13.0,22.0,21.23,12.56
2016,3,13,16,15,0.0,19.0,3.0,12.5,19.0,18.33,10.15
2016,3,13,16,30,0.0,16.0,2.9,12.0,16.0,15.43,7.7
2016,3,13,16,45,0.0,13.5,2.85,12.0,13.5,13.02,5.61
2016,3,13,17,0,0.0,11.0,2.8,12.0,11.0,10.6,3.5
2016,3,13,17,15,0.0,8.0,2.65,12.0,8.0,7.71,0.95
2016,3,13,17,30,0.0,5.0,2.5,12.0,5.0,4.82,0.0
2016,3,13,17,45,0.0,3.0,2.45,12.0,3.0,2.89,0.0
2016,3,13,18,0,0.0,1.0,2.4,12.0,1.0,0.96,0.0
2016,3,13,18,15,0.0,0.5,2.3,11.5,0.5,0.49,0.0
2016,3,13,18,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
