Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,14,6,45,73.5,23.0,1.55,8.5,31.5,30.4,11.08
2016,3,14,7,0,147.0,46.0,1.7,9.0,63.0,70.87,47.04
2016,3,14,7,15,211.5,64.5,1.75,9.0,103.0,112.51,82.01
2016,3,14,7,30,276.0,83.0,1.8,9.0,143.0,161.6,124.35
2016,3,14,7,45,323.5,99.5,1.85,9.5,187.0,213.02,169.34
2016,3,14,8,0,371.0,116.0,1.9,10.0,231.0,267.1,216.11
2016,3,14,8,15,430.5,119.0,1.95,10.0,274.5,317.05,259.3
2016,3,14,8,30,490.0,122.0,2.0,10.0,318.0,372.33,306.3
2016,3,14,8,45,411.0,157.0,2.05,10.5,335.0,391.93,322.21
2016,3,14,9,0,332.0,192.0,2.1,11.0,352.0,397.89,326.12
2016,3,14,9,15,430.5,185.5,2.1,11.0,413.0,474.03,387.65
2016,3,14,9,30,529.0,179.0,2.1,11.0,474.0,552.31,449.39
2016,3,14,9,45,563.5,181.0,2.1,11.5,514.0,600.47,485.16
2016,3,14,10,0,598.0,183.0,2.1,12.0,554.0,652.31,523.02
2016,3,14,10,15,456.0,242.5,2.05,12.0,534.0,622.62,496.29
2016,3,14,10,30,314.0,302.0,2.0,12.0,514.0,578.55,459.03
2016,3,14,10,45,169.5,289.0,2.0,12.5,404.0,444.88,354.12
2016,3,14,11,0,25.0,276.0,2.0,13.0,294.0,295.61,233.93
2016,3,14,11,15,231.5,289.5,1.95,13.0,461.5,515.26,409.7
2016,3,14,11,30,438.0,303.0,1.9,13.0,629.0,725.03,566.07
2016,3,14,11,45,278.5,337.0,1.9,13.0,545.5,615.42,480.3
2016,3,14,12,0,119.0,371.0,1.9,13.0,462.0,500.91,391.22
2016,3,14,12,15,59.5,249.0,1.9,13.0,294.5,307.46,243.79
2016,3,14,12,30,0.0,127.0,1.9,13.0,127.0,123.59,96.15
2016,3,14,12,45,4.5,176.0,1.95,13.5,180.0,176.46,139.22
2016,3,14,13,0,9.0,225.0,2.0,14.0,233.0,229.9,181.57
2016,3,14,13,15,286.5,234.5,2.0,14.0,443.0,506.4,404.78
2016,3,14,13,30,564.0,244.0,2.0,14.0,653.0,760.68,594.69
2016,3,14,13,45,354.0,287.0,2.05,14.0,541.0,608.95,478.1
2016,3,14,14,0,144.0,330.0,2.1,14.0,429.0,466.09,367.05
2016,3,14,14,15,111.0,309.0,2.15,13.5,383.5,405.76,322.38
2016,3,14,14,30,78.0,288.0,2.2,13.0,338.0,354.77,283.41
2016,3,14,14,45,285.5,244.0,2.25,13.0,411.5,469.52,378.85
2016,3,14,15,0,493.0,200.0,2.3,13.0,485.0,561.41,452.94
2016,3,14,15,15,382.0,207.0,2.25,12.5,418.0,469.56,380.7
2016,3,14,15,30,271.0,214.0,2.2,12.0,351.0,392.53,319.59
2016,3,14,15,45,356.5,178.0,2.2,12.0,340.5,389.4,318.54
2016,3,14,16,0,442.0,142.0,2.2,12.0,330.0,382.37,312.75
2016,3,14,16,15,396.5,135.0,2.05,11.5,288.5,330.58,269.66
2016,3,14,16,30,351.0,128.0,1.9,11.0,247.0,279.13,226.35
2016,3,14,16,45,413.0,102.5,1.8,11.0,220.0,258.24,205.59
2016,3,14,17,0,475.0,77.0,1.7,11.0,193.0,227.58,174.67
2016,3,14,17,15,388.5,65.0,1.6,10.5,145.0,165.0,120.7
2016,3,14,17,30,302.0,53.0,1.5,10.0,97.0,113.22,77.0
2016,3,14,17,45,151.0,37.0,1.45,9.5,59.0,57.96,34.42
2016,3,14,18,0,0.0,21.0,1.4,9.0,21.0,20.15,0.0
2016,3,14,18,15,0.0,10.5,1.35,8.5,10.5,10.32,0.0
2016,3,14,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,6,15,24.0,5.0,1.1,6.5,5.5,0.0,0.0
2016,3,15,6,30,48.0,10.0,1.2,7.0,11.0,11.8,0.0
2016,3,15,6,45,201.0,24.5,1.35,7.5,46.0,46.27,19.36
2016,3,15,7,0,354.0,39.0,1.5,8.0,81.0,98.8,61.85
2016,3,15,7,15,447.0,48.5,1.45,8.5,129.0,150.45,105.31
2016,3,15,7,30,540.0,58.0,1.4,9.0,177.0,212.58,159.29
2016,3,15,7,45,604.5,64.0,1.35,9.5,229.0,271.71,212.0
2016,3,15,8,0,669.0,70.0,1.3,10.0,281.0,337.17,269.04
2016,3,15,8,15,707.5,75.0,1.3,10.5,332.0,396.05,319.68
2016,3,15,8,30,746.0,80.0,1.3,11.0,383.0,456.98,370.24
2016,3,15,8,45,776.0,83.0,1.3,12.0,431.5,514.06,415.31
2016,3,15,9,0,806.0,86.0,1.3,13.0,480.0,572.16,459.36
2016,3,15,9,15,825.5,89.0,1.2,13.0,524.0,624.28,498.25
2016,3,15,9,30,845.0,92.0,1.1,13.0,568.0,675.79,535.31
2016,3,15,9,45,861.5,93.5,1.05,13.5,606.5,722.61,565.86
2016,3,15,10,0,878.0,95.0,1.0,14.0,645.0,764.46,591.86
2016,3,15,10,15,888.5,97.0,1.0,14.0,677.5,803.62,617.34
2016,3,15,10,30,899.0,99.0,1.0,14.0,710.0,840.4,640.96
2016,3,15,10,45,907.0,100.0,1.0,14.5,735.0,871.42,659.3
2016,3,15,11,0,915.0,101.0,1.0,15.0,760.0,899.52,675.6
2016,3,15,11,15,919.5,102.0,1.0,15.0,777.5,921.47,689.05
2016,3,15,11,30,924.0,103.0,1.0,15.0,795.0,940.07,700.42
2016,3,15,11,45,927.0,103.0,1.0,15.5,804.5,952.77,706.75
2016,3,15,12,0,930.0,103.0,1.0,16.0,814.0,961.89,710.92
2016,3,15,12,15,930.5,103.0,1.0,16.0,815.0,965.1,712.75
2016,3,15,12,30,931.0,103.0,1.0,16.0,816.0,964.64,712.44
2016,3,15,12,45,930.0,102.0,1.05,16.5,809.0,958.04,707.96
2016,3,15,13,0,929.0,101.0,1.1,17.0,802.0,947.81,701.31
2016,3,15,13,15,925.5,100.0,1.1,17.0,787.0,931.78,691.46
2016,3,15,13,30,922.0,99.0,1.1,17.0,772.0,912.3,679.49
2016,3,15,13,45,914.5,98.5,1.1,17.0,749.0,886.62,663.51
2016,3,15,14,0,907.0,98.0,1.1,17.0,726.0,857.92,645.56
2016,3,15,14,15,898.0,96.0,1.05,16.5,695.5,823.52,624.15
2016,3,15,14,30,889.0,94.0,1.0,16.0,665.0,786.54,600.86
2016,3,15,14,45,876.0,92.0,1.0,16.0,628.0,744.27,573.24
2016,3,15,15,0,863.0,90.0,1.0,16.0,591.0,703.12,546.1
2016,3,15,15,15,845.0,87.5,0.9,16.0,548.5,653.24,510.01
2016,3,15,15,30,827.0,85.0,0.8,16.0,506.0,602.45,471.8
2016,3,15,15,45,803.5,81.0,0.75,16.0,459.0,546.32,429.21
2016,3,15,16,0,780.0,77.0,0.7,16.0,412.0,490.41,385.52
2016,3,15,16,15,746.0,73.0,0.65,15.5,362.0,430.18,337.77
2016,3,15,16,30,712.0,69.0,0.6,15.0,312.0,371.9,289.84
2016,3,15,16,45,660.5,63.5,0.6,14.5,260.0,308.52,236.72
2016,3,15,17,0,609.0,58.0,0.6,14.0,208.0,249.35,185.56
2016,3,15,17,15,530.0,50.0,0.65,13.5,158.5,185.87,131.18
2016,3,15,17,30,451.0,42.0,0.7,13.0,109.0,131.0,84.59
2016,3,15,17,45,312.0,30.0,0.8,12.5,67.5,73.4,39.88
2016,3,15,18,0,173.0,18.0,0.9,12.0,26.0,29.97,0.0
2016,3,15,18,15,86.5,9.0,0.95,11.5,13.0,10.07,0.0
2016,3,15,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,5.0,1.15,8.5,5.0,0.0,0.0
2016,3,16,6,30,0.0,10.0,1.2,9.0,10.0,9.83,0.0
2016,3,16,6,45,84.5,27.0,1.3,10.0,37.5,36.55,17.83
2016,3,16,7,0,169.0,44.0,1.4,11.0,65.0,73.13,48.13
2016,3,16,7,15,206.5,63.5,1.55,11.5,101.5,111.67,81.18
2016,3,16,7,30,244.0,83.0,1.7,12.0,138.0,154.51,118.48
2016,3,16,7,45,268.0,102.0,1.9,12.5,176.5,196.44,155.37
2016,3,16,8,0,292.0,121.0,2.1,13.0,215.0,240.79,193.71
2016,3,16,8,15,311.5,138.0,2.2,13.5,253.0,283.27,229.72
2016,3,16,8,30,331.0,155.0,2.3,14.0,291.0,327.29,266.12
2016,3,16,8,45,575.0,118.5,2.4,14.5,389.0,446.03,362.57
2016,3,16,9,0,819.0,82.0,2.5,15.0,487.0,578.4,467.3
2016,3,16,9,15,838.0,85.0,2.5,15.0,531.0,630.79,507.41
2016,3,16,9,30,857.0,88.0,2.5,15.0,575.0,682.49,546.46
2016,3,16,9,45,871.5,90.0,2.55,15.5,613.5,725.74,575.83
2016,3,16,10,0,886.0,92.0,2.6,16.0,652.0,770.17,605.69
2016,3,16,10,15,895.5,94.0,2.6,16.5,683.5,808.79,630.64
2016,3,16,10,30,905.0,96.0,2.6,17.0,715.0,844.94,653.59
2016,3,16,10,45,912.5,97.0,2.6,17.5,740.0,875.65,672.52
2016,3,16,11,0,920.0,98.0,2.6,18.0,765.0,903.4,689.31
2016,3,16,11,15,924.0,99.0,2.55,18.0,782.0,924.95,702.69
2016,3,16,11,30,928.0,100.0,2.5,18.0,799.0,943.11,713.83
2016,3,16,11,45,931.0,100.0,2.5,18.0,808.5,955.8,721.83
2016,3,16,12,0,934.0,100.0,2.5,18.0,818.0,964.89,727.57
2016,3,16,12,15,934.0,100.0,2.5,18.0,819.0,967.58,729.19
2016,3,16,12,30,934.0,100.0,2.5,18.0,820.0,966.59,728.53
2016,3,16,12,45,935.0,98.0,2.5,18.5,813.0,960.63,723.34
2016,3,16,13,0,936.0,96.0,2.5,19.0,806.0,950.99,715.88
2016,3,16,13,15,932.0,95.5,2.45,19.0,791.0,934.89,705.12
2016,3,16,13,30,928.0,95.0,2.4,19.0,776.0,915.33,692.18
2016,3,16,13,45,922.0,93.5,2.4,19.0,753.0,889.64,675.61
2016,3,16,14,0,916.0,92.0,2.4,19.0,730.0,860.82,656.93
2016,3,16,14,15,907.0,90.5,2.3,18.5,700.0,826.64,634.9
2016,3,16,14,30,898.0,89.0,2.2,18.0,670.0,789.85,610.93
2016,3,16,14,45,886.0,87.0,2.15,18.0,633.0,747.92,582.35
2016,3,16,15,0,874.0,85.0,2.1,18.0,596.0,704.03,552.14
2016,3,16,15,15,857.0,82.5,1.95,18.0,553.5,654.61,516.15
2016,3,16,15,30,840.0,80.0,1.8,18.0,511.0,606.46,479.1
2016,3,16,15,45,817.5,77.0,1.65,18.0,464.0,551.32,436.02
2016,3,16,16,0,795.0,74.0,1.5,18.0,417.0,496.27,391.93
2016,3,16,16,15,762.5,69.5,1.3,17.5,367.0,435.38,342.61
2016,3,16,16,30,730.0,65.0,1.1,17.0,317.0,376.28,293.21
2016,3,16,16,45,682.0,60.0,0.9,16.5,265.5,313.23,239.48
2016,3,16,17,0,634.0,55.0,0.7,16.0,214.0,254.66,188.23
2016,3,16,17,15,558.5,47.5,0.75,15.0,163.5,191.03,134.0
2016,3,16,17,30,483.0,40.0,0.8,14.0,113.0,135.59,86.95
2016,3,16,17,45,349.5,29.0,0.9,13.5,71.0,77.61,41.83
2016,3,16,18,0,216.0,18.0,1.0,13.0,29.0,33.36,0.0
2016,3,16,18,15,108.0,9.0,1.0,12.5,14.5,10.49,0.0
2016,3,16,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,17,6,15,80.0,6.0,1.65,9.5,8.5,0.0,0.0
2016,3,17,6,30,160.0,12.0,1.9,10.0,17.0,19.49,0.0
2016,3,17,6,45,313.0,24.0,2.15,11.0,57.0,59.9,27.56
2016,3,17,7,0,466.0,36.0,2.4,12.0,97.0,116.83,71.71
2016,3,17,7,15,551.0,43.5,2.4,12.5,147.5,171.81,118.59
2016,3,17,7,30,636.0,51.0,2.4,13.0,198.0,236.03,174.93
2016,3,17,7,45,688.0,56.5,2.45,13.5,251.0,296.19,229.08
2016,3,17,8,0,740.0,62.0,2.5,14.0,304.0,361.15,286.15
2016,3,17,8,15,775.5,66.0,2.45,14.5,356.0,421.54,338.05
2016,3,17,8,30,811.0,70.0,2.4,15.0,408.0,484.14,389.84
2016,3,17,8,45,835.5,73.5,2.4,15.5,457.0,542.01,436.28
2016,3,17,9,0,860.0,77.0,2.4,16.0,506.0,600.26,481.38
2016,3,17,9,15,877.5,79.5,2.3,16.0,550.5,650.53,519.6
2016,3,17,9,30,895.0,82.0,2.2,16.0,595.0,701.99,556.74
2016,3,17,9,45,908.0,84.0,2.15,16.5,633.5,748.45,587.24
2016,3,17,10,0,921.0,86.0,2.1,17.0,672.0,793.05,615.82
2016,3,17,10,15,930.5,87.5,2.0,17.5,704.5,832.23,639.62
2016,3,17,10,30,940.0,89.0,1.9,18.0,737.0,868.82,661.18
2016,3,17,10,45,946.0,90.0,1.85,18.5,762.0,899.12,678.62
2016,3,17,11,0,952.0,91.0,1.8,19.0,787.0,926.27,693.8
2016,3,17,11,15,956.0,92.0,1.7,19.0,804.0,948.35,706.21
2016,3,17,11,30,960.0,93.0,1.6,19.0,821.0,966.91,716.25
2016,3,17,11,45,962.5,93.0,1.5,19.5,830.0,979.42,720.95
2016,3,17,12,0,965.0,93.0,1.4,20.0,839.0,988.2,723.28
2016,3,17,12,15,964.5,93.5,1.3,20.0,840.0,990.99,723.22
2016,3,17,12,30,964.0,94.0,1.2,20.0,841.0,989.98,720.85
2016,3,17,12,45,960.5,94.5,1.15,20.5,833.0,982.43,714.0
2016,3,17,13,0,957.0,95.0,1.1,21.0,825.0,971.16,705.02
2016,3,17,13,15,953.0,94.0,1.0,21.0,809.0,954.16,693.01
2016,3,17,13,30,949.0,93.0,0.9,21.0,793.0,933.63,678.91
2016,3,17,13,45,942.5,92.0,0.8,21.0,769.5,907.54,661.37
2016,3,17,14,0,936.0,91.0,0.7,21.0,746.0,878.28,641.9
2016,3,17,14,15,927.0,89.5,0.65,21.0,715.0,843.46,619.78
2016,3,17,14,30,918.0,88.0,0.6,21.0,684.0,805.97,595.88
2016,3,17,14,45,905.5,86.0,0.55,21.0,646.5,762.9,568.14
2016,3,17,15,0,893.0,84.0,0.5,21.0,609.0,717.85,538.85
2016,3,17,15,15,876.0,81.5,0.5,20.5,566.0,667.58,506.72
2016,3,17,15,30,859.0,79.0,0.5,20.0,523.0,618.49,472.89
2016,3,17,15,45,836.0,75.5,0.55,20.0,475.0,561.58,431.96
2016,3,17,16,0,813.0,72.0,0.6,20.0,427.0,504.77,389.54
2016,3,17,16,15,780.5,68.0,0.6,19.5,376.0,443.42,342.3
2016,3,17,16,30,748.0,64.0,0.6,19.0,325.0,383.84,294.5
2016,3,17,16,45,700.5,59.0,0.65,18.5,272.5,319.9,241.87
2016,3,17,17,0,653.0,54.0,0.7,18.0,220.0,260.09,190.82
2016,3,17,17,15,578.0,47.0,0.75,17.5,169.0,196.11,136.35
2016,3,17,17,30,503.0,40.0,0.8,17.0,118.0,140.01,88.89
2016,3,17,17,45,371.0,29.5,0.9,16.5,74.5,81.35,43.64
2016,3,17,18,0,239.0,19.0,1.0,16.0,31.0,36.4,2.72
2016,3,17,18,15,119.5,9.5,1.0,15.5,15.5,11.28,0.0
2016,3,17,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,6,15,72.5,7.5,1.2,9.5,10.0,7.37,0.0
2016,3,18,6,30,145.0,15.0,1.3,10.0,20.0,21.56,0.0
2016,3,18,6,45,291.0,27.5,1.4,10.5,60.0,62.14,31.11
2016,3,18,7,0,437.0,40.0,1.5,11.0,100.0,117.73,74.24
2016,3,18,7,15,523.0,48.5,1.5,11.5,150.5,172.67,120.95
2016,3,18,7,30,609.0,57.0,1.5,12.0,201.0,237.18,177.16
2016,3,18,7,45,382.5,97.0,1.55,12.5,195.0,235.07,185.01
2016,3,18,8,0,156.0,137.0,1.6,13.0,189.0,202.43,163.18
2016,3,18,8,15,167.5,157.5,1.55,13.0,221.5,237.39,192.69
2016,3,18,8,30,179.0,178.0,1.5,13.0,254.0,273.35,222.15
2016,3,18,8,45,183.5,200.0,1.5,13.5,285.5,307.91,249.41
2016,3,18,9,0,188.0,222.0,1.5,14.0,317.0,342.59,276.09
2016,3,18,9,15,173.0,243.5,1.5,14.0,336.5,364.25,292.25
2016,3,18,9,30,158.0,265.0,1.5,14.0,356.0,384.24,306.82
2016,3,18,9,45,87.5,248.0,1.5,14.5,299.5,315.28,250.93
2016,3,18,10,0,17.0,231.0,1.5,15.0,243.0,241.14,190.35
2016,3,18,10,15,25.5,257.0,1.55,15.0,275.0,274.85,217.02
2016,3,18,10,30,34.0,283.0,1.6,15.0,307.0,316.64,249.21
2016,3,18,10,45,56.5,313.0,1.65,15.5,354.0,368.48,288.65
2016,3,18,11,0,79.0,343.0,1.7,16.0,401.0,421.4,328.13
2016,3,18,11,15,176.0,353.5,1.7,16.0,487.0,528.49,410.01
2016,3,18,11,30,273.0,364.0,1.7,16.0,573.0,638.55,491.11
2016,3,18,11,45,601.0,239.5,1.75,16.5,705.0,818.36,625.76
2016,3,18,12,0,929.0,115.0,1.8,17.0,837.0,981.66,734.86
2016,3,18,12,15,929.0,115.0,1.85,17.0,837.5,984.2,735.12
2016,3,18,12,30,929.0,115.0,1.9,17.0,838.0,983.06,735.03
2016,3,18,12,45,925.5,115.0,1.95,17.0,830.5,975.05,730.56
2016,3,18,13,0,922.0,115.0,2.0,17.0,823.0,963.46,723.88
2016,3,18,13,15,918.0,114.0,2.05,17.0,807.0,946.83,713.93
2016,3,18,13,30,914.0,113.0,2.1,17.0,791.0,926.8,701.78
2016,3,18,13,45,908.5,111.0,2.15,17.0,767.5,901.11,685.81
2016,3,18,14,0,903.0,109.0,2.2,17.0,744.0,872.33,667.69
2016,3,18,14,15,893.5,107.0,2.25,16.5,713.5,837.39,646.38
2016,3,18,14,30,884.0,105.0,2.3,16.0,683.0,803.65,625.68
2016,3,18,14,45,872.0,102.0,2.35,16.0,645.5,760.6,596.84
2016,3,18,15,0,860.0,99.0,2.4,16.0,608.0,715.62,566.24
2016,3,18,15,15,841.5,96.0,2.35,15.5,565.0,664.69,529.95
2016,3,18,15,30,823.0,93.0,2.3,15.0,522.0,612.91,491.35
2016,3,18,15,45,796.0,90.0,2.3,15.0,473.5,555.72,446.79
2016,3,18,16,0,769.0,87.0,2.3,15.0,425.0,499.1,401.36
2016,3,18,16,15,734.0,82.0,2.15,14.5,374.0,438.15,351.44
2016,3,18,16,30,699.0,77.0,2.0,14.0,323.0,378.65,301.17
2016,3,18,16,45,643.0,71.5,1.85,13.5,270.0,313.49,245.21
2016,3,18,17,0,587.0,66.0,1.7,13.0,217.0,253.49,192.42
2016,3,18,17,15,508.0,57.0,1.6,12.5,166.5,189.74,136.96
2016,3,18,17,30,429.0,48.0,1.5,12.0,116.0,134.63,89.62
2016,3,18,17,45,299.0,35.0,1.4,11.5,74.0,77.78,45.0
2016,3,18,18,0,169.0,22.0,1.3,11.0,32.0,34.27,5.92
2016,3,18,18,15,84.5,11.0,1.25,10.5,16.0,12.29,0.0
2016,3,18,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,10.5,0.95,10.0,10.5,10.32,0.0
2016,3,19,6,30,0.0,21.0,1.1,10.0,21.0,20.0,0.0
2016,3,19,6,45,190.5,32.5,1.25,10.5,59.5,56.21,31.19
2016,3,19,7,0,381.0,44.0,1.4,11.0,98.0,113.7,73.59
2016,3,19,7,15,463.0,53.0,1.45,11.0,146.0,165.34,117.65
2016,3,19,7,30,545.0,62.0,1.5,11.0,194.0,226.12,170.92
2016,3,19,7,45,599.5,68.5,1.55,11.5,244.5,283.56,221.99
2016,3,19,8,0,654.0,75.0,1.6,12.0,295.0,346.21,276.4
2016,3,19,8,15,372.5,127.5,1.65,12.0,257.0,307.01,249.36
2016,3,19,8,30,91.0,180.0,1.7,12.0,219.0,227.6,185.19
2016,3,19,8,45,121.5,203.0,1.75,12.5,261.5,277.13,225.47
2016,3,19,9,0,152.0,226.0,1.8,13.0,304.0,325.61,263.77
2016,3,19,9,15,489.0,160.5,1.8,13.0,440.0,492.5,399.84
2016,3,19,9,30,826.0,95.0,1.8,13.0,576.0,677.55,543.35
2016,3,19,9,45,842.5,96.5,1.85,13.5,614.5,723.67,573.41
2016,3,19,10,0,859.0,98.0,1.9,14.0,653.0,764.85,600.74
2016,3,19,10,15,566.5,211.0,1.9,14.0,584.5,683.95,537.89
2016,3,19,10,30,274.0,324.0,1.9,14.0,516.0,573.06,448.77
2016,3,19,10,45,309.5,328.0,1.95,14.5,551.5,615.09,480.32
2016,3,19,11,0,345.0,332.0,2.0,15.0,587.0,657.62,510.65
2016,3,19,11,15,302.0,351.0,2.0,15.0,577.5,646.53,500.54
2016,3,19,11,30,259.0,370.0,2.0,15.0,568.0,632.86,488.98
2016,3,19,11,45,222.5,379.0,2.05,15.0,551.0,603.47,466.85
2016,3,19,12,0,186.0,388.0,2.1,15.0,534.0,581.16,449.68
2016,3,19,12,15,259.0,375.0,2.15,15.0,578.0,643.94,497.89
2016,3,19,12,30,332.0,362.0,2.2,15.0,622.0,696.86,537.94
2016,3,19,12,45,343.0,352.0,2.25,15.5,618.5,694.27,535.55
2016,3,19,13,0,354.0,342.0,2.3,16.0,615.0,690.08,532.53
2016,3,19,13,15,191.5,318.0,2.3,16.0,465.0,505.4,394.36
2016,3,19,13,30,29.0,294.0,2.3,16.0,315.0,325.59,254.2
2016,3,19,13,45,28.5,286.0,2.35,16.0,306.5,316.08,247.93
2016,3,19,14,0,28.0,278.0,2.4,16.0,298.0,306.51,240.93
2016,3,19,14,15,86.5,294.5,2.4,15.5,352.5,370.44,293.21
2016,3,19,14,30,145.0,311.0,2.4,15.0,407.0,437.6,346.88
2016,3,19,14,45,106.5,286.0,2.4,15.0,354.5,370.8,294.83
2016,3,19,15,0,68.0,261.0,2.4,15.0,302.0,313.38,249.88
2016,3,19,15,15,34.0,185.5,2.4,15.0,206.0,208.94,166.95
2016,3,19,15,30,0.0,110.0,2.4,15.0,110.0,106.84,83.57
2016,3,19,15,45,0.0,115.5,2.45,15.0,115.5,112.39,88.57
2016,3,19,16,0,0.0,121.0,2.5,15.0,121.0,118.02,93.51
2016,3,19,16,15,0.0,107.0,2.35,14.5,107.0,104.22,82.44
2016,3,19,16,30,0.0,93.0,2.2,14.0,93.0,90.45,71.26
2016,3,19,16,45,0.0,78.5,2.05,13.5,78.5,76.22,59.48
2016,3,19,17,0,0.0,64.0,1.9,13.0,64.0,62.03,47.49
2016,3,19,17,15,0.0,49.5,1.65,12.5,49.5,47.87,35.31
2016,3,19,17,30,0.0,35.0,1.4,12.0,35.0,33.8,23.02
2016,3,19,17,45,0.0,22.5,1.2,11.5,22.5,21.72,12.24
2016,3,19,18,0,0.0,10.0,1.0,11.0,10.0,9.64,0.0
2016,3,19,18,15,0.0,5.0,0.95,10.5,5.0,4.91,0.0
2016,3,19,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,2.5,1.15,10.0,2.5,2.46,0.0
2016,3,20,6,30,0.0,5.0,1.3,10.0,5.0,4.82,0.0
2016,3,20,6,45,0.0,14.0,1.5,10.5,14.0,13.5,5.25
2016,3,20,7,0,0.0,23.0,1.7,11.0,23.0,22.19,13.17
2016,3,20,7,15,0.0,34.0,1.75,11.0,34.0,32.82,22.59
2016,3,20,7,30,0.0,45.0,1.8,11.0,45.0,43.46,31.94
2016,3,20,7,45,0.0,56.5,1.9,11.5,56.5,54.59,41.5
2016,3,20,8,0,0.0,68.0,2.0,12.0,68.0,65.73,50.89
2016,3,20,8,15,0.0,101.5,2.05,12.0,101.5,98.77,78.76
2016,3,20,8,30,0.0,135.0,2.1,12.0,135.0,132.1,106.41
2016,3,20,8,45,0.0,84.0,2.2,12.5,84.0,81.25,63.35
2016,3,20,9,0,0.0,33.0,2.3,13.0,33.0,31.88,21.47
2016,3,20,9,15,0.0,67.0,2.4,13.0,67.0,64.79,49.16
2016,3,20,9,30,0.0,101.0,2.5,13.0,101.0,97.88,76.58
2016,3,20,9,45,3.5,150.5,2.6,13.5,152.5,149.48,118.72
2016,3,20,10,0,7.0,200.0,2.7,14.0,204.0,201.92,160.66
2016,3,20,10,15,3.5,113.0,2.85,14.0,115.0,112.48,87.73
2016,3,20,10,30,0.0,26.0,3.0,14.0,26.0,25.14,15.38
2016,3,20,10,45,0.0,58.5,3.2,14.5,58.5,56.61,41.46
2016,3,20,11,0,0.0,91.0,3.4,15.0,91.0,88.13,67.19
2016,3,20,11,15,0.0,59.5,3.5,15.0,59.5,57.6,42.04
2016,3,20,11,30,0.0,28.0,3.6,15.0,28.0,27.09,16.84
2016,3,20,11,45,0.0,88.5,3.75,15.0,88.5,85.73,65.09
2016,3,20,12,0,0.0,149.0,3.9,15.0,149.0,145.35,113.43
2016,3,20,12,15,0.0,113.0,3.9,15.0,113.0,109.77,84.54
2016,3,20,12,30,0.0,77.0,3.9,15.0,77.0,74.58,55.88
2016,3,20,12,45,0.0,49.5,3.9,15.0,49.5,47.92,34.02
2016,3,20,13,0,0.0,22.0,3.9,15.0,22.0,21.28,12.02
2016,3,20,13,15,0.0,59.0,3.85,15.0,59.0,57.11,41.67
2016,3,20,13,30,0.0,96.0,3.8,15.0,96.0,93.02,71.17
2016,3,20,13,45,0.0,74.5,3.75,15.0,74.5,72.12,54.08
2016,3,20,14,0,0.0,53.0,3.7,15.0,53.0,51.28,36.98
2016,3,20,14,15,0.0,52.0,3.6,14.5,52.0,50.3,36.32
2016,3,20,14,30,0.0,51.0,3.5,14.0,51.0,49.33,35.66
2016,3,20,14,45,0.0,47.5,3.4,14.0,47.5,45.93,32.91
2016,3,20,15,0,0.0,44.0,3.3,14.0,44.0,42.53,30.16
2016,3,20,15,15,0.0,58.5,3.15,14.0,58.5,56.56,42.02
2016,3,20,15,30,0.0,73.0,3.0,14.0,73.0,70.59,53.91
2016,3,20,15,45,0.0,52.5,2.95,14.0,52.5,50.73,37.36
2016,3,20,16,0,0.0,32.0,2.9,14.0,32.0,30.9,20.68
2016,3,20,16,15,88.0,88.5,2.7,13.5,120.5,131.69,106.42
2016,3,20,16,30,176.0,145.0,2.5,13.0,209.0,222.51,180.81
2016,3,20,16,45,157.5,125.0,2.3,13.0,175.5,185.3,148.74
2016,3,20,17,0,139.0,105.0,2.1,13.0,142.0,150.0,118.27
2016,3,20,17,15,118.5,83.0,1.9,12.5,110.0,114.15,87.37
2016,3,20,17,30,98.0,61.0,1.7,12.0,78.0,80.69,58.49
2016,3,20,17,45,57.0,41.5,1.5,12.0,50.5,49.47,32.58
2016,3,20,18,0,16.0,22.0,1.3,12.0,23.0,22.57,6.84
2016,3,20,18,15,8.0,11.0,1.3,11.5,11.5,10.97,0.0
2016,3,20,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,2.0,1.65,10.0,2.0,1.97,0.0
2016,3,21,6,30,0.0,4.0,1.8,10.0,4.0,3.85,0.0
2016,3,21,6,45,0.0,11.0,1.95,10.5,11.0,10.6,3.0
2016,3,21,7,0,0.0,18.0,2.1,11.0,18.0,17.36,9.11
2016,3,21,7,15,0.0,26.5,2.3,11.0,26.5,25.57,16.38
2016,3,21,7,30,0.0,35.0,2.5,11.0,35.0,33.79,23.61
2016,3,21,7,45,0.0,44.0,2.75,11.5,44.0,42.49,31.1
2016,3,21,8,0,0.0,53.0,3.0,12.0,53.0,51.2,38.46
2016,3,21,8,15,0.0,35.0,3.1,12.0,35.0,33.79,23.44
2016,3,21,8,30,0.0,17.0,3.2,12.0,17.0,16.41,8.46
2016,3,21,8,45,0.0,33.5,3.35,12.5,33.5,32.35,22.01
2016,3,21,9,0,0.0,50.0,3.5,13.0,50.0,48.32,35.39
2016,3,21,9,15,0.0,103.5,3.65,13.0,103.5,100.36,78.88
2016,3,21,9,30,0.0,157.0,3.8,13.0,157.0,153.47,122.47
2016,3,21,9,45,0.0,118.0,3.95,13.0,118.0,114.63,90.17
2016,3,21,10,0,0.0,79.0,4.1,13.0,79.0,76.45,58.41
2016,3,21,10,15,3.5,143.0,4.2,13.0,145.5,142.17,112.66
2016,3,21,10,30,7.0,207.0,4.3,13.0,212.0,209.22,166.99
2016,3,21,10,45,23.5,261.5,4.45,13.5,279.0,278.76,222.62
2016,3,21,11,0,40.0,316.0,4.6,14.0,346.0,358.23,284.96
2016,3,21,11,15,20.0,208.5,4.6,14.0,223.5,228.14,181.29
2016,3,21,11,30,0.0,101.0,4.6,14.0,101.0,97.95,75.26
2016,3,21,11,45,2.5,141.5,4.6,14.0,143.5,140.2,109.89
2016,3,21,12,0,5.0,182.0,4.6,14.0,186.0,182.85,144.38
2016,3,21,12,15,4.5,182.0,4.6,14.0,186.0,182.4,143.92
2016,3,21,12,30,4.0,182.0,4.6,14.0,186.0,181.93,143.52
2016,3,21,12,45,4.0,180.5,4.65,14.0,184.0,180.41,142.35
2016,3,21,13,0,4.0,179.0,4.7,14.0,182.0,178.87,141.19
2016,3,21,13,15,2.0,110.0,4.6,14.0,111.5,108.58,84.13
2016,3,21,13,30,0.0,41.0,4.5,14.0,41.0,39.67,27.38
2016,3,21,13,45,0.0,39.5,4.45,14.0,39.5,38.21,26.23
2016,3,21,14,0,0.0,38.0,4.4,14.0,38.0,36.76,25.06
2016,3,21,14,15,3.0,118.5,4.3,13.5,120.5,117.54,92.24
2016,3,21,14,30,6.0,199.0,4.2,13.0,203.0,200.12,160.08
2016,3,21,14,45,3.0,157.5,4.1,13.0,159.5,156.09,124.26
2016,3,21,15,0,0.0,116.0,4.0,13.0,116.0,112.67,88.71
2016,3,21,15,15,63.5,176.5,3.8,12.5,210.5,219.12,178.57
2016,3,21,15,30,127.0,237.0,3.6,12.0,305.0,324.11,264.95
2016,3,21,15,45,103.5,213.5,3.45,12.0,265.5,275.36,225.08
2016,3,21,16,0,80.0,190.0,3.3,12.0,226.0,233.62,190.97
2016,3,21,16,15,49.0,161.0,3.1,11.5,182.5,184.86,150.98
2016,3,21,16,30,18.0,132.0,2.9,11.0,139.0,137.11,111.41
2016,3,21,16,45,13.0,113.5,2.7,11.0,118.0,115.96,93.67
2016,3,21,17,0,8.0,95.0,2.5,11.0,97.0,95.4,76.16
2016,3,21,17,15,186.5,76.5,2.25,10.5,108.5,126.54,96.54
2016,3,21,17,30,365.0,58.0,2.0,10.0,120.0,132.92,92.17
2016,3,21,17,45,251.0,42.5,1.8,10.0,78.5,79.1,49.02
2016,3,21,18,0,137.0,27.0,1.6,10.0,37.0,37.67,14.0
2016,3,21,18,15,68.5,13.5,1.5,9.5,18.5,14.71,0.0
2016,3,21,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,22,6,15,91.0,11.0,1.05,7.5,16.0,11.7,0.0
2016,3,22,6,30,182.0,22.0,1.2,8.0,32.0,33.72,5.95
2016,3,22,6,45,319.5,34.0,1.4,8.5,75.0,76.44,43.76
2016,3,22,7,0,457.0,46.0,1.6,9.0,118.0,133.95,88.88
2016,3,22,7,15,536.0,54.0,1.7,9.5,169.0,189.2,136.97
2016,3,22,7,30,615.0,62.0,1.8,10.0,220.0,253.14,193.52
2016,3,22,7,45,666.5,68.0,1.9,10.5,273.5,313.48,247.56
2016,3,22,8,0,718.0,74.0,2.0,11.0,327.0,378.57,304.37
2016,3,22,8,15,752.0,78.5,2.0,11.0,378.5,437.87,355.57
2016,3,22,8,30,786.0,83.0,2.0,11.0,430.0,499.59,407.1
2016,3,22,8,45,814.5,85.0,2.0,11.5,479.5,557.23,453.12
2016,3,22,9,0,843.0,87.0,2.0,12.0,529.0,615.61,498.15
2016,3,22,9,15,860.5,89.5,2.0,12.0,573.0,667.68,537.91
2016,3,22,9,30,878.0,92.0,2.0,12.0,617.0,715.99,572.9
2016,3,22,9,45,895.0,92.5,2.0,12.5,656.0,763.08,604.36
2016,3,22,10,0,912.0,93.0,2.0,13.0,695.0,808.62,634.14
2016,3,22,10,15,921.0,94.5,1.95,13.0,727.0,846.94,659.12
2016,3,22,10,30,930.0,96.0,1.9,13.0,759.0,882.67,682.04
2016,3,22,10,45,938.5,96.0,1.9,13.0,784.0,913.53,701.99
2016,3,22,11,0,947.0,96.0,1.9,13.0,809.0,941.37,719.85
2016,3,22,11,15,951.0,97.0,1.9,13.0,826.0,963.05,733.55
2016,3,22,11,30,955.0,98.0,1.9,13.0,843.0,981.23,745.01
2016,3,22,11,45,958.5,97.5,1.9,13.5,852.0,993.72,751.39
2016,3,22,12,0,962.0,97.0,1.9,14.0,861.0,1002.51,755.47
2016,3,22,12,15,760.0,190.0,1.95,14.0,794.0,926.01,704.49
2016,3,22,12,30,558.0,283.0,2.0,14.0,727.0,832.67,638.23
2016,3,22,12,45,754.5,191.5,2.05,14.0,786.0,916.98,701.57
2016,3,22,13,0,951.0,100.0,2.1,14.0,845.0,982.22,745.82
2016,3,22,13,15,947.0,99.5,2.15,14.0,829.0,965.43,734.82
2016,3,22,13,30,943.0,99.0,2.2,14.0,813.0,945.15,722.41
2016,3,22,13,45,729.0,177.0,2.25,14.0,719.5,831.88,645.34
2016,3,22,14,0,515.0,255.0,2.3,14.0,626.0,712.98,558.17
2016,3,22,14,15,716.0,173.5,2.3,14.0,665.5,777.78,611.25
2016,3,22,14,30,917.0,92.0,2.3,14.0,705.0,818.22,640.69
2016,3,22,14,45,907.5,89.0,2.3,14.0,667.5,775.93,611.28
2016,3,22,15,0,898.0,86.0,2.3,14.0,630.0,731.46,580.74
2016,3,22,15,15,659.5,142.0,2.25,13.5,526.5,599.17,481.2
2016,3,22,15,30,421.0,198.0,2.2,13.0,423.0,476.41,384.81
2016,3,22,15,45,623.5,136.0,2.2,13.0,435.5,510.43,413.94
2016,3,22,16,0,826.0,74.0,2.2,13.0,448.0,520.06,421.06
2016,3,22,16,15,795.0,70.0,2.0,12.5,396.5,458.34,369.7
2016,3,22,16,30,764.0,66.0,1.8,12.0,345.0,398.23,318.5
2016,3,22,16,45,721.0,61.0,1.65,12.0,292.0,334.59,262.69
2016,3,22,17,0,678.0,56.0,1.5,12.0,239.0,274.6,208.7
2016,3,22,17,15,608.0,49.5,1.4,11.5,187.0,210.2,151.74
2016,3,22,17,30,538.0,43.0,1.3,11.0,135.0,153.22,101.65
2016,3,22,17,45,415.0,33.5,1.25,10.5,89.5,93.7,54.01
2016,3,22,18,0,292.0,24.0,1.2,10.0,44.0,47.83,17.24
2016,3,22,18,15,146.0,12.0,1.2,9.5,22.0,15.05,0.0
2016,3,22,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,6,15,98.0,11.0,1.4,6.5,17.0,12.1,0.0
2016,3,23,6,30,196.0,22.0,1.6,7.0,34.0,35.61,9.72
2016,3,23,6,45,301.5,35.5,1.8,7.5,75.0,76.78,45.31
2016,3,23,7,0,407.0,49.0,2.0,8.0,116.0,129.26,87.72
2016,3,23,7,15,477.0,59.0,2.05,8.5,164.0,181.71,133.75
2016,3,23,7,30,547.0,69.0,2.1,9.0,212.0,241.9,187.24
2016,3,23,7,45,612.5,68.5,2.2,10.0,261.5,296.94,236.16
2016,3,23,8,0,678.0,68.0,2.3,11.0,311.0,357.95,289.16
2016,3,23,8,15,737.0,75.5,2.3,11.5,374.5,430.38,350.2
2016,3,23,8,30,796.0,83.0,2.3,12.0,438.0,507.55,413.01
2016,3,23,8,45,819.5,86.5,2.3,12.5,487.0,564.48,458.26
2016,3,23,9,0,843.0,90.0,2.3,13.0,536.0,621.68,502.27
2016,3,23,9,15,860.5,93.0,2.2,13.5,580.0,674.31,540.87
2016,3,23,9,30,878.0,96.0,2.1,14.0,624.0,726.02,576.46
2016,3,23,9,45,892.0,97.5,2.05,14.5,663.0,769.08,604.32
2016,3,23,10,0,906.0,99.0,2.0,15.0,702.0,813.26,632.49
2016,3,23,10,15,823.0,133.5,1.95,15.0,700.5,816.36,632.61
2016,3,23,10,30,740.0,168.0,1.9,15.0,699.0,810.57,627.05
2016,3,23,10,45,718.0,186.5,1.85,15.5,715.5,830.68,638.64
2016,3,23,11,0,696.0,205.0,1.8,16.0,732.0,846.96,647.25
2016,3,23,11,15,820.0,156.0,1.75,16.0,790.0,916.04,692.96
2016,3,23,11,30,944.0,107.0,1.7,16.0,848.0,983.42,735.93
2016,3,23,11,45,944.0,108.5,1.7,16.5,856.5,994.65,740.73
2016,3,23,12,0,944.0,110.0,1.7,17.0,865.0,1002.19,743.9
2016,3,23,12,15,944.0,110.5,1.65,17.0,865.0,1004.93,744.78
2016,3,23,12,30,944.0,111.0,1.6,17.0,865.0,1003.94,743.4
2016,3,23,12,45,931.5,116.0,1.6,17.0,854.5,992.46,736.14
2016,3,23,13,0,919.0,121.0,1.6,17.0,844.0,977.49,726.84
2016,3,23,13,15,914.5,120.0,1.6,17.0,828.0,960.06,716.05
2016,3,23,13,30,910.0,119.0,1.6,17.0,812.0,939.25,703.12
2016,3,23,13,45,899.0,119.5,1.65,17.0,787.0,911.17,686.05
2016,3,23,14,0,888.0,120.0,1.7,17.0,762.0,884.78,670.08
2016,3,23,14,15,803.0,139.5,1.7,16.5,701.5,810.99,621.97
2016,3,23,14,30,718.0,159.0,1.7,16.0,641.0,741.73,576.31
2016,3,23,14,45,777.5,135.5,1.7,16.0,631.5,735.23,573.54
2016,3,23,15,0,837.0,112.0,1.7,16.0,622.0,720.49,564.35
2016,3,23,15,15,818.0,108.5,1.65,16.0,578.5,669.18,527.0
2016,3,23,15,30,799.0,105.0,1.6,16.0,535.0,617.14,488.14
2016,3,23,15,45,701.0,110.5,1.55,16.0,463.0,529.49,421.07
2016,3,23,16,0,603.0,116.0,1.5,16.0,391.0,448.13,357.48
2016,3,23,16,15,361.0,133.5,1.35,15.5,293.0,316.4,253.18
2016,3,23,16,30,119.0,151.0,1.2,15.0,195.0,204.78,163.77
2016,3,23,16,45,102.5,130.5,1.1,14.5,164.5,170.81,136.2
2016,3,23,17,0,86.0,110.0,1.0,14.0,134.0,138.63,109.36
2016,3,23,17,15,248.5,83.0,1.0,13.0,131.0,149.44,112.53
2016,3,23,17,30,411.0,56.0,1.0,12.0,128.0,141.69,96.95
2016,3,23,17,45,289.5,42.5,1.0,11.5,84.5,84.95,52.14
2016,3,23,18,0,168.0,29.0,1.0,11.0,41.0,42.78,18.63
2016,3,23,18,15,84.0,14.5,1.0,10.5,20.5,16.22,0.0
2016,3,23,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,6,15,86.5,12.0,1.3,8.5,18.0,13.22,0.0
2016,3,24,6,30,173.0,24.0,1.5,9.0,36.0,36.48,12.88
2016,3,24,6,45,278.5,39.0,1.7,9.5,77.5,77.65,46.92
2016,3,24,7,0,384.0,54.0,1.9,10.0,119.0,131.32,90.02
2016,3,24,7,15,460.0,64.5,1.9,10.5,169.0,184.74,136.16
2016,3,24,7,30,536.0,75.0,1.9,11.0,219.0,246.6,190.21
2016,3,24,7,45,563.5,88.5,1.9,11.5,268.0,301.88,239.44
2016,3,24,8,0,591.0,102.0,1.9,12.0,317.0,359.46,289.16
2016,3,24,8,15,629.0,109.0,1.95,12.5,367.5,417.37,337.73
