Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,8,30,667.0,116.0,2.0,13.0,418.0,478.01,386.99
2016,3,24,8,45,679.0,127.5,2.05,14.0,463.0,530.77,427.71
2016,3,24,9,0,691.0,139.0,2.1,15.0,508.0,583.08,466.64
2016,3,24,9,15,713.0,143.5,2.0,15.0,551.5,634.05,504.61
2016,3,24,9,30,735.0,148.0,1.9,15.0,595.0,684.87,541.36
2016,3,24,9,45,766.0,145.0,1.85,15.5,635.5,733.95,575.49
2016,3,24,10,0,797.0,142.0,1.8,16.0,676.0,780.45,605.42
2016,3,24,10,15,808.5,144.5,1.7,16.0,708.0,818.6,629.57
2016,3,24,10,30,820.0,147.0,1.6,16.0,740.0,854.63,651.9
2016,3,24,10,45,823.5,152.0,1.5,16.5,763.5,884.02,668.12
2016,3,24,11,0,827.0,157.0,1.4,17.0,787.0,910.51,682.15
2016,3,24,11,15,832.5,158.5,1.3,17.0,804.0,932.12,694.01
2016,3,24,11,30,838.0,160.0,1.2,17.0,821.0,950.67,703.78
2016,3,24,11,45,834.5,164.0,1.15,17.5,828.5,960.3,707.25
2016,3,24,12,0,831.0,168.0,1.1,18.0,836.0,966.52,708.7
2016,3,24,12,15,831.5,168.0,1.05,18.0,836.0,968.9,709.16
2016,3,24,12,30,832.0,168.0,1.0,18.0,836.0,967.92,707.62
2016,3,24,12,45,860.5,149.5,1.0,18.0,835.5,970.06,709.2
2016,3,24,13,0,889.0,131.0,1.0,18.0,835.0,962.45,704.63
2016,3,24,13,15,884.5,130.5,0.95,18.0,819.0,951.27,697.09
2016,3,24,13,30,880.0,130.0,0.9,18.0,803.0,931.22,684.0
2016,3,24,13,45,871.5,129.0,0.9,18.0,779.0,903.98,667.35
2016,3,24,14,0,863.0,128.0,0.9,18.0,755.0,873.88,648.88
2016,3,24,14,15,852.5,126.0,0.85,18.0,724.0,838.42,625.97
2016,3,24,14,30,842.0,124.0,0.8,18.0,693.0,800.62,601.43
2016,3,24,14,45,820.0,125.0,0.8,18.0,654.0,755.24,572.34
2016,3,24,15,0,798.0,126.0,0.8,18.0,615.0,708.78,541.9
2016,3,24,15,15,779.0,122.0,0.8,17.5,572.0,659.92,508.78
2016,3,24,15,30,760.0,118.0,0.8,17.0,529.0,608.78,473.03
2016,3,24,15,45,731.5,114.0,0.85,17.0,481.0,551.82,431.4
2016,3,24,16,0,703.0,110.0,0.9,17.0,433.0,495.76,389.01
2016,3,24,16,15,668.0,103.5,0.9,16.5,382.5,435.24,342.12
2016,3,24,16,30,633.0,97.0,0.9,16.0,332.0,377.01,295.32
2016,3,24,16,45,603.5,85.0,0.95,15.5,282.0,317.86,246.28
2016,3,24,17,0,574.0,73.0,1.0,15.0,232.0,261.13,197.44
2016,3,24,17,15,504.0,63.5,1.0,14.5,181.5,199.15,144.33
2016,3,24,17,30,434.0,54.0,1.0,14.0,131.0,144.8,97.89
2016,3,24,17,45,331.5,40.5,1.05,13.5,87.5,89.86,54.08
2016,3,24,18,0,229.0,27.0,1.1,13.0,44.0,46.67,20.04
2016,3,24,18,15,114.5,13.5,1.1,12.5,22.0,16.09,0.0
2016,3,24,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,25,6,15,98.0,13.5,0.9,8.5,20.5,15.22,0.0
2016,3,25,6,30,196.0,27.0,0.9,9.0,41.0,42.13,17.61
2016,3,25,6,45,314.0,40.5,0.95,9.5,85.0,85.66,52.24
2016,3,25,7,0,432.0,54.0,1.0,10.0,129.0,142.14,97.26
2016,3,25,7,15,505.5,63.0,1.1,10.5,179.5,196.49,144.39
2016,3,25,7,30,579.0,72.0,1.2,11.0,230.0,258.9,198.96
2016,3,25,7,45,643.0,75.0,1.35,11.5,284.0,319.31,251.9
2016,3,25,8,0,707.0,78.0,1.5,12.0,338.0,385.78,308.82
2016,3,25,8,15,740.0,82.5,1.45,12.5,389.0,444.31,357.56
2016,3,25,8,30,773.0,87.0,1.4,13.0,440.0,505.14,406.26
2016,3,25,8,45,802.0,88.5,1.4,13.5,489.0,562.09,450.53
2016,3,25,9,0,831.0,90.0,1.4,14.0,538.0,619.83,493.86
2016,3,25,9,15,848.0,93.0,1.35,14.5,582.0,671.59,530.86
2016,3,25,9,30,865.0,96.0,1.3,15.0,626.0,722.42,564.74
2016,3,25,9,45,875.0,100.0,1.3,15.5,663.5,764.64,591.61
2016,3,25,10,0,885.0,104.0,1.3,16.0,701.0,807.72,618.71
2016,3,25,10,15,894.5,106.0,1.3,16.0,732.5,846.01,643.29
2016,3,25,10,30,904.0,108.0,1.3,16.0,764.0,881.81,666.02
2016,3,25,10,45,906.0,112.0,1.35,16.5,787.5,910.54,683.34
2016,3,25,11,0,908.0,116.0,1.4,17.0,811.0,936.04,698.55
2016,3,25,11,15,912.0,116.5,1.4,17.0,827.5,956.31,710.92
2016,3,25,11,30,916.0,117.0,1.4,17.0,844.0,973.21,721.21
2016,3,25,11,45,921.0,116.0,1.4,17.5,853.0,985.98,727.57
2016,3,25,12,0,926.0,115.0,1.4,18.0,862.0,995.23,731.78
2016,3,25,12,15,925.5,114.5,1.4,18.0,862.0,996.23,732.23
2016,3,25,12,30,925.0,114.0,1.4,18.0,862.0,993.58,730.57
2016,3,25,12,45,930.0,109.5,1.45,18.5,855.5,988.12,726.71
2016,3,25,13,0,935.0,105.0,1.5,19.0,849.0,978.92,720.57
2016,3,25,13,15,930.5,104.5,1.45,19.0,832.5,961.66,709.21
2016,3,25,13,30,926.0,104.0,1.4,19.0,816.0,940.98,695.81
2016,3,25,13,45,920.0,102.5,1.4,19.0,792.0,914.61,679.52
2016,3,25,14,0,914.0,101.0,1.4,19.0,768.0,885.16,661.2
2016,3,25,14,15,904.5,99.0,1.4,18.5,736.5,849.37,639.79
2016,3,25,14,30,895.0,97.0,1.4,18.0,705.0,811.05,616.44
2016,3,25,14,45,879.5,96.0,1.4,18.0,666.5,766.96,587.66
2016,3,25,15,0,864.0,95.0,1.4,18.0,628.0,724.1,559.43
2016,3,25,15,15,847.0,92.5,1.4,17.5,584.5,674.05,526.15
2016,3,25,15,30,830.0,90.0,1.4,17.0,541.0,623.03,489.76
2016,3,25,15,45,801.5,88.0,1.4,17.0,492.5,565.19,446.15
2016,3,25,16,0,773.0,86.0,1.4,17.0,444.0,508.08,401.79
2016,3,25,16,15,741.0,81.5,1.3,16.5,393.0,447.75,353.81
2016,3,25,16,30,709.0,77.0,1.2,16.0,342.0,389.55,305.91
2016,3,25,16,45,661.0,71.5,1.2,15.5,290.0,326.14,252.86
2016,3,25,17,0,613.0,66.0,1.2,15.0,238.0,267.04,201.83
2016,3,25,17,15,543.5,58.0,1.2,14.5,187.0,204.45,147.78
2016,3,25,17,30,474.0,50.0,1.2,14.0,136.0,149.38,100.34
2016,3,25,17,45,360.5,38.5,1.25,13.5,91.5,92.38,55.06
2016,3,25,18,0,247.0,27.0,1.3,13.0,47.0,48.64,21.54
2016,3,25,18,15,123.5,13.5,1.3,12.5,23.5,16.47,0.0
2016,3,25,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,26,6,15,150.0,12.0,1.5,10.5,23.5,15.31,0.0
2016,3,26,6,30,300.0,24.0,1.6,11.0,47.0,49.13,20.19
2016,3,26,6,45,410.0,33.5,1.75,12.0,91.5,93.28,54.11
2016,3,26,7,0,520.0,43.0,1.9,13.0,136.0,150.17,99.87
2016,3,26,7,15,585.5,50.0,1.95,13.0,186.5,205.65,148.95
2016,3,26,7,30,651.0,57.0,2.0,13.0,237.0,268.19,204.71
2016,3,26,7,45,693.5,61.5,2.15,13.5,289.0,326.17,256.52
2016,3,26,8,0,736.0,66.0,2.3,14.0,341.0,387.81,310.07
2016,3,26,8,15,765.5,70.0,2.35,14.5,391.5,445.98,359.22
2016,3,26,8,30,795.0,74.0,2.4,15.0,442.0,505.69,407.94
2016,3,26,8,45,816.0,77.0,2.5,15.5,489.0,560.61,451.56
2016,3,26,9,0,837.0,80.0,2.6,16.0,536.0,613.48,492.38
2016,3,26,9,15,852.5,82.5,2.6,16.5,578.5,663.59,529.49
2016,3,26,9,30,868.0,85.0,2.6,17.0,621.0,712.62,562.84
2016,3,26,9,45,879.5,87.0,2.6,17.5,657.5,756.77,592.05
2016,3,26,10,0,891.0,89.0,2.6,18.0,694.0,798.99,619.45
2016,3,26,10,15,899.0,90.5,2.55,18.0,724.5,835.65,643.42
2016,3,26,10,30,907.0,92.0,2.5,18.0,755.0,869.72,665.4
2016,3,26,10,45,912.0,93.5,2.5,18.5,778.5,898.38,682.63
2016,3,26,11,0,917.0,95.0,2.5,19.0,802.0,923.94,697.7
2016,3,26,11,15,920.5,95.5,2.45,19.0,818.0,943.83,709.79
2016,3,26,11,30,924.0,96.0,2.4,19.0,834.0,960.31,719.68
2016,3,26,11,45,918.0,101.0,2.35,19.0,840.0,969.3,724.65
2016,3,26,12,0,912.0,106.0,2.3,19.0,846.0,974.58,727.33
2016,3,26,12,15,912.0,106.0,2.25,19.0,846.5,976.48,727.93
2016,3,26,12,30,912.0,106.0,2.2,19.0,847.0,974.79,726.3
2016,3,26,12,45,767.5,183.0,2.15,19.0,802.0,926.15,693.6
2016,3,26,13,0,623.0,260.0,2.1,19.0,757.0,865.41,651.18
2016,3,26,13,15,741.0,193.0,2.1,19.0,773.5,894.15,673.48
2016,3,26,13,30,859.0,126.0,2.1,19.0,790.0,911.42,685.44
2016,3,26,13,45,709.0,187.0,2.1,19.0,724.0,830.14,630.64
2016,3,26,14,0,559.0,248.0,2.1,19.0,658.0,745.94,570.32
2016,3,26,14,15,681.5,189.0,2.1,18.5,668.0,770.41,593.19
2016,3,26,14,30,804.0,130.0,2.1,18.0,678.0,779.75,602.08
2016,3,26,14,45,715.0,150.5,2.1,18.0,618.5,707.74,551.54
2016,3,26,15,0,626.0,171.0,2.1,18.0,559.0,637.31,499.58
2016,3,26,15,15,620.0,158.0,2.1,17.5,520.5,592.9,468.45
2016,3,26,15,30,614.0,145.0,2.1,17.0,482.0,547.25,435.28
2016,3,26,15,45,554.5,146.5,2.1,17.0,430.5,481.89,384.7
2016,3,26,16,0,495.0,148.0,2.1,17.0,379.0,423.55,338.55
2016,3,26,16,15,501.0,128.0,2.0,16.5,339.5,379.41,303.3
2016,3,26,16,30,507.0,108.0,1.9,16.0,300.0,333.73,265.39
2016,3,26,16,45,466.5,98.5,1.8,16.0,255.0,280.02,219.61
2016,3,26,17,0,426.0,89.0,1.7,16.0,210.0,230.13,176.24
2016,3,26,17,15,428.5,71.5,1.6,15.0,172.0,187.47,137.71
2016,3,26,17,30,431.0,54.0,1.5,14.0,134.0,145.21,98.88
2016,3,26,17,45,312.5,42.0,1.45,13.5,90.0,89.34,54.78
2016,3,26,18,0,194.0,30.0,1.4,13.0,46.0,46.97,22.72
2016,3,26,18,15,97.0,15.0,1.45,13.0,23.0,17.38,0.0
2016,3,26,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,27,6,15,133.0,14.0,1.3,9.5,25.0,17.35,0.0
2016,3,27,6,30,266.0,28.0,1.4,10.0,50.0,51.52,24.11
2016,3,27,6,45,374.0,40.0,1.55,10.5,95.5,96.12,58.56
2016,3,27,7,0,482.0,52.0,1.7,11.0,141.0,153.47,105.18
2016,3,27,7,15,552.5,60.0,1.65,11.0,192.5,209.41,154.45
2016,3,27,7,30,623.0,68.0,1.6,11.0,244.0,272.99,210.73
2016,3,27,7,45,668.5,74.5,1.6,11.5,297.5,332.9,263.57
2016,3,27,8,0,714.0,81.0,1.6,12.0,351.0,396.87,318.24
2016,3,27,8,15,746.5,85.5,1.55,12.5,402.5,456.11,367.36
2016,3,27,8,30,779.0,90.0,1.5,13.0,454.0,516.74,415.72
2016,3,27,8,45,803.0,93.5,1.5,13.5,502.5,573.29,459.45
2016,3,27,9,0,827.0,97.0,1.5,14.0,551.0,630.17,501.91
2016,3,27,9,15,844.5,100.5,1.55,14.0,595.0,682.66,541.14
2016,3,27,9,30,862.0,104.0,1.6,14.0,639.0,734.26,577.66
2016,3,27,9,45,874.0,107.0,1.7,14.5,677.5,779.98,608.22
2016,3,27,10,0,886.0,110.0,1.8,15.0,716.0,823.81,637.14
2016,3,27,10,15,896.0,112.0,1.85,15.0,748.0,858.78,660.33
2016,3,27,10,30,906.0,114.0,1.9,15.0,780.0,894.95,684.35
2016,3,27,10,45,911.0,116.5,2.0,15.5,804.5,924.61,703.06
2016,3,27,11,0,916.0,119.0,2.1,16.0,829.0,951.16,719.69
2016,3,27,11,15,783.0,183.5,2.15,16.0,799.0,923.42,700.55
2016,3,27,11,30,650.0,248.0,2.2,16.0,769.0,879.15,669.68
2016,3,27,11,45,787.0,187.0,2.25,16.0,824.0,950.07,719.58
2016,3,27,12,0,924.0,126.0,2.3,16.0,879.0,1009.3,758.87
2016,3,27,12,15,924.5,126.0,2.3,16.0,879.5,1011.63,759.69
2016,3,27,12,30,925.0,126.0,2.3,16.0,880.0,1010.3,758.85
2016,3,27,12,45,913.0,131.0,2.3,16.5,869.5,998.92,750.09
2016,3,27,13,0,901.0,136.0,2.3,17.0,859.0,984.12,739.3
2016,3,27,13,15,756.0,194.0,2.3,16.5,792.5,910.2,691.39
2016,3,27,13,30,611.0,252.0,2.3,16.0,726.0,826.77,634.29
2016,3,27,13,45,641.0,229.5,2.35,16.0,713.5,816.15,629.55
2016,3,27,14,0,671.0,207.0,2.4,16.0,701.0,801.53,621.24
2016,3,27,14,15,612.0,216.0,2.4,15.5,653.0,742.27,579.52
2016,3,27,14,30,553.0,225.0,2.4,15.0,605.0,682.25,536.83
2016,3,27,14,45,469.5,239.0,2.4,15.0,549.5,613.42,485.2
2016,3,27,15,0,386.0,253.0,2.4,15.0,494.0,543.31,431.86
2016,3,27,15,15,415.5,226.5,2.35,14.5,469.5,524.17,419.39
2016,3,27,15,30,445.0,200.0,2.3,14.0,445.0,495.9,399.2
2016,3,27,15,45,342.5,198.5,2.25,14.0,377.5,407.88,329.54
2016,3,27,16,0,240.0,197.0,2.2,14.0,310.0,333.99,270.17
2016,3,27,16,15,233.5,174.5,2.1,13.5,274.5,294.53,238.78
2016,3,27,16,30,227.0,152.0,2.0,13.0,239.0,255.4,206.71
2016,3,27,16,45,197.0,135.0,1.95,12.5,202.5,213.52,171.77
2016,3,27,17,0,167.0,118.0,1.9,12.0,166.0,172.66,137.22
2016,3,27,17,15,142.0,95.5,1.9,11.5,130.5,133.35,103.53
2016,3,27,17,30,117.0,73.0,1.9,11.0,95.0,96.94,72.18
2016,3,27,17,45,79.0,51.5,1.95,11.0,64.5,62.65,43.43
2016,3,27,18,0,41.0,30.0,2.0,11.0,34.0,33.05,18.29
2016,3,27,18,15,20.5,15.0,2.05,10.5,17.0,15.33,0.0
2016,3,27,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,28,6,15,185.0,13.5,2.25,7.0,29.5,17.28,0.0
2016,3,28,6,30,370.0,27.0,2.5,7.0,59.0,60.74,28.39
2016,3,28,6,45,482.0,35.5,2.8,7.5,107.5,108.95,65.58
2016,3,28,7,0,594.0,44.0,3.1,8.0,156.0,170.46,116.9
2016,3,28,7,15,657.5,50.0,3.3,8.5,210.0,229.1,170.24
2016,3,28,7,30,721.0,56.0,3.5,9.0,264.0,294.45,229.8
2016,3,28,7,45,763.0,60.5,3.7,9.5,318.5,356.39,286.34
2016,3,28,8,0,805.0,65.0,3.9,10.0,373.0,421.82,344.38
2016,3,28,8,15,833.5,68.5,3.95,10.0,426.0,482.73,397.71
2016,3,28,8,30,862.0,72.0,4.0,10.0,479.0,543.52,449.43
2016,3,28,8,45,882.5,74.5,4.1,10.5,528.0,600.59,496.03
2016,3,28,9,0,903.0,77.0,4.2,11.0,577.0,657.47,541.14
2016,3,28,9,15,918.0,79.5,4.2,11.0,621.5,710.11,581.58
2016,3,28,9,30,933.0,82.0,4.2,11.0,666.0,761.44,618.75
2016,3,28,9,45,943.5,84.0,4.2,11.5,704.5,807.23,650.08
2016,3,28,10,0,954.0,86.0,4.2,12.0,743.0,850.83,679.36
2016,3,28,10,15,961.5,87.0,4.15,12.0,774.5,888.44,704.95
2016,3,28,10,30,969.0,88.0,4.1,12.0,806.0,923.2,728.4
2016,3,28,10,45,974.0,89.5,4.1,12.5,830.0,953.27,747.3
2016,3,28,11,0,979.0,91.0,4.1,13.0,854.0,980.01,763.77
2016,3,28,11,15,982.0,91.5,4.05,13.0,870.0,1000.38,776.86
2016,3,28,11,30,985.0,92.0,4.0,13.0,886.0,1017.1,787.51
2016,3,28,11,45,985.5,93.0,3.95,13.0,894.0,1028.27,794.41
2016,3,28,12,0,986.0,94.0,3.9,13.0,902.0,1035.6,798.81
2016,3,28,12,15,985.0,94.0,3.8,13.0,901.5,1036.55,798.6
2016,3,28,12,30,984.0,94.0,3.7,13.0,901.0,1033.62,795.9
2016,3,28,12,45,965.5,103.0,3.65,13.0,888.0,1020.13,786.46
2016,3,28,13,0,947.0,112.0,3.6,13.0,875.0,1003.08,774.78
2016,3,28,13,15,942.5,111.0,3.5,13.0,858.0,984.88,762.07
2016,3,28,13,30,938.0,110.0,3.4,13.0,841.0,963.23,747.06
2016,3,28,13,45,780.5,169.0,3.35,13.0,765.5,875.81,685.96
2016,3,28,14,0,623.0,228.0,3.3,13.0,690.0,783.28,618.65
2016,3,28,14,15,719.5,177.0,3.2,13.0,689.5,791.06,627.26
2016,3,28,14,30,816.0,126.0,3.1,13.0,689.0,787.43,625.11
2016,3,28,14,45,498.5,209.0,3.05,13.0,547.0,604.55,485.29
2016,3,28,15,0,181.0,292.0,3.0,13.0,405.0,431.85,346.39
2016,3,28,15,15,322.5,244.0,2.85,13.0,429.5,474.65,383.88
2016,3,28,15,30,464.0,196.0,2.7,13.0,454.0,504.25,408.82
2016,3,28,15,45,634.5,140.5,2.6,13.0,460.0,526.29,427.16
2016,3,28,16,0,805.0,85.0,2.5,13.0,466.0,527.26,427.41
2016,3,28,16,15,747.5,78.5,2.25,12.5,401.5,450.65,364.71
2016,3,28,16,30,690.0,72.0,2.0,12.0,337.0,378.55,304.48
2016,3,28,16,45,626.5,73.5,1.8,11.5,287.5,317.59,251.87
2016,3,28,17,0,563.0,75.0,1.6,11.0,238.0,262.38,203.15
2016,3,28,17,15,500.0,66.0,1.5,10.5,189.0,202.99,150.89
2016,3,28,17,30,437.0,57.0,1.4,10.0,140.0,150.44,104.76
2016,3,28,17,45,344.0,43.5,1.35,9.5,96.5,96.15,60.18
2016,3,28,18,0,251.0,30.0,1.3,9.0,53.0,52.84,26.45
2016,3,28,18,15,125.5,15.0,1.3,9.0,26.5,16.71,0.0
2016,3,28,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,29,6,15,189.5,13.5,1.7,6.5,31.0,18.17,0.0
2016,3,29,6,30,379.0,27.0,1.9,7.0,62.0,62.9,30.22
2016,3,29,6,45,489.0,35.5,2.1,8.0,111.0,111.76,67.72
2016,3,29,7,0,599.0,44.0,2.3,9.0,160.0,173.68,119.26
2016,3,29,7,15,661.0,50.0,2.5,9.5,214.0,232.42,172.44
2016,3,29,7,30,723.0,56.0,2.7,10.0,268.0,297.67,231.5
2016,3,29,7,45,765.0,60.0,2.9,10.5,322.5,359.31,287.25
2016,3,29,8,0,807.0,64.0,3.1,11.0,377.0,424.41,344.44
2016,3,29,8,15,834.5,67.5,3.15,11.5,429.5,484.97,396.14
2016,3,29,8,30,862.0,71.0,3.2,12.0,482.0,545.32,445.95
2016,3,29,8,45,881.5,73.5,3.25,12.5,530.5,601.8,491.11
2016,3,29,9,0,901.0,76.0,3.3,13.0,579.0,658.0,534.61
2016,3,29,9,15,915.5,78.5,3.15,13.0,623.5,710.19,573.06
2016,3,29,9,30,930.0,81.0,3.0,13.0,668.0,761.03,608.26
2016,3,29,9,45,939.5,83.0,2.95,13.5,705.5,805.9,637.83
2016,3,29,10,0,949.0,85.0,2.9,14.0,743.0,848.52,665.28
2016,3,29,10,15,957.0,86.5,2.8,14.0,774.5,886.86,690.2
2016,3,29,10,30,965.0,88.0,2.7,14.0,806.0,922.4,712.86
2016,3,29,10,45,969.0,90.0,2.6,14.0,830.0,951.96,731.15
2016,3,29,11,0,973.0,92.0,2.5,14.0,854.0,978.18,747.02
2016,3,29,11,15,976.0,92.5,2.45,14.0,870.0,998.36,759.27
2016,3,29,11,30,979.0,93.0,2.4,14.0,886.0,1014.92,769.15
2016,3,29,11,45,979.0,94.0,2.35,14.5,893.5,1025.49,773.68
2016,3,29,12,0,979.0,95.0,2.3,15.0,901.0,1032.22,775.79
2016,3,29,12,15,978.5,95.0,2.2,15.0,900.5,1033.56,775.32
2016,3,29,12,30,978.0,95.0,2.1,15.0,900.0,1031.03,772.45
2016,3,29,12,45,972.0,96.5,2.05,15.0,890.5,1021.12,765.5
2016,3,29,13,0,966.0,98.0,2.0,15.0,881.0,1007.5,756.33
2016,3,29,13,15,962.0,97.5,1.9,15.0,864.0,989.97,744.06
2016,3,29,13,30,958.0,97.0,1.8,15.0,847.0,968.9,729.58
2016,3,29,13,45,948.5,97.0,1.7,15.0,821.5,940.12,710.05
2016,3,29,14,0,939.0,97.0,1.6,15.0,796.0,908.32,688.6
2016,3,29,14,15,930.0,95.5,1.5,15.0,764.0,872.5,664.42
2016,3,29,14,30,921.0,94.0,1.4,15.0,732.0,834.04,638.41
2016,3,29,14,45,904.5,93.5,1.35,15.0,692.5,788.54,608.01
2016,3,29,15,0,888.0,93.0,1.3,15.0,653.0,741.41,576.21
2016,3,29,15,15,871.5,90.5,1.2,14.5,609.0,690.8,542.03
2016,3,29,15,30,855.0,88.0,1.1,14.0,565.0,641.26,505.9
2016,3,29,15,45,829.5,86.0,1.0,14.0,515.5,583.77,461.9
2016,3,29,16,0,804.0,84.0,0.9,14.0,466.0,526.68,417.09
2016,3,29,16,15,773.0,79.5,0.8,13.5,414.5,465.04,368.28
2016,3,29,16,30,742.0,75.0,0.7,13.0,363.0,405.09,319.15
2016,3,29,16,45,695.0,70.5,0.65,13.0,309.0,341.18,265.2
2016,3,29,17,0,648.0,66.0,0.6,13.0,255.0,281.27,213.17
2016,3,29,17,15,581.0,58.5,0.65,12.0,203.0,217.48,158.6
2016,3,29,17,30,514.0,51.0,0.7,11.0,151.0,160.9,109.78
2016,3,29,17,45,400.0,41.0,0.8,10.5,104.0,102.35,62.68
2016,3,29,18,0,286.0,31.0,0.9,10.0,57.0,57.21,28.77
2016,3,29,18,15,143.0,15.5,0.9,9.5,28.5,17.93,0.0
2016,3,29,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,30,6,15,123.0,17.5,0.8,7.5,29.5,20.15,0.0
2016,3,30,6,30,246.0,35.0,0.9,8.0,59.0,58.82,32.41
2016,3,30,6,45,354.0,47.0,1.05,9.0,105.0,104.04,67.03
2016,3,30,7,0,462.0,59.0,1.2,10.0,151.0,161.42,113.87
2016,3,30,7,15,454.0,77.0,1.2,10.5,189.5,204.39,154.3
2016,3,30,7,30,446.0,95.0,1.2,11.0,228.0,247.12,193.72
2016,3,30,7,45,503.5,99.0,1.2,11.5,276.0,299.49,238.85
2016,3,30,8,0,561.0,103.0,1.2,12.0,324.0,359.47,289.13
2016,3,30,8,15,660.0,100.0,1.2,12.0,393.0,436.1,351.79
2016,3,30,8,30,759.0,97.0,1.2,12.0,462.0,521.44,419.55
2016,3,30,8,45,740.5,106.5,1.2,12.5,492.5,558.4,447.54
2016,3,30,9,0,722.0,116.0,1.2,13.0,523.0,591.84,472.14
2016,3,30,9,15,784.0,112.5,1.15,13.5,584.5,661.79,523.03
2016,3,30,9,30,846.0,109.0,1.1,14.0,646.0,735.75,573.33
2016,3,30,9,45,860.0,110.5,1.05,14.5,684.0,780.7,600.9
2016,3,30,10,0,874.0,112.0,1.0,15.0,722.0,823.92,626.98
2016,3,30,10,15,883.5,114.0,0.95,15.0,753.0,857.94,647.51
2016,3,30,10,30,893.0,116.0,0.9,15.0,784.0,893.19,668.7
2016,3,30,10,45,900.5,117.0,0.9,15.0,808.5,922.94,686.92
2016,3,30,11,0,908.0,118.0,0.9,15.0,833.0,949.73,703.21
2016,3,30,11,15,912.0,118.5,0.9,15.0,849.0,969.66,715.1
2016,3,30,11,30,916.0,119.0,0.9,15.0,865.0,986.23,724.97
2016,3,30,11,45,918.5,119.5,0.95,15.5,873.5,997.93,731.53
2016,3,30,12,0,921.0,120.0,1.0,16.0,882.0,1006.07,736.0
2016,3,30,12,15,921.0,120.0,1.0,16.0,881.5,1007.7,736.85
2016,3,30,12,30,921.0,120.0,1.0,16.0,881.0,1005.69,735.62
2016,3,30,12,45,922.0,117.5,1.0,16.0,873.5,998.35,731.19
2016,3,30,13,0,923.0,115.0,1.0,16.0,866.0,987.39,724.64
2016,3,30,13,15,919.0,114.0,1.05,16.0,849.5,969.84,714.95
2016,3,30,13,30,915.0,113.0,1.1,16.0,833.0,948.91,703.15
2016,3,30,13,45,909.0,111.5,1.15,16.0,809.0,922.44,687.7
2016,3,30,14,0,903.0,110.0,1.2,16.0,785.0,892.92,670.17
2016,3,30,14,15,894.0,108.5,1.2,16.0,753.5,858.05,648.17
2016,3,30,14,30,885.0,107.0,1.2,16.0,722.0,820.66,624.35
2016,3,30,14,45,872.5,104.5,1.3,16.0,684.0,780.48,599.6
2016,3,30,15,0,860.0,102.0,1.4,16.0,646.0,734.89,570.48
2016,3,30,15,15,843.0,99.0,1.5,15.5,602.5,684.13,537.64
2016,3,30,15,30,826.0,96.0,1.6,15.0,559.0,632.46,501.35
2016,3,30,15,45,803.5,92.5,1.75,15.0,511.0,576.39,459.68
2016,3,30,16,0,781.0,89.0,1.9,15.0,463.0,520.51,416.51
2016,3,30,16,15,749.5,84.5,1.9,14.5,412.0,459.71,368.04
2016,3,30,16,30,718.0,80.0,1.9,14.0,361.0,400.92,319.42
2016,3,30,16,45,674.0,74.5,1.95,13.5,308.0,338.16,266.2
2016,3,30,17,0,630.0,69.0,2.0,13.0,255.0,279.27,214.63
2016,3,30,17,15,564.0,61.5,1.95,12.0,203.5,216.67,159.96
2016,3,30,17,30,498.0,54.0,1.9,11.0,152.0,161.17,111.38
2016,3,30,17,45,389.5,43.0,1.85,10.5,105.5,103.22,64.12
2016,3,30,18,0,281.0,32.0,1.8,10.0,59.0,58.04,29.9
2016,3,30,18,15,140.5,16.0,1.75,10.0,29.5,18.51,0.0
2016,3,30,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,6,15,150.5,17.5,1.35,9.5,33.0,21.95,0.0
2016,3,31,6,30,301.0,35.0,1.5,10.0,66.0,65.76,35.81
2016,3,31,6,45,408.0,45.0,1.7,10.5,113.5,111.92,71.15
2016,3,31,7,0,515.0,55.0,1.9,11.0,161.0,170.62,119.67
2016,3,31,7,15,257.5,71.5,1.9,11.5,124.5,146.03,111.45
2016,3,31,7,30,0.0,88.0,1.9,12.0,88.0,85.45,67.59
2016,3,31,7,45,0.0,105.5,1.9,12.5,105.5,102.62,81.97
2016,3,31,8,0,0.0,123.0,1.9,13.0,123.0,119.85,96.0
2016,3,31,8,15,45.0,165.5,1.8,13.0,187.5,187.2,151.65
2016,3,31,8,30,90.0,208.0,1.7,13.0,252.0,257.78,208.85
2016,3,31,8,45,92.5,230.0,1.65,13.5,279.5,286.35,230.63
2016,3,31,9,0,95.0,252.0,1.6,14.0,307.0,315.04,252.22
2016,3,31,9,15,207.0,264.5,1.55,14.0,394.0,414.25,330.87
2016,3,31,9,30,319.0,277.0,1.5,14.0,481.0,523.43,414.33
2016,3,31,9,45,611.0,189.0,1.45,14.5,608.0,676.92,531.41
2016,3,31,10,0,903.0,101.0,1.4,15.0,735.0,834.15,640.43
2016,3,31,10,15,911.5,102.5,1.4,15.5,766.0,871.36,661.62
2016,3,31,10,30,920.0,104.0,1.4,16.0,797.0,905.95,682.2
2016,3,31,10,45,926.0,105.0,1.4,16.5,820.5,934.96,698.9
2016,3,31,11,0,932.0,106.0,1.4,17.0,844.0,960.86,713.5
2016,3,31,11,15,936.0,107.0,1.4,17.0,860.0,981.66,726.11
2016,3,31,11,30,940.0,108.0,1.4,17.0,876.0,999.01,736.6
2016,3,31,11,45,942.0,108.0,1.45,17.0,884.0,1009.86,743.85
2016,3,31,12,0,944.0,108.0,1.5,17.0,892.0,1017.05,748.96
2016,3,31,12,15,943.5,108.0,1.6,17.0,891.5,1018.17,751.1
2016,3,31,12,30,943.0,108.0,1.7,17.0,891.0,1015.57,750.99
2016,3,31,12,45,945.0,105.0,1.85,17.0,883.5,1008.42,748.71
2016,3,31,13,0,947.0,102.0,2.0,17.0,876.0,997.55,743.98
2016,3,31,13,15,943.0,101.5,2.1,17.0,859.5,980.13,734.29
2016,3,31,13,30,939.0,101.0,2.2,17.0,843.0,959.26,722.31
2016,3,31,13,45,932.5,100.0,2.35,17.0,818.5,932.3,706.66
2016,3,31,14,0,926.0,99.0,2.5,17.0,794.0,902.25,688.68
2016,3,31,14,15,917.5,97.5,2.55,16.5,762.5,867.09,667.35
2016,3,31,14,30,909.0,96.0,2.6,16.0,731.0,829.3,643.91
2016,3,31,14,45,897.0,94.0,2.7,16.0,693.5,785.91,615.26
2016,3,31,15,0,885.0,92.0,2.8,16.0,656.0,740.6,584.77
2016,3,31,15,15,869.5,89.5,2.8,15.5,612.5,690.69,550.91
2016,3,31,15,30,854.0,87.0,2.8,15.0,569.0,641.73,515.08
2016,3,31,15,45,832.0,84.5,2.85,15.0,521.0,585.72,471.75
2016,3,31,16,0,810.0,82.0,2.9,15.0,473.0,529.79,427.17
2016,3,31,16,15,781.5,78.0,2.85,14.5,421.5,469.51,378.27
2016,3,31,16,30,753.0,74.0,2.8,14.0,370.0,410.65,328.83
2016,3,31,16,45,710.5,69.0,2.75,13.5,317.0,347.14,274.21
2016,3,31,17,0,668.0,64.0,2.7,13.0,264.0,287.22,221.1
2016,3,31,17,15,606.0,57.5,2.55,12.5,211.5,224.51,165.35
2016,3,31,17,30,544.0,51.0,2.4,12.0,159.0,168.39,115.48
2016,3,31,17,45,439.5,41.0,2.3,11.5,111.5,109.22,66.85
2016,3,31,18,0,335.0,31.0,2.2,11.0,64.0,62.32,31.34
2016,3,31,18,15,167.5,15.5,2.1,10.5,32.0,19.13,0.0
2016,3,31,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,6,15,173.0,17.0,1.15,9.5,35.5,23.16,2.45
2016,4,1,6,30,346.0,34.0,1.3,10.0,71.0,70.51,38.07
2016,4,1,6,45,444.0,43.5,1.45,10.5,119.0,117.74,74.67
2016,4,1,7,0,542.0,53.0,1.6,11.0,167.0,176.41,123.76
2016,4,1,7,15,602.5,60.0,1.55,11.5,219.0,233.16,174.18
2016,4,1,7,30,663.0,67.0,1.5,12.0,271.0,296.3,229.78
2016,4,1,7,45,703.0,72.5,1.45,12.5,324.0,355.83,281.72
2016,4,1,8,0,743.0,78.0,1.4,13.0,377.0,418.58,334.51
2016,4,1,8,15,771.5,82.0,1.35,13.0,428.0,477.01,382.81
2016,4,1,8,30,800.0,86.0,1.3,13.0,479.0,536.83,430.46
2016,4,1,8,45,575.5,159.0,1.3,13.5,456.0,516.1,412.43
2016,4,1,9,0,351.0,232.0,1.3,14.0,433.0,469.27,373.28
2016,4,1,9,15,611.5,165.0,1.25,14.0,546.5,603.68,478.58
2016,4,1,9,30,872.0,98.0,1.2,14.0,660.0,745.0,581.35
2016,4,1,9,45,883.5,100.5,1.2,14.5,697.5,789.62,608.55
2016,4,1,10,0,895.0,103.0,1.2,15.0,735.0,832.29,635.04
2016,4,1,10,15,718.5,183.5,1.2,15.0,704.5,805.03,614.74
2016,4,1,10,30,542.0,264.0,1.2,15.0,674.0,755.3,576.09
2016,4,1,10,45,733.5,186.0,1.2,15.5,759.0,860.25,650.42
2016,4,1,11,0,925.0,108.0,1.2,16.0,844.0,958.84,712.48
2016,4,1,11,15,928.5,108.5,1.2,16.0,859.5,978.45,723.26
2016,4,1,11,30,932.0,109.0,1.2,16.0,875.0,994.63,732.97
2016,4,1,11,45,934.5,109.0,1.25,16.5,883.5,1005.8,739.12
2016,4,1,12,0,937.0,109.0,1.3,17.0,892.0,1013.36,743.12
2016,4,1,12,15,937.5,109.0,1.35,17.0,891.5,1015.34,745.1
2016,4,1,12,30,938.0,109.0,1.4,17.0,891.0,1013.64,744.91
2016,4,1,12,45,937.5,107.5,1.5,17.0,883.0,1005.7,741.66
2016,4,1,13,0,937.0,106.0,1.6,17.0,875.0,994.11,736.14
2016,4,1,13,15,933.5,105.0,1.65,17.0,858.5,976.69,726.12
2016,4,1,13,30,930.0,104.0,1.7,17.0,842.0,955.83,713.91
2016,4,1,13,45,924.5,102.5,1.8,17.0,818.5,929.35,698.57
2016,4,1,14,0,919.0,101.0,1.9,17.0,795.0,899.76,681.0
2016,4,1,14,15,911.0,99.5,1.95,16.5,763.5,865.15,660.51
2016,4,1,14,30,903.0,98.0,2.0,16.0,732.0,827.92,637.92
2016,4,1,14,45,891.5,96.0,2.1,16.0,694.5,785.06,610.26
2016,4,1,15,0,880.0,94.0,2.2,16.0,657.0,740.27,580.72
2016,4,1,15,15,865.0,91.5,2.25,15.5,613.5,690.86,547.94
2016,4,1,15,30,850.0,89.0,2.3,15.0,570.0,642.37,513.11
2016,4,1,15,45,829.0,86.0,2.35,15.0,522.5,586.54,470.39
2016,4,1,16,0,808.0,83.0,2.4,15.0,475.0,530.73,426.34
2016,4,1,16,15,779.0,79.0,2.35,14.5,423.5,470.26,377.64
2016,4,1,16,30,750.0,75.0,2.3,14.0,372.0,411.26,328.44
2016,4,1,16,45,708.5,70.0,2.25,13.5,319.0,348.24,274.53
2016,4,1,17,0,667.0,65.0,2.2,13.0,266.0,288.69,221.99
2016,4,1,17,15,605.5,58.0,2.0,12.5,214.0,225.58,166.1
2016,4,1,17,30,544.0,51.0,1.8,12.0,162.0,169.01,115.98
2016,4,1,17,45,442.0,41.5,1.65,11.5,114.0,110.6,67.94
2016,4,1,18,0,340.0,32.0,1.5,11.0,66.0,64.15,32.79
2016,4,1,18,15,170.0,16.0,1.45,10.5,33.0,19.93,0.0
2016,4,1,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,6,15,175.0,17.5,0.8,9.5,37.5,24.52,4.92
2016,4,2,6,30,350.0,35.0,0.8,10.0,75.0,73.16,40.25
2016,4,2,6,45,441.0,45.5,0.8,10.5,122.5,120.8,77.51
2016,4,2,7,0,532.0,56.0,0.8,11.0,170.0,179.08,126.31
2016,4,2,7,15,283.0,87.5,0.75,11.0,150.0,171.09,131.64
2016,4,2,7,30,34.0,119.0,0.7,11.0,130.0,129.1,103.79
2016,4,2,7,45,39.5,139.5,0.65,11.5,154.5,153.89,124.42
2016,4,2,8,0,45.0,160.0,0.6,12.0,179.0,179.32,144.89
2016,4,2,8,15,71.5,187.0,0.65,12.5,221.0,222.6,179.59
2016,4,2,8,30,98.0,214.0,0.7,13.0,263.0,268.65,215.83
2016,4,2,8,45,129.5,237.5,0.75,13.5,309.0,320.88,256.29
2016,4,2,9,0,161.0,261.0,0.8,14.0,355.0,372.14,295.21
2016,4,2,9,15,179.5,281.5,0.8,14.5,392.5,413.77,325.66
2016,4,2,9,30,198.0,302.0,0.8,15.0,430.0,456.55,356.41
2016,4,2,9,45,235.0,315.0,0.85,15.5,476.0,506.66,392.79
2016,4,2,10,0,272.0,328.0,0.9,16.0,522.0,565.3,434.47
2016,4,2,10,15,270.0,344.0,0.95,16.0,543.0,589.85,451.07
2016,4,2,10,30,268.0,360.0,1.0,16.0,564.0,613.36,467.18
2016,4,2,10,45,418.0,319.5,1.05,16.5,649.0,718.14,543.56
2016,4,2,11,0,568.0,279.0,1.1,17.0,734.0,822.07,616.2
2016,4,2,11,15,724.0,211.5,1.15,17.0,802.0,908.93,676.13
2016,4,2,11,30,880.0,144.0,1.2,17.0,870.0,990.47,728.38
2016,4,2,11,45,885.5,142.0,1.3,17.0,878.5,1001.94,736.04
2016,4,2,12,0,891.0,140.0,1.4,17.0,887.0,1003.99,738.7
2016,4,2,12,15,891.0,140.0,1.45,17.0,886.5,1005.35,740.32
2016,4,2,12,30,891.0,140.0,1.5,17.0,886.0,1003.21,739.8
2016,4,2,12,45,899.5,133.0,1.6,17.0,880.0,998.29,738.39
2016,4,2,13,0,908.0,126.0,1.7,17.0,874.0,989.69,734.66
2016,4,2,13,15,904.0,125.0,1.7,17.0,857.0,972.15,723.75
2016,4,2,13,30,900.0,124.0,1.7,17.0,840.0,951.29,710.82
2016,4,2,13,45,896.0,120.5,1.75,17.0,816.5,924.61,694.71
2016,4,2,14,0,892.0,117.0,1.8,17.0,793.0,894.85,676.47
2016,4,2,14,15,883.0,115.5,1.8,17.0,761.5,860.11,654.18
2016,4,2,14,30,874.0,114.0,1.8,17.0,730.0,826.55,632.6
2016,4,2,14,45,859.5,112.5,1.85,17.0,692.0,782.54,603.97
2016,4,2,15,0,845.0,111.0,1.9,17.0,654.0,736.88,573.81
2016,4,2,15,15,828.5,108.0,1.85,16.5,610.5,686.9,539.78
2016,4,2,15,30,812.0,105.0,1.8,16.0,567.0,636.0,502.93
2016,4,2,15,45,786.0,102.0,1.8,16.0,518.5,578.83,459.66
2016,4,2,16,0,760.0,99.0,1.8,16.0,470.0,522.78,415.98
2016,4,2,16,15,729.5,94.0,1.7,15.5,419.5,462.7,368.22
2016,4,2,16,30,699.0,89.0,1.6,15.0,369.0,404.38,320.3
2016,4,2,16,45,647.5,84.5,1.5,14.5,315.5,340.55,266.76
2016,4,2,17,0,596.0,80.0,1.4,14.0,262.0,281.43,215.81
2016,4,2,17,15,531.5,71.0,1.25,13.5,210.0,219.34,162.07
2016,4,2,17,30,467.0,62.0,1.1,13.0,158.0,164.24,114.34
2016,4,2,17,45,362.0,50.0,1.0,12.5,111.5,107.21,68.31
2016,4,2,18,0,257.0,38.0,0.9,12.0,65.0,61.94,34.3
2016,4,2,18,15,128.5,19.0,0.9,11.5,32.5,21.41,0.0
2016,4,2,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,6,15,177.0,19.0,1.0,8.5,40.0,26.88,7.66
2016,4,3,6,30,354.0,38.0,1.1,9.0,80.0,77.81,44.22
2016,4,3,6,45,449.0,48.5,1.25,9.5,129.0,126.71,82.72
2016,4,3,7,0,544.0,59.0,1.4,10.0,178.0,186.69,133.36
2016,4,3,7,15,296.5,92.0,1.4,10.5,159.0,180.39,139.86
2016,4,3,7,30,49.0,125.0,1.4,11.0,140.0,140.32,113.22
2016,4,3,7,45,56.5,146.0,1.4,11.5,167.0,167.29,135.78
2016,4,3,8,0,64.0,167.0,1.4,12.0,194.0,195.11,158.43
2016,4,3,8,15,120.5,192.5,1.4,12.5,250.5,256.45,208.11
2016,4,3,8,30,177.0,218.0,1.4,13.0,307.0,320.72,259.16
2016,4,3,8,45,141.5,239.5,1.4,13.5,315.0,330.43,265.24
2016,4,3,9,0,106.0,261.0,1.4,14.0,323.0,331.86,264.73
2016,4,3,9,15,152.5,282.5,1.4,14.5,378.5,396.34,314.39
2016,4,3,9,30,199.0,304.0,1.4,15.0,434.0,459.71,361.76
2016,4,3,9,45,163.0,322.5,1.45,15.5,433.0,459.22,358.93
2016,4,3,10,0,127.0,341.0,1.5,16.0,432.0,455.69,354.16
2016,4,3,10,15,93.5,343.0,1.5,16.0,411.5,427.21,331.58
2016,4,3,10,30,60.0,345.0,1.5,16.0,391.0,402.94,312.07
2016,4,3,10,45,492.0,233.5,1.55,16.5,628.0,695.0,538.01
