Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,11,0,924.0,122.0,1.6,17.0,865.0,976.94,729.53
2016,4,3,11,15,527.5,267.5,1.65,17.0,693.5,783.75,592.93
2016,4,3,11,30,131.0,413.0,1.7,17.0,522.0,555.17,421.14
2016,4,3,11,45,196.5,412.5,1.8,17.0,577.5,618.4,470.69
2016,4,3,12,0,262.0,412.0,1.9,17.0,633.0,690.22,523.27
2016,4,3,12,15,593.0,271.5,1.95,17.0,771.0,869.22,657.74
2016,4,3,12,30,924.0,131.0,2.0,17.0,909.0,1026.87,763.84
2016,4,3,12,45,919.5,132.0,2.05,17.0,899.5,1017.73,756.87
2016,4,3,13,0,915.0,133.0,2.1,17.0,890.0,1005.07,749.64
2016,4,3,13,15,736.5,208.0,2.15,17.0,810.0,915.21,690.82
2016,4,3,13,30,558.0,283.0,2.2,17.0,730.0,815.25,620.63
2016,4,3,13,45,722.5,206.5,2.25,17.0,767.5,870.75,664.7
2016,4,3,14,0,887.0,130.0,2.3,17.0,805.0,909.96,692.37
2016,4,3,14,15,877.5,128.0,2.3,16.5,773.0,874.01,669.58
2016,4,3,14,30,868.0,126.0,2.3,16.0,741.0,835.61,645.57
2016,4,3,14,45,783.0,140.0,2.35,16.0,673.0,753.95,589.59
2016,4,3,15,0,698.0,154.0,2.4,16.0,605.0,677.87,535.16
2016,4,3,15,15,615.0,167.5,2.35,15.5,545.0,604.97,481.13
2016,4,3,15,30,532.0,181.0,2.3,15.0,485.0,534.95,428.04
2016,4,3,15,45,540.0,162.0,2.3,15.0,448.5,494.1,397.06
2016,4,3,16,0,548.0,143.0,2.3,15.0,412.0,451.28,363.39
2016,4,3,16,15,462.5,142.0,2.15,14.5,352.5,378.87,305.24
2016,4,3,16,30,377.0,141.0,2.0,14.0,293.0,314.33,252.65
2016,4,3,16,45,472.5,115.5,1.9,14.0,279.0,303.48,240.72
2016,4,3,17,0,568.0,90.0,1.8,14.0,265.0,282.88,218.3
2016,4,3,17,15,502.0,80.0,1.65,13.0,213.0,220.85,164.91
2016,4,3,17,30,436.0,70.0,1.5,12.0,161.0,165.08,116.96
2016,4,3,17,45,338.5,55.5,1.4,11.5,114.0,108.59,70.9
2016,4,3,18,0,241.0,41.0,1.3,11.0,67.0,63.56,36.55
2016,4,3,18,15,120.5,20.5,1.25,11.0,33.5,22.69,2.36
2016,4,3,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,4,5,45,24.0,5.5,1.25,9.0,6.0,0.0,0.0
2016,4,4,6,0,48.0,11.0,1.3,9.0,12.0,10.81,0.0
2016,4,4,6,15,199.0,26.0,1.4,9.5,48.0,35.42,13.86
2016,4,4,6,30,350.0,41.0,1.5,10.0,84.0,81.55,47.42
2016,4,4,6,45,449.5,50.5,1.65,10.5,133.5,130.35,85.73
2016,4,4,7,0,549.0,60.0,1.8,11.0,183.0,190.73,136.56
2016,4,4,7,15,610.0,67.0,1.8,11.5,237.0,248.64,187.99
2016,4,4,7,30,671.0,74.0,1.8,12.0,291.0,312.95,244.48
2016,4,4,7,45,711.0,79.5,1.85,12.5,344.5,373.26,297.06
2016,4,4,8,0,751.0,85.0,1.9,13.0,398.0,436.69,350.59
2016,4,4,8,15,779.5,89.5,1.85,13.5,450.0,496.22,399.05
2016,4,4,8,30,808.0,94.0,1.8,14.0,502.0,557.1,446.72
2016,4,4,8,45,826.0,98.5,1.8,14.5,550.0,612.59,488.83
2016,4,4,9,0,844.0,103.0,1.8,15.0,598.0,667.75,529.28
2016,4,4,9,15,860.0,106.0,1.75,15.0,641.5,719.3,566.14
2016,4,4,9,30,876.0,109.0,1.7,15.0,685.0,769.75,599.89
2016,4,4,9,45,886.5,112.0,1.65,15.5,722.5,814.53,627.87
2016,4,4,10,0,897.0,115.0,1.6,16.0,760.0,853.52,651.34
2016,4,4,10,15,905.5,116.5,1.5,16.0,791.0,890.34,673.59
2016,4,4,10,30,914.0,118.0,1.4,16.0,822.0,924.53,693.68
2016,4,4,10,45,919.5,119.5,1.35,16.5,845.0,953.23,709.27
2016,4,4,11,0,925.0,121.0,1.3,17.0,868.0,978.81,722.7
2016,4,4,11,15,928.5,122.0,1.2,17.0,884.0,998.75,732.87
2016,4,4,11,30,932.0,123.0,1.1,17.0,900.0,1015.24,740.79
2016,4,4,11,45,931.5,124.5,1.05,17.5,907.0,1024.93,743.98
2016,4,4,12,0,931.0,126.0,1.0,18.0,914.0,1030.97,745.03
2016,4,4,12,15,930.5,126.0,0.9,18.0,913.0,1031.77,743.28
2016,4,4,12,30,930.0,126.0,0.8,18.0,912.0,1028.92,739.37
2016,4,4,12,45,927.0,126.0,0.75,18.5,903.0,1020.05,731.61
2016,4,4,13,0,924.0,126.0,0.7,19.0,894.0,1007.61,721.89
2016,4,4,13,15,919.5,125.0,0.8,18.5,876.5,989.25,714.65
2016,4,4,13,30,915.0,124.0,0.9,18.0,859.0,967.55,705.19
2016,4,4,13,45,637.5,230.5,1.0,18.0,736.0,821.04,611.37
2016,4,4,14,0,360.0,337.0,1.1,18.0,613.0,666.81,502.08
2016,4,4,14,15,617.0,228.5,1.25,18.0,677.5,765.25,580.96
2016,4,4,14,30,874.0,120.0,1.4,18.0,742.0,835.13,632.54
2016,4,4,14,45,860.0,118.0,1.6,18.0,703.5,790.84,604.78
2016,4,4,15,0,846.0,116.0,1.8,18.0,665.0,744.88,576.21
2016,4,4,15,15,828.5,112.5,1.8,17.5,621.0,693.54,541.85
2016,4,4,15,30,811.0,109.0,1.8,17.0,577.0,641.38,504.73
2016,4,4,15,45,791.5,104.0,1.8,17.0,529.0,585.95,463.12
2016,4,4,16,0,772.0,99.0,1.8,17.0,481.0,530.5,420.22
2016,4,4,16,15,740.5,94.0,1.6,16.5,429.0,469.72,371.82
2016,4,4,16,30,709.0,89.0,1.4,16.0,377.0,410.3,323.08
2016,4,4,16,45,667.0,82.5,1.25,15.5,324.0,347.45,270.52
2016,4,4,17,0,625.0,76.0,1.1,15.0,271.0,288.28,219.59
2016,4,4,17,15,559.5,68.0,1.1,14.5,218.0,225.16,165.48
2016,4,4,17,30,494.0,60.0,1.1,14.0,165.0,169.1,117.17
2016,4,4,17,45,395.5,49.0,1.1,13.5,118.0,112.26,71.0
2016,4,4,18,0,297.0,38.0,1.1,13.0,71.0,66.99,36.91
2016,4,4,18,15,148.5,19.0,1.15,12.5,35.5,22.65,3.34
2016,4,4,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,5,5,45,45.0,6.0,1.75,9.5,7.5,0.0,0.0
2016,4,5,6,0,90.0,12.0,1.8,10.0,15.0,11.95,0.0
2016,4,5,6,15,244.0,25.5,1.95,10.5,52.5,38.93,15.88
2016,4,5,6,30,398.0,39.0,2.1,11.0,90.0,86.47,49.37
2016,4,5,6,45,491.5,48.0,2.25,11.5,140.5,136.86,89.4
2016,4,5,7,0,585.0,57.0,2.4,12.0,191.0,198.08,141.45
2016,4,5,7,15,642.0,63.5,2.5,12.5,245.0,256.52,193.78
2016,4,5,7,30,699.0,70.0,2.6,13.0,299.0,320.86,250.75
2016,4,5,7,45,740.5,73.5,2.75,13.5,353.0,381.35,303.91
2016,4,5,8,0,782.0,77.0,2.9,14.0,407.0,445.1,358.28
2016,4,5,8,15,808.5,81.0,2.95,14.5,458.5,504.67,407.58
2016,4,5,8,30,835.0,85.0,3.0,15.0,510.0,565.33,456.08
2016,4,5,8,45,853.5,88.0,3.1,15.5,558.0,620.77,499.24
2016,4,5,9,0,872.0,91.0,3.2,16.0,606.0,675.86,540.88
2016,4,5,9,15,886.0,93.5,3.2,16.5,649.0,724.16,574.79
2016,4,5,9,30,900.0,96.0,3.2,17.0,692.0,773.21,607.74
2016,4,5,9,45,907.5,99.5,3.25,17.5,728.5,816.65,636.37
2016,4,5,10,0,915.0,103.0,3.3,18.0,765.0,857.75,663.03
2016,4,5,10,15,922.5,104.5,3.35,18.0,795.0,894.2,687.45
2016,4,5,10,30,930.0,106.0,3.4,18.0,825.0,927.92,709.91
2016,4,5,10,45,934.0,107.5,3.45,18.5,848.0,955.58,726.79
2016,4,5,11,0,938.0,109.0,3.5,19.0,871.0,980.01,741.45
2016,4,5,11,15,941.5,110.0,3.5,19.0,886.0,1000.09,754.25
2016,4,5,11,30,945.0,111.0,3.5,19.0,901.0,1016.68,764.81
2016,4,5,11,45,945.5,111.5,3.5,19.5,908.0,1026.31,769.34
2016,4,5,12,0,946.0,112.0,3.5,20.0,915.0,1032.26,771.57
2016,4,5,12,15,945.0,112.0,3.45,20.0,914.0,1032.53,771.26
2016,4,5,12,30,944.0,112.0,3.4,20.0,913.0,1029.09,768.66
2016,4,5,12,45,942.5,111.0,3.35,20.0,904.0,1020.43,762.75
2016,4,5,13,0,941.0,110.0,3.3,20.0,895.0,1008.14,754.58
2016,4,5,13,15,936.5,109.0,3.2,20.0,877.5,989.48,741.9
2016,4,5,13,30,932.0,108.0,3.1,20.0,860.0,967.42,727.07
2016,4,5,13,45,925.0,106.5,3.05,20.5,835.0,939.32,707.28
2016,4,5,14,0,918.0,105.0,3.0,21.0,810.0,908.21,685.56
2016,4,5,14,15,909.0,103.5,2.9,20.5,777.5,872.59,662.99
2016,4,5,14,30,900.0,102.0,2.8,20.0,745.0,834.42,638.52
2016,4,5,14,45,888.0,100.0,2.75,20.0,706.5,791.1,609.35
2016,4,5,15,0,876.0,98.0,2.7,20.0,668.0,745.9,578.62
2016,4,5,15,15,860.0,95.0,2.55,20.0,624.5,697.62,544.8
2016,4,5,15,30,844.0,92.0,2.4,20.0,581.0,645.63,506.12
2016,4,5,15,45,822.5,88.5,2.3,20.0,532.5,589.1,463.14
2016,4,5,16,0,801.0,85.0,2.2,20.0,484.0,532.66,419.11
2016,4,5,16,15,772.5,81.0,2.0,19.5,432.5,472.63,371.51
2016,4,5,16,30,744.0,77.0,1.8,19.0,381.0,414.07,323.59
2016,4,5,16,45,703.0,72.0,1.6,18.5,328.0,351.39,271.16
2016,4,5,17,0,662.0,67.0,1.4,18.0,275.0,292.05,220.1
2016,4,5,17,15,602.5,60.5,1.3,17.0,222.5,230.01,166.98
2016,4,5,17,30,543.0,54.0,1.2,16.0,170.0,174.28,118.89
2016,4,5,17,45,445.5,44.5,1.2,15.5,122.0,116.14,71.62
2016,4,5,18,0,348.0,35.0,1.2,15.0,74.0,69.39,36.61
2016,4,5,18,15,174.0,17.5,1.2,14.5,37.0,22.53,3.84
2016,4,5,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,6,5,45,50.0,6.5,1.65,11.5,8.0,0.0,0.0
2016,4,6,6,0,100.0,13.0,1.7,12.0,16.0,13.29,0.0
2016,4,6,6,15,244.5,26.5,1.9,12.5,54.0,40.94,17.76
2016,4,6,6,30,389.0,40.0,2.1,13.0,92.0,87.73,50.51
2016,4,6,6,45,478.0,49.5,2.35,14.0,142.0,137.58,89.98
2016,4,6,7,0,567.0,59.0,2.6,15.0,192.0,197.74,140.62
2016,4,6,7,15,624.0,66.0,2.6,15.0,246.0,255.83,192.29
2016,4,6,7,30,681.0,73.0,2.6,15.0,300.0,319.82,248.68
2016,4,6,7,45,720.0,78.5,2.65,15.5,353.5,380.42,301.2
2016,4,6,8,0,759.0,84.0,2.7,16.0,407.0,444.09,354.64
2016,4,6,8,15,787.0,88.0,2.7,16.5,459.0,503.3,402.88
2016,4,6,8,30,815.0,92.0,2.7,17.0,511.0,563.78,450.45
2016,4,6,8,45,836.0,95.0,2.7,17.5,559.0,619.83,493.11
2016,4,6,9,0,857.0,98.0,2.7,18.0,607.0,675.79,534.35
2016,4,6,9,15,872.0,101.0,2.7,18.5,650.5,727.11,570.05
2016,4,6,9,30,887.0,104.0,2.7,19.0,694.0,774.31,601.04
2016,4,6,9,45,899.0,105.5,2.75,19.5,732.0,818.62,629.83
2016,4,6,10,0,911.0,107.0,2.8,20.0,770.0,860.93,656.86
2016,4,6,10,15,919.0,109.0,2.8,20.5,801.0,898.15,679.73
2016,4,6,10,30,927.0,111.0,2.8,21.0,832.0,932.68,700.55
2016,4,6,10,45,933.0,112.0,2.8,21.5,855.5,961.47,717.35
2016,4,6,11,0,939.0,113.0,2.8,22.0,879.0,987.12,732.01
2016,4,6,11,15,942.5,114.0,2.75,22.0,894.5,1007.14,743.92
2016,4,6,11,30,946.0,115.0,2.7,22.0,910.0,1023.67,753.63
2016,4,6,11,45,947.0,115.0,2.65,22.5,917.0,1033.18,757.38
2016,4,6,12,0,948.0,115.0,2.6,23.0,924.0,1039.02,758.9
2016,4,6,12,15,947.5,115.0,2.55,23.0,923.0,1039.7,758.71
2016,4,6,12,30,947.0,115.0,2.5,23.0,922.0,1036.67,756.31
2016,4,6,12,45,945.5,114.0,2.45,23.5,913.0,1027.93,748.94
2016,4,6,13,0,944.0,113.0,2.4,24.0,904.0,1015.54,739.43
2016,4,6,13,15,939.5,112.0,2.3,24.0,886.5,996.77,726.87
2016,4,6,13,30,935.0,111.0,2.2,24.0,869.0,974.6,712.25
2016,4,6,13,45,927.5,110.5,2.1,24.0,843.5,947.0,694.2
2016,4,6,14,0,920.0,110.0,2.0,24.0,818.0,916.4,674.25
2016,4,6,14,15,911.0,108.5,1.9,24.0,786.0,880.66,650.92
2016,4,6,14,30,902.0,107.0,1.8,24.0,754.0,842.38,625.87
2016,4,6,14,45,823.0,123.0,1.75,24.5,690.5,769.64,576.64
2016,4,6,15,0,744.0,139.0,1.7,25.0,627.0,697.85,527.27
2016,4,6,15,15,690.5,144.0,1.6,24.5,573.5,634.48,482.98
2016,4,6,15,30,637.0,149.0,1.5,24.0,520.0,573.56,439.34
2016,4,6,15,45,642.0,132.5,1.45,24.0,480.0,528.61,406.65
2016,4,6,16,0,647.0,116.0,1.4,24.0,440.0,481.7,371.37
2016,4,6,16,15,414.0,143.0,1.25,23.5,342.5,356.95,276.03
2016,4,6,16,30,181.0,170.0,1.1,23.0,245.0,251.7,194.8
2016,4,6,16,45,164.5,149.5,1.0,23.0,211.0,214.11,165.13
2016,4,6,17,0,148.0,129.0,0.9,23.0,177.0,178.21,136.03
2016,4,6,17,15,132.5,106.5,0.9,22.5,143.5,142.41,106.9
2016,4,6,17,30,117.0,84.0,0.9,22.0,110.0,108.43,78.86
2016,4,6,17,45,89.5,62.5,0.95,21.5,79.0,75.44,52.11
2016,4,6,18,0,62.0,41.0,1.0,21.0,48.0,45.9,28.5
2016,4,6,18,15,31.0,20.5,1.0,20.5,24.0,20.65,5.92
2016,4,6,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,6.5,0.95,11.5,6.5,6.39,0.0
2016,4,7,6,0,0.0,13.0,1.0,12.0,13.0,12.55,0.0
2016,4,7,6,15,75.5,32.0,1.2,12.5,42.5,35.49,19.41
2016,4,7,6,30,151.0,51.0,1.4,13.0,72.0,68.81,45.21
2016,4,7,6,45,197.5,71.0,1.6,13.5,110.5,106.86,76.31
2016,4,7,7,0,244.0,91.0,1.8,14.0,149.0,150.46,113.04
2016,4,7,7,15,294.5,103.5,1.9,14.5,190.5,193.13,149.37
2016,4,7,7,30,345.0,116.0,2.0,15.0,232.0,243.64,192.17
2016,4,7,7,45,344.0,138.0,2.1,15.5,270.0,283.1,225.99
2016,4,7,8,0,343.0,160.0,2.2,16.0,308.0,324.39,260.18
2016,4,7,8,15,297.5,190.0,2.3,16.0,329.5,350.16,281.28
2016,4,7,8,30,252.0,220.0,2.4,16.0,351.0,370.84,297.39
2016,4,7,8,45,224.0,246.0,2.5,16.5,370.5,389.06,310.6
2016,4,7,9,0,196.0,272.0,2.6,17.0,390.0,408.09,323.85
2016,4,7,9,15,214.5,291.0,2.6,17.0,428.0,449.85,355.58
2016,4,7,9,30,233.0,310.0,2.6,17.0,466.0,492.63,387.53
2016,4,7,9,45,389.5,279.0,2.65,17.5,556.5,598.33,468.88
2016,4,7,10,0,546.0,248.0,2.7,18.0,647.0,714.94,555.36
2016,4,7,10,15,577.0,250.5,2.7,18.0,687.5,761.82,588.01
2016,4,7,10,30,608.0,253.0,2.7,18.0,728.0,810.24,621.75
2016,4,7,10,45,635.0,250.5,2.7,18.0,759.0,847.7,647.58
2016,4,7,11,0,662.0,248.0,2.7,18.0,790.0,883.84,672.35
2016,4,7,11,15,773.0,194.5,2.7,18.0,838.5,943.86,713.23
2016,4,7,11,30,884.0,141.0,2.7,18.0,887.0,993.72,745.78
2016,4,7,11,45,885.0,141.5,2.75,18.0,894.0,1003.13,751.73
2016,4,7,12,0,886.0,142.0,2.8,18.0,901.0,1009.11,755.92
2016,4,7,12,15,710.5,234.0,2.85,18.0,842.5,947.63,714.93
2016,4,7,12,30,535.0,326.0,2.9,18.0,784.0,870.33,658.28
2016,4,7,12,45,691.5,242.5,2.95,18.0,828.0,931.19,706.12
2016,4,7,13,0,848.0,159.0,3.0,18.0,872.0,980.19,739.6
2016,4,7,13,15,843.0,158.0,3.05,17.5,855.0,962.03,729.13
2016,4,7,13,30,838.0,157.0,3.1,17.0,838.0,940.78,717.14
2016,4,7,13,45,828.0,156.5,3.15,17.0,813.0,912.63,699.03
2016,4,7,14,0,818.0,156.0,3.2,17.0,788.0,881.9,679.09
2016,4,7,14,15,604.5,229.5,3.2,16.5,686.5,757.68,590.92
2016,4,7,14,30,391.0,303.0,3.2,16.0,585.0,633.1,496.73
2016,4,7,14,45,402.5,282.5,3.2,16.0,559.5,605.81,478.27
2016,4,7,15,0,414.0,262.0,3.2,16.0,534.0,581.74,461.2
2016,4,7,15,15,570.0,199.5,3.15,15.5,548.0,606.8,484.63
2016,4,7,15,30,726.0,137.0,3.1,15.0,562.0,619.23,497.21
2016,4,7,15,45,668.5,132.0,3.05,15.0,498.5,544.58,438.89
2016,4,7,16,0,611.0,127.0,3.0,15.0,435.0,473.84,382.81
2016,4,7,16,15,548.0,126.5,2.85,14.5,381.0,409.32,330.75
2016,4,7,16,30,485.0,126.0,2.7,14.0,327.0,348.5,280.63
2016,4,7,16,45,428.5,121.0,2.6,14.0,281.0,293.57,234.06
2016,4,7,17,0,372.0,116.0,2.5,14.0,235.0,244.2,191.61
2016,4,7,17,15,327.0,99.5,2.35,13.5,190.0,192.54,147.25
2016,4,7,17,30,282.0,83.0,2.2,13.0,145.0,145.87,107.07
2016,4,7,17,45,218.5,64.5,2.05,13.0,104.5,98.75,67.94
2016,4,7,18,0,155.0,46.0,1.9,13.0,64.0,60.31,37.58
2016,4,7,18,15,77.5,26.5,1.8,12.5,35.5,27.68,10.63
2016,4,7,18,30,0.0,7.0,1.7,12.0,7.0,6.88,0.0
2016,4,7,18,45,0.0,3.5,1.65,12.0,3.5,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,5.0,1.1,10.5,5.0,4.91,0.0
2016,4,8,6,0,0.0,10.0,1.2,11.0,10.0,9.64,0.0
2016,4,8,6,15,8.5,29.5,1.35,11.5,30.5,28.97,17.03
2016,4,8,6,30,17.0,49.0,1.5,12.0,51.0,49.54,35.25
2016,4,8,6,45,31.0,70.5,1.65,12.5,77.0,74.33,56.28
2016,4,8,7,0,45.0,92.0,1.8,13.0,103.0,100.95,78.84
2016,4,8,7,15,58.0,113.5,1.8,13.0,131.5,129.01,102.68
2016,4,8,7,30,71.0,135.0,1.8,13.0,160.0,158.61,127.59
2016,4,8,7,45,57.5,153.5,1.8,13.5,175.5,175.64,141.71
2016,4,8,8,0,44.0,172.0,1.8,14.0,191.0,191.16,154.04
2016,4,8,8,15,59.5,198.0,1.75,14.5,227.0,228.05,183.4
2016,4,8,8,30,75.0,224.0,1.7,15.0,263.0,266.55,213.47
2016,4,8,8,45,87.5,248.0,1.7,15.5,298.0,302.64,241.12
2016,4,8,9,0,100.0,272.0,1.7,16.0,333.0,339.81,269.13
2016,4,8,9,15,89.5,288.5,1.75,16.0,345.5,353.83,279.06
2016,4,8,9,30,79.0,305.0,1.8,16.0,358.0,366.79,288.15
2016,4,8,9,45,59.5,306.0,1.85,16.5,347.0,355.53,278.02
2016,4,8,10,0,40.0,307.0,1.9,17.0,336.0,342.71,266.79
2016,4,8,10,15,129.0,345.0,1.95,17.0,445.0,466.38,362.3
2016,4,8,10,30,218.0,383.0,2.0,17.0,554.0,588.61,453.03
2016,4,8,10,45,194.5,396.5,2.1,17.0,553.0,587.32,450.36
2016,4,8,11,0,171.0,410.0,2.2,17.0,552.0,584.27,447.34
2016,4,8,11,15,118.0,402.0,2.25,17.0,500.5,529.2,405.66
2016,4,8,11,30,65.0,394.0,2.3,17.0,449.0,463.82,356.12
2016,4,8,11,45,138.5,413.0,2.35,17.0,531.5,563.64,432.12
2016,4,8,12,0,212.0,432.0,2.4,17.0,614.0,655.65,499.87
2016,4,8,12,15,188.5,432.5,2.45,17.0,595.0,633.69,482.97
2016,4,8,12,30,165.0,433.0,2.5,17.0,576.0,610.94,466.27
2016,4,8,12,45,306.5,388.5,2.55,17.0,649.5,706.31,539.93
2016,4,8,13,0,448.0,344.0,2.6,17.0,723.0,797.0,607.85
2016,4,8,13,15,441.0,339.5,2.65,17.0,706.5,778.6,594.74
2016,4,8,13,30,434.0,335.0,2.7,17.0,690.0,758.6,581.37
2016,4,8,13,45,407.0,338.5,2.75,17.0,663.0,721.14,555.02
2016,4,8,14,0,380.0,342.0,2.8,17.0,636.0,690.26,533.09
2016,4,8,14,15,368.0,328.5,2.8,16.5,604.5,654.2,508.63
2016,4,8,14,30,356.0,315.0,2.8,16.0,573.0,617.64,483.46
2016,4,8,14,45,480.5,263.0,2.85,16.0,592.0,651.74,512.76
2016,4,8,15,0,605.0,211.0,2.9,16.0,611.0,669.6,529.21
2016,4,8,15,15,394.5,239.0,2.9,16.0,493.0,521.41,414.83
2016,4,8,15,30,184.0,267.0,2.9,16.0,375.0,391.29,311.82
2016,4,8,15,45,159.5,244.5,2.9,16.0,332.5,344.26,275.62
2016,4,8,16,0,135.0,222.0,2.9,16.0,290.0,299.32,240.19
2016,4,8,16,15,71.0,182.5,2.85,15.5,218.0,216.61,174.01
2016,4,8,16,30,7.0,143.0,2.8,15.0,146.0,142.44,113.77
2016,4,8,16,45,3.5,124.0,2.75,14.5,125.5,121.96,97.36
2016,4,8,17,0,0.0,105.0,2.7,14.0,105.0,101.91,80.97
2016,4,8,17,15,0.0,84.5,2.55,13.5,84.5,81.84,64.2
2016,4,8,17,30,0.0,64.0,2.4,13.0,64.0,61.86,47.17
2016,4,8,17,45,0.0,45.5,2.3,13.0,45.5,43.93,31.55
2016,4,8,18,0,0.0,27.0,2.2,13.0,27.0,26.07,15.93
2016,4,8,18,15,0.0,14.5,2.1,13.0,14.5,13.99,3.84
2016,4,8,18,30,0.0,2.0,2.0,13.0,2.0,1.97,0.0
2016,4,8,18,45,0.0,1.0,1.95,13.0,1.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,6.5,1.7,12.0,6.5,6.39,0.0
2016,4,9,6,0,0.0,13.0,1.7,12.0,13.0,12.54,0.0
2016,4,9,6,15,24.0,33.5,1.75,12.0,37.0,33.88,20.66
2016,4,9,6,30,48.0,54.0,1.8,12.0,61.0,58.46,41.44
2016,4,9,6,45,78.0,76.5,1.85,12.0,93.5,89.88,67.66
2016,4,9,7,0,108.0,99.0,1.9,12.0,126.0,124.72,97.16
2016,4,9,7,15,133.5,119.0,1.95,12.0,160.0,159.26,126.7
2016,4,9,7,30,159.0,139.0,2.0,12.0,194.0,196.69,158.54
2016,4,9,7,45,79.5,140.0,2.05,12.0,167.5,171.4,138.94
2016,4,9,8,0,0.0,141.0,2.1,12.0,141.0,137.28,110.53
2016,4,9,8,15,0.0,77.5,2.15,12.0,77.5,74.95,58.11
2016,4,9,8,30,0.0,14.0,2.2,12.0,14.0,13.52,5.9
2016,4,9,8,45,1.5,94.5,2.25,12.5,95.5,92.41,72.39
2016,4,9,9,0,3.0,175.0,2.3,13.0,177.0,172.8,138.01
2016,4,9,9,15,1.5,165.5,2.35,13.0,167.0,162.41,129.0
2016,4,9,9,30,0.0,156.0,2.4,13.0,157.0,151.94,120.17
2016,4,9,9,45,2.0,168.5,2.45,13.0,170.5,165.89,131.32
2016,4,9,10,0,4.0,181.0,2.5,13.0,184.0,180.01,142.53
2016,4,9,10,15,2.0,142.0,2.55,13.0,143.5,139.87,109.79
2016,4,9,10,30,0.0,103.0,2.6,13.0,103.0,99.89,77.06
2016,4,9,10,45,0.5,125.0,2.65,13.5,125.5,121.95,94.85
2016,4,9,11,0,1.0,147.0,2.7,14.0,148.0,144.1,112.46
2016,4,9,11,15,0.5,106.5,2.7,14.0,107.0,103.86,79.77
2016,4,9,11,30,0.0,66.0,2.7,14.0,66.0,63.95,47.17
2016,4,9,11,45,4.0,135.0,2.7,14.5,138.5,135.27,105.19
2016,4,9,12,0,8.0,204.0,2.7,15.0,211.0,207.49,162.51
2016,4,9,12,15,18.0,273.0,2.7,15.0,289.0,286.28,224.35
2016,4,9,12,30,28.0,342.0,2.7,15.0,367.0,374.2,291.85
2016,4,9,12,45,26.5,334.5,2.7,15.0,358.0,364.66,284.27
2016,4,9,13,0,25.0,327.0,2.7,15.0,349.0,347.13,271.03
2016,4,9,13,15,19.0,291.5,2.7,15.0,308.0,305.19,238.86
2016,4,9,13,30,13.0,256.0,2.7,15.0,267.0,263.57,206.67
2016,4,9,13,45,12.5,249.0,2.7,15.0,259.5,255.79,200.91
2016,4,9,14,0,12.0,242.0,2.7,15.0,252.0,248.0,195.06
2016,4,9,14,15,11.0,233.0,2.65,14.5,242.0,237.79,187.62
2016,4,9,14,30,10.0,224.0,2.6,14.0,232.0,227.63,180.19
2016,4,9,14,45,5.0,175.5,2.6,14.0,179.5,175.1,138.37
2016,4,9,15,0,0.0,127.0,2.6,14.0,127.0,123.34,96.58
2016,4,9,15,15,0.0,118.5,2.55,14.0,118.5,114.99,90.05
2016,4,9,15,30,0.0,110.0,2.5,14.0,110.0,106.65,83.45
2016,4,9,15,45,0.0,101.0,2.45,14.0,101.0,97.84,76.42
2016,4,9,16,0,0.0,92.0,2.4,14.0,92.0,89.05,69.36
2016,4,9,16,15,0.0,59.5,2.3,13.5,59.5,57.51,43.22
2016,4,9,16,30,0.0,27.0,2.2,13.0,27.0,26.06,16.7
2016,4,9,16,45,0.0,23.0,2.1,13.0,23.0,22.2,13.45
2016,4,9,17,0,0.0,19.0,2.0,13.0,19.0,18.33,10.16
2016,4,9,17,15,0.0,15.5,1.8,13.0,15.5,14.95,7.25
2016,4,9,17,30,0.0,12.0,1.6,13.0,12.0,11.57,4.3
2016,4,9,17,45,0.0,8.5,1.4,13.0,8.5,8.19,1.32
2016,4,9,18,0,0.0,5.0,1.2,13.0,5.0,4.82,0.0
2016,4,9,18,15,0.0,2.5,1.15,12.5,2.5,2.41,0.0
2016,4,9,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.5,0.8,10.5,0.5,0.49,0.0
2016,4,10,6,0,0.0,1.0,0.9,11.0,1.0,0.96,0.0
2016,4,10,6,15,0.0,2.5,0.9,11.0,2.5,2.41,0.0
2016,4,10,6,30,0.0,4.0,0.9,11.0,4.0,3.85,0.0
2016,4,10,6,45,0.0,6.0,0.95,11.5,6.0,5.78,0.0
2016,4,10,7,0,0.0,8.0,1.0,12.0,8.0,7.71,1.03
2016,4,10,7,15,0.0,10.5,0.95,12.0,10.5,10.12,3.14
2016,4,10,7,30,0.0,13.0,0.9,12.0,13.0,12.54,5.22
2016,4,10,7,45,0.0,35.5,0.9,12.5,35.5,34.28,23.88
2016,4,10,8,0,0.0,58.0,0.9,13.0,58.0,56.05,42.22
2016,4,10,8,15,0.0,53.0,0.9,13.0,53.0,51.22,37.96
2016,4,10,8,30,0.0,48.0,0.9,13.0,48.0,46.39,33.76
2016,4,10,8,45,0.0,102.5,0.9,13.0,102.5,99.3,77.8
2016,4,10,9,0,0.0,157.0,0.9,13.0,157.0,152.92,121.27
2016,4,10,9,15,0.5,161.5,0.9,13.0,162.5,157.72,124.64
2016,4,10,9,30,1.0,166.0,0.9,13.0,168.0,162.56,128.24
2016,4,10,9,45,0.5,159.5,0.95,13.5,161.0,155.78,122.28
2016,4,10,10,0,0.0,153.0,1.0,14.0,154.0,148.98,116.4
2016,4,10,10,15,16.0,237.5,1.0,14.0,251.0,246.73,194.04
2016,4,10,10,30,32.0,322.0,1.0,14.0,348.0,353.71,275.6
2016,4,10,10,45,29.0,322.0,1.05,14.0,346.0,351.91,273.25
2016,4,10,11,0,26.0,322.0,1.1,14.0,344.0,349.87,271.5
2016,4,10,11,15,18.0,274.5,1.15,14.0,290.0,287.23,223.69
2016,4,10,11,30,10.0,227.0,1.2,14.0,236.0,232.19,181.2
2016,4,10,11,45,10.5,230.0,1.25,14.5,239.5,235.77,183.89
2016,4,10,12,0,11.0,233.0,1.3,15.0,243.0,239.32,186.32
2016,4,10,12,15,6.5,192.0,1.35,15.0,198.0,194.1,150.92
2016,4,10,12,30,2.0,151.0,1.4,15.0,153.0,149.13,115.39
2016,4,10,12,45,5.5,183.5,1.5,15.0,188.5,184.62,143.87
2016,4,10,13,0,9.0,216.0,1.6,15.0,224.0,220.19,171.97
2016,4,10,13,15,9.0,216.5,1.65,14.5,224.0,220.53,172.59
2016,4,10,13,30,9.0,217.0,1.7,14.0,224.0,220.83,173.33
2016,4,10,13,45,13.0,244.0,1.75,14.0,254.0,251.19,197.51
2016,4,10,14,0,17.0,271.0,1.8,14.0,284.0,281.45,221.39
2016,4,10,14,15,14.5,254.5,1.8,14.0,265.5,262.26,206.54
2016,4,10,14,30,12.0,238.0,1.8,14.0,247.0,243.22,191.93
2016,4,10,14,45,10.5,224.5,1.85,14.0,232.0,228.13,180.44
2016,4,10,15,0,9.0,211.0,1.9,14.0,217.0,213.15,168.96
2016,4,10,15,15,6.5,195.0,1.85,13.5,199.5,195.12,155.17
2016,4,10,15,30,4.0,179.0,1.8,13.0,182.0,177.33,141.44
2016,4,10,15,45,10.5,182.0,1.8,13.0,188.0,184.08,147.53
2016,4,10,16,0,17.0,185.0,1.8,13.0,194.0,190.2,153.01
2016,4,10,16,15,91.0,181.0,1.75,13.0,220.5,225.06,182.36
2016,4,10,16,30,165.0,177.0,1.7,13.0,247.0,251.83,203.79
2016,4,10,16,45,147.5,156.5,1.7,13.0,213.0,214.66,172.85
2016,4,10,17,0,130.0,136.0,1.7,13.0,179.0,179.32,143.22
2016,4,10,17,15,113.0,113.0,1.55,12.5,145.5,143.59,113.08
2016,4,10,17,30,96.0,90.0,1.4,12.0,112.0,109.88,84.34
2016,4,10,17,45,71.0,68.0,1.3,12.0,82.0,77.93,57.32
2016,4,10,18,0,46.0,46.0,1.2,12.0,52.0,49.15,33.34
2016,4,10,18,15,23.0,27.0,1.15,11.5,30.0,26.82,13.35
2016,4,10,18,30,0.0,8.0,1.1,11.0,8.0,7.86,0.0
2016,4,10,18,45,0.0,4.0,1.05,11.0,4.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,11,5,45,60.5,11.0,0.5,10.5,14.0,10.81,0.0
2016,4,11,6,0,121.0,22.0,0.5,11.0,28.0,21.19,2.34
2016,4,11,6,15,238.0,36.5,0.55,11.0,67.5,53.76,29.45
2016,4,11,6,30,355.0,51.0,0.6,11.0,107.0,99.59,62.78
2016,4,11,6,45,432.0,61.5,0.65,11.5,155.0,148.27,102.51
2016,4,11,7,0,509.0,72.0,0.7,12.0,203.0,205.05,150.73
2016,4,11,7,15,269.5,102.5,0.8,12.0,173.5,187.77,146.66
2016,4,11,7,30,30.0,133.0,0.9,12.0,144.0,141.83,114.11
2016,4,11,7,45,21.0,145.5,1.0,12.5,153.5,150.61,121.35
2016,4,11,8,0,12.0,158.0,1.1,13.0,163.0,159.76,128.38
2016,4,11,8,15,17.0,178.5,1.15,13.0,187.0,183.35,147.3
2016,4,11,8,30,22.0,199.0,1.2,13.0,211.0,207.47,166.42
2016,4,11,8,45,15.0,198.0,1.3,13.5,206.5,203.06,162.0
2016,4,11,9,0,8.0,197.0,1.4,14.0,202.0,197.98,157.13
2016,4,11,9,15,9.5,210.0,1.4,14.0,216.5,212.33,168.22
2016,4,11,9,30,11.0,223.0,1.4,14.0,231.0,226.81,179.3
2016,4,11,9,45,31.5,274.5,1.45,14.5,298.5,300.61,236.82
2016,4,11,10,0,52.0,326.0,1.5,15.0,366.0,372.15,290.88
2016,4,11,10,15,99.5,358.5,1.5,15.0,437.0,448.61,348.87
2016,4,11,10,30,147.0,391.0,1.5,15.0,508.0,534.72,412.43
2016,4,11,10,45,154.5,403.5,1.5,15.5,529.5,558.68,428.04
2016,4,11,11,0,162.0,416.0,1.5,16.0,551.0,582.39,443.8
2016,4,11,11,15,512.0,281.5,1.5,16.0,718.5,790.66,601.25
2016,4,11,11,30,862.0,147.0,1.5,16.0,886.0,990.73,736.47
2016,4,11,11,45,861.5,149.0,1.5,16.0,892.5,999.96,739.56
2016,4,11,12,0,861.0,151.0,1.5,16.0,899.0,1005.79,743.06
2016,4,11,12,15,670.0,243.0,1.5,16.0,825.0,921.36,687.61
2016,4,11,12,30,479.0,335.0,1.5,16.0,751.0,827.7,620.05
2016,4,11,12,45,462.0,342.0,1.55,16.0,740.0,814.9,612.55
2016,4,11,13,0,445.0,349.0,1.6,16.0,729.0,800.38,602.95
2016,4,11,13,15,627.0,259.5,1.65,16.0,783.0,872.77,659.11
2016,4,11,13,30,809.0,170.0,1.7,16.0,837.0,931.46,700.34
2016,4,11,13,45,464.5,275.5,1.75,16.0,656.0,714.8,547.17
2016,4,11,14,0,120.0,381.0,1.8,16.0,475.0,498.22,383.1
2016,4,11,14,15,93.5,355.5,1.8,15.5,427.0,438.66,340.97
2016,4,11,14,30,67.0,330.0,1.8,15.0,379.0,387.39,303.07
2016,4,11,14,45,182.5,313.0,1.85,15.0,437.5,462.29,364.12
2016,4,11,15,0,298.0,296.0,1.9,15.0,496.0,527.33,415.69
2016,4,11,15,15,286.0,282.0,1.9,15.0,463.5,491.14,388.32
2016,4,11,15,30,274.0,268.0,1.9,15.0,431.0,455.24,361.49
2016,4,11,15,45,308.0,235.0,1.95,15.0,404.5,428.09,341.97
2016,4,11,16,0,342.0,202.0,2.0,15.0,378.0,397.16,318.66
2016,4,11,16,15,221.5,190.0,1.95,14.5,299.5,305.83,246.08
2016,4,11,16,30,101.0,178.0,1.9,14.0,221.0,221.55,178.42
2016,4,11,16,45,90.0,156.5,1.85,14.0,191.5,189.87,152.61
2016,4,11,17,0,79.0,135.0,1.8,14.0,162.0,159.39,127.25
2016,4,11,17,15,245.5,106.0,1.6,13.5,167.5,175.51,135.63
2016,4,11,17,30,412.0,77.0,1.4,13.0,173.0,170.23,122.75
2016,4,11,17,45,339.5,62.0,1.25,12.5,127.5,117.91,79.08
2016,4,11,18,0,267.0,47.0,1.1,12.0,82.0,74.07,44.69
2016,4,11,18,15,155.0,29.5,1.05,11.5,48.0,34.53,16.1
2016,4,11,18,30,43.0,12.0,1.0,11.0,14.0,11.8,0.0
2016,4,11,18,45,21.5,6.0,1.0,11.0,7.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,5,45,53.5,11.5,1.55,10.5,14.5,11.3,0.0
2016,4,12,6,0,107.0,23.0,1.7,11.0,29.0,22.26,5.04
2016,4,12,6,15,212.5,39.0,1.7,11.0,67.5,54.78,31.29
2016,4,12,6,30,318.0,55.0,1.7,11.0,106.0,99.32,64.37
2016,4,12,6,45,398.5,66.0,1.75,11.0,154.0,146.37,103.03
2016,4,12,7,0,479.0,77.0,1.8,11.0,202.0,203.8,152.29
2016,4,12,7,15,311.0,111.0,1.75,11.0,199.5,210.17,165.69
2016,4,12,7,30,143.0,145.0,1.7,11.0,197.0,197.88,160.14
2016,4,12,7,45,215.0,162.0,1.7,11.5,253.0,256.69,208.59
2016,4,12,8,0,287.0,179.0,1.7,12.0,309.0,321.13,260.87
2016,4,12,8,15,152.5,187.5,1.7,12.5,257.5,270.45,219.35
2016,4,12,8,30,18.0,196.0,1.7,13.0,206.0,202.13,162.06
2016,4,12,8,45,31.5,226.0,1.7,13.5,245.5,245.06,196.22
2016,4,12,9,0,45.0,256.0,1.7,14.0,285.0,286.45,228.19
2016,4,12,9,15,22.5,208.0,1.7,14.0,222.5,223.31,177.26
2016,4,12,9,30,0.0,160.0,1.7,14.0,160.0,155.83,122.43
2016,4,12,9,45,1.5,167.5,1.75,14.5,168.5,164.46,129.11
2016,4,12,10,0,3.0,175.0,1.8,15.0,177.0,173.19,135.65
2016,4,12,10,15,41.5,275.0,1.85,15.0,308.0,312.04,245.67
2016,4,12,10,30,80.0,375.0,1.9,15.0,439.0,451.44,351.3
2016,4,12,10,45,84.0,388.0,2.0,15.5,457.0,470.79,364.15
2016,4,12,11,0,88.0,401.0,2.1,16.0,475.0,490.03,377.6
2016,4,12,11,15,221.0,398.5,2.15,16.0,588.0,622.92,478.71
2016,4,12,11,30,354.0,396.0,2.2,16.0,701.0,759.01,577.85
2016,4,12,11,45,236.0,415.5,2.25,16.0,619.5,660.56,503.88
2016,4,12,12,0,118.0,435.0,2.3,16.0,538.0,567.56,433.69
2016,4,12,12,15,500.0,287.0,2.35,16.0,722.5,800.12,614.02
2016,4,12,12,30,882.0,139.0,2.4,16.0,907.0,1006.75,757.62
2016,4,12,12,45,858.0,152.5,2.5,16.0,893.5,997.55,750.55
2016,4,12,13,0,834.0,166.0,2.6,16.0,880.0,979.34,739.79
2016,4,12,13,15,667.5,240.5,2.65,16.0,805.0,891.93,681.14
2016,4,12,13,30,501.0,315.0,2.7,16.0,730.0,800.82,614.04
2016,4,12,13,45,566.0,279.5,2.75,16.0,735.0,810.43,624.49
2016,4,12,14,0,631.0,244.0,2.8,16.0,740.0,816.82,631.71
2016,4,12,14,15,610.0,238.5,2.85,15.5,703.0,774.0,602.9
2016,4,12,14,30,589.0,233.0,2.9,15.0,666.0,728.43,571.99
2016,4,12,14,45,605.0,212.0,2.95,15.0,637.0,699.26,552.32
2016,4,12,15,0,621.0,191.0,3.0,15.0,608.0,665.08,528.46
2016,4,12,15,15,674.5,166.0,3.05,15.0,592.5,649.76,518.64
2016,4,12,15,30,728.0,141.0,3.1,15.0,577.0,627.93,503.19
2016,4,12,15,45,609.5,155.0,3.15,15.0,500.0,535.33,430.92
2016,4,12,16,0,491.0,169.0,3.2,15.0,423.0,450.45,363.57
2016,4,12,16,15,365.5,171.0,3.05,14.5,349.5,359.3,290.6
2016,4,12,16,30,240.0,173.0,2.9,14.0,276.0,284.34,229.75
2016,4,12,16,45,212.0,156.5,2.8,13.5,239.0,242.5,195.31
2016,4,12,17,0,184.0,140.0,2.7,13.0,202.0,201.79,161.22
2016,4,12,17,15,161.0,117.5,2.6,12.5,165.0,161.73,127.21
2016,4,12,17,30,138.0,95.0,2.5,12.0,128.0,124.32,95.17
2016,4,12,17,45,104.5,73.0,2.45,12.0,94.0,88.41,64.83
2016,4,12,18,0,71.0,51.0,2.4,12.0,60.0,56.63,38.61
2016,4,12,18,15,35.5,30.5,2.4,11.5,35.0,30.45,16.55
2016,4,12,18,30,0.0,10.0,2.4,11.0,10.0,9.83,0.0
2016,4,12,18,45,0.0,5.0,2.45,11.0,5.0,4.91,0.0
2016,4,12,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,13,5,45,65.5,12.5,1.2,8.5,17.0,12.29,0.0
2016,4,13,6,0,131.0,25.0,1.3,9.0,34.0,25.24,8.08
2016,4,13,6,15,246.5,40.5,1.45,9.5,75.0,59.87,34.43
2016,4,13,6,30,362.0,56.0,1.6,10.0,116.0,107.72,69.87
2016,4,13,6,45,441.5,66.5,1.75,10.5,166.0,157.86,111.37
2016,4,13,7,0,521.0,77.0,1.9,11.0,216.0,216.3,161.66
2016,4,13,7,15,574.0,85.0,1.9,11.5,269.0,272.59,211.37
2016,4,13,7,30,627.0,93.0,1.9,12.0,322.0,334.31,264.91
2016,4,13,7,45,667.5,98.5,1.95,12.5,375.0,393.2,315.22
2016,4,13,8,0,708.0,104.0,2.0,13.0,428.0,455.43,366.73
2016,4,13,8,15,735.0,109.0,2.0,13.0,478.0,512.86,413.56
2016,4,13,8,30,762.0,114.0,2.0,13.0,528.0,571.54,459.97
2016,4,13,8,45,786.0,116.0,2.0,13.5,575.5,625.38,500.6
2016,4,13,9,0,810.0,118.0,2.0,14.0,623.0,680.05,540.61
2016,4,13,9,15,825.0,121.0,2.05,14.0,665.0,729.19,576.09
2016,4,13,9,30,840.0,124.0,2.1,14.0,707.0,777.19,609.24
2016,4,13,9,45,859.0,122.5,2.15,14.5,745.0,822.27,638.78
2016,4,13,10,0,878.0,121.0,2.2,15.0,783.0,862.12,664.3
2016,4,13,10,15,885.5,122.5,2.25,15.0,812.5,896.94,687.4
2016,4,13,10,30,893.0,124.0,2.3,15.0,842.0,929.15,708.67
2016,4,13,10,45,896.0,127.0,2.35,15.5,863.5,956.01,724.95
2016,4,13,11,0,899.0,130.0,2.4,16.0,885.0,979.74,739.11
2016,4,13,11,15,902.0,131.0,2.45,16.0,899.5,998.14,751.15
2016,4,13,11,30,905.0,132.0,2.5,16.0,914.0,1013.21,761.11
2016,4,13,11,45,899.5,136.5,2.55,16.0,919.0,1020.25,765.88
2016,4,13,12,0,894.0,141.0,2.6,16.0,924.0,1023.72,768.47
2016,4,13,12,15,894.0,141.0,2.6,16.0,923.0,1024.39,768.86
2016,4,13,12,30,894.0,141.0,2.6,16.0,922.0,1021.57,767.08
2016,4,13,12,45,888.5,142.5,2.65,16.0,912.0,1011.52,761.15
2016,4,13,13,0,883.0,144.0,2.7,16.0,902.0,998.14,753.15
2016,4,13,13,15,879.0,143.0,2.75,16.0,885.0,980.35,742.27
2016,4,13,13,30,875.0,142.0,2.8,16.0,868.0,964.66,732.88
