Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,12,30,209.0,453.0,1.7,17.0,642.0,674.03,504.88
2016,4,23,12,45,552.0,291.5,1.85,17.0,782.0,853.63,643.7
2016,4,23,13,0,895.0,130.0,2.0,17.0,922.0,1003.22,746.81
2016,4,23,13,15,890.5,129.5,2.1,17.0,904.5,984.98,734.77
2016,4,23,13,30,886.0,129.0,2.2,17.0,887.0,963.59,722.52
2016,4,23,13,45,654.0,232.0,2.35,17.0,783.0,847.15,645.45
2016,4,23,14,0,422.0,335.0,2.5,17.0,679.0,727.72,557.31
2016,4,23,14,15,632.5,232.0,2.55,16.5,725.5,790.71,611.24
2016,4,23,14,30,843.0,129.0,2.6,16.0,772.0,834.16,645.47
2016,4,23,14,45,825.5,129.0,2.7,16.0,733.0,789.84,615.53
2016,4,23,15,0,808.0,129.0,2.8,16.0,694.0,744.29,584.98
2016,4,23,15,15,792.0,126.0,2.8,15.5,651.5,695.77,551.9
2016,4,23,15,30,776.0,123.0,2.8,15.0,609.0,646.49,516.12
2016,4,23,15,45,750.5,120.5,2.8,15.0,561.5,591.84,474.27
2016,4,23,16,0,725.0,118.0,2.8,15.0,514.0,537.24,431.43
2016,4,23,16,15,697.0,113.0,2.75,14.5,464.0,479.8,385.87
2016,4,23,16,30,669.0,108.0,2.7,14.0,414.0,423.96,340.17
2016,4,23,16,45,621.5,104.0,2.7,14.0,361.5,363.01,288.7
2016,4,23,17,0,574.0,100.0,2.7,14.0,309.0,306.37,239.72
2016,4,23,17,15,520.5,91.5,2.55,13.5,258.0,248.14,189.25
2016,4,23,17,30,467.0,83.0,2.4,13.0,207.0,194.5,142.43
2016,4,23,17,45,394.0,71.0,2.3,13.0,159.5,140.99,97.09
2016,4,23,18,0,321.0,59.0,2.2,13.0,112.0,95.83,60.85
2016,4,23,18,15,215.5,42.5,2.15,12.5,73.0,52.78,30.31
2016,4,23,18,30,110.0,26.0,2.1,12.0,34.0,23.14,8.1
2016,4,23,18,45,55.0,13.0,2.05,12.0,17.0,12.78,0.0
2016,4,23,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,24,5,45,118.5,21.5,1.8,9.5,35.0,17.54,5.12
2016,4,24,6,0,237.0,43.0,2.0,10.0,70.0,53.58,30.75
2016,4,24,6,15,333.0,56.5,2.05,10.5,115.5,93.52,59.08
2016,4,24,6,30,429.0,70.0,2.1,11.0,161.0,144.63,99.39
2016,4,24,6,45,503.0,78.5,2.2,11.5,214.0,197.77,144.61
2016,4,24,7,0,577.0,87.0,2.3,12.0,267.0,258.23,197.0
2016,4,24,7,15,623.0,94.0,2.35,12.5,320.5,315.34,247.26
2016,4,24,7,30,669.0,101.0,2.4,13.0,374.0,376.93,300.2
2016,4,24,7,45,707.0,105.0,2.45,13.5,427.5,435.96,349.9
2016,4,24,8,0,745.0,109.0,2.5,14.0,481.0,497.89,400.42
2016,4,24,8,15,769.5,113.5,2.5,14.5,531.5,555.26,445.72
2016,4,24,8,30,794.0,118.0,2.5,15.0,582.0,613.08,489.9
2016,4,24,8,45,816.0,119.5,2.5,15.5,629.0,666.96,529.85
2016,4,24,9,0,838.0,121.0,2.5,16.0,676.0,720.78,568.6
2016,4,24,9,15,851.0,124.0,2.4,16.0,717.5,769.08,601.03
2016,4,24,9,30,864.0,127.0,2.3,16.0,759.0,816.01,631.89
2016,4,24,9,45,874.5,129.0,2.2,16.5,794.5,858.21,657.65
2016,4,24,10,0,885.0,131.0,2.1,17.0,830.0,894.48,678.83
2016,4,24,10,15,892.0,132.5,2.1,17.0,858.5,928.38,700.42
2016,4,24,10,30,899.0,134.0,2.1,17.0,887.0,959.63,720.12
2016,4,24,10,45,901.0,137.0,2.1,17.0,907.5,984.93,735.83
2016,4,24,11,0,903.0,140.0,2.1,17.0,928.0,1007.05,749.5
2016,4,24,11,15,905.5,141.0,2.2,17.0,941.5,1024.35,761.3
2016,4,24,11,30,908.0,142.0,2.3,17.0,955.0,1038.32,771.06
2016,4,24,11,45,899.5,148.0,2.45,17.0,958.5,1043.17,775.56
2016,4,24,12,0,891.0,154.0,2.6,17.0,962.0,1044.47,777.88
2016,4,24,12,15,890.0,154.0,2.75,17.0,960.0,1043.61,778.86
2016,4,24,12,30,889.0,154.0,2.9,17.0,958.0,1039.34,777.64
2016,4,24,12,45,732.0,239.0,3.05,17.0,896.5,977.56,737.85
2016,4,24,13,0,575.0,324.0,3.2,17.0,835.0,902.98,684.94
2016,4,24,13,15,581.5,312.5,3.3,16.5,820.5,887.92,677.84
2016,4,24,13,30,588.0,301.0,3.4,16.0,806.0,870.39,668.41
2016,4,24,13,45,585.5,290.0,3.5,16.0,781.0,842.71,650.3
2016,4,24,14,0,583.0,279.0,3.6,16.0,756.0,813.02,630.63
2016,4,24,14,15,675.0,232.5,3.6,15.5,764.5,827.84,645.83
2016,4,24,14,30,767.0,186.0,3.6,15.0,773.0,833.09,652.81
2016,4,24,14,45,763.0,177.0,3.65,15.0,737.0,792.36,624.77
2016,4,24,15,0,759.0,168.0,3.7,15.0,701.0,749.65,594.67
2016,4,24,15,15,741.5,163.5,3.75,14.5,657.5,700.16,559.39
2016,4,24,15,30,724.0,159.0,3.8,14.0,614.0,650.17,522.81
2016,4,24,15,45,717.0,147.0,3.85,14.0,569.0,598.84,483.54
2016,4,24,16,0,710.0,135.0,3.9,14.0,524.0,546.59,442.44
2016,4,24,16,15,680.5,129.0,3.85,13.5,473.5,488.02,395.54
2016,4,24,16,30,651.0,123.0,3.8,13.0,423.0,431.23,348.73
2016,4,24,16,45,608.5,116.5,3.75,13.0,370.0,370.69,297.13
2016,4,24,17,0,566.0,110.0,3.7,13.0,317.0,313.96,247.67
2016,4,24,17,15,512.5,100.0,3.6,12.5,265.0,253.41,195.08
2016,4,24,17,30,459.0,90.0,3.5,12.0,213.0,199.86,148.12
2016,4,24,17,45,381.5,77.0,3.4,12.0,164.5,144.89,101.48
2016,4,24,18,0,304.0,64.0,3.3,12.0,116.0,98.79,64.4
2016,4,24,18,15,205.5,46.0,3.15,11.5,76.0,55.61,33.12
2016,4,24,18,30,107.0,28.0,3.0,11.0,36.0,24.99,10.1
2016,4,24,18,45,53.5,14.0,2.9,10.5,18.0,13.76,0.0
2016,4,24,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,25,5,15,46.5,5.0,2.0,6.5,5.5,0.0,0.0
2016,4,25,5,30,93.0,10.0,2.2,7.0,11.0,9.83,0.0
2016,4,25,5,45,253.0,22.0,2.45,7.5,47.0,19.45,7.56
2016,4,25,6,0,413.0,34.0,2.7,8.0,83.0,57.82,28.41
2016,4,25,6,15,505.0,42.5,2.9,8.5,132.0,102.85,59.95
2016,4,25,6,30,597.0,51.0,3.1,9.0,181.0,158.58,105.19
2016,4,25,6,45,655.5,57.0,3.3,9.5,235.0,215.07,155.49
2016,4,25,7,0,714.0,63.0,3.5,10.0,289.0,277.04,211.51
2016,4,25,7,15,752.5,68.0,3.6,10.0,343.5,336.98,266.51
2016,4,25,7,30,791.0,73.0,3.7,10.0,398.0,400.39,323.4
2016,4,25,7,45,819.0,76.5,3.8,10.5,452.0,460.54,375.76
2016,4,25,8,0,847.0,80.0,3.9,11.0,506.0,522.35,427.8
2016,4,25,8,15,867.0,83.0,3.9,11.5,557.0,579.58,474.44
2016,4,25,8,30,887.0,86.0,3.9,12.0,608.0,637.57,520.12
2016,4,25,8,45,902.5,88.5,3.9,12.5,655.0,691.96,561.62
2016,4,25,9,0,918.0,91.0,3.9,13.0,702.0,745.52,599.54
2016,4,25,9,15,928.5,93.0,3.85,13.0,743.5,793.72,633.28
2016,4,25,9,30,939.0,95.0,3.8,13.0,785.0,840.13,665.29
2016,4,25,9,45,946.5,97.5,3.8,13.5,820.0,882.57,693.04
2016,4,25,10,0,954.0,100.0,3.8,14.0,855.0,922.56,718.7
2016,4,25,10,15,959.5,101.0,3.75,14.0,884.0,956.55,740.94
2016,4,25,10,30,965.0,102.0,3.7,14.0,913.0,987.58,761.03
2016,4,25,10,45,968.0,103.5,3.65,14.5,934.0,1013.69,776.19
2016,4,25,11,0,971.0,105.0,3.6,15.0,955.0,1036.44,789.0
2016,4,25,11,15,973.0,105.5,3.5,15.0,968.5,1053.72,799.17
2016,4,25,11,30,975.0,106.0,3.4,15.0,982.0,1067.41,806.99
2016,4,25,11,45,972.5,108.0,3.3,15.5,986.5,1074.59,809.0
2016,4,25,12,0,970.0,110.0,3.2,16.0,991.0,1078.02,808.65
2016,4,25,12,15,969.0,110.0,3.1,16.0,988.5,1077.14,807.08
2016,4,25,12,30,968.0,110.0,3.0,16.0,986.0,1072.55,803.2
2016,4,25,12,45,961.0,112.5,2.95,16.0,974.5,1061.02,795.36
2016,4,25,13,0,954.0,115.0,2.9,16.0,963.0,1045.98,785.38
2016,4,25,13,15,950.0,114.0,2.8,16.0,945.0,1026.77,772.26
2016,4,25,13,30,946.0,113.0,2.7,16.0,927.0,1004.2,757.01
2016,4,25,13,45,939.0,112.5,2.65,16.0,901.0,976.17,738.66
2016,4,25,14,0,932.0,112.0,2.6,16.0,875.0,945.17,718.34
2016,4,25,14,15,923.5,110.0,2.55,16.0,842.5,908.55,694.14
2016,4,25,14,30,915.0,108.0,2.5,16.0,810.0,869.42,668.12
2016,4,25,14,45,903.5,106.5,2.5,16.0,771.0,826.13,639.41
2016,4,25,15,0,892.0,105.0,2.5,16.0,732.0,780.98,609.08
2016,4,25,15,15,877.5,102.0,2.45,16.0,688.0,730.54,574.24
2016,4,25,15,30,863.0,99.0,2.4,16.0,644.0,680.65,538.47
2016,4,25,15,45,843.0,96.5,2.4,16.0,595.5,625.05,496.6
2016,4,25,16,0,823.0,94.0,2.4,16.0,547.0,569.42,453.54
2016,4,25,16,15,797.5,90.0,2.25,15.5,495.0,509.67,406.32
2016,4,25,16,30,772.0,86.0,2.1,15.0,443.0,451.08,358.53
2016,4,25,16,45,734.5,82.0,2.0,15.0,389.0,388.99,306.14
2016,4,25,17,0,697.0,78.0,1.9,15.0,335.0,329.44,254.54
2016,4,25,17,15,648.5,72.0,1.75,14.0,282.0,268.38,201.73
2016,4,25,17,30,600.0,66.0,1.6,13.0,229.0,212.26,152.39
2016,4,25,17,45,522.0,58.0,1.5,12.5,178.0,153.91,102.75
2016,4,25,18,0,444.0,50.0,1.4,12.0,127.0,104.45,62.95
2016,4,25,18,15,328.0,38.0,1.4,11.5,84.5,57.53,30.39
2016,4,25,18,30,212.0,26.0,1.4,11.0,42.0,23.96,9.26
2016,4,25,18,45,106.0,13.0,1.4,10.5,21.0,12.78,0.0
2016,4,25,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,6.0,1.1,7.5,6.0,0.0,0.0
2016,4,26,5,30,0.0,12.0,1.1,8.0,12.0,11.8,0.0
2016,4,26,5,45,159.0,26.0,1.1,8.5,45.0,22.66,8.95
2016,4,26,6,0,318.0,40.0,1.1,9.0,78.0,58.3,31.89
2016,4,26,6,15,409.0,50.5,1.2,9.5,125.0,99.84,61.37
2016,4,26,6,30,500.0,61.0,1.3,10.0,172.0,152.0,103.18
2016,4,26,6,45,551.0,70.5,1.4,10.5,222.5,203.94,148.72
2016,4,26,7,0,602.0,80.0,1.5,11.0,273.0,261.47,199.57
2016,4,26,7,15,644.0,86.5,1.5,11.5,325.5,318.12,249.38
2016,4,26,7,30,686.0,93.0,1.5,12.0,378.0,378.76,301.23
2016,4,26,7,45,564.0,133.0,1.55,12.5,387.5,400.36,321.28
2016,4,26,8,0,442.0,173.0,1.6,13.0,397.0,406.43,326.97
2016,4,26,8,15,606.5,146.5,1.5,13.0,486.5,499.01,400.66
2016,4,26,8,30,771.0,120.0,1.4,13.0,576.0,604.19,481.37
2016,4,26,8,45,743.0,135.5,1.3,13.5,602.5,638.4,504.23
2016,4,26,9,0,715.0,151.0,1.2,14.0,629.0,668.3,523.52
2016,4,26,9,15,707.5,168.0,1.15,14.0,665.0,710.82,552.59
2016,4,26,9,30,700.0,185.0,1.1,14.0,701.0,750.75,578.88
2016,4,26,9,45,555.5,257.5,1.05,14.0,679.0,729.8,558.87
2016,4,26,10,0,411.0,330.0,1.0,14.0,657.0,699.22,532.39
2016,4,26,10,15,313.5,372.5,1.1,14.5,627.0,664.57,505.22
2016,4,26,10,30,216.0,415.0,1.2,15.0,597.0,622.35,472.21
2016,4,26,10,45,252.0,419.0,1.35,15.5,636.5,672.35,508.57
2016,4,26,11,0,288.0,423.0,1.5,16.0,676.0,716.36,539.59
2016,4,26,11,15,289.0,430.0,1.6,16.0,687.0,729.68,548.85
2016,4,26,11,30,290.0,437.0,1.7,16.0,698.0,741.81,557.62
2016,4,26,11,45,281.0,442.5,1.8,16.0,697.0,741.27,557.45
2016,4,26,12,0,272.0,448.0,1.9,16.0,696.0,739.38,556.48
2016,4,26,12,15,361.5,412.0,1.95,16.0,740.5,790.5,595.42
2016,4,26,12,30,451.0,376.0,2.0,16.0,785.0,846.3,636.48
2016,4,26,12,45,535.0,339.5,2.05,16.0,820.0,887.3,667.11
2016,4,26,13,0,619.0,303.0,2.1,16.0,855.0,924.93,695.38
2016,4,26,13,15,729.0,232.0,2.15,16.0,870.0,947.87,713.93
2016,4,26,13,30,839.0,161.0,2.2,16.0,885.0,959.55,722.67
2016,4,26,13,45,839.0,155.5,2.25,16.0,862.0,934.73,707.08
2016,4,26,14,0,839.0,150.0,2.3,16.0,839.0,906.93,689.79
2016,4,26,14,15,829.5,147.5,2.35,16.0,807.5,871.22,666.94
2016,4,26,14,30,820.0,145.0,2.4,16.0,776.0,833.34,642.41
2016,4,26,14,45,800.0,146.5,2.45,16.0,737.0,789.31,613.24
2016,4,26,15,0,780.0,148.0,2.5,16.0,698.0,744.29,582.98
2016,4,26,15,15,763.0,144.0,2.5,15.5,655.0,696.29,549.73
2016,4,26,15,30,746.0,140.0,2.5,15.0,612.0,646.35,513.78
2016,4,26,15,45,599.0,166.5,2.5,15.0,527.5,546.47,436.6
2016,4,26,16,0,452.0,193.0,2.5,15.0,443.0,456.87,366.05
2016,4,26,16,15,534.0,151.5,2.55,14.5,419.5,433.71,349.05
2016,4,26,16,30,616.0,110.0,2.6,14.0,396.0,402.97,323.93
2016,4,26,16,45,606.5,103.5,2.65,14.0,357.5,358.04,285.08
2016,4,26,17,0,597.0,97.0,2.7,14.0,319.0,313.33,245.25
2016,4,26,17,15,546.5,89.0,2.6,13.5,268.0,255.16,194.67
2016,4,26,17,30,496.0,81.0,2.5,13.0,217.0,202.28,148.25
2016,4,26,17,45,416.5,71.0,2.45,12.5,168.5,146.61,101.34
2016,4,26,18,0,337.0,61.0,2.4,12.0,120.0,101.0,64.86
2016,4,26,18,15,237.0,45.0,2.4,11.5,80.0,57.49,33.58
2016,4,26,18,30,137.0,29.0,2.4,11.0,40.0,25.54,11.34
2016,4,26,18,45,68.5,14.5,2.4,11.0,20.0,14.25,0.0
2016,4,26,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,27,5,15,24.0,5.5,1.35,9.0,6.5,0.0,0.0
2016,4,27,5,30,48.0,11.0,1.6,9.0,13.0,10.81,0.0
2016,4,27,5,45,171.0,26.5,1.85,9.5,46.0,23.8,10.02
2016,4,27,6,0,294.0,42.0,2.1,10.0,79.0,58.69,32.81
2016,4,27,6,15,383.5,53.0,2.2,10.5,125.0,100.01,62.48
2016,4,27,6,30,473.0,64.0,2.3,11.0,171.0,151.1,103.53
2016,4,27,6,45,528.0,73.5,2.45,11.5,221.5,202.55,148.48
2016,4,27,7,0,583.0,83.0,2.6,12.0,272.0,260.05,199.23
2016,4,27,7,15,291.5,101.0,2.65,12.0,195.5,206.36,164.42
2016,4,27,7,30,0.0,119.0,2.7,12.0,119.0,115.19,92.26
2016,4,27,7,45,0.0,117.5,2.8,12.0,117.5,113.8,90.94
2016,4,27,8,0,0.0,116.0,2.9,12.0,116.0,112.38,89.44
2016,4,27,8,15,0.0,108.5,2.95,12.0,108.5,105.09,83.07
2016,4,27,8,30,0.0,101.0,3.0,12.0,101.0,97.79,76.74
2016,4,27,8,45,3.5,150.0,3.1,12.5,152.5,148.03,117.92
2016,4,27,9,0,7.0,199.0,3.2,13.0,204.0,198.9,158.73
2016,4,27,9,15,3.5,175.5,3.2,13.0,178.5,173.45,137.6
2016,4,27,9,30,0.0,152.0,3.2,13.0,153.0,147.77,116.41
2016,4,27,9,45,49.5,266.5,3.25,13.0,307.0,306.38,244.77
2016,4,27,10,0,99.0,381.0,3.3,13.0,461.0,467.84,369.85
2016,4,27,10,15,60.5,345.5,3.3,13.0,394.5,400.42,316.07
2016,4,27,10,30,22.0,310.0,3.3,13.0,328.0,324.78,256.15
2016,4,27,10,45,34.5,349.5,3.35,13.0,379.5,383.74,302.15
2016,4,27,11,0,47.0,389.0,3.4,13.0,431.0,437.33,343.03
2016,4,27,11,15,463.5,273.5,3.4,13.0,692.0,743.23,585.75
2016,4,27,11,30,880.0,158.0,3.4,13.0,953.0,1035.64,794.15
2016,4,27,11,45,505.0,309.5,3.4,13.0,766.5,831.3,644.15
2016,4,27,12,0,130.0,461.0,3.4,13.0,580.0,604.67,467.83
2016,4,27,12,15,75.0,391.5,3.35,13.0,460.0,470.08,367.47
2016,4,27,12,30,20.0,322.0,3.3,13.0,340.0,336.8,264.27
2016,4,27,12,45,444.0,242.5,3.3,13.5,639.5,697.48,551.92
2016,4,27,13,0,868.0,163.0,3.3,14.0,939.0,1019.16,779.97
2016,4,27,13,15,863.0,162.0,3.25,14.0,921.0,999.98,763.99
2016,4,27,13,30,858.0,161.0,3.2,14.0,903.0,977.76,749.15
2016,4,27,13,45,854.0,157.0,3.2,14.0,878.5,950.42,731.24
2016,4,27,14,0,850.0,153.0,3.2,14.0,854.0,920.24,711.36
2016,4,27,14,15,840.5,150.5,3.15,14.0,821.5,884.2,686.95
2016,4,27,14,30,831.0,148.0,3.1,14.0,789.0,845.97,660.91
2016,4,27,14,45,822.5,143.0,3.05,14.0,751.5,803.97,632.01
2016,4,27,15,0,814.0,138.0,3.0,14.0,714.0,760.14,601.55
2016,4,27,15,15,695.5,162.5,2.9,14.0,634.0,667.86,532.41
2016,4,27,15,30,577.0,187.0,2.8,14.0,554.0,581.86,465.91
2016,4,27,15,45,666.0,151.0,2.75,14.0,544.0,572.8,460.35
2016,4,27,16,0,755.0,115.0,2.7,14.0,534.0,553.55,445.47
2016,4,27,16,15,727.5,110.0,2.55,14.0,483.0,494.93,397.81
2016,4,27,16,30,700.0,105.0,2.4,14.0,432.0,437.8,350.38
2016,4,27,16,45,674.0,96.5,2.3,14.0,381.0,379.58,301.02
2016,4,27,17,0,648.0,88.0,2.2,14.0,330.0,323.3,251.95
2016,4,27,17,15,598.5,80.5,2.05,13.5,277.5,263.11,199.58
2016,4,27,17,30,549.0,73.0,1.9,13.0,225.0,208.02,151.06
2016,4,27,17,45,486.0,63.0,1.75,12.5,176.5,153.32,104.04
2016,4,27,18,0,423.0,53.0,1.6,12.0,128.0,105.8,65.1
2016,4,27,18,15,313.5,40.5,1.55,11.5,86.0,59.8,32.7
2016,4,27,18,30,204.0,28.0,1.5,11.0,44.0,26.0,11.36
2016,4,27,18,45,102.0,14.0,1.5,11.0,22.0,13.76,0.0
2016,4,27,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,28,5,15,44.0,6.5,1.7,8.5,7.5,0.0,0.0
2016,4,28,5,30,88.0,13.0,1.9,9.0,15.0,12.78,0.0
2016,4,28,5,45,226.5,26.0,2.1,9.5,50.5,24.99,10.56
2016,4,28,6,0,365.0,39.0,2.3,10.0,86.0,62.34,33.16
2016,4,28,6,15,452.0,48.0,2.4,10.5,133.0,105.04,63.77
2016,4,28,6,30,539.0,57.0,2.5,11.0,180.0,157.84,106.68
2016,4,28,6,45,599.5,63.0,2.7,12.0,232.5,211.04,153.18
2016,4,28,7,0,660.0,69.0,2.9,13.0,285.0,270.81,205.86
2016,4,28,7,15,699.0,74.0,2.95,13.5,338.0,328.11,256.92
2016,4,28,7,30,738.0,79.0,3.0,14.0,391.0,389.43,310.11
2016,4,28,7,45,767.5,83.0,3.05,14.5,443.5,447.93,359.69
2016,4,28,8,0,797.0,87.0,3.1,15.0,496.0,508.32,409.2
2016,4,28,8,15,818.0,90.5,3.1,15.5,545.5,564.9,454.08
2016,4,28,8,30,839.0,94.0,3.1,16.0,595.0,621.88,497.81
2016,4,28,8,45,855.0,96.5,3.1,16.5,641.0,673.01,535.9
2016,4,28,9,0,871.0,99.0,3.1,17.0,687.0,724.71,571.88
2016,4,28,9,15,883.5,101.5,3.05,17.0,728.0,772.81,604.81
2016,4,28,9,30,896.0,104.0,3.0,17.0,769.0,819.42,636.19
2016,4,28,9,45,910.0,103.0,3.0,17.5,805.5,861.89,663.32
2016,4,28,10,0,924.0,102.0,3.0,18.0,842.0,902.44,688.76
2016,4,28,10,15,930.5,103.5,2.9,18.0,870.5,936.77,710.22
2016,4,28,10,30,937.0,105.0,2.8,18.0,899.0,968.3,729.59
2016,4,28,10,45,936.5,109.0,2.75,18.5,919.0,992.93,743.2
2016,4,28,11,0,936.0,113.0,2.7,19.0,939.0,1014.17,754.54
2016,4,28,11,15,938.5,114.0,2.65,19.0,953.0,1031.75,764.91
2016,4,28,11,30,941.0,115.0,2.6,19.0,967.0,1045.91,773.1
2016,4,28,11,45,937.5,118.0,2.6,19.0,971.5,1052.71,777.13
2016,4,28,12,0,934.0,121.0,2.6,19.0,976.0,1055.91,779.02
2016,4,28,12,15,934.0,121.0,2.55,19.0,974.0,1055.91,778.43
2016,4,28,12,30,934.0,121.0,2.5,19.0,972.0,1052.35,775.69
2016,4,28,12,45,934.0,119.0,2.45,19.0,963.0,1043.17,769.45
2016,4,28,13,0,934.0,117.0,2.4,19.0,954.0,1030.48,761.09
2016,4,28,13,15,930.0,116.5,2.35,19.0,936.5,1012.05,749.12
2016,4,28,13,30,926.0,116.0,2.3,19.0,919.0,990.34,735.13
2016,4,28,13,45,915.5,117.5,2.3,19.0,893.0,961.61,717.09
2016,4,28,14,0,905.0,119.0,2.3,19.0,867.0,930.17,697.25
2016,4,28,14,15,897.0,117.5,2.3,19.0,835.5,895.29,675.0
2016,4,28,14,30,889.0,116.0,2.3,19.0,804.0,857.96,650.96
2016,4,28,14,45,872.0,116.5,2.3,19.0,764.5,813.32,621.65
2016,4,28,15,0,855.0,117.0,2.3,19.0,725.0,769.84,592.87
2016,4,28,15,15,840.5,114.5,2.3,18.5,682.0,721.09,561.01
2016,4,28,15,30,826.0,112.0,2.3,18.0,639.0,671.34,526.45
2016,4,28,15,45,803.5,109.5,2.3,17.5,590.5,615.88,486.01
2016,4,28,16,0,781.0,107.0,2.3,17.0,542.0,560.72,444.51
2016,4,28,16,15,755.0,102.5,2.25,16.5,491.5,502.23,398.95
2016,4,28,16,30,729.0,98.0,2.2,16.0,441.0,444.95,352.85
2016,4,28,16,45,694.5,92.5,2.15,16.0,388.0,384.72,302.43
2016,4,28,17,0,660.0,87.0,2.1,16.0,335.0,327.3,253.0
2016,4,28,17,15,611.0,80.0,2.0,15.0,282.5,267.07,201.41
2016,4,28,17,30,562.0,73.0,1.9,14.0,230.0,211.88,153.34
2016,4,28,17,45,489.0,64.0,1.8,13.5,180.5,155.47,105.41
2016,4,28,18,0,416.0,55.0,1.7,13.0,131.0,107.38,66.52
2016,4,28,18,15,307.5,42.5,1.6,12.5,88.5,61.12,33.82
2016,4,28,18,30,199.0,30.0,1.5,12.0,46.0,28.03,13.04
2016,4,28,18,45,99.5,15.0,1.4,11.5,23.0,14.74,0.0
2016,4,28,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,6.0,0.9,9.0,6.0,5.9,0.0
2016,4,29,5,30,0.0,12.0,0.9,9.0,12.0,11.8,0.0
2016,4,29,5,45,88.5,32.0,0.9,9.5,43.5,29.3,15.65
2016,4,29,6,0,177.0,52.0,0.9,10.0,75.0,61.0,38.99
2016,4,29,6,15,248.5,69.0,0.9,10.0,117.5,98.16,67.03
2016,4,29,6,30,320.0,86.0,0.9,10.0,160.0,144.17,104.33
2016,4,29,6,45,418.0,85.5,0.95,10.5,208.0,188.18,140.38
2016,4,29,7,0,516.0,85.0,1.0,11.0,256.0,244.0,187.46
2016,4,29,7,15,438.0,118.5,1.0,11.0,280.5,277.78,219.97
2016,4,29,7,30,360.0,152.0,1.0,11.0,305.0,303.73,243.98
2016,4,29,7,45,525.0,138.5,1.0,11.5,393.0,388.94,312.49
2016,4,29,8,0,690.0,125.0,1.0,12.0,481.0,492.24,393.36
2016,4,29,8,15,714.5,130.0,0.95,12.0,530.0,547.33,435.54
2016,4,29,8,30,739.0,135.0,0.9,12.0,579.0,603.38,477.41
2016,4,29,8,45,756.0,140.0,0.9,12.5,624.0,655.06,514.3
2016,4,29,9,0,773.0,145.0,0.9,13.0,669.0,706.41,549.82
2016,4,29,9,15,787.0,148.5,0.85,13.0,709.0,752.04,580.22
2016,4,29,9,30,801.0,152.0,0.8,13.0,749.0,797.63,609.11
2016,4,29,9,45,827.5,146.0,0.8,13.5,787.0,842.45,636.59
2016,4,29,10,0,854.0,140.0,0.8,14.0,825.0,886.33,662.96
2016,4,29,10,15,861.5,141.5,0.85,14.5,853.5,919.87,683.08
2016,4,29,10,30,869.0,143.0,0.9,15.0,882.0,950.86,701.57
2016,4,29,10,45,875.0,144.0,1.0,15.5,903.5,972.15,714.72
2016,4,29,11,0,881.0,145.0,1.1,16.0,925.0,995.28,729.2
2016,4,29,11,15,884.5,145.5,1.25,16.0,938.5,1012.45,742.12
2016,4,29,11,30,888.0,146.0,1.4,16.0,952.0,1026.42,753.09
2016,4,29,11,45,891.5,145.0,1.55,16.5,958.5,1035.58,759.61
2016,4,29,12,0,895.0,144.0,1.7,17.0,965.0,1041.4,764.03
2016,4,29,12,15,895.0,144.0,1.85,17.0,963.5,1041.37,766.15
2016,4,29,12,30,895.0,144.0,2.0,17.0,962.0,1037.93,766.13
2016,4,29,12,45,882.5,150.0,2.15,17.5,949.5,1024.93,758.45
2016,4,29,13,0,870.0,156.0,2.3,18.0,937.0,1014.72,752.64
2016,4,29,13,15,865.5,155.0,2.4,18.0,919.5,995.99,742.0
2016,4,29,13,30,861.0,154.0,2.5,18.0,902.0,974.18,729.34
2016,4,29,13,45,856.0,151.0,2.65,18.0,877.5,946.91,713.38
2016,4,29,14,0,851.0,148.0,2.8,18.0,853.0,916.85,695.33
2016,4,29,14,15,842.5,146.0,2.85,18.0,822.0,882.18,673.12
2016,4,29,14,30,834.0,144.0,2.9,18.0,791.0,845.26,649.17
2016,4,29,14,45,825.5,139.5,2.95,18.0,754.0,803.72,621.7
2016,4,29,15,0,817.0,135.0,3.0,18.0,717.0,760.33,592.6
2016,4,29,15,15,802.0,132.0,3.05,17.5,675.0,712.22,560.44
2016,4,29,15,30,787.0,129.0,3.1,17.0,633.0,663.25,525.46
2016,4,29,15,45,771.0,123.5,3.15,17.0,586.5,610.94,486.03
2016,4,29,16,0,755.0,118.0,3.2,17.0,540.0,557.79,444.88
2016,4,29,16,15,729.0,113.0,3.15,16.5,490.0,499.97,399.41
2016,4,29,16,30,703.0,108.0,3.1,16.0,440.0,443.49,353.59
2016,4,29,16,45,663.5,94.5,3.05,16.0,379.0,374.48,296.12
2016,4,29,17,0,624.0,81.0,3.0,16.0,318.0,308.96,240.13
2016,4,29,17,15,545.5,84.0,2.9,15.0,268.5,251.69,191.32
2016,4,29,17,30,467.0,87.0,2.8,14.0,219.0,201.55,148.49
2016,4,29,17,45,443.5,72.5,2.75,13.5,177.0,154.74,106.97
2016,4,29,18,0,420.0,58.0,2.7,13.0,135.0,111.4,69.82
2016,4,29,18,15,312.5,45.0,2.65,12.5,92.0,64.23,36.18
2016,4,29,18,30,205.0,32.0,2.6,12.0,49.0,30.23,14.77
2016,4,29,18,45,102.5,16.0,2.55,12.0,24.5,15.73,0.0
2016,4,29,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,30,5,15,66.5,7.5,3.35,10.5,10.0,7.37,0.0
2016,4,30,5,30,133.0,15.0,3.5,11.0,20.0,11.59,0.0
2016,4,30,5,45,273.5,27.0,3.65,11.5,58.0,28.1,12.2
2016,4,30,6,0,414.0,39.0,3.8,12.0,96.0,67.93,35.43
2016,4,30,6,15,498.0,47.5,3.9,12.0,144.5,112.93,68.16
2016,4,30,6,30,582.0,56.0,4.0,12.0,193.0,167.63,113.28
2016,4,30,6,45,638.0,62.0,4.15,12.5,246.0,222.33,161.86
2016,4,30,7,0,694.0,68.0,4.3,13.0,299.0,283.04,216.24
2016,4,30,7,15,731.0,72.5,4.35,13.5,353.0,341.65,268.89
2016,4,30,7,30,768.0,77.0,4.4,14.0,407.0,402.81,322.49
2016,4,30,7,45,795.0,81.0,4.45,14.5,459.5,461.7,372.91
2016,4,30,8,0,822.0,85.0,4.5,15.0,512.0,522.16,423.02
2016,4,30,8,15,842.0,88.0,4.55,15.0,561.5,578.82,469.56
2016,4,30,8,30,862.0,91.0,4.6,15.0,611.0,634.56,514.24
2016,4,30,8,45,877.0,93.5,4.65,15.5,657.0,687.21,554.41
2016,4,30,9,0,892.0,96.0,4.7,16.0,703.0,739.04,591.14
2016,4,30,9,15,903.0,98.0,4.7,16.0,743.5,786.25,624.5
2016,4,30,9,30,914.0,100.0,4.7,16.0,784.0,831.77,656.28
2016,4,30,9,45,927.5,99.0,4.7,16.5,820.0,874.35,684.3
2016,4,30,10,0,941.0,98.0,4.7,17.0,856.0,914.92,710.55
2016,4,30,10,15,946.5,99.0,4.7,17.0,884.0,948.22,732.8
2016,4,30,10,30,952.0,100.0,4.7,17.0,912.0,978.61,752.97
2016,4,30,10,45,955.5,101.0,4.7,17.5,932.5,1004.08,768.2
2016,4,30,11,0,959.0,102.0,4.7,18.0,953.0,1026.27,781.15
2016,4,30,11,15,961.0,102.5,4.6,18.0,966.0,1043.1,791.05
2016,4,30,11,30,963.0,103.0,4.5,18.0,979.0,1056.41,798.6
2016,4,30,11,45,963.0,103.5,4.45,18.5,984.0,1064.17,801.4
2016,4,30,12,0,963.0,104.0,4.4,19.0,989.0,1068.28,801.88
2016,4,30,12,15,962.0,104.0,4.3,19.0,987.0,1067.23,800.54
2016,4,30,12,30,961.0,104.0,4.2,19.0,985.0,1062.52,796.86
2016,4,30,12,45,954.5,106.5,4.15,19.5,973.0,1051.4,787.84
2016,4,30,13,0,948.0,109.0,4.1,20.0,961.0,1036.81,776.69
2016,4,30,13,15,944.0,108.0,4.0,20.0,943.5,1017.63,763.75
2016,4,30,13,30,940.0,107.0,3.9,20.0,926.0,995.15,748.69
2016,4,30,13,45,935.0,105.0,3.85,20.0,901.0,967.51,730.52
2016,4,30,14,0,930.0,103.0,3.8,20.0,876.0,936.85,710.32
2016,4,30,14,15,922.5,101.5,3.7,20.0,844.0,901.71,686.71
2016,4,30,14,30,915.0,100.0,3.6,20.0,812.0,864.02,661.28
2016,4,30,14,45,904.5,98.0,3.55,20.0,773.5,821.09,632.3
2016,4,30,15,0,894.0,96.0,3.5,20.0,735.0,776.25,601.75
2016,4,30,15,15,881.0,93.5,3.35,20.0,692.0,727.43,567.59
2016,4,30,15,30,868.0,91.0,3.2,20.0,649.0,677.4,531.93
2016,4,30,15,45,849.5,88.5,3.05,20.0,601.0,622.97,490.49
2016,4,30,16,0,831.0,86.0,2.9,20.0,553.0,569.17,448.53
2016,4,30,16,15,807.5,83.0,2.7,19.5,502.5,511.26,403.04
2016,4,30,16,30,784.0,80.0,2.5,19.0,452.0,454.26,356.91
2016,4,30,16,45,751.0,76.0,2.3,19.0,399.0,393.51,305.94
2016,4,30,17,0,718.0,72.0,2.1,19.0,346.0,335.31,255.82
2016,4,30,17,15,673.5,66.5,1.95,18.0,293.5,274.2,203.59
2016,4,30,17,30,629.0,61.0,1.8,17.0,241.0,218.14,154.73
2016,4,30,17,45,561.0,54.5,1.65,16.5,190.0,161.27,106.26
2016,4,30,18,0,493.0,48.0,1.5,16.0,139.0,112.04,66.32
2016,4,30,18,15,387.0,38.0,1.45,15.5,95.5,64.31,32.98
2016,4,30,18,30,281.0,28.0,1.4,15.0,52.0,28.84,12.61
2016,4,30,18,45,140.5,14.0,1.4,15.0,26.0,10.65,0.0
2016,4,30,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,5,15,62.5,8.0,1.55,11.5,10.5,7.86,0.0
2016,5,1,5,30,125.0,16.0,1.7,12.0,21.0,12.47,0.0
2016,5,1,5,45,256.0,28.5,1.85,12.5,58.0,29.78,13.64
2016,5,1,6,0,387.0,41.0,2.0,13.0,95.0,68.64,36.78
2016,5,1,6,15,471.0,50.0,2.1,13.5,143.5,112.73,68.77
2016,5,1,6,30,555.0,59.0,2.2,14.0,192.0,166.52,112.49
2016,5,1,6,45,608.0,66.0,2.35,14.5,243.5,219.99,159.33
2016,5,1,7,0,661.0,73.0,2.5,15.0,295.0,279.15,211.41
2016,5,1,7,15,699.0,78.0,2.5,15.5,348.0,336.23,261.53
2016,5,1,7,30,737.0,83.0,2.5,16.0,401.0,397.21,313.55
2016,5,1,7,45,763.5,88.0,2.55,17.0,453.0,455.23,361.21
2016,5,1,8,0,790.0,93.0,2.6,18.0,505.0,514.82,408.35
2016,5,1,8,15,810.5,96.0,2.55,18.0,554.0,570.17,451.98
2016,5,1,8,30,831.0,99.0,2.5,18.0,603.0,625.87,494.56
2016,5,1,8,45,845.5,102.5,2.5,18.5,648.0,678.11,532.55
2016,5,1,9,0,860.0,106.0,2.5,19.0,693.0,729.57,567.69
2016,5,1,9,15,871.5,108.5,2.4,19.5,733.5,774.35,596.05
2016,5,1,9,30,883.0,111.0,2.3,20.0,774.0,819.54,624.09
2016,5,1,9,45,892.0,113.0,2.25,20.5,808.5,860.37,648.92
2016,5,1,10,0,901.0,115.0,2.2,21.0,843.0,899.0,671.87
2016,5,1,10,15,907.5,116.5,2.1,21.0,870.5,932.5,691.87
2016,5,1,10,30,914.0,118.0,2.0,21.0,898.0,963.29,709.84
2016,5,1,10,45,918.0,119.0,1.95,21.5,919.0,988.33,723.09
2016,5,1,11,0,922.0,120.0,1.9,22.0,940.0,1010.26,734.27
2016,5,1,11,15,924.5,120.5,1.8,22.0,953.5,1026.97,742.84
2016,5,1,11,30,927.0,121.0,1.7,22.0,967.0,1040.33,749.28
2016,5,1,11,45,927.5,121.5,1.65,22.5,972.0,1048.27,751.66
2016,5,1,12,0,928.0,122.0,1.6,23.0,977.0,1052.71,751.98
2016,5,1,12,15,927.5,122.0,1.5,23.0,975.0,1052.13,749.95
2016,5,1,12,30,927.0,122.0,1.4,23.0,973.0,1048.03,745.86
2016,5,1,12,45,926.0,120.5,1.35,23.0,963.0,1038.4,739.33
2016,5,1,13,0,925.0,119.0,1.3,23.0,953.0,1025.32,730.83
2016,5,1,13,15,921.0,118.0,1.2,23.0,935.5,1006.49,718.02
2016,5,1,13,30,917.0,117.0,1.1,23.0,918.0,984.43,703.32
2016,5,1,13,45,910.5,116.0,1.0,23.0,892.5,956.97,685.33
2016,5,1,14,0,904.0,115.0,0.9,23.0,867.0,926.66,665.62
2016,5,1,14,15,896.0,113.0,0.85,22.5,835.5,891.33,644.87
2016,5,1,14,30,888.0,111.0,0.8,22.0,804.0,853.57,622.43
2016,5,1,14,45,876.0,109.5,0.75,22.0,766.0,810.93,595.43
2016,5,1,15,0,864.0,108.0,0.7,22.0,728.0,766.57,567.09
2016,5,1,15,15,850.0,105.5,0.7,21.5,685.0,720.21,538.86
2016,5,1,15,30,836.0,103.0,0.7,21.0,642.0,670.51,506.87
2016,5,1,15,45,816.5,100.0,0.75,21.0,594.5,616.07,469.11
2016,5,1,16,0,797.0,97.0,0.8,21.0,547.0,561.63,430.01
2016,5,1,16,15,772.5,93.0,0.8,20.5,496.5,503.84,387.38
2016,5,1,16,30,748.0,89.0,0.8,20.0,446.0,447.14,343.94
2016,5,1,16,45,714.0,84.5,0.85,20.0,393.5,386.86,295.85
2016,5,1,17,0,680.0,80.0,0.9,20.0,341.0,329.65,248.55
2016,5,1,17,15,634.5,74.0,0.85,19.0,289.0,270.41,199.19
2016,5,1,17,30,589.0,68.0,0.8,18.0,237.0,215.75,152.66
2016,5,1,17,45,522.5,60.0,0.8,17.5,187.5,159.9,105.94
2016,5,1,18,0,456.0,52.0,0.8,17.0,138.0,111.55,67.15
2016,5,1,18,15,353.0,40.5,0.8,16.0,95.0,64.6,34.33
2016,5,1,18,30,250.0,29.0,0.8,15.0,52.0,29.56,13.58
2016,5,1,18,45,125.0,14.5,0.85,14.5,26.0,11.01,0.0
2016,5,1,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,2,5,15,47.5,8.5,0.7,9.5,11.0,8.36,0.0
2016,5,2,5,30,95.0,17.0,0.7,10.0,22.0,13.23,0.0
2016,5,2,5,45,205.5,32.5,0.75,10.5,58.0,32.47,16.72
2016,5,2,6,0,316.0,48.0,0.8,11.0,94.0,69.67,40.63
2016,5,2,6,15,398.0,59.5,0.85,11.5,140.5,112.74,72.47
2016,5,2,6,30,480.0,71.0,0.9,12.0,187.0,164.53,114.42
2016,5,2,6,45,336.5,101.5,1.0,12.5,192.5,185.28,139.89
2016,5,2,7,0,193.0,132.0,1.1,13.0,198.0,189.56,149.35
2016,5,2,7,15,241.5,149.5,1.15,13.5,245.5,236.54,188.09
2016,5,2,7,30,290.0,167.0,1.2,14.0,293.0,288.69,230.46
2016,5,2,7,45,327.5,183.0,1.25,14.5,342.0,339.05,270.79
2016,5,2,8,0,365.0,199.0,1.3,15.0,391.0,392.91,313.03
2016,5,2,8,15,369.0,220.0,1.3,15.0,430.0,435.62,345.91
2016,5,2,8,30,373.0,241.0,1.3,15.0,469.0,478.08,377.85
2016,5,2,8,45,484.0,221.5,1.3,15.5,539.5,555.38,436.23
2016,5,2,9,0,595.0,202.0,1.3,16.0,610.0,639.51,497.82
2016,5,2,9,15,593.0,219.5,1.35,16.5,646.5,681.21,525.7
2016,5,2,9,30,591.0,237.0,1.4,17.0,683.0,721.07,552.09
2016,5,2,9,45,730.0,183.5,1.45,17.5,758.5,804.45,611.13
2016,5,2,10,0,869.0,130.0,1.5,18.0,834.0,887.59,664.79
2016,5,2,10,15,876.0,131.5,1.55,18.0,862.0,920.57,685.42
2016,5,2,10,30,883.0,133.0,1.6,18.0,890.0,950.97,704.89
2016,5,2,10,45,886.5,135.0,1.65,18.5,910.5,975.84,719.39
2016,5,2,11,0,890.0,137.0,1.7,19.0,931.0,997.68,731.96
2016,5,2,11,15,893.0,138.0,1.75,19.0,944.5,1014.87,743.0
2016,5,2,11,30,896.0,139.0,1.8,19.0,958.0,1028.84,752.11
2016,5,2,11,45,893.0,142.0,1.85,19.5,962.5,1035.59,755.29
2016,5,2,12,0,890.0,145.0,1.9,20.0,967.0,1038.93,756.48
2016,5,2,12,15,889.0,144.5,1.9,20.0,964.5,1037.32,755.42
2016,5,2,12,30,888.0,144.0,1.9,20.0,962.0,1032.36,752.39
2016,5,2,12,45,881.5,146.5,1.95,20.0,951.0,1021.68,746.51
2016,5,2,13,0,875.0,149.0,2.0,20.0,940.0,1007.83,738.71
2016,5,2,13,15,870.5,148.0,2.0,20.0,922.5,989.27,727.31
2016,5,2,13,30,866.0,147.0,2.0,20.0,905.0,967.68,714.04
2016,5,2,13,45,853.5,149.0,2.05,20.0,878.5,943.74,699.81
2016,5,2,14,0,841.0,151.0,2.1,20.0,852.0,912.28,680.53
2016,5,2,14,15,714.5,202.5,2.1,19.5,783.0,833.59,629.81
2016,5,2,14,30,588.0,254.0,2.1,19.0,714.0,755.01,575.11
2016,5,2,14,45,683.5,202.0,2.1,19.0,712.5,757.97,580.93
2016,5,2,15,0,779.0,150.0,2.1,19.0,711.0,748.36,576.48
2016,5,2,15,15,763.0,146.5,2.05,18.5,668.5,701.65,544.37
2016,5,2,15,30,747.0,143.0,2.0,18.0,626.0,653.01,509.93
2016,5,2,15,45,716.5,142.0,2.0,18.0,578.0,597.46,468.7
2016,5,2,16,0,686.0,141.0,2.0,18.0,530.0,543.1,427.37
2016,5,2,16,15,664.5,123.5,1.9,17.5,472.0,478.5,377.93
2016,5,2,16,30,643.0,106.0,1.8,17.0,414.0,414.95,327.79
2016,5,2,16,45,535.5,114.0,1.75,16.5,350.5,342.09,269.13
2016,5,2,17,0,428.0,122.0,1.7,16.0,287.0,278.49,217.34
2016,5,2,17,15,362.0,117.0,1.55,15.5,242.5,227.72,175.05
2016,5,2,17,30,296.0,112.0,1.4,15.0,198.0,183.33,138.13
2016,5,2,17,45,245.5,94.0,1.25,14.5,156.0,137.88,100.42
2016,5,2,18,0,195.0,76.0,1.1,14.0,114.0,98.23,68.4
2016,5,2,18,15,135.0,55.5,1.05,13.5,78.0,61.51,40.41
2016,5,2,18,30,75.0,35.0,1.0,13.0,42.0,33.14,19.22
2016,5,2,18,45,37.5,17.5,1.0,13.0,21.0,15.72,0.0
2016,5,2,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,8.5,0.75,11.5,8.5,8.36,0.0
2016,5,3,5,30,0.0,17.0,0.7,12.0,17.0,16.34,0.0
2016,5,3,5,45,58.5,36.5,0.7,12.5,45.5,34.52,20.88
2016,5,3,6,0,117.0,56.0,0.7,13.0,74.0,61.27,41.08
2016,5,3,6,15,159.5,77.0,0.7,13.0,110.5,95.19,67.89
2016,5,3,6,30,202.0,98.0,0.7,13.0,147.0,134.23,99.93
2016,5,3,6,45,256.5,109.5,0.7,13.5,187.5,172.31,131.2
2016,5,3,7,0,311.0,121.0,0.7,14.0,228.0,216.36,167.72
2016,5,3,7,15,209.0,151.5,0.7,14.0,228.5,226.82,179.58
2016,5,3,7,30,107.0,182.0,0.7,14.0,229.0,224.4,179.12
2016,5,3,7,45,200.0,198.5,0.7,14.5,299.5,291.79,232.48
2016,5,3,8,0,293.0,215.0,0.7,15.0,370.0,371.1,293.81
2016,5,3,8,15,286.5,239.0,0.7,15.0,402.5,407.15,320.67
2016,5,3,8,30,280.0,263.0,0.7,15.0,435.0,442.11,346.35
2016,5,3,8,45,198.5,291.0,0.75,15.5,417.5,425.73,331.73
2016,5,3,9,0,117.0,319.0,0.8,16.0,400.0,405.01,313.69
2016,5,3,9,15,173.5,338.0,0.85,16.0,465.5,472.79,364.9
2016,5,3,9,30,230.0,357.0,0.9,16.0,531.0,544.58,417.35
2016,5,3,9,45,280.5,363.0,0.95,16.5,584.5,606.86,461.15
2016,5,3,10,0,331.0,369.0,1.0,17.0,638.0,666.74,502.59
2016,5,3,10,15,286.0,394.5,1.0,17.0,633.0,663.36,497.59
2016,5,3,10,30,241.0,420.0,1.0,17.0,628.0,650.41,486.74
2016,5,3,10,45,294.0,417.5,1.0,17.5,676.5,710.12,527.91
2016,5,3,11,0,347.0,415.0,1.0,18.0,725.0,764.6,564.02
