Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,11,15,278.5,438.5,0.95,18.0,689.5,728.09,535.77
2016,5,3,11,30,210.0,462.0,0.9,18.0,654.0,681.64,501.81
2016,5,3,11,45,126.5,433.5,0.85,18.0,549.5,571.11,423.69
2016,5,3,12,0,43.0,405.0,0.8,18.0,445.0,451.59,337.36
2016,5,3,12,15,52.0,417.0,0.75,18.0,465.5,472.95,353.58
2016,5,3,12,30,61.0,429.0,0.7,18.0,486.0,494.01,368.26
2016,5,3,12,45,195.5,428.0,0.7,18.0,606.0,631.95,468.73
2016,5,3,13,0,330.0,427.0,0.7,18.0,726.0,765.93,560.96
2016,5,3,13,15,272.0,431.5,0.75,18.0,675.0,709.35,520.88
2016,5,3,13,30,214.0,436.0,0.8,18.0,624.0,647.15,478.75
2016,5,3,13,45,363.0,374.5,0.9,18.0,683.0,721.03,536.2
2016,5,3,14,0,512.0,313.0,1.0,18.0,742.0,786.06,585.18
2016,5,3,14,15,512.5,297.0,1.05,18.0,713.0,754.11,564.29
2016,5,3,14,30,513.0,281.0,1.1,18.0,684.0,720.45,543.06
2016,5,3,14,45,416.5,299.5,1.2,18.0,616.0,642.87,488.67
2016,5,3,15,0,320.0,318.0,1.3,18.0,548.0,567.05,434.44
2016,5,3,15,15,299.0,301.5,1.3,17.5,507.0,520.98,402.68
2016,5,3,15,30,278.0,285.0,1.3,17.0,466.0,475.95,370.71
2016,5,3,15,45,220.0,269.0,1.35,17.0,405.5,406.32,318.56
2016,5,3,16,0,162.0,253.0,1.4,17.0,345.0,345.33,272.05
2016,5,3,16,15,178.5,228.0,1.4,16.5,321.0,320.1,253.69
2016,5,3,16,30,195.0,203.0,1.4,16.0,297.0,293.01,232.97
2016,5,3,16,45,115.0,175.0,1.45,16.0,228.5,220.45,175.26
2016,5,3,17,0,35.0,147.0,1.5,16.0,160.0,155.49,123.45
2016,5,3,17,15,26.0,126.5,1.4,15.5,135.5,130.32,103.26
2016,5,3,17,30,17.0,106.0,1.3,15.0,111.0,106.11,83.49
2016,5,3,17,45,8.5,85.0,1.25,15.0,87.5,83.07,64.31
2016,5,3,18,0,0.0,64.0,1.2,15.0,64.0,61.16,45.91
2016,5,3,18,15,0.0,44.0,1.1,14.5,44.0,42.05,29.4
2016,5,3,18,30,0.0,24.0,1.0,14.0,24.0,23.17,12.68
2016,5,3,18,45,0.0,12.0,0.95,14.0,12.0,11.58,0.0
2016,5,3,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,2.0,1.35,12.0,2.0,1.97,0.0
2016,5,4,5,30,0.0,4.0,1.5,12.0,4.0,3.85,0.0
2016,5,4,5,45,0.0,13.0,1.65,12.0,13.0,12.53,4.48
2016,5,4,6,0,0.0,22.0,1.8,12.0,22.0,21.22,12.3
2016,5,4,6,15,0.0,33.5,1.85,12.0,33.5,32.34,22.08
2016,5,4,6,30,0.0,45.0,1.9,12.0,45.0,43.46,31.81
2016,5,4,6,45,0.0,57.5,2.0,12.5,57.5,55.56,42.16
2016,5,4,7,0,0.0,70.0,2.1,13.0,70.0,67.66,52.32
2016,5,4,7,15,161.0,117.5,2.1,13.0,188.5,176.09,141.12
2016,5,4,7,30,322.0,165.0,2.1,13.0,307.0,301.2,242.75
2016,5,4,7,45,354.0,181.0,2.1,13.0,354.5,350.67,283.14
2016,5,4,8,0,386.0,197.0,2.1,13.0,402.0,403.0,325.36
2016,5,4,8,15,328.5,231.5,2.05,13.0,417.5,424.38,341.46
2016,5,4,8,30,271.0,266.0,2.0,13.0,433.0,439.67,352.05
2016,5,4,8,45,272.0,288.0,1.95,13.5,466.0,476.12,378.67
2016,5,4,9,0,273.0,310.0,1.9,14.0,499.0,512.09,404.14
2016,5,4,9,15,346.0,307.5,1.8,14.0,560.5,577.36,453.22
2016,5,4,9,30,419.0,305.0,1.7,14.0,622.0,651.87,507.54
2016,5,4,9,45,464.5,303.0,1.65,14.5,669.0,703.98,543.39
2016,5,4,10,0,510.0,301.0,1.6,15.0,716.0,757.55,579.61
2016,5,4,10,15,456.5,333.5,1.55,15.0,715.0,758.6,577.05
2016,5,4,10,30,403.0,366.0,1.5,15.0,714.0,755.12,571.83
2016,5,4,10,45,359.5,395.5,1.45,15.5,711.0,749.04,564.2
2016,5,4,11,0,316.0,425.0,1.4,16.0,708.0,745.19,558.03
2016,5,4,11,15,318.0,431.0,1.4,16.0,719.5,758.73,567.0
2016,5,4,11,30,320.0,437.0,1.4,16.0,731.0,771.0,574.94
2016,5,4,11,45,337.5,433.0,1.4,16.0,744.5,786.97,586.05
2016,5,4,12,0,355.0,429.0,1.4,16.0,758.0,801.66,596.28
2016,5,4,12,15,379.0,415.0,1.5,16.0,766.0,810.98,604.44
2016,5,4,12,30,403.0,401.0,1.6,16.0,774.0,818.57,611.54
2016,5,4,12,45,404.0,396.0,1.7,16.0,766.5,816.68,611.34
2016,5,4,13,0,405.0,391.0,1.8,16.0,759.0,807.24,606.24
2016,5,4,13,15,408.0,381.5,1.9,16.0,746.5,793.47,598.36
2016,5,4,13,30,411.0,372.0,2.0,16.0,734.0,777.96,589.24
2016,5,4,13,45,444.0,348.0,2.1,16.0,729.0,773.63,588.83
2016,5,4,14,0,477.0,324.0,2.2,16.0,724.0,766.1,586.01
2016,5,4,14,15,495.5,303.0,2.25,16.0,705.0,745.64,573.31
2016,5,4,14,30,514.0,282.0,2.3,16.0,686.0,722.43,558.58
2016,5,4,14,45,492.5,273.5,2.4,16.0,646.0,677.22,527.04
2016,5,4,15,0,471.0,265.0,2.5,16.0,606.0,632.12,495.1
2016,5,4,15,15,424.0,264.0,2.55,16.0,557.0,576.62,454.02
2016,5,4,15,30,377.0,263.0,2.6,16.0,508.0,520.38,411.78
2016,5,4,15,45,440.0,223.5,2.65,16.0,489.5,505.14,401.97
2016,5,4,16,0,503.0,184.0,2.7,16.0,471.0,479.55,383.22
2016,5,4,16,15,476.0,172.0,2.7,15.5,424.5,426.73,341.98
2016,5,4,16,30,449.0,160.0,2.7,15.0,378.0,375.85,301.32
2016,5,4,16,45,394.5,149.5,2.7,15.0,325.0,316.99,252.94
2016,5,4,17,0,340.0,139.0,2.7,15.0,272.0,262.11,207.22
2016,5,4,17,15,295.5,127.0,2.5,14.5,230.5,216.37,168.72
2016,5,4,17,30,251.0,115.0,2.3,14.0,189.0,175.35,134.06
2016,5,4,17,45,217.0,95.0,2.15,14.0,150.0,133.77,98.7
2016,5,4,18,0,183.0,75.0,2.0,14.0,111.0,96.18,67.4
2016,5,4,18,15,131.0,55.5,1.85,13.5,77.5,61.64,40.72
2016,5,4,18,30,79.0,36.0,1.7,13.0,44.0,33.41,19.62
2016,5,4,18,45,39.5,18.0,1.6,12.5,22.0,16.23,0.0
2016,5,4,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,5,5,15,13.5,10.0,1.75,11.0,10.5,9.83,0.0
2016,5,5,5,30,27.0,20.0,1.9,11.0,21.0,17.93,1.38
2016,5,5,5,45,91.5,40.0,2.05,11.5,52.5,37.94,23.24
2016,5,5,6,0,156.0,60.0,2.2,12.0,84.0,68.9,46.07
2016,5,5,6,15,209.0,78.5,2.25,12.0,123.5,104.51,74.01
2016,5,5,6,30,262.0,97.0,2.3,12.0,163.0,146.32,108.58
2016,5,5,6,45,294.5,115.5,2.4,12.5,206.0,188.85,145.14
2016,5,5,7,0,327.0,134.0,2.5,13.0,249.0,235.0,184.74
2016,5,5,7,15,379.5,140.0,2.5,13.0,293.5,281.35,224.27
2016,5,5,7,30,432.0,146.0,2.5,13.0,338.0,331.99,267.08
2016,5,5,7,45,378.5,179.0,2.55,13.5,361.5,360.94,291.34
2016,5,5,8,0,325.0,212.0,2.6,14.0,385.0,385.82,310.98
2016,5,5,8,15,256.5,245.5,2.6,14.0,390.0,396.66,318.84
2016,5,5,8,30,188.0,279.0,2.6,14.0,395.0,397.27,317.94
2016,5,5,8,45,159.5,301.0,2.6,14.0,405.0,409.59,326.46
2016,5,5,9,0,131.0,323.0,2.6,14.0,415.0,419.08,332.44
2016,5,5,9,15,125.0,342.5,2.55,14.0,433.5,440.5,347.88
2016,5,5,9,30,119.0,362.0,2.5,14.0,452.0,461.15,362.5
2016,5,5,9,45,164.0,380.0,2.5,14.5,510.5,522.04,408.07
2016,5,5,10,0,209.0,398.0,2.5,15.0,569.0,585.48,454.39
2016,5,5,10,15,104.5,222.0,2.5,15.0,307.5,318.92,252.2
2016,5,5,10,30,0.0,46.0,2.5,15.0,46.0,44.56,30.96
2016,5,5,10,45,0.0,65.5,2.5,15.5,65.5,63.48,46.46
2016,5,5,11,0,0.0,85.0,2.5,16.0,85.0,82.45,61.69
2016,5,5,11,15,3.5,132.0,2.55,16.0,135.5,131.82,101.47
2016,5,5,11,30,7.0,179.0,2.6,16.0,186.0,181.52,140.94
2016,5,5,11,45,3.5,154.0,2.65,16.5,157.5,153.52,118.27
2016,5,5,12,0,0.0,129.0,2.7,17.0,129.0,125.53,95.69
2016,5,5,12,15,8.0,214.0,2.65,17.0,222.0,217.18,168.3
2016,5,5,12,30,16.0,299.0,2.6,17.0,315.0,309.52,239.49
2016,5,5,12,45,8.0,166.5,2.6,17.0,174.5,170.19,131.19
2016,5,5,13,0,0.0,34.0,2.6,17.0,34.0,32.95,21.25
2016,5,5,13,15,7.5,157.5,2.55,17.0,164.5,160.57,124.27
2016,5,5,13,30,15.0,281.0,2.5,17.0,295.0,289.53,224.8
2016,5,5,13,45,13.0,257.5,2.5,17.0,269.0,263.92,204.81
2016,5,5,14,0,11.0,234.0,2.5,17.0,243.0,238.43,185.32
2016,5,5,14,15,5.5,153.0,2.5,17.0,157.5,153.52,118.7
2016,5,5,14,30,0.0,72.0,2.5,17.0,72.0,69.73,51.44
2016,5,5,14,45,0.0,61.5,2.5,17.0,61.5,59.53,43.3
2016,5,5,15,0,0.0,51.0,2.5,17.0,51.0,49.35,35.06
2016,5,5,15,15,182.5,159.0,2.45,16.5,278.5,293.28,236.59
2016,5,5,15,30,365.0,267.0,2.4,16.0,506.0,516.48,409.7
2016,5,5,15,45,182.5,194.0,2.35,16.0,313.5,310.91,248.47
2016,5,5,16,0,0.0,121.0,2.3,16.0,121.0,117.23,91.25
2016,5,5,16,15,3.0,140.5,2.2,15.5,142.0,137.74,108.88
2016,5,5,16,30,6.0,160.0,2.1,15.0,163.0,157.86,125.87
2016,5,5,16,45,17.0,153.0,2.05,15.0,160.0,155.19,123.97
2016,5,5,17,0,28.0,146.0,2.0,15.0,157.0,151.93,121.39
2016,5,5,17,15,19.5,126.0,1.85,14.5,133.0,127.41,101.49
2016,5,5,17,30,11.0,106.0,1.7,14.0,109.0,104.6,82.81
2016,5,5,17,45,5.5,85.0,1.55,14.0,86.5,82.51,64.27
2016,5,5,18,0,0.0,64.0,1.4,14.0,64.0,61.2,46.19
2016,5,5,18,15,0.0,44.5,1.2,13.5,44.5,42.57,30.05
2016,5,5,18,30,0.0,25.0,1.0,13.0,25.0,24.14,13.78
2016,5,5,18,45,0.0,12.5,0.8,12.5,12.5,12.06,0.0
2016,5,5,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,5.5,0.6,10.0,5.5,5.41,0.0
2016,5,6,5,30,0.0,11.0,0.6,10.0,11.0,10.61,0.0
2016,5,6,5,45,0.0,26.5,0.65,10.5,26.5,25.59,15.41
2016,5,6,6,0,0.0,42.0,0.7,11.0,42.0,40.37,28.67
2016,5,6,6,15,0.0,61.5,0.6,11.0,61.5,58.96,45.0
2016,5,6,6,30,0.0,81.0,0.5,11.0,81.0,77.73,61.26
2016,5,6,6,45,3.5,100.5,0.45,11.5,102.0,97.54,77.84
2016,5,6,7,0,7.0,120.0,0.4,12.0,123.0,117.85,94.46
2016,5,6,7,15,204.5,136.5,0.35,12.0,228.0,211.37,168.63
2016,5,6,7,30,402.0,153.0,0.3,12.0,333.0,326.53,259.31
2016,5,6,7,45,225.0,185.0,0.25,12.5,288.0,293.18,233.04
2016,5,6,8,0,48.0,217.0,0.2,13.0,243.0,238.38,188.63
2016,5,6,8,15,25.0,194.0,0.2,13.0,208.0,205.04,162.17
2016,5,6,8,30,2.0,171.0,0.2,13.0,173.0,167.35,131.63
2016,5,6,8,45,1.0,134.5,0.2,13.0,135.5,131.14,102.5
2016,5,6,9,0,0.0,98.0,0.2,13.0,98.0,94.91,73.06
2016,5,6,9,15,6.5,171.5,0.25,13.0,176.5,171.71,135.04
2016,5,6,9,30,13.0,245.0,0.3,13.0,255.0,249.63,195.41
2016,5,6,9,45,15.0,261.0,0.35,13.5,273.0,267.69,208.16
2016,5,6,10,0,17.0,277.0,0.4,14.0,291.0,285.88,221.35
2016,5,6,10,15,54.5,347.0,0.45,14.0,394.0,395.92,304.44
2016,5,6,10,30,92.0,417.0,0.5,14.0,497.0,503.93,382.36
2016,5,6,10,45,53.5,349.0,0.6,14.5,395.5,400.25,305.31
2016,5,6,11,0,15.0,281.0,0.7,15.0,294.0,289.9,222.63
2016,5,6,11,15,25.5,334.0,0.75,15.0,357.0,359.88,276.03
2016,5,6,11,30,36.0,387.0,0.8,15.0,420.0,425.07,323.65
2016,5,6,11,45,25.0,331.0,0.85,15.0,354.5,357.09,273.13
2016,5,6,12,0,14.0,275.0,0.9,15.0,289.0,283.67,218.39
2016,5,6,12,15,11.0,234.5,0.95,15.0,245.5,240.46,185.88
2016,5,6,12,30,8.0,194.0,1.0,15.0,202.0,197.37,152.76
2016,5,6,12,45,6.0,175.0,1.05,15.0,181.0,176.58,136.69
2016,5,6,13,0,4.0,156.0,1.1,15.0,160.0,155.84,120.44
2016,5,6,13,15,7.5,198.0,1.1,15.0,205.5,200.43,155.78
2016,5,6,13,30,11.0,240.0,1.1,15.0,251.0,245.04,190.47
2016,5,6,13,45,8.5,213.0,1.1,15.5,221.5,215.72,167.33
2016,5,6,14,0,6.0,186.0,1.1,16.0,192.0,186.59,144.54
2016,5,6,14,15,3.0,132.0,1.05,16.0,135.0,130.79,100.62
2016,5,6,14,30,0.0,78.0,1.0,16.0,78.0,75.55,56.33
2016,5,6,14,45,0.0,74.0,1.0,16.0,74.0,71.65,53.37
2016,5,6,15,0,0.0,70.0,1.0,16.0,70.0,67.76,50.31
2016,5,6,15,15,5.5,141.0,0.95,16.0,145.0,140.78,109.82
2016,5,6,15,30,11.0,212.0,0.9,16.0,220.0,213.79,167.87
2016,5,6,15,45,5.5,184.0,0.9,16.0,188.0,182.25,142.94
2016,5,6,16,0,0.0,156.0,0.9,16.0,156.0,151.33,118.66
2016,5,6,16,15,3.5,158.5,0.9,15.5,160.5,155.52,122.81
2016,5,6,16,30,7.0,161.0,0.9,15.0,165.0,159.29,126.5
2016,5,6,16,45,56.0,161.0,0.95,15.0,184.0,180.47,143.96
2016,5,6,17,0,105.0,161.0,1.0,15.0,203.0,195.96,155.83
2016,5,6,17,15,90.0,140.0,0.9,14.5,172.5,163.33,129.11
2016,5,6,17,30,75.0,119.0,0.8,14.0,142.0,133.5,104.58
2016,5,6,17,45,60.0,97.0,0.7,14.0,113.0,104.53,80.4
2016,5,6,18,0,45.0,75.0,0.6,14.0,84.0,77.49,57.83
2016,5,6,18,15,25.5,54.5,0.6,13.5,59.0,53.4,38.09
2016,5,6,18,30,6.0,34.0,0.6,13.0,34.0,32.42,20.45
2016,5,6,18,45,3.0,17.0,0.65,12.5,17.0,16.41,0.66
2016,5,6,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,5.5,1.15,11.0,5.5,5.41,0.0
2016,5,7,5,30,0.0,11.0,1.3,11.0,11.0,10.61,0.3
2016,5,7,5,45,0.0,25.5,1.45,11.5,25.5,24.62,14.59
2016,5,7,6,0,0.0,40.0,1.6,12.0,40.0,38.55,27.01
2016,5,7,6,15,0.0,58.0,1.65,12.0,58.0,55.72,42.06
2016,5,7,6,30,0.0,76.0,1.7,12.0,76.0,73.04,57.07
2016,5,7,6,45,0.0,96.0,1.75,12.0,96.0,92.36,73.55
2016,5,7,7,0,0.0,116.0,1.8,12.0,116.0,111.78,89.82
2016,5,7,7,15,33.0,149.0,1.85,12.0,163.5,156.94,126.93
2016,5,7,7,30,66.0,182.0,1.9,12.0,211.0,205.6,166.69
2016,5,7,7,45,33.0,133.0,1.95,12.5,147.5,145.77,117.05
2016,5,7,8,0,0.0,84.0,2.0,13.0,84.0,81.26,62.9
2016,5,7,8,15,0.0,100.5,2.0,13.0,100.5,97.29,76.1
2016,5,7,8,30,0.0,117.0,2.0,13.0,117.0,113.36,89.1
2016,5,7,8,45,0.0,122.0,2.05,13.5,122.0,118.26,92.67
2016,5,7,9,0,0.0,127.0,2.1,14.0,127.0,123.17,96.25
2016,5,7,9,15,0.0,106.0,2.05,14.0,106.0,102.72,79.35
2016,5,7,9,30,0.0,85.0,2.0,14.0,85.0,82.32,62.53
2016,5,7,9,45,0.0,99.5,2.0,14.0,99.5,96.44,73.97
2016,5,7,10,0,0.0,114.0,2.0,14.0,114.0,110.62,85.34
2016,5,7,10,15,0.0,101.5,2.0,14.0,101.5,98.45,75.33
2016,5,7,10,30,0.0,89.0,2.0,14.0,89.0,86.3,65.37
2016,5,7,10,45,0.0,99.0,2.0,14.5,99.0,96.08,73.12
2016,5,7,11,0,0.0,109.0,2.0,15.0,109.0,105.87,80.8
2016,5,7,11,15,0.0,112.5,2.0,15.0,112.5,109.32,83.51
2016,5,7,11,30,0.0,116.0,2.0,15.0,116.0,112.77,86.23
2016,5,7,11,45,0.0,118.5,2.0,15.0,118.5,115.23,88.17
2016,5,7,12,0,0.0,121.0,2.0,15.0,121.0,117.69,90.12
2016,5,7,12,15,0.0,99.5,1.95,15.0,99.5,96.67,73.22
2016,5,7,12,30,0.0,78.0,1.9,15.0,78.0,75.68,56.29
2016,5,7,12,45,0.0,77.0,1.9,15.0,77.0,74.7,55.54
2016,5,7,13,0,0.0,76.0,1.9,15.0,76.0,73.71,54.76
2016,5,7,13,15,0.0,107.0,1.85,15.0,107.5,103.92,79.25
2016,5,7,13,30,0.0,138.0,1.8,15.0,139.0,134.2,103.59
2016,5,7,13,45,0.0,99.0,1.8,15.0,99.5,96.04,72.95
2016,5,7,14,0,0.0,60.0,1.8,15.0,60.0,58.12,42.24
2016,5,7,14,15,4.0,134.5,1.75,15.0,138.0,134.1,104.18
2016,5,7,14,30,8.0,209.0,1.7,15.0,216.0,210.39,165.0
2016,5,7,14,45,4.0,175.5,1.7,15.0,179.0,173.91,136.01
2016,5,7,15,0,0.0,142.0,1.7,15.0,142.0,137.85,107.35
2016,5,7,15,15,0.0,104.5,1.65,14.5,104.5,101.23,78.13
2016,5,7,15,30,0.0,67.0,1.6,14.0,67.0,64.82,48.52
2016,5,7,15,45,0.0,106.0,1.6,14.0,106.0,102.65,80.01
2016,5,7,16,0,0.0,145.0,1.6,14.0,145.0,140.59,111.32
2016,5,7,16,15,0.0,123.5,1.55,14.0,123.5,119.6,94.36
2016,5,7,16,30,0.0,102.0,1.5,14.0,102.0,98.69,77.41
2016,5,7,16,45,10.0,123.0,1.45,14.0,127.0,123.2,98.05
2016,5,7,17,0,20.0,144.0,1.4,14.0,152.0,146.37,117.25
2016,5,7,17,15,13.5,124.0,1.3,13.5,129.0,123.64,98.74
2016,5,7,17,30,7.0,104.0,1.2,13.0,106.0,101.7,80.77
2016,5,7,17,45,3.5,83.5,1.2,13.0,84.5,80.73,63.12
2016,5,7,18,0,0.0,63.0,1.2,13.0,63.0,60.31,45.69
2016,5,7,18,15,0.0,44.5,1.1,12.5,44.5,42.64,30.32
2016,5,7,18,30,0.0,26.0,1.0,12.0,26.0,25.11,14.84
2016,5,7,18,45,0.0,13.0,0.95,12.0,13.0,12.54,0.24
2016,5,7,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,5,15,54.0,12.0,0.8,11.0,15.5,11.8,0.0
2016,5,8,5,30,108.0,24.0,0.9,11.0,31.0,18.68,5.91
2016,5,8,5,45,210.0,39.0,1.05,11.5,68.0,41.26,23.22
2016,5,8,6,0,312.0,54.0,1.2,12.0,105.0,78.73,47.91
2016,5,8,6,15,386.5,65.0,1.2,12.0,151.0,120.02,79.37
2016,5,8,6,30,461.0,76.0,1.2,12.0,197.0,170.64,121.18
2016,5,8,6,45,235.0,99.5,1.25,12.5,162.0,159.14,122.07
2016,5,8,7,0,9.0,123.0,1.3,13.0,127.0,121.37,97.09
2016,5,8,7,15,84.0,156.0,1.25,13.0,194.0,183.0,147.12
2016,5,8,7,30,159.0,189.0,1.2,13.0,261.0,254.16,204.45
2016,5,8,7,45,98.5,200.5,1.2,13.5,247.0,243.63,195.51
2016,5,8,8,0,38.0,212.0,1.2,14.0,233.0,228.06,182.02
2016,5,8,8,15,31.5,223.0,1.15,14.0,241.5,237.49,189.0
2016,5,8,8,30,25.0,234.0,1.1,14.0,250.0,243.69,193.19
2016,5,8,8,45,32.0,259.5,1.05,14.5,281.5,277.96,219.16
2016,5,8,9,0,39.0,285.0,1.0,15.0,313.0,310.38,243.07
2016,5,8,9,15,49.0,312.0,1.0,15.0,349.0,347.21,270.63
2016,5,8,9,30,59.0,339.0,1.0,15.0,385.0,384.83,298.38
2016,5,8,9,45,37.0,304.0,1.0,15.5,333.5,333.45,258.07
2016,5,8,10,0,15.0,269.0,1.0,16.0,282.0,276.15,213.45
2016,5,8,10,15,45.5,339.5,1.05,16.0,379.5,380.05,292.78
2016,5,8,10,30,76.0,410.0,1.1,16.0,477.0,481.78,367.13
2016,5,8,10,45,57.5,397.0,1.15,16.5,448.5,453.01,344.14
2016,5,8,11,0,39.0,384.0,1.2,17.0,420.0,423.25,321.38
2016,5,8,11,15,53.0,409.5,1.25,17.0,458.5,463.97,351.61
2016,5,8,11,30,67.0,435.0,1.3,17.0,497.0,504.91,381.21
2016,5,8,11,45,40.0,351.0,1.4,17.0,388.5,392.3,298.94
2016,5,8,12,0,13.0,267.0,1.5,17.0,280.0,274.68,210.86
2016,5,8,12,15,10.0,225.0,1.55,17.0,235.0,230.03,177.2
2016,5,8,12,30,7.0,183.0,1.6,17.0,190.0,185.52,142.83
2016,5,8,12,45,9.5,215.5,1.65,17.0,225.0,219.97,169.9
2016,5,8,13,0,12.0,248.0,1.7,17.0,260.0,254.41,196.53
2016,5,8,13,15,11.5,239.5,1.75,17.0,250.5,245.26,189.52
2016,5,8,13,30,11.0,231.0,1.8,17.0,241.0,236.09,182.66
2016,5,8,13,45,11.0,237.0,1.9,17.0,247.0,241.71,187.27
2016,5,8,14,0,11.0,243.0,2.0,17.0,253.0,247.28,191.84
2016,5,8,14,15,15.5,264.0,2.05,17.0,277.0,271.56,211.02
2016,5,8,14,30,20.0,285.0,2.1,17.0,301.0,295.53,229.87
2016,5,8,14,45,22.5,280.0,2.2,17.0,297.0,291.74,227.44
2016,5,8,15,0,25.0,275.0,2.3,17.0,293.0,287.69,224.94
2016,5,8,15,15,17.0,240.0,2.3,16.5,252.0,246.21,193.29
2016,5,8,15,30,9.0,205.0,2.3,16.0,211.0,205.52,161.85
2016,5,8,15,45,6.5,189.0,2.35,16.0,193.5,187.74,148.14
2016,5,8,16,0,4.0,173.0,2.4,16.0,176.0,170.22,134.48
2016,5,8,16,15,375.5,130.5,2.4,15.5,316.0,333.35,269.88
2016,5,8,16,30,747.0,88.0,2.4,15.0,456.0,450.68,360.58
2016,5,8,16,45,436.5,126.0,2.4,15.0,335.0,313.25,249.44
2016,5,8,17,0,126.0,164.0,2.4,15.0,214.0,206.79,164.86
2016,5,8,17,15,116.0,142.0,2.35,14.5,183.0,174.32,138.25
2016,5,8,17,30,106.0,120.0,2.3,14.0,152.0,143.03,112.0
2016,5,8,17,45,288.5,87.5,2.25,14.0,152.5,142.51,103.51
2016,5,8,18,0,471.0,55.0,2.2,14.0,153.0,121.11,75.87
2016,5,8,18,15,378.0,45.0,2.0,13.5,109.5,74.79,41.82
2016,5,8,18,30,285.0,35.0,1.8,13.0,66.0,39.18,20.11
2016,5,8,18,45,142.5,17.5,1.65,12.5,33.0,13.42,1.55
2016,5,8,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,5,15,53.0,13.5,1.3,10.0,17.0,13.27,0.0
2016,5,9,5,30,106.0,27.0,1.4,10.0,34.0,22.51,9.34
2016,5,9,5,45,208.0,43.0,1.5,10.5,72.5,45.14,26.47
2016,5,9,6,0,310.0,59.0,1.6,11.0,111.0,83.67,52.32
2016,5,9,6,15,387.0,70.5,1.6,11.0,158.0,125.89,84.7
2016,5,9,6,30,464.0,82.0,1.6,11.0,205.0,176.83,126.93
2016,5,9,6,45,234.0,101.5,1.6,11.5,164.0,161.12,124.39
2016,5,9,7,0,4.0,121.0,1.6,12.0,123.0,117.84,94.65
2016,5,9,7,15,3.5,133.5,1.55,12.0,135.5,130.19,104.85
2016,5,9,7,30,3.0,146.0,1.5,12.0,148.0,142.48,114.7
2016,5,9,7,45,1.5,145.0,1.5,12.5,146.0,141.12,112.95
2016,5,9,8,0,0.0,144.0,1.5,13.0,144.0,139.53,111.05
2016,5,9,8,15,7.0,179.5,1.5,13.0,184.0,178.35,142.44
2016,5,9,8,30,14.0,215.0,1.5,13.0,224.0,218.02,173.93
2016,5,9,8,45,12.5,219.0,1.5,13.5,227.5,221.7,175.91
2016,5,9,9,0,11.0,223.0,1.5,14.0,231.0,225.2,177.88
2016,5,9,9,15,12.0,235.5,1.5,14.5,245.0,238.83,187.89
2016,5,9,9,30,13.0,248.0,1.5,15.0,259.0,252.53,197.83
2016,5,9,9,45,14.5,261.0,1.5,15.5,273.0,267.2,208.47
2016,5,9,10,0,16.0,274.0,1.5,16.0,287.0,281.95,219.08
2016,5,9,10,15,28.5,323.0,1.5,16.0,347.5,347.94,269.23
2016,5,9,10,30,41.0,372.0,1.5,16.0,408.0,410.47,315.54
2016,5,9,10,45,36.5,370.0,1.5,16.5,402.5,405.42,310.37
2016,5,9,11,0,32.0,368.0,1.5,17.0,397.0,400.01,305.42
2016,5,9,11,15,87.5,418.5,1.5,17.0,499.5,506.82,385.11
2016,5,9,11,30,143.0,469.0,1.5,17.0,602.0,622.02,467.36
2016,5,9,11,45,147.0,467.5,1.55,17.5,605.0,625.8,468.49
2016,5,9,12,0,151.0,466.0,1.6,18.0,608.0,628.91,470.18
2016,5,9,12,15,306.5,417.5,1.6,18.0,704.0,740.91,553.16
2016,5,9,12,30,462.0,369.0,1.6,18.0,800.0,850.34,630.82
2016,5,9,12,45,449.0,375.5,1.65,18.0,791.0,840.06,622.96
2016,5,9,13,0,436.0,382.0,1.7,18.0,782.0,828.12,615.31
2016,5,9,13,15,663.0,258.5,1.7,18.0,853.0,914.36,681.07
2016,5,9,13,30,890.0,135.0,1.7,18.0,924.0,980.5,724.49
2016,5,9,13,45,613.5,261.0,1.7,18.0,798.0,842.57,631.19
2016,5,9,14,0,337.0,387.0,1.7,18.0,672.0,700.12,526.77
2016,5,9,14,15,600.0,257.0,1.65,18.0,742.5,791.21,599.34
2016,5,9,14,30,863.0,127.0,1.6,18.0,813.0,852.85,643.38
2016,5,9,14,45,853.5,124.0,1.6,18.0,776.0,814.56,617.73
2016,5,9,15,0,844.0,121.0,1.6,18.0,739.0,771.26,589.49
2016,5,9,15,15,830.0,118.5,1.55,18.0,697.0,723.64,557.43
2016,5,9,15,30,816.0,116.0,1.5,18.0,655.0,675.03,523.21
2016,5,9,15,45,602.0,169.0,1.5,18.0,551.0,555.89,433.67
2016,5,9,16,0,388.0,222.0,1.5,18.0,447.0,449.01,351.68
2016,5,9,16,15,558.5,161.5,1.45,17.5,454.5,462.04,363.56
2016,5,9,16,30,729.0,101.0,1.4,17.0,462.0,455.41,357.55
2016,5,9,16,45,692.5,97.0,1.4,17.0,409.5,395.98,308.74
2016,5,9,17,0,656.0,93.0,1.4,17.0,357.0,339.53,261.33
2016,5,9,17,15,611.5,86.5,1.3,16.5,305.5,281.33,211.91
2016,5,9,17,30,567.0,80.0,1.2,16.0,254.0,227.6,165.46
2016,5,9,17,45,499.5,71.5,1.15,15.5,204.0,171.89,118.5
2016,5,9,18,0,432.0,63.0,1.1,15.0,154.0,123.75,79.26
2016,5,9,18,15,337.5,51.0,1.05,14.0,110.5,76.79,44.92
2016,5,9,18,30,243.0,39.0,1.0,13.0,67.0,41.33,22.67
2016,5,9,18,45,121.5,19.5,1.0,12.5,33.5,15.0,3.24
2016,5,9,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,10,5,15,73.5,13.0,0.8,11.5,18.0,12.78,0.0
2016,5,10,5,30,147.0,26.0,0.9,12.0,36.0,20.22,8.45
2016,5,10,5,45,258.5,39.0,1.0,12.5,75.5,44.18,24.07
2016,5,10,6,0,370.0,52.0,1.1,13.0,115.0,84.43,50.02
2016,5,10,6,15,444.0,62.0,1.15,13.5,162.0,128.14,83.3
2016,5,10,6,30,518.0,72.0,1.2,14.0,209.0,180.32,126.3
2016,5,10,6,45,410.5,101.0,1.25,14.5,224.5,209.1,157.02
2016,5,10,7,0,303.0,130.0,1.3,15.0,240.0,225.62,175.7
2016,5,10,7,15,208.0,160.5,1.4,15.5,241.5,236.91,187.67
2016,5,10,7,30,113.0,191.0,1.5,16.0,243.0,236.34,188.15
2016,5,10,7,45,88.5,209.5,1.65,16.5,253.0,247.66,196.96
2016,5,10,8,0,64.0,228.0,1.8,17.0,263.0,257.79,204.22
2016,5,10,8,15,196.0,244.5,1.8,17.5,365.0,358.22,283.5
2016,5,10,8,30,328.0,261.0,1.8,18.0,467.0,471.94,370.39
2016,5,10,8,45,231.0,295.0,1.8,18.5,445.0,452.47,352.35
2016,5,10,9,0,134.0,329.0,1.8,19.0,423.0,427.14,330.11
2016,5,10,9,15,497.5,225.0,1.75,19.0,603.5,615.44,477.03
2016,5,10,9,30,861.0,121.0,1.7,19.0,784.0,818.93,621.78
2016,5,10,9,45,860.5,128.5,1.7,19.5,815.5,856.16,642.58
2016,5,10,10,0,860.0,136.0,1.7,20.0,847.0,894.45,665.54
2016,5,10,10,15,867.5,138.0,1.65,20.0,875.0,924.01,683.13
2016,5,10,10,30,875.0,140.0,1.6,20.0,903.0,954.83,701.47
2016,5,10,10,45,883.0,139.5,1.6,20.5,925.0,980.92,715.92
2016,5,10,11,0,891.0,139.0,1.6,21.0,947.0,1004.2,728.54
2016,5,10,11,15,894.5,139.5,1.55,21.0,960.5,1021.14,737.78
2016,5,10,11,30,898.0,140.0,1.5,21.0,974.0,1034.89,745.09
2016,5,10,11,45,902.0,138.5,1.5,21.5,980.5,1043.85,748.87
2016,5,10,12,0,906.0,137.0,1.5,22.0,987.0,1049.49,750.73
2016,5,10,12,15,906.0,137.0,1.5,22.0,985.0,1049.28,750.53
2016,5,10,12,30,906.0,137.0,1.5,22.0,983.0,1045.69,748.42
2016,5,10,12,45,908.5,133.5,1.5,22.0,975.0,1037.65,743.69
2016,5,10,13,0,911.0,130.0,1.5,22.0,967.0,1026.19,736.97
2016,5,10,13,15,907.5,129.0,1.5,22.0,949.5,1008.11,726.21
2016,5,10,13,30,904.0,128.0,1.5,22.0,932.0,986.88,713.58
2016,5,10,13,45,900.5,125.5,1.5,22.0,908.0,961.08,698.08
2016,5,10,14,0,897.0,123.0,1.5,22.0,884.0,932.36,680.7
2016,5,10,14,15,889.5,121.0,1.5,21.5,853.0,897.87,660.79
2016,5,10,14,30,882.0,119.0,1.5,21.0,822.0,860.99,639.1
2016,5,10,14,45,873.5,116.0,1.55,21.0,785.0,820.08,613.8
2016,5,10,15,0,865.0,113.0,1.6,21.0,748.0,777.22,586.8
2016,5,10,15,15,851.5,110.5,1.6,20.5,705.5,731.41,557.92
2016,5,10,15,30,838.0,108.0,1.6,20.0,663.0,682.29,525.49
2016,5,10,15,45,822.0,104.0,1.65,20.0,616.5,629.23,487.47
2016,5,10,16,0,806.0,100.0,1.7,20.0,570.0,575.85,448.01
2016,5,10,16,15,783.0,96.0,1.7,19.5,520.0,518.68,404.93
2016,5,10,16,30,760.0,92.0,1.7,19.0,470.0,462.43,361.02
2016,5,10,16,45,731.5,87.0,1.7,19.0,418.5,404.02,313.32
2016,5,10,17,0,703.0,82.0,1.7,19.0,367.0,346.96,265.28
2016,5,10,17,15,661.0,76.5,1.65,18.5,315.0,288.03,215.2
2016,5,10,17,30,619.0,71.0,1.6,18.0,263.0,233.22,167.68
2016,5,10,17,45,561.5,63.5,1.55,17.5,213.0,177.61,120.21
2016,5,10,18,0,504.0,56.0,1.5,17.0,163.0,128.37,79.49
2016,5,10,18,15,412.5,46.0,1.45,16.0,118.0,80.1,44.25
2016,5,10,18,30,321.0,36.0,1.4,15.0,73.0,42.34,21.38
2016,5,10,18,45,188.0,22.5,1.35,14.5,41.5,17.46,5.4
2016,5,10,19,0,55.0,9.0,1.3,14.0,10.0,8.85,0.0
2016,5,10,19,15,27.5,4.5,1.25,13.5,5.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,5,15,1.5,12.0,1.05,10.5,12.0,11.8,0.0
2016,5,11,5,30,3.0,24.0,1.2,11.0,24.0,22.85,10.98
2016,5,11,5,45,33.5,43.0,1.35,11.5,48.5,41.45,27.88
2016,5,11,6,0,64.0,62.0,1.5,12.0,73.0,64.05,45.94
2016,5,11,6,15,80.0,83.0,1.45,12.5,101.5,90.84,68.25
2016,5,11,6,30,96.0,104.0,1.4,13.0,130.0,119.72,92.52
2016,5,11,6,45,110.0,125.0,1.4,13.5,161.0,150.02,117.99
2016,5,11,7,0,124.0,146.0,1.4,14.0,192.0,181.97,144.55
2016,5,11,7,15,127.0,169.5,1.3,14.5,222.5,213.7,170.55
2016,5,11,7,30,130.0,193.0,1.2,15.0,253.0,245.76,196.12
2016,5,11,7,45,90.0,207.5,1.2,15.5,251.5,246.48,196.21
2016,5,11,8,0,50.0,222.0,1.2,16.0,250.0,244.31,193.52
2016,5,11,8,15,127.5,253.0,1.1,16.0,331.5,326.3,257.95
2016,5,11,8,30,205.0,284.0,1.0,16.0,413.0,413.53,324.29
2016,5,11,8,45,154.5,304.5,0.95,16.5,406.0,409.8,318.58
2016,5,11,9,0,104.0,325.0,0.9,17.0,399.0,397.52,306.92
2016,5,11,9,15,213.5,335.0,0.8,17.5,496.5,500.4,383.36
2016,5,11,9,30,323.0,345.0,0.7,18.0,594.0,611.99,461.64
2016,5,11,9,45,608.0,235.0,0.65,18.5,730.0,758.49,566.21
2016,5,11,10,0,893.0,125.0,0.6,19.0,866.0,908.66,661.7
2016,5,11,10,15,899.5,126.5,0.55,19.0,893.0,941.48,678.24
2016,5,11,10,30,906.0,128.0,0.5,19.0,920.0,971.64,694.68
2016,5,11,10,45,911.0,129.0,0.45,19.5,941.0,997.05,706.73
2016,5,11,11,0,916.0,130.0,0.4,20.0,962.0,1019.44,716.86
2016,5,11,11,15,918.5,130.5,0.45,20.0,974.5,1035.74,727.08
2016,5,11,11,30,921.0,131.0,0.5,20.0,987.0,1048.74,735.54
2016,5,11,11,45,925.5,128.5,0.55,20.5,993.5,1057.33,740.09
2016,5,11,12,0,930.0,126.0,0.6,21.0,1000.0,1062.52,742.78
2016,5,11,12,15,929.5,126.0,0.75,21.0,997.5,1061.81,745.89
2016,5,11,12,30,929.0,126.0,0.9,21.0,995.0,1057.63,746.92
2016,5,11,12,45,925.5,126.0,1.05,21.0,984.5,1047.04,743.94
2016,5,11,13,0,922.0,126.0,1.2,21.0,974.0,1033.11,738.76
2016,5,11,13,15,918.0,125.0,1.3,21.0,956.0,1014.41,729.54
2016,5,11,13,30,914.0,124.0,1.4,21.0,938.0,992.54,718.23
2016,5,11,13,45,907.5,123.0,1.55,21.0,913.0,965.31,704.07
2016,5,11,14,0,901.0,122.0,1.7,21.0,888.0,935.28,687.74
2016,5,11,14,15,893.0,120.5,1.75,20.5,856.5,900.79,668.22
2016,5,11,14,30,885.0,119.0,1.8,20.0,825.0,863.93,646.82
2016,5,11,14,45,873.5,117.5,1.9,20.0,787.5,822.07,620.94
2016,5,11,15,0,862.0,116.0,2.0,20.0,750.0,778.49,593.39
2016,5,11,15,15,848.5,113.0,2.0,19.5,707.5,732.36,563.85
2016,5,11,15,30,835.0,110.0,2.0,19.0,665.0,682.89,530.64
2016,5,11,15,45,818.0,106.5,2.0,19.0,618.5,629.88,491.8
2016,5,11,16,0,801.0,103.0,2.0,19.0,572.0,576.65,451.71
2016,5,11,16,15,778.0,99.0,1.95,18.5,522.0,519.75,408.25
2016,5,11,16,30,755.0,95.0,1.9,18.0,472.0,463.77,364.08
2016,5,11,16,45,726.5,89.5,1.9,18.0,420.5,404.54,315.49
2016,5,11,17,0,698.0,84.0,1.9,18.0,369.0,347.85,267.5
2016,5,11,17,15,656.0,78.5,1.75,17.5,316.5,289.19,217.28
2016,5,11,17,30,614.0,73.0,1.6,17.0,264.0,234.64,169.73
2016,5,11,17,45,557.5,65.0,1.5,16.5,214.0,179.0,122.04
2016,5,11,18,0,501.0,57.0,1.4,16.0,164.0,129.61,80.99
2016,5,11,18,15,410.0,47.0,1.3,15.0,119.0,81.45,45.59
2016,5,11,18,30,319.0,37.0,1.2,14.0,74.0,43.74,22.49
2016,5,11,18,45,159.5,24.0,1.1,13.5,42.5,18.6,6.85
2016,5,11,19,0,0.0,11.0,1.0,13.0,11.0,10.81,0.0
2016,5,11,19,15,0.0,5.5,1.0,12.5,5.5,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,12,5,15,69.5,14.5,1.5,10.0,19.5,14.25,0.0
2016,5,12,5,30,139.0,29.0,1.7,10.0,39.0,22.59,11.36
2016,5,12,5,45,237.5,44.0,1.9,10.5,78.0,48.56,28.25
2016,5,12,6,0,336.0,59.0,2.1,11.0,117.0,87.91,54.74
2016,5,12,6,15,193.5,81.5,2.15,11.5,117.5,107.34,77.55
2016,5,12,6,30,51.0,104.0,2.2,12.0,118.0,110.12,86.56
2016,5,12,6,45,64.0,124.5,2.25,12.5,146.0,136.8,108.93
2016,5,12,7,0,77.0,145.0,2.3,13.0,174.0,165.02,132.36
2016,5,12,7,15,45.0,152.5,2.25,13.5,170.0,164.96,132.64
2016,5,12,7,30,13.0,160.0,2.2,14.0,166.0,160.34,128.55
2016,5,12,7,45,11.0,170.5,2.2,14.5,176.0,170.47,136.23
2016,5,12,8,0,9.0,181.0,2.2,15.0,186.0,180.36,143.54
2016,5,12,8,15,113.0,232.0,2.15,15.0,303.5,296.98,237.85
2016,5,12,8,30,217.0,283.0,2.1,15.0,421.0,420.26,334.29
2016,5,12,8,45,168.5,306.0,2.05,15.5,418.0,420.86,331.92
2016,5,12,9,0,120.0,329.0,2.0,16.0,415.0,416.89,326.41
2016,5,12,9,15,247.5,331.0,1.9,16.5,519.0,526.63,410.12
2016,5,12,9,30,375.0,333.0,1.8,17.0,623.0,641.68,493.95
2016,5,12,9,45,398.5,335.5,1.75,17.5,656.0,678.04,517.61
2016,5,12,10,0,422.0,338.0,1.7,18.0,689.0,719.5,544.92
2016,5,12,10,15,351.5,378.5,1.7,18.0,677.5,705.62,532.13
2016,5,12,10,30,281.0,419.0,1.7,18.0,666.0,691.73,519.62
2016,5,12,10,45,581.0,281.0,1.7,18.5,805.0,848.29,635.36
2016,5,12,11,0,881.0,143.0,1.7,19.0,944.0,999.15,733.82
2016,5,12,11,15,883.5,143.5,1.75,19.0,957.0,1014.92,742.37
2016,5,12,11,30,886.0,144.0,1.8,19.0,970.0,1027.53,750.63
2016,5,12,11,45,887.0,144.5,1.85,19.0,975.0,1035.41,756.0
2016,5,12,12,0,888.0,145.0,1.9,19.0,980.0,1040.01,759.44
2016,5,12,12,15,716.0,255.5,1.95,19.0,928.0,991.39,728.68
2016,5,12,12,30,544.0,366.0,2.0,19.0,876.0,928.76,683.55
2016,5,12,12,45,692.0,268.5,2.1,19.5,910.5,972.01,718.03
2016,5,12,13,0,840.0,171.0,2.2,20.0,945.0,1004.77,739.06
2016,5,12,13,15,835.5,169.5,2.25,19.5,927.5,986.03,728.89
2016,5,12,13,30,831.0,168.0,2.3,19.0,910.0,964.39,717.31
2016,5,12,13,45,823.0,167.0,2.35,19.0,885.0,937.25,700.66
2016,5,12,14,0,815.0,166.0,2.4,19.0,860.0,907.63,682.29
2016,5,12,14,15,806.0,163.5,2.4,19.0,829.5,873.31,660.17
2016,5,12,14,30,797.0,161.0,2.4,19.0,799.0,836.92,636.52
2016,5,12,14,45,786.5,157.0,2.45,19.0,762.5,795.95,609.83
2016,5,12,15,0,776.0,153.0,2.5,19.0,726.0,753.42,581.72
2016,5,12,15,15,760.5,149.5,2.5,18.5,684.0,707.38,550.68
2016,5,12,15,30,745.0,146.0,2.5,18.0,642.0,659.51,516.91
2016,5,12,15,45,729.0,140.0,2.5,18.0,597.0,608.36,478.93
2016,5,12,16,0,713.0,134.0,2.5,18.0,552.0,557.1,439.9
2016,5,12,16,15,687.5,128.5,2.5,17.5,503.0,501.39,397.13
2016,5,12,16,30,662.0,123.0,2.5,17.0,454.0,447.03,354.08
2016,5,12,16,45,647.0,104.5,2.5,17.0,399.5,385.94,303.95
2016,5,12,17,0,632.0,86.0,2.5,17.0,345.0,325.7,252.97
2016,5,12,17,15,555.0,91.0,2.4,16.5,295.5,269.7,205.44
2016,5,12,17,30,478.0,96.0,2.3,16.0,246.0,220.52,163.56
2016,5,12,17,45,444.5,82.0,2.25,15.5,202.0,171.57,121.1
2016,5,12,18,0,411.0,68.0,2.2,15.0,158.0,126.34,82.68
2016,5,12,18,15,323.5,55.5,2.1,14.5,114.5,81.13,48.95
2016,5,12,18,30,236.0,43.0,2.0,14.0,71.0,45.85,26.09
2016,5,12,18,45,118.0,27.0,1.95,13.5,41.0,21.03,9.11
2016,5,12,19,0,0.0,11.0,1.9,13.0,11.0,10.81,0.0
2016,5,12,19,15,0.0,5.5,1.95,12.5,5.5,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,5,15,90.0,14.5,1.85,10.0,21.5,14.25,0.0
2016,5,13,5,30,180.0,29.0,2.1,10.0,43.0,22.53,11.73
2016,5,13,5,45,285.0,42.5,2.35,10.5,83.5,49.92,27.93
2016,5,13,6,0,390.0,56.0,2.6,11.0,124.0,92.1,55.98
2016,5,13,6,15,461.5,65.5,2.65,11.0,172.5,136.29,90.59
2016,5,13,6,30,533.0,75.0,2.7,11.0,221.0,188.65,134.96
2016,5,13,6,45,591.5,73.5,2.8,11.5,266.5,234.64,175.88
2016,5,13,7,0,650.0,72.0,2.9,12.0,312.0,286.72,222.35
2016,5,13,7,15,530.5,115.0,2.9,12.5,330.0,320.1,255.1
2016,5,13,7,30,411.0,158.0,2.9,13.0,348.0,338.35,272.74
2016,5,13,7,45,584.5,135.0,2.95,13.5,439.0,425.66,343.91
2016,5,13,8,0,758.0,112.0,3.0,14.0,530.0,527.9,425.69
2016,5,13,8,15,467.5,200.0,3.0,14.0,465.0,480.59,386.87
2016,5,13,8,30,177.0,288.0,3.0,14.0,400.0,399.71,319.55
2016,5,13,8,45,228.0,303.0,3.0,14.5,458.0,458.58,365.38
2016,5,13,9,0,279.0,318.0,3.0,15.0,516.0,525.19,415.57
2016,5,13,9,15,259.0,342.0,3.0,15.0,533.5,546.51,430.09
2016,5,13,9,30,239.0,366.0,3.0,15.0,551.0,561.13,439.69
2016,5,13,9,45,298.0,369.5,3.05,15.5,610.5,628.24,489.42
2016,5,13,10,0,357.0,373.0,3.1,16.0,670.0,693.73,536.82
2016,5,13,10,15,237.5,402.5,3.15,16.0,603.0,627.57,484.56
2016,5,13,10,30,118.0,432.0,3.2,16.0,536.0,548.51,422.67
2016,5,13,10,45,521.5,277.0,3.3,16.5,750.5,786.8,608.92
2016,5,13,11,0,925.0,122.0,3.4,17.0,965.0,1020.49,771.42
2016,5,13,11,15,927.0,122.5,3.45,17.0,978.0,1036.39,779.93
2016,5,13,11,30,929.0,123.0,3.5,17.0,991.0,1048.97,788.26
2016,5,13,11,45,931.5,122.5,3.6,17.0,996.5,1057.63,794.51
2016,5,13,12,0,934.0,122.0,3.7,17.0,1002.0,1062.87,798.61
2016,5,13,12,15,933.5,122.0,3.8,17.0,1000.0,1062.16,798.86
