Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,12,30,933.0,122.0,3.9,17.0,998.0,1057.98,796.93
2016,5,13,12,45,930.5,121.5,4.0,17.0,987.5,1047.86,791.11
2016,5,13,13,0,928.0,121.0,4.1,17.0,977.0,1034.37,783.11
2016,5,13,13,15,924.5,120.5,4.1,17.0,960.0,1016.6,771.61
2016,5,13,13,30,921.0,120.0,4.1,17.0,943.0,995.65,758.03
2016,5,13,13,45,920.5,116.0,4.15,17.0,920.0,970.79,742.1
2016,5,13,14,0,920.0,112.0,4.2,17.0,897.0,942.8,723.98
2016,5,13,14,15,913.5,110.5,4.15,16.5,866.0,909.15,702.63
2016,5,13,14,30,907.0,109.0,4.1,16.0,835.0,872.97,679.36
2016,5,13,14,45,902.5,104.5,4.05,16.0,799.5,832.98,651.91
2016,5,13,15,0,898.0,100.0,4.0,16.0,764.0,790.69,622.61
2016,5,13,15,15,886.5,97.5,3.95,15.5,722.0,743.28,590.39
2016,5,13,15,30,875.0,95.0,3.9,15.0,680.0,694.53,556.7
2016,5,13,15,45,865.5,90.5,3.85,15.0,635.0,643.93,517.9
2016,5,13,16,0,856.0,86.0,3.8,15.0,590.0,592.3,477.2
2016,5,13,16,15,836.0,83.0,3.7,14.5,540.0,536.04,432.4
2016,5,13,16,30,816.0,80.0,3.6,14.0,490.0,479.74,386.17
2016,5,13,16,45,794.5,75.0,3.55,14.0,439.0,421.56,336.43
2016,5,13,17,0,773.0,70.0,3.5,14.0,388.0,364.63,286.3
2016,5,13,17,15,736.0,65.5,3.35,13.5,335.0,304.68,233.18
2016,5,13,17,30,699.0,61.0,3.2,13.0,282.0,248.22,182.17
2016,5,13,17,45,647.5,55.0,3.1,12.5,231.0,190.94,131.18
2016,5,13,18,0,596.0,49.0,3.0,12.0,180.0,138.08,85.59
2016,5,13,18,15,510.5,41.5,2.8,11.5,133.0,87.3,46.94
2016,5,13,18,30,425.0,34.0,2.6,11.0,86.0,46.29,21.8
2016,5,13,18,45,278.5,23.0,2.4,10.5,50.5,17.54,7.25
2016,5,13,19,0,132.0,12.0,2.2,10.0,15.0,11.8,0.0
2016,5,13,19,15,66.0,6.0,2.15,10.0,7.5,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,14,5,15,134.0,13.0,1.55,11.0,24.0,12.78,0.0
2016,5,14,5,30,268.0,26.0,1.7,11.0,48.0,20.03,10.06
2016,5,14,5,45,376.0,35.5,1.9,11.5,90.0,48.73,24.06
2016,5,14,6,0,484.0,45.0,2.1,12.0,132.0,91.94,51.61
2016,5,14,6,15,551.0,52.0,2.15,12.5,181.0,138.4,88.02
2016,5,14,6,30,618.0,59.0,2.2,13.0,230.0,192.41,133.92
2016,5,14,6,45,419.5,101.5,2.3,13.5,228.0,214.08,162.37
2016,5,14,7,0,221.0,144.0,2.4,14.0,226.0,213.19,168.64
2016,5,14,7,15,491.5,112.5,2.4,14.0,331.0,301.81,239.35
2016,5,14,7,30,762.0,81.0,2.4,14.0,436.0,419.12,334.23
2016,5,14,7,45,427.0,160.0,2.4,14.5,363.0,371.64,298.5
2016,5,14,8,0,92.0,239.0,2.4,15.0,290.0,283.77,226.68
2016,5,14,8,15,92.5,261.0,2.35,15.0,316.0,310.95,248.05
2016,5,14,8,30,93.0,283.0,2.3,15.0,342.0,338.08,268.64
2016,5,14,8,45,68.5,289.5,2.3,15.5,335.0,332.55,262.72
2016,5,14,9,0,44.0,296.0,2.3,16.0,328.0,324.66,254.99
2016,5,14,9,15,33.5,292.5,2.3,16.0,317.5,315.31,247.05
2016,5,14,9,30,23.0,289.0,2.3,16.0,307.0,300.99,235.29
2016,5,14,9,45,64.0,345.0,2.35,16.5,397.5,397.13,309.1
2016,5,14,10,0,105.0,401.0,2.4,17.0,488.0,492.21,379.57
2016,5,14,10,15,56.0,293.0,2.45,17.0,339.5,341.94,265.51
2016,5,14,10,30,7.0,185.0,2.5,17.0,191.0,186.71,144.27
2016,5,14,10,45,12.0,244.0,2.6,17.5,255.0,249.84,193.56
2016,5,14,11,0,17.0,303.0,2.7,18.0,319.0,313.49,241.75
2016,5,14,11,15,110.5,387.5,2.75,18.0,490.5,503.67,386.85
2016,5,14,11,30,204.0,472.0,2.8,18.0,662.0,684.68,518.16
2016,5,14,11,45,213.0,473.5,2.85,18.0,673.5,696.99,525.94
2016,5,14,12,0,222.0,475.0,2.9,18.0,685.0,708.44,534.35
2016,5,14,12,15,174.0,474.0,2.95,18.0,638.5,659.34,498.23
2016,5,14,12,30,126.0,473.0,3.0,18.0,592.0,609.63,461.63
2016,5,14,12,45,73.0,398.5,3.05,18.0,467.5,472.49,361.36
2016,5,14,13,0,20.0,324.0,3.1,18.0,343.0,337.64,259.61
2016,5,14,13,15,68.5,383.0,3.15,18.0,445.0,449.84,346.3
2016,5,14,13,30,117.0,442.0,3.2,18.0,547.0,560.57,428.8
2016,5,14,13,45,88.5,414.5,3.25,18.0,493.0,496.95,381.33
2016,5,14,14,0,60.0,387.0,3.3,18.0,439.0,440.64,339.42
2016,5,14,14,15,217.5,367.0,3.3,18.0,544.0,560.0,434.05
2016,5,14,14,30,375.0,347.0,3.3,18.0,649.0,668.39,517.09
2016,5,14,14,45,413.0,313.5,3.3,18.0,631.5,654.88,508.38
2016,5,14,15,0,451.0,280.0,3.3,18.0,614.0,633.38,494.46
2016,5,14,15,15,361.5,288.5,3.3,17.5,546.5,553.69,434.93
2016,5,14,15,30,272.0,297.0,3.3,17.0,479.0,484.53,382.36
2016,5,14,15,45,136.0,197.0,3.3,17.0,288.0,282.3,225.07
2016,5,14,16,0,0.0,97.0,3.3,17.0,97.0,93.88,71.92
2016,5,14,16,15,37.0,153.5,3.25,16.5,172.5,169.78,135.02
2016,5,14,16,30,74.0,210.0,3.2,16.0,248.0,240.58,192.68
2016,5,14,16,45,159.5,186.0,3.15,16.0,255.5,251.05,200.9
2016,5,14,17,0,245.0,162.0,3.1,16.0,263.0,251.63,199.76
2016,5,14,17,15,221.0,144.5,2.95,15.5,226.5,212.08,166.71
2016,5,14,17,30,197.0,127.0,2.8,15.0,190.0,175.06,135.56
2016,5,14,17,45,180.0,105.5,2.65,15.0,155.0,138.47,104.23
2016,5,14,18,0,163.0,84.0,2.5,15.0,120.0,103.95,74.91
2016,5,14,18,15,226.5,63.0,2.2,14.5,99.0,80.1,52.09
2016,5,14,18,30,290.0,42.0,1.9,14.0,78.0,48.16,26.36
2016,5,14,18,45,173.0,27.5,1.65,13.5,46.0,21.33,10.31
2016,5,14,19,0,56.0,13.0,1.4,13.0,14.0,12.78,0.0
2016,5,14,19,15,28.0,6.5,1.35,12.5,7.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,15,5,15,91.5,15.0,1.15,10.5,23.0,14.74,0.0
2016,5,15,5,30,183.0,30.0,1.3,11.0,46.0,23.24,12.88
2016,5,15,5,45,293.5,42.0,1.45,12.0,86.5,50.82,28.03
2016,5,15,6,0,404.0,54.0,1.6,13.0,127.0,92.68,55.38
2016,5,15,6,15,475.0,62.5,1.6,13.5,175.0,136.77,89.56
2016,5,15,6,30,546.0,71.0,1.6,14.0,223.0,188.91,133.06
2016,5,15,6,45,603.5,76.0,1.6,14.5,275.5,241.75,178.88
2016,5,15,7,0,661.0,81.0,1.6,15.0,328.0,300.63,229.7
2016,5,15,7,15,695.5,86.0,1.6,15.5,380.0,356.38,277.64
2016,5,15,7,30,730.0,91.0,1.6,16.0,432.0,415.08,326.57
2016,5,15,7,45,761.5,93.0,1.65,16.5,483.5,472.45,373.16
2016,5,15,8,0,793.0,95.0,1.7,17.0,535.0,531.21,419.36
2016,5,15,8,15,812.0,98.0,1.65,17.5,583.0,585.26,460.03
2016,5,15,8,30,831.0,101.0,1.6,18.0,631.0,639.5,499.37
2016,5,15,8,45,850.0,102.0,1.55,18.5,676.5,690.21,534.84
2016,5,15,9,0,869.0,103.0,1.5,19.0,722.0,741.57,567.75
2016,5,15,9,15,880.0,105.0,1.45,19.0,761.5,787.1,596.95
2016,5,15,9,30,891.0,107.0,1.4,19.0,801.0,831.04,624.6
2016,5,15,9,45,905.0,105.5,1.35,19.5,836.5,872.1,648.63
2016,5,15,10,0,919.0,104.0,1.3,20.0,872.0,911.29,670.97
2016,5,15,10,15,925.0,105.5,1.35,20.0,899.0,944.24,691.72
2016,5,15,10,30,931.0,107.0,1.4,20.0,926.0,974.45,710.72
2016,5,15,10,45,935.5,107.5,1.5,20.5,946.5,999.3,725.7
2016,5,15,11,0,940.0,108.0,1.6,21.0,967.0,1021.05,738.75
2016,5,15,11,15,942.0,109.0,1.65,21.0,980.0,1037.65,749.28
2016,5,15,11,30,944.0,110.0,1.7,21.0,993.0,1050.88,757.82
2016,5,15,11,45,943.0,111.5,1.8,21.0,998.0,1058.21,763.54
2016,5,15,12,0,942.0,113.0,1.9,21.0,1003.0,1062.03,767.2
2016,5,15,12,15,941.0,113.0,1.95,21.0,1000.5,1060.82,767.1
2016,5,15,12,30,940.0,113.0,2.0,21.0,998.0,1056.14,764.95
2016,5,15,12,45,939.0,112.0,2.1,21.0,988.5,1046.96,760.72
2016,5,15,13,0,938.0,111.0,2.2,21.0,979.0,1034.37,754.36
2016,5,15,13,15,934.5,110.5,2.25,21.0,961.5,1016.5,744.05
2016,5,15,13,30,931.0,110.0,2.3,21.0,944.0,995.42,731.7
2016,5,15,13,45,925.0,109.0,2.35,21.0,919.5,968.4,715.45
2016,5,15,14,0,919.0,108.0,2.4,21.0,895.0,938.52,697.26
2016,5,15,14,15,911.5,106.5,2.45,20.5,864.0,904.11,677.21
2016,5,15,14,30,904.0,105.0,2.5,20.0,833.0,867.25,655.23
2016,5,15,14,45,894.5,103.0,2.6,20.0,796.0,826.01,629.03
2016,5,15,15,0,885.0,101.0,2.7,20.0,759.0,782.86,601.09
2016,5,15,15,15,873.0,98.5,2.75,19.5,717.0,735.7,570.63
2016,5,15,15,30,861.0,96.0,2.8,19.0,675.0,687.28,538.66
2016,5,15,15,45,842.5,94.0,2.85,19.0,628.0,634.23,499.42
2016,5,15,16,0,824.0,92.0,2.9,19.0,581.0,581.65,459.3
2016,5,15,16,15,803.0,89.0,2.9,18.5,531.5,525.91,416.3
2016,5,15,16,30,782.0,86.0,2.9,18.0,482.0,470.85,372.35
2016,5,15,16,45,750.5,82.5,2.9,18.0,430.0,411.66,323.15
2016,5,15,17,0,719.0,79.0,2.9,18.0,378.0,354.82,274.52
2016,5,15,17,15,680.0,74.0,2.75,17.5,326.5,295.75,223.52
2016,5,15,17,30,641.0,69.0,2.6,17.0,275.0,241.2,175.45
2016,5,15,17,45,579.5,63.0,2.5,16.5,224.0,184.82,126.83
2016,5,15,18,0,518.0,57.0,2.4,16.0,173.0,135.19,85.29
2016,5,15,18,15,432.0,48.0,2.25,15.5,128.0,87.12,49.15
2016,5,15,18,30,346.0,39.0,2.1,15.0,83.0,48.89,25.18
2016,5,15,18,45,213.0,26.0,1.95,14.5,49.5,20.12,9.7
2016,5,15,19,0,80.0,13.0,1.8,14.0,16.0,12.78,0.0
2016,5,15,19,15,40.0,6.5,1.8,13.5,8.0,6.39,0.0
2016,5,15,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,5,15,89.5,15.0,1.4,11.5,23.0,11.68,0.0
2016,5,16,5,30,179.0,30.0,1.6,12.0,46.0,23.18,13.0
2016,5,16,5,45,279.0,43.0,1.85,12.5,86.0,51.37,28.75
2016,5,16,6,0,379.0,56.0,2.1,13.0,126.0,92.41,56.21
2016,5,16,6,15,448.5,65.5,2.2,13.5,173.0,135.86,90.07
2016,5,16,6,30,518.0,75.0,2.3,14.0,220.0,187.19,133.0
2016,5,16,6,45,572.0,81.0,2.4,14.5,271.0,238.5,177.73
2016,5,16,7,0,626.0,87.0,2.5,15.0,322.0,295.5,227.3
2016,5,16,7,15,661.0,92.5,2.55,15.5,373.5,350.04,274.58
2016,5,16,7,30,696.0,98.0,2.6,16.0,425.0,407.64,323.15
2016,5,16,7,45,728.0,101.0,2.7,16.5,476.0,464.03,369.6
2016,5,16,8,0,760.0,104.0,2.8,17.0,527.0,522.85,416.61
2016,5,16,8,15,780.0,107.5,2.8,17.5,574.5,576.39,457.95
2016,5,16,8,30,800.0,111.0,2.8,18.0,622.0,630.28,498.28
2016,5,16,8,45,818.5,112.5,2.8,18.5,666.5,681.16,535.28
2016,5,16,9,0,837.0,114.0,2.8,19.0,711.0,731.66,569.66
2016,5,16,9,15,848.5,116.5,2.75,19.5,750.5,774.91,597.49
2016,5,16,9,30,860.0,119.0,2.7,20.0,790.0,818.56,625.14
2016,5,16,9,45,876.5,116.5,2.65,20.5,825.5,859.65,650.52
2016,5,16,10,0,893.0,114.0,2.6,21.0,861.0,899.11,674.38
2016,5,16,10,15,899.5,115.5,2.5,21.0,888.5,931.76,694.2
2016,5,16,10,30,906.0,117.0,2.4,21.0,916.0,961.77,712.09
2016,5,16,10,45,911.0,117.5,2.35,21.5,936.5,986.54,725.48
2016,5,16,11,0,916.0,118.0,2.3,22.0,957.0,1008.32,736.87
2016,5,16,11,15,918.5,119.0,2.25,22.0,970.0,1025.04,746.4
2016,5,16,11,30,921.0,120.0,2.2,22.0,983.0,1038.5,753.91
2016,5,16,11,45,922.0,120.5,2.2,22.0,988.5,1046.61,758.72
2016,5,16,12,0,923.0,121.0,2.2,22.0,994.0,1051.34,761.53
2016,5,16,12,15,922.5,121.0,2.15,22.0,992.0,1050.65,760.42
2016,5,16,12,30,922.0,121.0,2.1,22.0,990.0,1046.54,757.31
2016,5,16,12,45,920.5,120.0,2.1,22.0,980.0,1037.04,751.54
2016,5,16,13,0,919.0,119.0,2.1,22.0,970.0,1024.19,743.8
2016,5,16,13,15,915.0,118.5,2.1,22.0,953.0,1006.15,732.84
2016,5,16,13,30,911.0,118.0,2.1,22.0,936.0,984.99,719.95
2016,5,16,13,45,905.5,116.5,2.1,22.0,911.5,958.39,703.58
2016,5,16,14,0,900.0,115.0,2.1,22.0,887.0,928.98,685.36
2016,5,16,14,15,892.5,113.5,2.05,22.0,856.5,895.15,663.66
2016,5,16,14,30,885.0,112.0,2.0,22.0,826.0,858.92,640.31
2016,5,16,14,45,872.0,112.0,2.0,22.0,788.5,817.61,613.82
2016,5,16,15,0,859.0,112.0,2.0,22.0,751.0,774.68,585.98
2016,5,16,15,15,846.0,109.5,1.95,21.5,709.5,729.62,557.01
2016,5,16,15,30,833.0,107.0,1.9,21.0,668.0,681.36,524.88
2016,5,16,15,45,810.5,106.0,1.9,21.0,620.5,627.72,485.88
2016,5,16,16,0,788.0,105.0,1.9,21.0,573.0,574.35,446.06
2016,5,16,16,15,765.5,101.0,1.85,20.5,524.0,518.54,403.93
2016,5,16,16,30,743.0,97.0,1.8,20.0,475.0,463.62,361.09
2016,5,16,16,45,712.5,92.5,1.75,20.0,424.0,405.23,313.63
2016,5,16,17,0,682.0,88.0,1.7,20.0,373.0,349.63,267.09
2016,5,16,17,15,641.0,82.5,1.55,19.0,322.0,292.16,218.94
2016,5,16,17,30,600.0,77.0,1.4,18.0,271.0,238.68,173.14
2016,5,16,17,45,541.0,69.5,1.3,17.5,221.5,183.6,126.37
2016,5,16,18,0,482.0,62.0,1.2,17.0,172.0,135.02,86.18
2016,5,16,18,15,396.0,52.0,1.15,16.5,127.0,87.93,51.01
2016,5,16,18,30,310.0,42.0,1.1,16.0,82.0,50.67,27.35
2016,5,16,18,45,188.5,28.0,1.1,15.5,49.0,21.63,11.11
2016,5,16,19,0,67.0,14.0,1.1,15.0,16.0,13.76,0.0
2016,5,16,19,15,33.5,7.0,1.1,14.5,8.0,6.88,0.0
2016,5,16,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,17,5,15,136.5,14.0,2.1,14.5,26.5,10.55,0.0
2016,5,17,5,30,273.0,28.0,2.3,15.0,53.0,21.55,11.67
2016,5,17,5,45,376.0,38.5,2.5,15.5,95.5,53.11,26.76
2016,5,17,6,0,479.0,49.0,2.7,16.0,138.0,97.07,55.18
2016,5,17,6,15,545.5,56.0,2.8,16.5,187.0,143.32,91.22
2016,5,17,6,30,612.0,63.0,2.9,17.0,236.0,197.03,136.4
2016,5,17,6,45,658.0,68.5,3.0,17.5,288.0,250.83,183.7
2016,5,17,7,0,704.0,74.0,3.1,18.0,340.0,310.25,235.58
2016,5,17,7,15,736.5,78.5,3.15,18.5,392.5,366.84,284.61
2016,5,17,7,30,769.0,83.0,3.2,19.0,445.0,426.13,334.51
2016,5,17,7,45,793.5,86.5,3.3,19.5,496.0,482.85,381.11
2016,5,17,8,0,818.0,90.0,3.4,20.0,547.0,540.84,427.25
2016,5,17,8,15,836.0,93.0,3.4,20.5,595.5,595.41,469.19
2016,5,17,8,30,854.0,96.0,3.4,21.0,644.0,649.08,509.17
2016,5,17,8,45,868.0,98.5,3.4,21.5,688.0,699.87,545.52
2016,5,17,9,0,882.0,101.0,3.4,22.0,732.0,749.79,578.71
2016,5,17,9,15,893.0,103.0,3.4,22.0,772.0,795.76,609.7
2016,5,17,9,30,904.0,105.0,3.4,22.0,812.0,840.11,639.22
2016,5,17,9,45,912.5,106.5,3.4,22.5,846.0,879.99,664.07
2016,5,17,10,0,921.0,108.0,3.4,23.0,880.0,917.63,687.11
2016,5,17,10,15,927.0,109.5,3.35,23.0,907.0,950.59,707.79
2016,5,17,10,30,933.0,111.0,3.3,23.0,934.0,980.8,726.52
2016,5,17,10,45,936.5,112.0,3.25,23.5,954.5,1005.22,739.91
2016,5,17,11,0,940.0,113.0,3.2,24.0,975.0,1026.51,751.2
2016,5,17,11,15,942.0,114.0,3.1,24.0,987.5,1043.08,760.47
2016,5,17,11,30,944.0,115.0,3.0,24.0,1000.0,1056.29,767.6
2016,5,17,11,45,944.0,115.5,2.95,24.5,1005.0,1063.58,769.95
2016,5,17,12,0,944.0,116.0,2.9,25.0,1010.0,1067.39,770.21
2016,5,17,12,15,943.0,116.0,2.8,25.0,1007.5,1066.2,768.44
2016,5,17,12,30,942.0,116.0,2.7,25.0,1005.0,1061.53,764.6
2016,5,17,12,45,939.0,116.0,2.6,25.0,994.5,1051.43,757.42
2016,5,17,13,0,936.0,116.0,2.5,25.0,984.0,1037.95,748.25
2016,5,17,13,15,932.5,115.0,2.4,25.0,966.5,1019.66,736.13
2016,5,17,13,30,929.0,114.0,2.3,25.0,949.0,998.17,722.07
2016,5,17,13,45,922.5,113.0,2.25,25.5,924.5,970.8,703.48
2016,5,17,14,0,916.0,112.0,2.2,26.0,900.0,940.61,683.16
2016,5,17,14,15,909.0,110.5,2.15,25.5,868.5,906.8,663.15
2016,5,17,14,30,902.0,109.0,2.1,25.0,837.0,870.52,641.37
2016,5,17,14,45,892.5,107.0,2.05,25.0,800.5,829.44,614.95
2016,5,17,15,0,883.0,105.0,2.0,25.0,764.0,786.45,587.06
2016,5,17,15,15,870.5,102.5,1.95,24.5,721.5,739.1,556.98
2016,5,17,15,30,858.0,100.0,1.9,24.0,679.0,690.54,525.59
2016,5,17,15,45,841.5,97.0,1.85,24.0,632.5,638.9,488.3
2016,5,17,16,0,825.0,94.0,1.8,24.0,586.0,585.67,448.93
2016,5,17,16,15,803.5,91.0,1.75,23.5,536.5,529.68,407.24
2016,5,17,16,30,782.0,88.0,1.7,23.0,487.0,474.42,364.67
2016,5,17,16,45,751.5,84.0,1.7,23.0,435.0,415.2,317.27
2016,5,17,17,0,721.0,80.0,1.7,23.0,383.0,358.23,270.21
2016,5,17,17,15,682.5,75.0,1.55,22.0,331.5,299.21,221.2
2016,5,17,17,30,644.0,70.0,1.4,21.0,280.0,244.65,174.75
2016,5,17,17,45,584.5,64.0,1.25,20.5,229.0,188.46,127.29
2016,5,17,18,0,525.0,58.0,1.1,20.0,178.0,138.77,86.42
2016,5,17,18,15,442.0,49.0,1.1,19.0,132.5,90.43,50.6
2016,5,17,18,30,359.0,40.0,1.1,18.0,87.0,51.56,26.3
2016,5,17,18,45,230.5,27.0,1.15,17.5,52.5,20.8,10.6
2016,5,17,19,0,102.0,14.0,1.2,17.0,18.0,10.88,0.0
2016,5,17,19,15,51.0,7.0,1.2,16.5,9.0,6.88,0.0
2016,5,17,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,117.5,15.0,0.8,15.5,26.0,11.62,0.0
2016,5,18,5,30,235.0,30.0,0.8,16.0,52.0,23.35,13.26
2016,5,18,5,45,331.5,41.5,0.8,16.5,92.5,53.99,28.64
2016,5,18,6,0,428.0,53.0,0.8,17.0,133.0,95.79,55.97
2016,5,18,6,15,493.5,61.5,0.8,17.0,181.0,140.48,90.59
2016,5,18,6,30,559.0,70.0,0.8,17.0,229.0,192.55,133.81
2016,5,18,6,45,604.0,76.5,0.8,17.5,279.0,244.12,178.1
2016,5,18,7,0,649.0,83.0,0.8,18.0,329.0,300.35,225.86
2016,5,18,7,15,682.0,88.0,0.85,18.5,380.0,354.81,271.65
2016,5,18,7,30,715.0,93.0,0.9,19.0,431.0,412.07,318.33
2016,5,18,7,45,738.5,97.5,0.95,19.5,480.0,467.15,361.94
2016,5,18,8,0,762.0,102.0,1.0,20.0,529.0,522.83,404.57
2016,5,18,8,15,781.0,106.0,0.95,20.5,576.0,576.3,443.43
2016,5,18,8,30,800.0,110.0,0.9,21.0,623.0,630.02,480.97
2016,5,18,8,45,811.0,114.5,0.9,21.5,665.5,678.73,514.12
2016,5,18,9,0,822.0,119.0,0.9,22.0,708.0,726.45,544.55
2016,5,18,9,15,833.5,121.5,0.9,22.5,746.5,771.29,571.91
2016,5,18,9,30,845.0,124.0,0.9,23.0,785.0,814.7,597.84
2016,5,18,9,45,857.0,124.0,0.9,23.5,818.5,851.29,618.9
2016,5,18,10,0,869.0,124.0,0.9,24.0,852.0,888.73,640.27
2016,5,18,10,15,875.5,125.5,1.0,24.0,879.0,920.66,660.85
2016,5,18,10,30,882.0,127.0,1.1,24.0,906.0,950.02,679.87
2016,5,18,10,45,884.5,129.0,1.2,24.0,925.5,973.4,695.17
2016,5,18,11,0,887.0,131.0,1.3,24.0,945.0,993.78,708.71
2016,5,18,11,15,890.0,131.5,1.4,24.0,958.0,1010.05,719.77
2016,5,18,11,30,893.0,132.0,1.5,24.0,971.0,1023.16,728.99
2016,5,18,11,45,896.0,130.5,1.65,24.5,977.0,1031.05,734.38
2016,5,18,12,0,899.0,129.0,1.8,25.0,983.0,1035.67,737.77
2016,5,18,12,15,899.0,129.0,1.85,25.0,981.0,1035.5,738.31
2016,5,18,12,30,899.0,129.0,1.9,25.0,979.0,1032.02,736.92
2016,5,18,12,45,894.0,130.5,2.0,25.0,968.5,1021.8,732.06
2016,5,18,13,0,889.0,132.0,2.1,25.0,958.0,1008.42,725.26
2016,5,18,13,15,885.5,131.0,2.2,24.5,941.5,990.86,717.2
2016,5,18,13,30,882.0,130.0,2.3,24.0,925.0,970.27,707.12
2016,5,18,13,45,874.0,130.5,2.4,24.0,900.5,944.1,691.92
2016,5,18,14,0,866.0,131.0,2.5,24.0,876.0,915.32,674.89
2016,5,18,14,15,858.5,129.0,2.5,23.5,846.0,882.03,655.14
2016,5,18,14,30,851.0,127.0,2.5,23.0,816.0,846.45,633.66
2016,5,18,14,45,841.0,125.0,2.55,23.0,780.0,809.43,610.11
2016,5,18,15,0,831.0,123.0,2.6,23.0,744.0,767.64,582.96
2016,5,18,15,15,818.0,120.0,2.6,22.5,703.0,721.13,552.94
2016,5,18,15,30,805.0,117.0,2.6,22.0,662.0,673.6,520.82
2016,5,18,15,45,794.5,111.0,2.6,21.5,618.0,623.83,485.36
2016,5,18,16,0,784.0,105.0,2.6,21.0,574.0,573.31,448.22
2016,5,18,16,15,762.5,101.0,2.55,20.5,525.5,518.32,406.24
2016,5,18,16,30,741.0,97.0,2.5,20.0,477.0,464.11,363.55
2016,5,18,16,45,718.5,91.0,2.45,20.0,428.0,407.87,317.33
2016,5,18,17,0,696.0,85.0,2.4,20.0,379.0,353.59,271.37
2016,5,18,17,15,657.5,79.5,2.3,19.5,328.0,296.22,222.54
2016,5,18,17,30,619.0,74.0,2.2,19.0,277.0,242.52,175.92
2016,5,18,17,45,564.0,67.0,2.1,18.5,227.5,187.69,128.96
2016,5,18,18,0,509.0,60.0,2.0,18.0,178.0,138.86,88.16
2016,5,18,18,15,425.5,51.0,1.9,17.0,133.0,91.28,52.43
2016,5,18,18,30,342.0,42.0,1.8,16.0,88.0,53.22,28.21
2016,5,18,18,45,216.5,29.0,1.7,15.5,53.5,22.34,12.15
2016,5,18,19,0,91.0,16.0,1.6,15.0,19.0,12.49,0.0
2016,5,18,19,15,45.5,8.0,1.65,14.5,9.5,7.86,0.0
2016,5,18,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,14.5,2.1,10.0,14.5,14.0,0.0
2016,5,19,5,30,0.0,29.0,2.3,10.0,29.0,27.54,17.26
2016,5,19,5,45,16.0,48.0,2.55,10.5,51.0,45.61,32.3
2016,5,19,6,0,32.0,67.0,2.8,11.0,73.0,66.5,49.77
2016,5,19,6,15,43.5,88.5,2.8,11.5,99.5,90.95,70.43
2016,5,19,6,30,55.0,110.0,2.8,12.0,126.0,116.97,92.37
2016,5,19,6,45,67.5,131.0,2.85,12.5,154.5,144.26,115.21
2016,5,19,7,0,80.0,152.0,2.9,13.0,183.0,173.03,139.06
2016,5,19,7,15,248.0,157.0,2.85,13.5,271.0,250.48,201.05
2016,5,19,7,30,416.0,162.0,2.8,14.0,359.0,346.1,278.11
2016,5,19,7,45,623.0,128.5,2.8,15.0,460.0,440.66,353.63
2016,5,19,8,0,830.0,95.0,2.8,16.0,561.0,553.37,441.91
2016,5,19,8,15,848.0,98.0,2.8,16.0,609.5,608.48,484.97
2016,5,19,8,30,866.0,101.0,2.8,16.0,658.0,663.62,527.18
2016,5,19,8,45,881.5,102.5,2.8,16.5,703.5,713.9,563.46
2016,5,19,9,0,897.0,104.0,2.8,17.0,749.0,764.41,597.22
2016,5,19,9,15,907.0,106.5,2.7,17.0,788.5,810.65,627.86
2016,5,19,9,30,917.0,109.0,2.6,17.0,828.0,855.16,656.77
2016,5,19,9,45,913.0,117.0,2.55,17.5,858.5,891.51,678.72
2016,5,19,10,0,909.0,125.0,2.5,18.0,889.0,924.8,698.33
2016,5,19,10,15,915.0,126.5,2.5,18.0,916.0,957.38,719.05
2016,5,19,10,30,921.0,128.0,2.5,18.0,943.0,987.25,737.86
2016,5,19,10,45,926.5,128.0,2.5,18.5,964.0,1012.27,751.99
2016,5,19,11,0,932.0,128.0,2.5,19.0,985.0,1034.26,764.14
2016,5,19,11,15,734.0,250.0,2.45,19.0,931.0,987.28,732.07
2016,5,19,11,30,536.0,372.0,2.4,19.0,877.0,922.48,683.01
2016,5,19,11,45,548.0,364.0,2.4,19.5,882.5,930.67,688.12
2016,5,19,12,0,560.0,356.0,2.4,20.0,888.0,936.71,691.13
2016,5,19,12,15,537.5,371.0,2.35,20.0,881.0,929.29,684.83
2016,5,19,12,30,515.0,386.0,2.3,20.0,874.0,919.67,677.27
2016,5,19,12,45,520.5,378.0,2.3,20.0,867.0,912.67,673.19
2016,5,19,13,0,526.0,370.0,2.3,20.0,860.0,903.46,667.68
2016,5,19,13,15,732.5,244.0,2.4,20.0,912.5,967.35,717.47
2016,5,19,13,30,939.0,118.0,2.5,20.0,965.0,1012.21,747.94
2016,5,19,13,45,932.0,117.5,2.6,20.0,939.5,984.76,731.11
2016,5,19,14,0,925.0,117.0,2.7,20.0,914.0,954.46,712.96
2016,5,19,14,15,801.5,170.5,2.8,19.5,844.0,878.54,664.83
2016,5,19,14,30,678.0,224.0,2.9,19.0,774.0,805.11,616.51
2016,5,19,14,45,644.5,224.5,3.0,18.5,728.5,754.02,582.49
2016,5,19,15,0,611.0,225.0,3.1,18.0,683.0,703.38,547.73
2016,5,19,15,15,608.0,209.0,3.15,17.5,643.5,659.47,517.68
2016,5,19,15,30,605.0,193.0,3.2,17.0,604.0,614.26,485.8
2016,5,19,15,45,707.5,149.5,3.3,16.5,598.0,607.88,483.94
2016,5,19,16,0,810.0,106.0,3.4,16.0,592.0,590.38,472.36
2016,5,19,16,15,600.0,146.5,3.45,15.5,490.0,475.98,382.08
2016,5,19,16,30,390.0,187.0,3.5,15.0,388.0,378.9,304.36
2016,5,19,16,45,357.5,171.0,3.6,14.5,340.5,325.46,261.35
2016,5,19,17,0,325.0,155.0,3.7,14.0,293.0,276.97,221.27
2016,5,19,17,15,297.0,140.5,3.65,13.5,254.0,234.64,185.44
2016,5,19,17,30,269.0,126.0,3.6,13.0,215.0,195.17,151.6
2016,5,19,17,45,243.5,106.5,3.55,13.0,176.5,154.59,116.48
2016,5,19,18,0,218.0,87.0,3.5,13.0,138.0,116.94,84.28
2016,5,19,18,15,181.5,68.0,3.5,12.5,103.5,81.6,55.71
2016,5,19,18,30,145.0,49.0,3.5,12.0,69.0,50.66,32.33
2016,5,19,18,45,72.5,32.5,3.55,12.0,42.5,26.92,16.29
2016,5,19,19,0,0.0,16.0,3.6,12.0,16.0,15.35,0.0
2016,5,19,19,15,0.0,8.0,3.55,11.5,8.0,7.86,0.0
2016,5,19,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,20,5,15,134.0,16.0,2.55,9.0,29.0,12.16,0.0
2016,5,20,5,30,268.0,32.0,2.7,9.0,58.0,25.67,15.91
2016,5,20,5,45,373.5,42.0,2.85,9.5,101.0,57.61,30.96
2016,5,20,6,0,479.0,52.0,3.0,10.0,144.0,101.49,60.23
2016,5,20,6,15,545.0,59.5,3.05,10.0,193.5,148.24,97.91
2016,5,20,6,30,611.0,67.0,3.1,10.0,243.0,202.38,144.88
2016,5,20,6,45,659.5,71.5,3.15,10.5,295.5,255.87,193.04
2016,5,20,7,0,708.0,76.0,3.2,11.0,348.0,314.32,245.35
2016,5,20,7,15,739.5,80.5,3.15,11.5,400.0,371.61,296.09
2016,5,20,7,30,771.0,85.0,3.1,12.0,452.0,430.53,346.76
2016,5,20,7,45,794.0,89.0,3.05,12.5,503.0,487.02,393.97
2016,5,20,8,0,817.0,93.0,3.0,13.0,554.0,544.62,440.44
2016,5,20,8,15,835.0,96.0,2.95,13.0,602.0,599.04,483.82
2016,5,20,8,30,853.0,99.0,2.9,13.0,650.0,653.52,525.98
2016,5,20,8,45,864.0,103.0,2.85,13.5,693.5,702.65,561.72
2016,5,20,9,0,875.0,107.0,2.8,14.0,737.0,751.63,594.68
2016,5,20,9,15,885.5,109.0,2.8,14.0,776.0,796.84,625.72
2016,5,20,9,30,896.0,111.0,2.8,14.0,815.0,840.42,655.25
2016,5,20,9,45,905.5,112.0,2.85,14.5,849.0,880.28,680.96
2016,5,20,10,0,915.0,113.0,2.9,15.0,883.0,917.99,704.93
2016,5,20,10,15,599.0,269.0,2.95,15.0,779.5,823.51,635.57
2016,5,20,10,30,283.0,425.0,3.0,15.0,676.0,698.7,536.68
2016,5,20,10,45,274.5,438.0,3.05,15.0,686.0,710.98,545.75
2016,5,20,11,0,266.0,451.0,3.1,15.0,696.0,721.9,552.9
2016,5,20,11,15,601.0,286.5,3.15,15.0,850.0,893.61,685.87
2016,5,20,11,30,936.0,122.0,3.2,15.0,1004.0,1055.76,797.27
2016,5,20,11,45,934.5,124.0,3.3,15.0,1008.5,1063.02,801.22
2016,5,20,12,0,933.0,126.0,3.4,15.0,1013.0,1066.84,804.47
2016,5,20,12,15,932.0,126.0,3.4,15.0,1011.0,1065.69,803.67
2016,5,20,12,30,931.0,126.0,3.4,15.0,1009.0,1061.12,800.74
2016,5,20,12,45,922.5,130.0,3.45,15.0,997.0,1049.78,793.82
2016,5,20,13,0,914.0,134.0,3.5,15.0,985.0,1035.22,784.86
2016,5,20,13,15,910.0,133.0,3.55,15.0,967.5,1016.88,773.41
2016,5,20,13,30,906.0,132.0,3.6,15.0,950.0,995.44,759.88
2016,5,20,13,45,899.5,131.0,3.65,15.0,925.5,968.69,742.71
2016,5,20,14,0,893.0,130.0,3.7,15.0,901.0,939.19,723.59
2016,5,20,14,15,885.0,128.5,3.7,15.0,870.0,905.28,701.0
2016,5,20,14,30,877.0,127.0,3.7,15.0,839.0,869.04,676.65
2016,5,20,14,45,866.5,124.5,3.7,15.0,802.0,827.64,648.43
2016,5,20,15,0,856.0,122.0,3.7,15.0,765.0,786.74,620.35
2016,5,20,15,15,842.5,119.5,3.65,14.5,723.0,739.47,588.18
2016,5,20,15,30,829.0,117.0,3.6,14.0,681.0,691.16,554.08
2016,5,20,15,45,812.5,113.0,3.55,14.0,634.5,638.61,513.79
2016,5,20,16,0,796.0,109.0,3.5,14.0,588.0,585.79,472.36
2016,5,20,16,15,773.0,105.5,3.45,13.5,538.5,529.95,428.28
2016,5,20,16,30,750.0,102.0,3.4,13.0,489.0,474.51,383.18
2016,5,20,16,45,720.5,97.0,3.35,13.0,438.0,416.26,333.89
2016,5,20,17,0,691.0,92.0,3.3,13.0,387.0,360.17,285.13
2016,5,20,17,15,650.0,86.5,3.15,12.5,335.0,302.2,234.4
2016,5,20,17,30,609.0,81.0,3.0,12.0,283.0,248.18,186.26
2016,5,20,17,45,548.5,74.0,2.95,12.0,232.5,192.59,137.33
2016,5,20,18,0,488.0,67.0,2.9,12.0,182.0,143.63,95.4
2016,5,20,18,15,403.5,57.0,2.7,11.5,137.0,95.97,58.48
2016,5,20,18,30,319.0,47.0,2.5,11.0,92.0,57.13,32.47
2016,5,20,18,45,197.5,33.0,2.35,11.0,57.0,25.52,15.43
2016,5,20,19,0,76.0,19.0,2.2,11.0,22.0,16.04,0.0
2016,5,20,19,15,38.0,9.5,2.15,10.5,11.0,9.34,0.0
2016,5,20,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,14.0,1.65,9.0,14.0,13.51,0.0
2016,5,21,5,30,0.0,28.0,1.7,9.0,28.0,26.79,17.0
2016,5,21,5,45,7.0,47.5,1.8,9.5,49.0,45.35,32.59
2016,5,21,6,0,14.0,67.0,1.9,10.0,70.0,65.09,49.61
2016,5,21,6,15,24.5,87.5,1.95,10.0,94.5,86.92,68.24
2016,5,21,6,30,35.0,108.0,2.0,10.0,119.0,110.69,88.44
2016,5,21,6,45,44.0,128.5,2.1,10.5,144.5,135.37,109.13
2016,5,21,7,0,53.0,149.0,2.2,11.0,170.0,161.15,130.51
2016,5,21,7,15,36.0,160.0,2.25,11.0,175.0,168.7,136.99
2016,5,21,7,30,19.0,171.0,2.3,11.0,180.0,173.55,140.83
2016,5,21,7,45,9.5,157.0,2.4,11.5,161.5,156.59,126.2
2016,5,21,8,0,0.0,143.0,2.5,12.0,143.0,138.45,110.57
2016,5,21,8,15,24.5,205.5,2.5,12.0,221.5,215.66,173.79
2016,5,21,8,30,49.0,268.0,2.5,12.0,300.0,294.68,236.86
2016,5,21,8,45,112.5,303.0,2.55,12.0,383.0,379.07,303.94
2016,5,21,9,0,176.0,338.0,2.6,12.0,466.0,466.14,371.76
2016,5,21,9,15,193.5,356.5,2.6,12.0,504.0,506.2,401.61
2016,5,21,9,30,211.0,375.0,2.6,12.0,542.0,547.12,432.01
2016,5,21,9,45,121.0,356.0,2.65,12.0,453.0,460.38,363.65
2016,5,21,10,0,31.0,337.0,2.7,12.0,364.0,362.14,285.45
2016,5,21,10,15,29.0,341.0,2.65,12.0,367.0,365.66,288.07
2016,5,21,10,30,27.0,345.0,2.6,12.0,370.0,368.96,290.12
2016,5,21,10,45,62.5,398.0,2.6,12.0,456.0,457.4,358.37
2016,5,21,11,0,98.0,451.0,2.6,12.0,542.0,547.36,425.75
2016,5,21,11,15,55.5,356.5,2.6,12.0,408.5,410.96,321.97
2016,5,21,11,30,13.0,262.0,2.6,12.0,275.0,269.27,211.72
2016,5,21,11,45,14.5,280.5,2.6,12.5,295.0,289.24,227.33
2016,5,21,12,0,16.0,299.0,2.6,13.0,315.0,309.19,242.28
2016,5,21,12,15,15.0,290.0,2.6,13.0,305.0,299.25,234.49
2016,5,21,12,30,14.0,281.0,2.6,13.0,295.0,289.23,226.77
2016,5,21,12,45,18.5,314.5,2.6,13.0,332.5,326.8,256.05
2016,5,21,13,0,23.0,348.0,2.6,13.0,370.0,364.27,284.86
2016,5,21,13,15,155.0,391.0,2.6,13.0,532.0,547.06,427.45
2016,5,21,13,30,287.0,434.0,2.6,13.0,694.0,718.08,554.35
2016,5,21,13,45,297.5,418.5,2.65,13.0,681.5,704.75,544.65
2016,5,21,14,0,308.0,403.0,2.7,13.0,669.0,689.89,535.25
2016,5,21,14,15,382.0,358.0,2.7,13.0,676.5,698.88,545.05
2016,5,21,14,30,456.0,313.0,2.7,13.0,684.0,706.94,553.73
2016,5,21,14,45,531.0,270.0,2.7,13.0,683.5,707.22,556.64
2016,5,21,15,0,606.0,227.0,2.7,13.0,683.0,702.09,555.35
2016,5,21,15,15,314.0,238.0,2.7,13.0,473.5,469.47,376.13
2016,5,21,15,30,22.0,249.0,2.7,13.0,264.0,257.33,204.67
2016,5,21,15,45,319.0,202.5,2.7,13.0,396.0,407.84,331.12
2016,5,21,16,0,616.0,156.0,2.7,13.0,528.0,526.61,425.66
2016,5,21,16,15,403.0,188.5,2.7,13.0,424.0,409.5,330.79
2016,5,21,16,30,190.0,221.0,2.7,13.0,320.0,310.35,250.43
2016,5,21,16,45,416.5,162.0,2.75,13.0,349.0,345.02,277.85
2016,5,21,17,0,643.0,103.0,2.8,13.0,378.0,353.14,279.76
2016,5,21,17,15,602.5,96.0,2.65,12.5,327.5,296.41,230.29
2016,5,21,17,30,562.0,89.0,2.5,12.0,277.0,243.64,183.68
2016,5,21,17,45,508.5,80.0,2.4,12.0,228.5,190.22,136.77
2016,5,21,18,0,455.0,71.0,2.3,12.0,180.0,142.69,96.01
2016,5,21,18,15,375.0,60.0,2.0,11.5,135.5,95.53,59.29
2016,5,21,18,30,295.0,49.0,1.7,11.0,91.0,58.12,33.91
2016,5,21,18,45,190.0,34.0,1.45,11.0,57.0,26.29,16.25
2016,5,21,19,0,85.0,19.0,1.2,11.0,23.0,14.87,0.0
2016,5,21,19,15,42.5,9.5,1.15,10.5,11.5,9.34,0.0
2016,5,21,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,22,5,15,112.0,18.0,1.2,9.5,29.0,13.97,0.0
2016,5,22,5,30,224.0,36.0,1.4,10.0,58.0,29.04,18.94
2016,5,22,5,45,318.0,48.0,1.6,10.5,99.5,60.09,34.57
2016,5,22,6,0,412.0,60.0,1.8,11.0,141.0,102.34,63.57
2016,5,22,6,15,206.0,65.5,1.8,11.0,106.0,96.93,68.66
2016,5,22,6,30,0.0,71.0,1.8,11.0,71.0,68.42,53.38
2016,5,22,6,45,0.0,85.5,1.85,11.5,85.5,82.41,65.21
2016,5,22,7,0,0.0,100.0,1.9,12.0,100.0,96.45,76.79
2016,5,22,7,15,5.0,131.0,1.85,12.5,133.5,128.31,103.01
2016,5,22,7,30,10.0,162.0,1.8,13.0,167.0,160.87,129.3
2016,5,22,7,45,21.0,189.5,1.8,13.5,201.0,193.72,155.43
2016,5,22,8,0,32.0,217.0,1.8,14.0,235.0,229.29,183.36
2016,5,22,8,15,53.5,250.0,1.8,14.0,283.5,276.66,220.74
2016,5,22,8,30,75.0,283.0,1.8,14.0,332.0,326.2,259.25
2016,5,22,8,45,171.5,304.5,1.85,14.0,426.0,421.12,333.88
2016,5,22,9,0,268.0,326.0,1.9,14.0,520.0,524.9,413.17
2016,5,22,9,15,246.5,350.0,1.95,14.0,535.5,544.36,425.9
2016,5,22,9,30,225.0,374.0,2.0,14.0,551.0,557.34,434.32
2016,5,22,9,45,196.5,394.0,2.05,14.5,553.5,562.18,435.7
2016,5,22,10,0,168.0,414.0,2.1,15.0,556.0,564.6,435.29
2016,5,22,10,15,209.0,423.0,2.15,15.0,605.5,616.32,473.72
2016,5,22,10,30,250.0,432.0,2.2,15.0,655.0,674.94,516.17
2016,5,22,10,45,174.5,441.5,2.3,15.0,599.0,613.75,469.72
2016,5,22,11,0,99.0,451.0,2.4,15.0,543.0,548.2,420.07
2016,5,22,11,15,250.0,429.5,2.45,15.0,665.0,688.52,526.96
2016,5,22,11,30,401.0,408.0,2.5,15.0,787.0,819.43,622.54
2016,5,22,11,45,428.5,405.5,2.55,15.0,813.0,852.86,645.3
2016,5,22,12,0,456.0,403.0,2.6,15.0,839.0,879.69,664.42
2016,5,22,12,15,336.0,440.5,2.65,15.0,761.0,792.51,600.54
2016,5,22,12,30,216.0,478.0,2.7,15.0,683.0,703.37,534.75
2016,5,22,12,45,332.0,433.5,2.8,15.0,745.0,776.95,592.24
2016,5,22,13,0,448.0,389.0,2.9,15.0,807.0,846.03,644.57
2016,5,22,13,15,475.5,374.0,2.9,15.0,810.5,850.03,648.02
2016,5,22,13,30,503.0,359.0,2.9,15.0,814.0,851.29,650.15
2016,5,22,13,45,527.0,336.5,2.95,15.0,802.5,838.85,643.22
2016,5,22,14,0,551.0,314.0,3.0,15.0,791.0,823.43,634.26
2016,5,22,14,15,447.0,338.0,3.0,15.0,716.5,739.9,572.72
2016,5,22,14,30,343.0,362.0,3.0,15.0,642.0,657.06,511.05
2016,5,22,14,45,493.5,286.5,3.0,15.0,669.5,693.69,543.37
2016,5,22,15,0,644.0,211.0,3.0,15.0,697.0,715.73,563.69
2016,5,22,15,15,630.0,200.5,2.95,14.5,654.0,668.08,529.43
2016,5,22,15,30,616.0,190.0,2.9,14.0,611.0,619.97,494.58
2016,5,22,15,45,537.5,201.0,2.9,14.0,550.0,549.94,440.46
2016,5,22,16,0,459.0,212.0,2.9,14.0,489.0,487.43,391.29
2016,5,22,16,15,405.5,204.5,2.85,14.0,434.5,426.83,343.31
2016,5,22,16,30,352.0,197.0,2.8,14.0,380.0,368.98,296.81
2016,5,22,16,45,355.5,174.5,2.75,14.0,343.0,329.01,263.98
2016,5,22,17,0,359.0,152.0,2.7,14.0,306.0,289.47,230.47
2016,5,22,17,15,326.0,139.0,2.55,13.5,265.5,243.97,192.12
2016,5,22,17,30,293.0,126.0,2.4,13.0,225.0,202.91,157.09
2016,5,22,17,45,270.0,106.5,2.3,13.0,186.0,161.54,121.24
2016,5,22,18,0,247.0,87.0,2.2,13.0,147.0,122.81,87.98
2016,5,22,18,15,204.5,69.0,1.95,12.5,111.0,86.0,58.4
2016,5,22,18,30,162.0,51.0,1.7,12.0,75.0,54.2,34.63
2016,5,22,18,45,81.0,35.0,1.5,11.5,47.0,29.06,18.68
2016,5,22,19,0,0.0,19.0,1.3,11.0,19.0,18.05,0.0
2016,5,22,19,15,0.0,9.5,1.25,10.5,9.5,9.34,0.0
2016,5,22,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,23,5,15,115.5,17.0,0.9,10.5,28.5,13.12,0.0
2016,5,23,5,30,231.0,34.0,1.0,11.0,57.0,27.65,17.79
2016,5,23,5,45,323.5,45.5,1.1,11.5,98.0,58.51,32.87
2016,5,23,6,0,416.0,57.0,1.2,12.0,139.0,100.19,61.32
2016,5,23,6,15,479.5,66.0,1.15,12.5,186.5,144.48,96.47
2016,5,23,6,30,543.0,75.0,1.1,13.0,234.0,195.9,139.76
2016,5,23,6,45,587.5,81.5,1.05,13.5,284.0,246.44,183.81
2016,5,23,7,0,632.0,88.0,1.0,14.0,334.0,301.55,231.28
2016,5,23,7,15,665.0,93.5,0.95,14.0,384.0,355.5,277.49
2016,5,23,7,30,698.0,99.0,0.9,14.0,434.0,412.27,324.62
2016,5,23,7,45,721.0,104.5,0.9,14.5,483.0,466.6,368.02
2016,5,23,8,0,744.0,110.0,0.9,15.0,532.0,522.17,410.82
2016,5,23,8,15,763.0,114.0,0.95,15.5,579.0,574.96,450.51
2016,5,23,8,30,782.0,118.0,1.0,16.0,626.0,627.7,488.98
2016,5,23,8,45,794.5,122.5,1.05,16.5,668.0,676.48,523.47
