Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,9,0,807.0,127.0,1.1,17.0,710.0,724.46,555.75
2016,5,23,9,15,818.5,129.5,1.15,17.0,748.5,768.58,585.13
2016,5,23,9,30,830.0,132.0,1.2,17.0,787.0,811.33,613.31
2016,5,23,9,45,844.0,131.5,1.3,17.0,821.0,851.52,640.19
2016,5,23,10,0,858.0,131.0,1.4,17.0,855.0,886.58,663.53
2016,5,23,10,15,864.5,132.5,1.5,17.0,882.0,918.12,684.52
2016,5,23,10,30,871.0,134.0,1.6,17.0,909.0,947.14,703.88
2016,5,23,10,45,873.0,136.5,1.7,17.5,928.0,970.26,718.04
2016,5,23,11,0,875.0,139.0,1.8,18.0,947.0,990.41,730.32
2016,5,23,11,15,878.0,140.0,1.85,17.5,960.0,1006.99,742.47
2016,5,23,11,30,881.0,141.0,1.9,17.0,973.0,1020.49,752.77
2016,5,23,11,45,880.5,142.5,2.0,17.0,978.0,1027.85,758.5
2016,5,23,12,0,880.0,144.0,2.1,17.0,983.0,1032.0,762.28
2016,5,23,12,15,879.5,144.0,2.2,17.0,981.0,1031.41,763.1
2016,5,23,12,30,879.0,144.0,2.3,17.0,979.0,1027.62,761.93
2016,5,23,12,45,868.0,149.5,2.4,17.0,967.5,1015.71,755.52
2016,5,23,13,0,857.0,155.0,2.5,17.0,956.0,1000.84,747.22
2016,5,23,13,15,853.0,153.5,2.55,17.0,939.0,982.96,736.43
2016,5,23,13,30,849.0,152.0,2.6,17.0,922.0,967.14,727.07
2016,5,23,13,45,847.0,148.0,2.65,17.0,899.5,942.49,711.73
2016,5,23,14,0,845.0,144.0,2.7,17.0,877.0,915.04,694.5
2016,5,23,14,15,837.5,142.0,2.7,17.0,847.0,882.16,673.06
2016,5,23,14,30,830.0,140.0,2.7,17.0,817.0,847.06,649.99
2016,5,23,14,45,823.5,135.5,2.75,17.0,782.0,808.19,624.42
2016,5,23,15,0,817.0,131.0,2.8,17.0,747.0,767.39,597.21
2016,5,23,15,15,803.5,127.5,2.75,16.5,706.5,720.78,565.97
2016,5,23,15,30,790.0,124.0,2.7,16.0,666.0,673.22,532.57
2016,5,23,15,45,776.5,119.0,2.7,16.0,621.5,623.44,495.3
2016,5,23,16,0,763.0,114.0,2.7,16.0,577.0,573.2,456.73
2016,5,23,16,15,740.5,110.0,2.65,15.5,529.0,518.48,414.26
2016,5,23,16,30,718.0,106.0,2.6,15.0,481.0,464.85,371.35
2016,5,23,16,45,692.5,100.0,2.6,15.0,431.5,409.09,324.95
2016,5,23,17,0,667.0,94.0,2.6,15.0,382.0,355.12,278.74
2016,5,23,17,15,628.0,88.0,2.5,14.5,331.5,298.62,230.0
2016,5,23,17,30,589.0,82.0,2.4,14.0,281.0,245.87,183.58
2016,5,23,17,45,538.5,74.0,2.3,14.0,232.5,192.56,136.78
2016,5,23,18,0,488.0,66.0,2.2,14.0,184.0,144.74,95.71
2016,5,23,18,15,410.5,56.0,1.95,13.5,139.5,97.58,58.98
2016,5,23,18,30,333.0,46.0,1.7,13.0,95.0,59.24,33.09
2016,5,23,18,45,166.5,35.5,1.5,12.5,60.0,28.09,17.92
2016,5,23,19,0,0.0,25.0,1.3,12.0,25.0,22.95,0.0
2016,5,23,19,15,0.0,12.5,1.3,11.5,12.5,12.29,0.0
2016,5,23,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,5,15,119.5,17.5,1.35,11.0,30.0,13.51,0.0
2016,5,24,5,30,239.0,35.0,1.5,11.0,60.0,28.77,18.8
2016,5,24,5,45,332.0,46.5,1.65,11.5,101.0,60.7,34.35
2016,5,24,6,0,425.0,58.0,1.8,12.0,142.0,102.5,62.9
2016,5,24,6,15,488.5,66.5,1.8,12.0,189.5,146.82,98.41
2016,5,24,6,30,552.0,75.0,1.8,12.0,237.0,198.27,142.35
2016,5,24,6,45,428.0,108.0,1.8,12.5,248.5,225.89,172.7
2016,5,24,7,0,304.0,141.0,1.8,13.0,260.0,239.77,189.3
2016,5,24,7,15,249.5,171.0,1.7,13.5,277.5,264.94,211.61
2016,5,24,7,30,195.0,201.0,1.6,14.0,295.0,283.0,226.62
2016,5,24,7,45,182.0,225.5,1.55,14.5,321.0,311.53,248.94
2016,5,24,8,0,169.0,250.0,1.5,15.0,347.0,338.6,269.3
2016,5,24,8,15,142.0,272.0,1.5,15.0,358.0,353.4,280.01
2016,5,24,8,30,115.0,294.0,1.5,15.0,369.0,365.43,288.25
2016,5,24,8,45,199.0,309.5,1.5,15.5,449.5,444.91,349.17
2016,5,24,9,0,283.0,325.0,1.5,16.0,530.0,534.7,415.7
2016,5,24,9,15,287.5,343.0,1.5,16.0,561.0,568.76,439.29
2016,5,24,9,30,292.0,361.0,1.5,16.0,592.0,602.42,462.7
2016,5,24,9,45,228.5,388.0,1.55,16.5,573.5,582.85,445.5
2016,5,24,10,0,165.0,415.0,1.6,17.0,555.0,562.73,428.07
2016,5,24,10,15,514.5,278.0,1.65,17.0,732.5,754.93,575.13
2016,5,24,10,30,864.0,141.0,1.7,17.0,910.0,947.65,707.47
2016,5,24,10,45,869.0,142.0,1.75,17.0,930.5,971.95,721.13
2016,5,24,11,0,874.0,143.0,1.8,17.0,951.0,993.42,734.99
2016,5,24,11,15,500.5,309.0,1.8,17.0,773.5,816.69,612.23
2016,5,24,11,30,127.0,475.0,1.8,17.0,596.0,609.98,457.11
2016,5,24,11,45,132.0,473.0,1.85,17.0,599.0,614.19,462.1
2016,5,24,12,0,137.0,471.0,1.9,17.0,602.0,617.8,465.04
2016,5,24,12,15,284.0,437.5,1.95,17.0,708.0,737.07,553.92
2016,5,24,12,30,431.0,404.0,2.0,17.0,814.0,853.46,637.23
2016,5,24,12,45,261.0,430.0,2.1,17.0,677.5,702.8,528.75
2016,5,24,13,0,91.0,456.0,2.2,17.0,541.0,546.99,414.17
2016,5,24,13,15,238.0,425.5,2.25,17.0,643.0,667.98,507.41
2016,5,24,13,30,385.0,395.0,2.3,17.0,745.0,770.94,583.77
2016,5,24,13,45,403.0,376.0,2.35,17.0,733.5,763.68,579.24
2016,5,24,14,0,421.0,357.0,2.4,17.0,722.0,749.56,570.96
2016,5,24,14,15,387.5,358.5,2.4,16.5,686.0,704.33,539.88
2016,5,24,14,30,354.0,360.0,2.4,16.0,650.0,664.4,512.24
2016,5,24,14,45,332.5,348.5,2.45,16.0,611.5,622.11,482.31
2016,5,24,15,0,311.0,337.0,2.5,16.0,573.0,580.39,452.35
2016,5,24,15,15,380.5,294.5,2.5,15.5,567.0,574.98,451.89
2016,5,24,15,30,450.0,252.0,2.5,15.0,561.0,566.45,448.35
2016,5,24,15,45,598.0,187.0,2.55,15.0,568.5,577.34,459.52
2016,5,24,16,0,746.0,122.0,2.6,15.0,576.0,571.62,456.9
2016,5,24,16,15,609.0,146.5,2.6,14.5,497.5,483.53,387.65
2016,5,24,16,30,472.0,171.0,2.6,14.0,419.0,405.82,325.79
2016,5,24,16,45,327.0,174.0,2.6,14.0,338.0,316.54,253.86
2016,5,24,17,0,182.0,177.0,2.6,14.0,257.0,242.86,194.42
2016,5,24,17,15,166.0,157.5,2.55,13.5,223.0,207.72,165.5
2016,5,24,17,30,150.0,138.0,2.5,13.0,189.0,174.27,137.49
2016,5,24,17,45,135.0,116.0,2.5,13.0,156.5,140.54,108.78
2016,5,24,18,0,120.0,94.0,2.5,13.0,124.0,108.66,81.64
2016,5,24,18,15,96.0,73.5,2.3,12.5,94.0,79.0,57.26
2016,5,24,18,30,72.0,53.0,2.1,12.0,64.0,52.37,36.0
2016,5,24,18,45,36.0,35.5,1.95,12.0,41.0,31.32,20.79
2016,5,24,19,0,0.0,18.0,1.8,12.0,18.0,17.3,0.14
2016,5,24,19,15,0.0,9.0,1.75,12.0,9.0,8.85,0.0
2016,5,24,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,25,5,15,120.0,17.5,1.5,11.0,30.0,13.48,0.0
2016,5,25,5,30,240.0,35.0,1.6,11.0,60.0,29.0,19.07
2016,5,25,5,45,332.0,46.0,1.7,11.5,101.0,60.43,34.06
2016,5,25,6,0,424.0,57.0,1.8,12.0,142.0,101.67,62.25
2016,5,25,6,15,212.0,69.0,1.75,12.0,111.5,101.6,72.14
2016,5,25,6,30,0.0,81.0,1.7,12.0,81.0,77.86,61.2
2016,5,25,6,45,0.0,98.5,1.7,12.5,98.5,94.74,75.35
2016,5,25,7,0,0.0,116.0,1.7,13.0,116.0,111.7,89.24
2016,5,25,7,15,0.0,126.5,1.65,13.5,126.5,122.02,97.34
2016,5,25,7,30,0.0,137.0,1.6,14.0,137.0,132.33,105.3
2016,5,25,7,45,0.0,148.0,1.6,14.5,148.5,143.12,113.55
2016,5,25,8,0,0.0,159.0,1.6,15.0,160.0,153.92,121.7
2016,5,25,8,15,1.0,164.5,1.5,15.0,165.5,159.99,126.17
2016,5,25,8,30,2.0,170.0,1.4,15.0,171.0,166.15,130.72
2016,5,25,8,45,5.5,192.5,1.35,15.5,196.0,190.7,149.72
2016,5,25,9,0,9.0,215.0,1.3,16.0,221.0,215.62,168.67
2016,5,25,9,15,8.5,214.0,1.3,16.5,220.5,214.73,167.21
2016,5,25,9,30,8.0,213.0,1.3,17.0,220.0,213.76,165.82
2016,5,25,9,45,12.0,245.0,1.3,17.5,255.0,248.96,192.52
2016,5,25,10,0,16.0,277.0,1.3,18.0,290.0,284.51,218.9
2016,5,25,10,15,58.0,354.5,1.35,18.0,405.5,405.14,310.02
2016,5,25,10,30,100.0,432.0,1.4,18.0,521.0,524.58,396.59
2016,5,25,10,45,277.5,406.5,1.45,18.5,661.5,680.94,510.57
2016,5,25,11,0,455.0,381.0,1.5,19.0,802.0,837.35,618.96
2016,5,25,11,15,452.5,389.5,1.6,19.0,813.0,850.91,626.82
2016,5,25,11,30,450.0,398.0,1.7,19.0,824.0,862.6,635.05
2016,5,25,11,45,688.5,254.0,1.8,19.0,910.0,959.51,707.67
2016,5,25,12,0,927.0,110.0,1.9,19.0,996.0,1044.76,762.86
2016,5,25,12,15,927.0,110.0,1.95,19.0,994.5,1044.73,762.5
2016,5,25,12,30,927.0,110.0,2.0,19.0,993.0,1041.31,761.1
2016,5,25,12,45,917.5,115.0,2.15,19.0,982.0,1030.19,756.12
2016,5,25,13,0,908.0,120.0,2.3,19.0,971.0,1015.91,749.08
2016,5,25,13,15,905.0,119.5,2.35,19.0,954.5,999.31,739.39
2016,5,25,13,30,902.0,119.0,2.4,19.0,938.0,979.62,727.68
2016,5,25,13,45,898.5,116.5,2.5,19.0,915.5,954.43,712.8
2016,5,25,14,0,895.0,114.0,2.6,19.0,893.0,926.36,695.9
2016,5,25,14,15,888.5,112.5,2.65,19.0,863.5,893.96,675.47
2016,5,25,14,30,882.0,111.0,2.7,19.0,834.0,859.13,653.24
2016,5,25,14,45,873.5,109.0,2.75,19.0,798.5,819.93,627.75
2016,5,25,15,0,865.0,107.0,2.8,19.0,763.0,778.82,600.63
2016,5,25,15,15,853.5,105.0,2.8,18.5,722.5,733.81,571.18
2016,5,25,15,30,842.0,103.0,2.8,18.0,682.0,687.56,540.34
2016,5,25,15,45,824.5,101.0,2.85,18.0,636.5,637.33,503.18
2016,5,25,16,0,807.0,99.0,2.9,18.0,591.0,585.66,463.83
2016,5,25,16,15,787.0,95.5,2.9,17.5,543.0,531.16,421.89
2016,5,25,16,30,767.0,92.0,2.9,17.0,495.0,477.25,379.02
2016,5,25,16,45,735.5,89.5,2.9,17.0,444.0,420.04,331.56
2016,5,25,17,0,704.0,87.0,2.9,17.0,393.0,364.28,284.05
2016,5,25,17,15,666.5,81.5,2.8,16.5,342.5,306.84,234.62
2016,5,25,17,30,629.0,76.0,2.7,16.0,292.0,252.92,187.25
2016,5,25,17,45,568.5,71.0,2.65,15.5,241.5,197.98,139.72
2016,5,25,18,0,508.0,66.0,2.6,15.0,191.0,149.58,98.72
2016,5,25,18,15,429.5,56.5,2.45,14.5,145.5,101.5,61.2
2016,5,25,18,30,351.0,47.0,2.3,14.0,100.0,62.32,34.65
2016,5,25,18,45,230.5,34.5,2.15,13.5,64.0,28.35,18.26
2016,5,25,19,0,110.0,22.0,2.0,13.0,28.0,17.2,1.39
2016,5,25,19,15,55.0,11.0,1.95,12.5,14.0,10.81,0.0
2016,5,25,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,0.2,10.5,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,5,26,5,15,104.5,19.0,0.2,11.0,30.0,14.68,1.09
2016,5,26,5,30,209.0,38.0,0.2,11.0,60.0,31.48,21.35
2016,5,26,5,45,300.5,50.5,0.2,11.5,101.0,62.21,36.65
2016,5,26,6,0,392.0,63.0,0.2,12.0,142.0,103.12,64.7
2016,5,26,6,15,322.5,87.5,0.2,12.5,164.5,137.38,96.8
2016,5,26,6,30,253.0,112.0,0.2,13.0,187.0,164.2,123.24
2016,5,26,6,45,288.5,125.5,0.25,13.5,226.5,202.65,155.28
2016,5,26,7,0,324.0,139.0,0.3,14.0,266.0,244.85,190.17
2016,5,26,7,15,177.0,160.5,0.35,14.5,231.0,225.58,177.87
2016,5,26,7,30,30.0,182.0,0.4,15.0,196.0,189.71,150.08
2016,5,26,7,45,91.0,216.5,0.45,15.5,267.0,255.81,202.21
2016,5,26,8,0,152.0,251.0,0.5,16.0,338.0,330.15,259.07
2016,5,26,8,15,214.0,267.0,0.5,16.5,401.0,391.47,304.78
2016,5,26,8,30,276.0,283.0,0.5,17.0,464.0,460.98,355.55
2016,5,26,8,45,541.0,207.0,0.5,17.5,590.0,585.2,448.54
2016,5,26,9,0,806.0,131.0,0.5,18.0,716.0,727.84,549.3
2016,5,26,9,15,818.0,134.0,0.5,18.5,754.5,772.76,575.28
2016,5,26,9,30,830.0,137.0,0.5,19.0,793.0,816.36,601.24
2016,5,26,9,45,830.5,144.0,0.5,19.5,824.0,852.8,622.11
2016,5,26,10,0,831.0,151.0,0.5,20.0,855.0,886.76,641.19
2016,5,26,10,15,838.0,153.0,0.45,20.0,882.0,918.88,659.11
2016,5,26,10,30,845.0,155.0,0.4,20.0,909.0,948.59,675.33
2016,5,26,10,45,852.0,155.0,0.4,20.5,929.5,973.7,688.4
2016,5,26,11,0,859.0,155.0,0.4,21.0,950.0,990.77,696.56
2016,5,26,11,15,862.5,155.5,0.55,21.0,963.5,1007.13,709.26
2016,5,26,11,30,866.0,156.0,0.7,21.0,977.0,1020.48,720.25
2016,5,26,11,45,869.0,155.5,0.85,21.5,983.0,1029.27,727.13
2016,5,26,12,0,872.0,155.0,1.0,22.0,989.0,1034.94,732.11
2016,5,26,12,15,871.5,154.5,1.15,22.0,987.0,1033.93,734.35
2016,5,26,12,30,871.0,154.0,1.3,22.0,985.0,1029.75,734.63
2016,5,26,12,45,878.5,147.5,1.5,22.0,978.5,1024.37,734.88
2016,5,26,13,0,886.0,141.0,1.7,22.0,972.0,1015.64,732.8
2016,5,26,13,15,882.5,140.0,1.8,22.0,955.5,998.42,723.78
2016,5,26,13,30,879.0,139.0,1.9,22.0,939.0,978.2,712.84
2016,5,26,13,45,872.5,138.5,2.05,22.0,915.0,952.79,699.0
2016,5,26,14,0,866.0,138.0,2.2,22.0,891.0,924.73,683.17
2016,5,26,14,15,858.5,136.0,2.25,21.5,861.5,891.8,664.18
2016,5,26,14,30,851.0,134.0,2.3,21.0,832.0,859.72,645.54
2016,5,26,14,45,841.5,131.5,2.4,21.0,796.0,819.91,620.47
2016,5,26,15,0,832.0,129.0,2.5,21.0,760.0,778.33,593.83
2016,5,26,15,15,819.0,126.0,2.55,20.5,719.5,732.14,564.25
2016,5,26,15,30,806.0,123.0,2.6,20.0,679.0,684.92,532.59
2016,5,26,15,45,790.5,119.5,2.65,20.0,634.5,634.79,495.96
2016,5,26,16,0,775.0,116.0,2.7,20.0,590.0,584.34,458.09
2016,5,26,16,15,753.5,112.0,2.65,19.5,542.0,529.68,416.46
2016,5,26,16,30,732.0,108.0,2.6,19.0,494.0,475.97,374.28
2016,5,26,16,45,704.0,103.0,2.6,18.5,443.5,419.42,328.71
2016,5,26,17,0,676.0,98.0,2.6,18.0,393.0,364.88,283.32
2016,5,26,17,15,637.5,92.0,2.5,17.5,342.5,308.04,234.97
2016,5,26,17,30,599.0,86.0,2.4,17.0,292.0,254.87,188.8
2016,5,26,17,45,545.0,78.5,2.3,16.5,242.5,200.58,142.1
2016,5,26,18,0,491.0,71.0,2.2,16.0,193.0,152.16,101.17
2016,5,26,18,15,412.5,60.5,2.0,15.5,147.5,103.98,63.71
2016,5,26,18,30,334.0,50.0,1.8,15.0,102.0,63.94,36.27
2016,5,26,18,45,221.5,36.5,1.6,14.5,65.5,30.38,19.98
2016,5,26,19,0,109.0,23.0,1.4,14.0,29.0,17.99,2.83
2016,5,26,19,15,54.5,11.5,1.4,13.5,14.5,11.3,0.0
2016,5,26,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,27,5,15,111.0,19.0,1.35,11.5,31.0,14.66,1.59
2016,5,27,5,30,222.0,38.0,1.5,12.0,62.0,31.74,21.44
2016,5,27,5,45,319.0,49.5,1.7,12.5,104.0,62.68,36.15
2016,5,27,6,0,416.0,61.0,1.9,13.0,146.0,105.02,65.17
2016,5,27,6,15,480.0,70.0,2.0,13.5,193.5,149.43,100.5
2016,5,27,6,30,544.0,79.0,2.1,14.0,241.0,201.01,144.05
2016,5,27,6,45,595.0,84.5,2.25,15.0,292.5,252.45,188.65
2016,5,27,7,0,646.0,90.0,2.4,16.0,344.0,309.17,237.4
2016,5,27,7,15,679.0,95.5,2.45,16.5,395.0,363.78,284.35
2016,5,27,7,30,712.0,101.0,2.5,17.0,446.0,421.2,332.31
2016,5,27,7,45,742.0,103.5,2.55,17.5,496.5,476.64,377.48
2016,5,27,8,0,772.0,106.0,2.6,18.0,547.0,534.37,423.04
2016,5,27,8,15,791.0,109.5,2.55,18.5,594.0,587.54,463.44
2016,5,27,8,30,810.0,113.0,2.5,19.0,641.0,640.95,502.69
2016,5,27,8,45,827.5,114.5,2.5,19.5,685.5,691.25,538.77
2016,5,27,9,0,845.0,116.0,2.5,20.0,730.0,741.09,572.08
2016,5,27,9,15,856.0,118.0,2.4,20.5,768.5,783.59,598.62
2016,5,27,9,30,867.0,120.0,2.3,21.0,807.0,826.33,624.8
2016,5,27,9,45,882.0,118.0,2.2,21.5,842.0,866.7,648.76
2016,5,27,10,0,897.0,116.0,2.1,22.0,877.0,905.35,671.07
2016,5,27,10,15,903.5,117.5,2.0,22.0,904.0,937.94,690.26
2016,5,27,10,30,910.0,119.0,1.9,22.0,931.0,967.91,707.51
2016,5,27,10,45,915.5,119.0,1.8,22.5,952.0,992.65,719.79
2016,5,27,11,0,921.0,119.0,1.7,23.0,973.0,1014.45,730.03
2016,5,27,11,15,923.5,120.0,1.6,23.0,986.0,1031.25,738.41
2016,5,27,11,30,926.0,121.0,1.5,23.0,999.0,1044.81,744.75
2016,5,27,11,45,927.0,121.5,1.45,23.5,1004.5,1053.06,747.19
2016,5,27,12,0,928.0,122.0,1.4,24.0,1010.0,1057.97,747.68
2016,5,27,12,15,927.5,122.0,1.35,24.0,1008.5,1057.48,746.44
2016,5,27,12,30,927.0,122.0,1.3,24.0,1007.0,1053.63,743.3
2016,5,27,12,45,918.0,126.5,1.3,24.0,995.5,1042.53,736.77
2016,5,27,13,0,909.0,131.0,1.3,24.0,984.0,1028.27,728.47
2016,5,27,13,15,905.5,130.0,1.3,24.0,967.5,1010.76,718.26
2016,5,27,13,30,902.0,129.0,1.3,24.0,951.0,990.16,706.22
2016,5,27,13,45,895.0,129.0,1.35,24.0,927.0,964.35,691.72
2016,5,27,14,0,888.0,129.0,1.4,24.0,903.0,935.84,675.44
2016,5,27,14,15,880.5,127.5,1.45,24.0,873.0,902.85,656.14
2016,5,27,14,30,873.0,126.0,1.5,24.0,843.0,867.51,635.11
2016,5,27,14,45,859.5,125.5,1.55,24.0,806.0,826.17,609.84
2016,5,27,15,0,846.0,125.0,1.6,24.0,769.0,785.55,584.71
2016,5,27,15,15,833.5,122.5,1.65,23.5,728.0,739.74,556.68
2016,5,27,15,30,821.0,120.0,1.7,23.0,687.0,692.82,526.73
2016,5,27,15,45,798.5,119.0,1.75,23.0,640.5,640.08,489.44
2016,5,27,16,0,776.0,118.0,1.8,23.0,594.0,587.61,451.29
2016,5,27,16,15,754.0,114.0,1.8,22.5,545.5,532.65,410.8
2016,5,27,16,30,732.0,110.0,1.8,22.0,497.0,478.69,369.68
2016,5,27,16,45,698.0,106.5,1.8,21.5,445.5,420.94,324.33
2016,5,27,17,0,664.0,103.0,1.8,21.0,394.0,365.81,279.6
2016,5,27,17,15,624.5,96.5,1.65,20.5,343.0,308.76,232.08
2016,5,27,17,30,585.0,90.0,1.5,20.0,292.0,255.49,186.8
2016,5,27,17,45,528.0,82.5,1.4,19.5,242.5,201.24,141.19
2016,5,27,18,0,471.0,75.0,1.3,19.0,193.0,153.2,101.46
2016,5,27,18,15,394.0,64.0,1.25,18.0,147.5,104.92,64.54
2016,5,27,18,30,317.0,53.0,1.2,17.0,102.0,66.03,38.14
2016,5,27,18,45,211.0,38.0,1.15,16.5,66.0,31.95,18.57
2016,5,27,19,0,105.0,23.0,1.1,16.0,30.0,17.94,3.68
2016,5,27,19,15,52.5,11.5,1.05,15.5,15.0,11.3,0.0
2016,5,27,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,5,15,118.0,19.0,1.8,13.5,32.0,14.64,1.98
2016,5,28,5,30,236.0,38.0,1.9,14.0,64.0,32.01,21.51
2016,5,28,5,45,324.5,50.0,2.05,14.5,105.5,63.63,36.42
2016,5,28,6,0,413.0,62.0,2.2,15.0,147.0,105.8,65.45
2016,5,28,6,15,476.0,71.0,2.3,15.5,194.5,149.86,100.33
2016,5,28,6,30,539.0,80.0,2.4,16.0,242.0,200.98,143.25
2016,5,28,6,45,584.0,87.5,2.5,16.5,292.5,252.36,187.96
2016,5,28,7,0,629.0,95.0,2.6,17.0,343.0,308.38,236.35
2016,5,28,7,15,662.5,100.5,2.55,17.5,393.5,362.28,282.37
2016,5,28,7,30,696.0,106.0,2.5,18.0,444.0,419.05,329.41
2016,5,28,7,45,703.5,109.5,2.45,18.5,482.0,463.43,365.67
2016,5,28,8,0,711.0,113.0,2.4,19.0,520.0,507.47,400.4
2016,5,28,8,15,704.0,130.0,2.3,19.5,561.0,555.89,436.54
2016,5,28,8,30,697.0,147.0,2.2,20.0,602.0,602.33,469.78
2016,5,28,8,45,757.0,139.0,2.1,20.5,663.5,667.27,516.38
2016,5,28,9,0,817.0,131.0,2.0,21.0,725.0,735.77,563.13
2016,5,28,9,15,828.5,133.5,1.85,21.5,763.5,780.2,589.88
2016,5,28,9,30,840.0,136.0,1.7,22.0,802.0,823.24,615.08
2016,5,28,9,45,847.5,139.0,1.6,22.5,835.0,861.82,637.1
2016,5,28,10,0,855.0,142.0,1.5,23.0,868.0,898.32,657.24
2016,5,28,10,15,862.0,144.0,1.35,23.0,895.0,927.03,672.49
2016,5,28,10,30,869.0,146.0,1.2,23.0,922.0,956.94,688.13
2016,5,28,10,45,873.5,147.0,1.1,23.5,942.5,980.88,699.07
2016,5,28,11,0,878.0,148.0,1.0,24.0,963.0,1001.97,708.05
2016,5,28,11,15,881.0,149.0,1.0,24.0,976.0,1018.63,717.54
2016,5,28,11,30,884.0,150.0,1.0,24.0,989.0,1032.22,725.26
2016,5,28,11,45,885.5,150.0,1.05,24.5,994.5,1040.19,729.27
2016,5,28,12,0,887.0,150.0,1.1,25.0,1000.0,1044.95,731.5
2016,5,28,12,15,886.5,150.0,1.15,25.0,998.5,1044.5,732.12
2016,5,28,12,30,886.0,150.0,1.2,25.0,997.0,1040.82,730.93
2016,5,28,12,45,876.5,154.5,1.3,25.0,985.5,1029.49,726.06
2016,5,28,13,0,867.0,159.0,1.4,25.0,974.0,1015.16,719.36
2016,5,28,13,15,863.5,158.0,1.45,24.5,957.5,1003.71,715.06
2016,5,28,13,30,860.0,157.0,1.5,24.0,941.0,983.6,705.26
2016,5,28,13,45,855.0,154.5,1.6,24.0,917.5,957.69,691.14
2016,5,28,14,0,850.0,152.0,1.7,24.0,894.0,929.11,675.14
2016,5,28,14,15,842.0,150.0,1.75,24.0,864.0,895.87,655.3
2016,5,28,14,30,834.0,148.0,1.8,24.0,834.0,860.43,633.83
2016,5,28,14,45,824.5,145.0,1.85,24.0,798.5,820.74,609.26
2016,5,28,15,0,815.0,142.0,1.9,24.0,763.0,779.35,583.21
2016,5,28,15,15,801.5,138.5,1.9,23.5,722.0,733.01,554.05
2016,5,28,15,30,788.0,135.0,1.9,23.0,681.0,685.72,522.51
2016,5,28,15,45,771.5,131.0,1.95,23.0,636.0,635.28,486.77
2016,5,28,16,0,755.0,127.0,2.0,23.0,591.0,584.57,449.81
2016,5,28,16,15,732.5,122.5,1.95,22.5,542.5,530.0,409.28
2016,5,28,16,30,710.0,118.0,1.9,22.0,494.0,476.34,368.2
2016,5,28,16,45,682.0,111.5,1.9,21.5,444.0,419.42,323.53
2016,5,28,17,0,654.0,105.0,1.9,21.0,394.0,364.55,279.02
2016,5,28,17,15,614.5,98.5,1.75,20.5,343.0,308.02,231.93
2016,5,28,17,30,575.0,92.0,1.6,20.0,292.0,255.29,187.12
2016,5,28,17,45,523.5,83.5,1.5,19.5,243.0,201.86,142.02
2016,5,28,18,0,472.0,75.0,1.4,19.0,194.0,154.02,102.2
2016,5,28,18,15,395.5,64.0,1.3,18.0,148.5,105.69,65.12
2016,5,28,18,30,319.0,53.0,1.2,17.0,103.0,66.68,38.5
2016,5,28,18,45,216.5,38.5,1.1,16.5,67.0,32.83,19.07
2016,5,28,19,0,114.0,24.0,1.0,16.0,31.0,18.73,4.93
2016,5,28,19,15,57.0,12.0,0.95,15.5,15.5,11.8,0.0
2016,5,28,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,29,5,15,122.5,19.0,0.9,12.5,32.5,14.62,2.41
2016,5,29,5,30,245.0,38.0,1.0,13.0,65.0,32.24,18.96
2016,5,29,5,45,338.0,49.5,1.15,13.5,107.5,64.21,36.57
2016,5,29,6,0,431.0,61.0,1.3,14.0,150.0,107.12,65.99
2016,5,29,6,15,494.5,69.5,1.2,14.5,198.0,151.8,101.34
2016,5,29,6,30,558.0,78.0,1.1,15.0,246.0,203.57,144.63
2016,5,29,6,45,603.5,84.5,1.05,16.0,296.5,255.15,188.79
2016,5,29,7,0,649.0,91.0,1.0,17.0,347.0,311.39,236.15
2016,5,29,7,15,682.0,96.5,0.9,17.5,398.0,366.12,281.65
2016,5,29,7,30,715.0,102.0,0.8,18.0,449.0,423.64,327.68
2016,5,29,7,45,739.5,106.5,0.7,18.5,499.0,478.44,369.85
2016,5,29,8,0,764.0,111.0,0.6,19.0,549.0,534.98,411.43
2016,5,29,8,15,783.0,114.5,0.5,19.5,596.0,587.73,448.44
2016,5,29,8,30,802.0,118.0,0.4,20.0,643.0,640.74,483.99
2016,5,29,8,45,816.0,121.5,0.3,20.5,686.0,690.28,515.59
2016,5,29,9,0,830.0,125.0,0.2,21.0,729.0,739.1,544.54
2016,5,29,9,15,841.0,127.5,0.2,21.5,767.5,783.62,570.76
2016,5,29,9,30,852.0,130.0,0.2,22.0,806.0,826.69,595.6
2016,5,29,9,45,859.5,133.0,0.25,22.5,839.0,862.58,616.35
2016,5,29,10,0,867.0,136.0,0.3,23.0,872.0,899.02,637.39
2016,5,29,10,15,873.5,137.5,0.4,23.0,898.5,930.78,657.66
2016,5,29,10,30,880.0,139.0,0.5,23.0,925.0,960.02,676.53
2016,5,29,10,45,883.5,140.5,0.6,23.5,945.0,983.74,690.81
2016,5,29,11,0,887.0,142.0,0.7,24.0,965.0,1004.56,703.41
2016,5,29,11,15,889.5,143.0,0.8,24.0,978.0,1020.88,714.72
2016,5,29,11,30,892.0,144.0,0.9,24.0,991.0,1034.09,724.28
2016,5,29,11,45,893.5,143.5,1.0,24.0,996.5,1041.64,730.51
2016,5,29,12,0,895.0,143.0,1.1,24.0,1002.0,1045.96,734.92
2016,5,29,12,15,894.5,143.0,1.2,24.0,1000.0,1045.54,736.51
2016,5,29,12,30,894.0,143.0,1.3,24.0,998.0,1041.87,736.19
2016,5,29,12,45,884.0,148.0,1.4,24.0,986.5,1030.53,731.19
2016,5,29,13,0,874.0,153.0,1.5,24.0,975.0,1016.18,724.35
2016,5,29,13,15,870.0,152.0,1.55,24.0,958.5,998.78,714.83
2016,5,29,13,30,866.0,151.0,1.6,24.0,942.0,978.45,703.47
2016,5,29,13,45,863.0,148.0,1.7,24.0,919.0,954.21,690.26
2016,5,29,14,0,860.0,145.0,1.8,24.0,896.0,927.19,675.1
2016,5,29,14,15,852.5,143.0,1.85,24.0,866.5,898.25,657.95
2016,5,29,14,30,845.0,141.0,1.9,24.0,837.0,862.98,636.47
2016,5,29,14,45,836.5,137.5,1.95,24.0,801.5,823.29,611.82
2016,5,29,15,0,828.0,134.0,2.0,24.0,766.0,781.79,585.62
2016,5,29,15,15,815.0,131.0,2.0,23.5,725.0,735.88,556.71
2016,5,29,15,30,802.0,128.0,2.0,23.0,684.0,688.95,525.72
2016,5,29,15,45,787.0,124.0,2.05,23.0,639.5,638.92,490.19
2016,5,29,16,0,772.0,120.0,2.1,23.0,595.0,588.54,453.39
2016,5,29,16,15,750.0,115.5,2.1,22.5,546.5,533.34,412.53
2016,5,29,16,30,728.0,111.0,2.1,22.0,498.0,479.13,371.07
2016,5,29,16,45,700.5,106.0,2.1,21.5,448.0,423.06,326.81
2016,5,29,17,0,673.0,101.0,2.1,21.0,398.0,368.93,282.66
2016,5,29,17,15,634.0,94.5,2.0,20.5,347.5,311.57,234.81
2016,5,29,17,30,595.0,88.0,1.9,20.0,297.0,257.92,189.1
2016,5,29,17,45,542.0,80.5,1.85,19.5,247.5,203.98,143.41
2016,5,29,18,0,489.0,73.0,1.8,19.0,198.0,155.77,103.13
2016,5,29,18,15,412.5,63.0,1.7,18.0,152.0,108.18,66.48
2016,5,29,18,30,336.0,53.0,1.6,17.0,106.0,68.34,39.18
2016,5,29,18,45,228.0,39.0,1.5,16.5,69.5,33.8,19.56
2016,5,29,19,0,120.0,25.0,1.4,16.0,33.0,19.52,6.1
2016,5,29,19,15,60.0,12.5,1.4,15.5,16.5,12.29,0.0
2016,5,29,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,30,4,45,16.5,4.5,1.1,11.5,5.0,0.0,0.0
2016,5,30,5,0,33.0,9.0,1.1,12.0,10.0,8.85,0.0
2016,5,30,5,15,154.5,23.0,1.25,12.5,39.0,17.9,4.62
2016,5,30,5,30,276.0,37.0,1.4,13.0,68.0,31.83,18.35
2016,5,30,5,45,370.5,47.0,1.55,14.0,110.5,64.63,35.7
2016,5,30,6,0,465.0,57.0,1.7,15.0,153.0,107.47,64.58
2016,5,30,6,15,526.5,64.5,1.7,15.5,201.0,152.73,100.53
2016,5,30,6,30,588.0,72.0,1.7,16.0,249.0,204.83,144.45
2016,5,30,6,45,633.5,77.0,1.7,16.5,300.0,256.55,189.53
2016,5,30,7,0,679.0,82.0,1.7,17.0,351.0,312.89,238.12
2016,5,30,7,15,710.5,87.0,1.65,17.5,402.0,368.06,284.99
2016,5,30,7,30,742.0,92.0,1.6,18.0,453.0,426.58,333.0
2016,5,30,7,45,766.0,95.5,1.6,19.0,502.5,481.27,376.03
2016,5,30,8,0,790.0,99.0,1.6,20.0,552.0,537.22,418.35
2016,5,30,8,15,808.0,102.0,1.5,20.5,599.0,590.05,457.05
2016,5,30,8,30,826.0,105.0,1.4,21.0,646.0,642.99,494.29
2016,5,30,8,45,839.5,108.0,1.35,21.5,689.0,692.67,528.2
2016,5,30,9,0,853.0,111.0,1.3,22.0,732.0,739.92,557.66
2016,5,30,9,15,863.5,113.0,1.2,22.5,770.5,784.04,583.69
2016,5,30,9,30,874.0,115.0,1.1,23.0,809.0,826.61,607.95
2016,5,30,9,45,885.0,115.0,1.05,23.5,843.0,865.83,630.07
2016,5,30,10,0,896.0,115.0,1.0,24.0,877.0,903.09,650.51
2016,5,30,10,15,901.5,116.5,0.95,24.0,903.5,934.74,668.32
2016,5,30,10,30,907.0,118.0,0.9,24.0,930.0,963.75,684.33
2016,5,30,10,45,910.5,119.5,0.85,24.5,950.0,988.07,695.96
2016,5,30,11,0,914.0,121.0,0.8,25.0,970.0,1009.4,705.67
2016,5,30,11,15,916.5,121.5,0.85,25.0,983.0,1025.63,715.8
2016,5,30,11,30,919.0,122.0,0.9,25.0,996.0,1038.67,724.15
2016,5,30,11,45,919.5,122.5,1.0,25.0,1001.0,1046.45,730.5
2016,5,30,12,0,920.0,123.0,1.1,25.0,1006.0,1050.9,734.97
2016,5,30,12,15,919.5,123.0,1.25,25.0,1004.0,1050.51,737.51
2016,5,30,12,30,919.0,123.0,1.4,25.0,1002.0,1046.79,737.99
2016,5,30,12,45,911.5,126.5,1.55,25.0,991.5,1036.34,734.26
2016,5,30,13,0,904.0,130.0,1.7,25.0,981.0,1022.73,728.49
2016,5,30,13,15,900.5,129.0,1.8,25.0,964.5,1005.42,719.62
2016,5,30,13,30,897.0,128.0,1.9,25.0,948.0,985.06,708.75
2016,5,30,13,45,892.0,126.5,2.05,25.0,924.5,959.84,695.24
2016,5,30,14,0,887.0,125.0,2.2,25.0,901.0,931.85,679.7
2016,5,30,14,15,879.5,123.5,2.3,25.0,871.0,899.04,660.25
2016,5,30,14,30,872.0,122.0,2.4,25.0,841.0,863.89,639.0
2016,5,30,14,45,863.5,119.5,2.5,25.0,805.5,824.78,614.77
2016,5,30,15,0,855.0,117.0,2.6,25.0,770.0,783.78,588.88
2016,5,30,15,15,842.5,114.5,2.65,24.5,729.5,739.86,561.35
2016,5,30,15,30,830.0,112.0,2.7,24.0,689.0,692.73,530.91
2016,5,30,15,45,815.5,108.5,2.8,24.0,644.5,642.4,494.89
2016,5,30,16,0,801.0,105.0,2.9,24.0,600.0,591.61,457.48
2016,5,30,16,15,752.5,103.5,2.85,23.5,539.0,523.78,406.58
2016,5,30,16,30,704.0,102.0,2.8,23.0,478.0,458.79,356.49
2016,5,30,16,45,663.5,99.5,2.8,22.5,426.0,400.63,310.34
2016,5,30,17,0,623.0,97.0,2.8,22.0,374.0,345.78,265.51
2016,5,30,17,15,630.5,87.5,2.65,21.5,338.5,304.27,229.24
2016,5,30,17,30,638.0,78.0,2.5,21.0,303.0,261.47,190.73
2016,5,30,17,45,588.0,72.0,2.35,20.5,253.5,207.33,144.33
2016,5,30,18,0,538.0,66.0,2.2,20.0,204.0,158.52,103.15
2016,5,30,18,15,464.5,57.0,1.95,19.0,158.0,109.44,65.06
2016,5,30,18,30,391.0,48.0,1.7,18.0,112.0,68.65,37.24
2016,5,30,18,45,279.0,36.5,1.5,17.5,74.0,33.21,18.3
2016,5,30,19,0,167.0,25.0,1.3,17.0,36.0,19.49,6.64
2016,5,30,19,15,83.5,12.5,1.25,16.5,18.0,12.29,0.0
2016,5,30,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,4,45,15.0,4.5,0.9,12.5,5.0,0.0,0.0
2016,5,31,5,0,30.0,9.0,0.9,13.0,10.0,8.85,0.0
2016,5,31,5,15,152.5,23.0,1.0,13.5,39.0,17.88,4.92
2016,5,31,5,30,275.0,37.0,1.1,14.0,68.0,31.93,18.32
2016,5,31,5,45,368.5,47.5,1.2,15.0,111.0,65.08,35.97
2016,5,31,6,0,462.0,58.0,1.3,16.0,154.0,108.17,65.01
2016,5,31,6,15,524.5,66.0,1.2,16.5,202.5,153.91,101.07
2016,5,31,6,30,587.0,74.0,1.1,17.0,251.0,206.6,145.0
2016,5,31,6,45,632.0,79.5,1.05,17.5,302.0,258.59,189.73
2016,5,31,7,0,677.0,85.0,1.0,18.0,353.0,315.17,237.72
2016,5,31,7,15,709.0,89.5,0.95,18.5,404.5,369.93,283.42
2016,5,31,7,30,741.0,94.0,0.9,19.0,456.0,428.09,330.19
2016,5,31,7,45,766.5,98.0,0.85,20.0,506.5,483.97,372.84
2016,5,31,8,0,792.0,102.0,0.8,21.0,557.0,541.25,414.65
2016,5,31,8,15,810.5,105.0,0.7,21.5,604.5,594.47,452.1
2016,5,31,8,30,829.0,108.0,0.6,22.0,652.0,647.84,487.99
2016,5,31,8,45,844.0,110.5,0.5,22.5,696.0,698.17,520.19
2016,5,31,9,0,859.0,113.0,0.4,23.0,740.0,746.17,547.91
2016,5,31,9,15,870.5,115.0,0.35,23.5,779.0,791.29,573.63
2016,5,31,9,30,882.0,117.0,0.3,24.0,818.0,834.92,597.79
2016,5,31,9,45,892.5,117.5,0.3,24.5,852.0,874.49,619.8
2016,5,31,10,0,903.0,118.0,0.3,25.0,886.0,912.06,640.27
2016,5,31,10,15,909.5,119.5,0.4,25.0,913.5,944.82,660.92
2016,5,31,10,30,916.0,121.0,0.5,25.0,941.0,974.96,680.13
2016,5,31,10,45,920.5,122.0,0.65,25.5,961.5,999.93,696.07
2016,5,31,11,0,925.0,123.0,0.8,26.0,982.0,1021.91,710.26
2016,5,31,11,15,928.0,124.0,0.95,26.0,996.0,1039.32,723.12
2016,5,31,11,30,931.0,125.0,1.1,26.0,1010.0,1053.5,734.08
2016,5,31,11,45,932.0,125.0,1.25,26.5,1016.0,1061.39,739.82
2016,5,31,12,0,933.0,125.0,1.4,27.0,1022.0,1065.92,743.56
2016,5,31,12,15,933.0,125.0,1.5,27.0,1020.5,1066.07,745.28
2016,5,31,12,30,933.0,125.0,1.6,27.0,1019.0,1062.84,745.03
2016,5,31,12,45,936.0,121.5,1.75,27.0,1011.0,1055.68,743.17
2016,5,31,13,0,939.0,118.0,1.9,27.0,1003.0,1045.09,739.15
2016,5,31,13,15,936.0,117.5,1.95,27.0,986.5,1028.31,729.94
2016,5,31,13,30,933.0,117.0,2.0,27.0,970.0,1008.34,718.8
2016,5,31,13,45,927.5,116.0,2.1,27.0,946.5,982.45,704.48
2016,5,31,14,0,922.0,115.0,2.2,27.0,923.0,953.7,688.2
2016,5,31,14,15,915.5,113.5,2.2,26.5,893.0,920.84,669.44
2016,5,31,14,30,909.0,112.0,2.2,26.0,863.0,885.49,648.87
2016,5,31,14,45,900.0,110.5,2.25,26.0,827.0,845.79,624.35
2016,5,31,15,0,891.0,109.0,2.3,26.0,791.0,804.13,598.21
2016,5,31,15,15,879.5,106.5,2.25,25.5,749.5,757.89,569.0
2016,5,31,15,30,868.0,104.0,2.2,25.0,708.0,710.33,538.44
2016,5,31,15,45,852.5,101.5,2.2,25.0,662.5,659.97,502.97
2016,5,31,16,0,837.0,99.0,2.2,25.0,617.0,607.95,464.96
2016,5,31,16,15,817.5,95.5,2.15,24.5,568.0,552.5,424.02
2016,5,31,16,30,798.0,92.0,2.1,24.0,519.0,497.52,382.07
2016,5,31,16,45,772.0,88.0,2.05,24.0,468.0,439.83,336.05
2016,5,31,17,0,746.0,84.0,2.0,24.0,417.0,383.82,290.02
2016,5,31,17,15,710.5,79.5,1.85,23.0,365.0,324.94,241.59
2016,5,31,17,30,675.0,75.0,1.7,22.0,313.0,270.16,195.25
2016,5,31,17,45,625.5,69.0,1.6,21.5,262.5,214.09,147.59
2016,5,31,18,0,576.0,63.0,1.5,21.0,212.0,163.27,104.9
2016,5,31,18,15,502.0,55.0,1.4,20.0,164.5,112.9,65.95
2016,5,31,18,30,428.0,47.0,1.3,19.0,117.0,70.87,37.44
2016,5,31,18,45,314.0,36.0,1.2,18.5,78.0,33.69,17.97
2016,5,31,19,0,200.0,25.0,1.1,18.0,39.0,19.45,7.09
2016,5,31,19,15,100.0,12.5,1.1,17.5,19.5,12.29,0.0
2016,5,31,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,1,4,45,22.5,5.0,1.2,13.0,5.5,0.0,0.0
2016,6,1,5,0,45.0,10.0,1.3,13.0,11.0,9.83,0.0
2016,6,1,5,15,178.5,24.0,1.35,13.5,42.0,18.7,5.7
2016,6,1,5,30,312.0,38.0,1.4,14.0,73.0,33.96,19.63
2016,6,1,5,45,402.5,48.0,1.5,14.5,117.0,67.86,37.15
2016,6,1,6,0,493.0,58.0,1.6,15.0,161.0,111.98,67.12
2016,6,1,6,15,555.5,65.5,1.65,15.5,210.5,158.95,104.47
2016,6,1,6,30,618.0,73.0,1.7,16.0,260.0,212.86,149.95
2016,6,1,6,45,661.5,79.0,1.75,16.5,312.5,266.59,196.85
2016,6,1,7,0,705.0,85.0,1.8,17.0,365.0,324.72,247.04
2016,6,1,7,15,736.5,89.5,1.8,17.0,417.0,380.77,295.31
2016,6,1,7,30,768.0,94.0,1.8,17.0,469.0,440.14,344.93
2016,6,1,7,45,792.0,97.5,1.85,17.5,520.0,496.13,390.08
2016,6,1,8,0,816.0,101.0,1.9,18.0,571.0,553.34,434.7
2016,6,1,8,15,834.0,104.5,1.95,18.5,619.0,607.89,475.91
2016,6,1,8,30,852.0,108.0,2.0,19.0,667.0,662.51,515.9
2016,6,1,8,45,866.5,110.5,2.05,19.5,711.5,713.5,552.16
2016,6,1,9,0,881.0,113.0,2.1,20.0,756.0,762.08,583.99
2016,6,1,9,15,891.5,115.5,2.15,20.5,795.5,807.79,613.32
2016,6,1,9,30,902.0,118.0,2.2,21.0,835.0,851.89,641.13
2016,6,1,9,45,913.0,118.0,2.25,21.5,869.5,892.06,665.93
2016,6,1,10,0,924.0,118.0,2.3,22.0,904.0,930.2,689.14
2016,6,1,10,15,930.0,119.0,2.3,22.0,931.5,962.6,709.22
2016,6,1,10,30,936.0,120.0,2.3,22.0,959.0,992.29,727.49
2016,6,1,10,45,940.0,121.5,2.35,22.0,979.5,1017.73,743.52
2016,6,1,11,0,944.0,123.0,2.4,22.0,1000.0,1040.11,757.64
2016,6,1,11,15,946.5,123.5,2.45,22.0,1013.5,1056.82,768.22
2016,6,1,11,30,949.0,124.0,2.5,22.0,1027.0,1070.24,776.83
2016,6,1,11,45,949.0,125.0,2.55,22.5,1032.5,1078.3,780.65
2016,6,1,12,0,949.0,126.0,2.6,23.0,1038.0,1082.93,782.43
2016,6,1,12,15,948.5,126.0,2.65,23.0,1036.5,1082.62,782.73
2016,6,1,12,30,948.0,126.0,2.7,23.0,1035.0,1078.88,780.99
2016,6,1,12,45,935.0,133.0,2.75,23.0,1022.5,1066.35,773.78
2016,6,1,13,0,922.0,140.0,2.8,23.0,1010.0,1050.67,764.67
2016,6,1,13,15,918.5,139.0,2.8,23.0,993.0,1033.2,754.0
2016,6,1,13,30,915.0,138.0,2.8,23.0,976.0,1012.62,741.37
2016,6,1,13,45,909.0,137.0,2.8,23.0,952.0,986.7,725.29
2016,6,1,14,0,903.0,136.0,2.8,23.0,928.0,957.99,707.4
2016,6,1,14,15,895.5,134.5,2.8,22.5,897.5,924.83,687.82
2016,6,1,14,30,888.0,133.0,2.8,22.0,867.0,889.28,666.46
2016,6,1,14,45,879.0,130.0,2.8,22.0,830.5,848.81,640.25
2016,6,1,15,0,870.0,127.0,2.8,22.0,794.0,808.71,614.08
2016,6,1,15,15,750.5,158.5,2.75,21.5,712.0,718.44,552.36
2016,6,1,15,30,631.0,190.0,2.7,21.0,630.0,634.51,491.19
2016,6,1,15,45,723.5,151.5,2.7,21.0,624.5,627.25,487.73
2016,6,1,16,0,816.0,113.0,2.7,21.0,619.0,610.11,475.64
2016,6,1,16,15,614.5,152.0,2.65,20.5,515.5,496.39,388.62
2016,6,1,16,30,413.0,191.0,2.6,20.0,412.0,398.99,312.99
2016,6,1,16,45,568.5,142.5,2.55,20.0,415.0,399.78,312.42
2016,6,1,17,0,724.0,94.0,2.5,20.0,418.0,384.8,296.59
2016,6,1,17,15,687.0,88.5,2.35,19.5,366.0,326.41,247.15
2016,6,1,17,30,650.0,83.0,2.2,19.0,314.0,271.44,199.74
2016,6,1,17,45,601.5,76.0,2.1,18.5,263.5,215.94,152.02
2016,6,1,18,0,553.0,69.0,2.0,18.0,213.0,165.61,109.23
2016,6,1,18,15,478.0,60.0,1.8,17.0,165.5,115.35,69.86
2016,6,1,18,30,403.0,51.0,1.6,16.0,118.0,73.56,40.93
2016,6,1,18,45,293.0,39.0,1.4,15.5,79.0,36.74,20.67
2016,6,1,19,0,183.0,27.0,1.2,15.0,40.0,21.07,8.8
2016,6,1,19,15,91.5,13.5,1.2,14.5,20.0,13.27,0.0
2016,6,1,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
