Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,4,45,24.0,5.0,0.8,10.5,5.5,0.0,0.0
2016,6,2,5,0,48.0,10.0,0.8,11.0,11.0,9.83,0.0
2016,6,2,5,15,182.5,24.0,0.9,11.5,42.5,18.68,6.05
2016,6,2,5,30,317.0,38.0,1.0,12.0,74.0,34.07,19.84
2016,6,2,5,45,411.0,47.5,1.15,13.0,118.5,67.99,37.19
2016,6,2,6,0,505.0,57.0,1.3,14.0,163.0,112.52,67.3
2016,6,2,6,15,273.0,85.5,1.3,14.5,145.0,127.23,90.27
2016,6,2,6,30,41.0,114.0,1.3,15.0,127.0,117.67,92.22
2016,6,2,6,45,49.0,134.5,1.3,16.0,152.5,142.38,112.31
2016,6,2,7,0,57.0,155.0,1.3,17.0,178.0,168.07,132.77
2016,6,2,7,15,197.5,169.0,1.3,17.5,263.5,241.65,190.29
2016,6,2,7,30,338.0,183.0,1.3,18.0,349.0,330.62,259.74
2016,6,2,7,45,470.0,165.5,1.35,18.5,422.0,400.05,313.91
2016,6,2,8,0,602.0,148.0,1.4,19.0,495.0,481.87,376.94
2016,6,2,8,15,494.5,203.0,1.4,19.5,504.0,500.64,389.02
2016,6,2,8,30,387.0,258.0,1.4,20.0,513.0,507.13,391.3
2016,6,2,8,45,635.0,184.5,1.4,21.0,634.5,628.43,481.7
2016,6,2,9,0,883.0,111.0,1.4,22.0,756.0,761.33,573.97
2016,6,2,9,15,893.0,113.0,1.35,22.5,795.0,806.22,600.02
2016,6,2,9,30,903.0,115.0,1.3,23.0,834.0,849.46,625.3
2016,6,2,9,45,904.5,120.5,1.3,23.5,865.5,887.2,647.15
2016,6,2,10,0,906.0,126.0,1.3,24.0,897.0,922.32,667.08
2016,6,2,10,15,912.0,127.5,1.2,24.5,924.0,954.73,683.49
2016,6,2,10,30,918.0,129.0,1.1,25.0,951.0,984.49,697.85
2016,6,2,10,45,922.5,129.5,1.05,25.5,971.5,1009.03,709.6
2016,6,2,11,0,927.0,130.0,1.0,26.0,992.0,1030.58,719.45
2016,6,2,11,15,929.0,130.5,0.9,26.0,1005.0,1046.58,726.28
2016,6,2,11,30,931.0,131.0,0.8,26.0,1018.0,1059.33,731.12
2016,6,2,11,45,932.5,131.0,0.7,26.5,1023.5,1067.78,731.94
2016,6,2,12,0,934.0,131.0,0.6,27.0,1029.0,1072.88,730.84
2016,6,2,12,15,933.5,131.0,0.55,27.0,1027.0,1072.6,729.36
2016,6,2,12,30,933.0,131.0,0.5,27.0,1025.0,1068.95,726.11
2016,6,2,12,45,937.0,126.0,0.45,27.5,1017.0,1061.38,719.32
2016,6,2,13,0,941.0,121.0,0.4,28.0,1009.0,1050.35,710.74
2016,6,2,13,15,937.0,120.5,0.5,28.0,992.0,1032.68,703.42
2016,6,2,13,30,933.0,120.0,0.6,28.0,975.0,1011.84,694.26
2016,6,2,13,45,928.0,118.5,0.75,28.0,951.0,986.02,683.03
2016,6,2,14,0,923.0,117.0,0.9,28.0,927.0,957.3,669.65
2016,6,2,14,15,916.0,115.5,1.0,27.5,897.0,924.09,653.44
2016,6,2,14,30,909.0,114.0,1.1,27.0,867.0,888.4,635.24
2016,6,2,14,45,899.5,112.5,1.2,27.0,830.5,848.4,612.54
2016,6,2,15,0,890.0,111.0,1.3,27.0,794.0,806.47,588.08
2016,6,2,15,15,878.0,108.5,1.35,26.5,752.5,760.0,560.58
2016,6,2,15,30,866.0,106.0,1.4,26.0,711.0,712.24,531.59
2016,6,2,15,45,851.0,103.0,1.45,26.0,665.5,661.89,497.45
2016,6,2,16,0,836.0,100.0,1.5,26.0,620.0,609.81,460.62
2016,6,2,16,15,816.0,96.5,1.5,25.5,571.0,554.2,420.6
2016,6,2,16,30,796.0,93.0,1.5,25.0,522.0,499.1,379.51
2016,6,2,16,45,770.5,89.0,1.55,24.5,471.0,441.78,335.46
2016,6,2,17,0,745.0,85.0,1.6,24.0,420.0,386.08,290.99
2016,6,2,17,15,710.0,80.5,1.5,23.0,368.0,327.42,243.1
2016,6,2,17,30,675.0,76.0,1.4,22.0,316.0,272.81,197.17
2016,6,2,17,45,626.5,69.5,1.35,21.5,265.5,216.43,149.45
2016,6,2,18,0,578.0,63.0,1.3,21.0,215.0,165.19,106.45
2016,6,2,18,15,505.5,55.5,1.25,20.0,167.5,115.23,67.68
2016,6,2,18,30,433.0,48.0,1.2,19.0,120.0,73.42,39.1
2016,6,2,18,45,322.0,37.0,1.15,18.5,80.5,35.73,18.96
2016,6,2,19,0,211.0,26.0,1.1,18.0,41.0,20.57,8.69
2016,6,2,19,15,105.5,13.0,1.1,17.5,20.5,12.78,0.0
2016,6,2,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,4,45,32.5,5.0,1.25,14.5,6.0,0.0,0.0
2016,6,3,5,0,65.0,10.0,1.3,15.0,12.0,9.83,0.0
2016,6,3,5,15,199.5,22.5,1.5,15.5,43.0,17.48,5.32
2016,6,3,5,30,334.0,35.0,1.7,16.0,74.0,31.32,17.08
2016,6,3,5,45,423.0,44.5,1.9,17.0,117.5,65.92,34.44
2016,6,3,6,0,512.0,54.0,2.1,18.0,161.0,110.51,64.35
2016,6,3,6,15,571.0,60.5,2.1,18.5,210.0,156.92,101.08
2016,6,3,6,30,630.0,67.0,2.1,19.0,259.0,209.84,145.6
2016,6,3,6,45,671.5,72.0,2.15,19.5,310.0,262.59,191.54
2016,6,3,7,0,713.0,77.0,2.2,20.0,361.0,320.53,241.38
2016,6,3,7,15,742.5,81.5,2.15,20.5,412.5,375.96,288.37
2016,6,3,7,30,772.0,86.0,2.1,21.0,464.0,433.73,335.76
2016,6,3,7,45,754.5,95.5,2.05,22.0,497.0,475.1,368.54
2016,6,3,8,0,737.0,105.0,2.0,23.0,530.0,513.57,397.6
2016,6,3,8,15,795.0,101.5,1.85,23.5,594.0,581.15,447.36
2016,6,3,8,30,853.0,98.0,1.7,24.0,658.0,651.82,497.26
2016,6,3,8,45,867.0,100.0,1.6,25.0,701.5,701.62,529.24
2016,6,3,9,0,881.0,102.0,1.5,26.0,745.0,750.58,558.04
2016,6,3,9,15,891.0,103.5,1.3,26.5,783.5,794.86,582.8
2016,6,3,9,30,901.0,105.0,1.1,27.0,822.0,837.5,605.41
2016,6,3,9,45,913.5,103.5,0.95,28.0,856.5,877.35,624.68
2016,6,3,10,0,926.0,102.0,0.8,29.0,891.0,915.27,641.83
2016,6,3,10,15,931.5,103.5,0.7,29.0,918.0,947.79,658.47
2016,6,3,10,30,937.0,105.0,0.6,29.0,945.0,977.59,673.15
2016,6,3,10,45,939.5,106.5,0.55,29.5,965.0,1001.68,683.93
2016,6,3,11,0,942.0,108.0,0.5,30.0,985.0,1022.65,692.82
2016,6,3,11,15,944.0,108.5,0.65,30.0,998.0,1038.9,704.99
2016,6,3,11,30,946.0,109.0,0.8,30.0,1011.0,1051.85,715.35
2016,6,3,11,45,945.5,110.5,0.95,30.0,1016.0,1059.97,722.91
2016,6,3,12,0,945.0,112.0,1.1,30.0,1021.0,1064.68,728.48
2016,6,3,12,15,944.5,112.0,1.25,30.0,1019.5,1064.45,731.1
2016,6,3,12,30,944.0,112.0,1.4,30.0,1018.0,1060.8,731.67
2016,6,3,12,45,932.5,118.0,1.55,30.0,1006.0,1048.92,727.22
2016,6,3,13,0,921.0,124.0,1.7,30.0,994.0,1033.87,720.78
2016,6,3,13,15,917.5,123.5,1.75,29.5,977.5,1017.01,713.18
2016,6,3,13,30,914.0,123.0,1.8,29.0,961.0,997.05,703.63
2016,6,3,13,45,909.5,121.5,1.9,29.0,938.0,972.14,690.15
2016,6,3,14,0,905.0,120.0,2.0,29.0,915.0,944.38,674.74
2016,6,3,14,15,898.0,118.5,2.0,29.0,885.0,911.72,654.99
2016,6,3,14,30,891.0,117.0,2.0,29.0,855.0,876.64,633.6
2016,6,3,14,45,884.0,114.0,2.05,29.0,820.0,837.81,610.02
2016,6,3,15,0,877.0,111.0,2.1,29.0,785.0,796.93,584.79
2016,6,3,15,15,865.5,108.5,2.05,28.5,744.5,751.38,556.44
2016,6,3,15,30,854.0,106.0,2.0,28.0,704.0,704.54,526.8
2016,6,3,15,45,762.5,125.0,2.0,28.0,632.5,627.09,471.87
2016,6,3,16,0,671.0,144.0,2.0,28.0,561.0,554.57,419.05
2016,6,3,16,15,557.0,164.0,1.95,27.5,492.0,475.73,361.03
2016,6,3,16,30,443.0,184.0,1.9,27.0,423.0,408.21,310.31
2016,6,3,16,45,449.0,162.5,1.85,27.0,384.5,365.8,277.54
2016,6,3,17,0,455.0,141.0,1.8,27.0,346.0,322.3,242.78
2016,6,3,17,15,561.5,108.5,1.6,26.0,330.5,303.52,224.89
2016,6,3,17,30,668.0,76.0,1.4,25.0,315.0,271.55,194.29
2016,6,3,17,45,619.0,70.0,1.25,24.5,264.5,215.9,147.54
2016,6,3,18,0,570.0,64.0,1.1,24.0,214.0,165.42,105.66
2016,6,3,18,15,499.0,56.0,1.05,23.0,167.0,115.55,67.35
2016,6,3,18,30,428.0,48.0,1.0,22.0,120.0,73.65,38.83
2016,6,3,18,45,319.5,37.0,0.95,21.0,81.0,36.14,18.85
2016,6,3,19,0,211.0,26.0,0.9,20.0,42.0,20.46,8.84
2016,6,3,19,15,105.5,13.0,0.9,19.5,21.0,12.78,0.0
2016,6,3,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,4.0,0.8,17.0,4.0,0.0,0.0
2016,6,4,5,0,0.0,8.0,0.8,17.0,8.0,7.86,0.0
2016,6,4,5,15,37.5,24.0,0.75,17.0,28.0,21.32,7.88
2016,6,4,5,30,75.0,40.0,0.7,17.0,48.0,36.0,22.85
2016,6,4,5,45,101.0,59.0,0.65,17.5,76.5,59.98,40.56
2016,6,4,6,0,127.0,78.0,0.6,18.0,105.0,87.28,61.61
2016,6,4,6,15,145.0,99.0,0.7,18.5,137.5,118.09,86.58
2016,6,4,6,30,163.0,120.0,0.8,19.0,170.0,151.12,113.67
2016,6,4,6,45,180.5,139.0,0.9,19.5,203.5,184.28,140.85
2016,6,4,7,0,198.0,158.0,1.0,20.0,237.0,219.35,169.32
2016,6,4,7,15,228.5,177.5,0.95,20.0,280.5,262.54,203.76
2016,6,4,7,30,259.0,197.0,0.9,20.0,324.0,308.49,239.77
2016,6,4,7,45,205.0,225.5,0.85,20.5,332.5,322.45,249.98
2016,6,4,8,0,151.0,254.0,0.8,21.0,341.0,331.86,255.93
2016,6,4,8,15,89.5,252.0,0.7,21.0,305.0,299.5,230.29
2016,6,4,8,30,28.0,250.0,0.6,21.0,269.0,262.71,200.89
2016,6,4,8,45,183.5,281.5,0.55,21.5,415.0,405.53,309.27
2016,6,4,9,0,339.0,313.0,0.5,22.0,561.0,562.23,420.38
2016,6,4,9,15,174.5,271.0,0.5,22.0,399.5,404.86,304.79
2016,6,4,9,30,10.0,229.0,0.5,22.0,238.0,230.94,173.46
2016,6,4,9,45,48.0,315.5,0.55,22.5,356.5,352.52,264.66
2016,6,4,10,0,86.0,402.0,0.6,23.0,475.0,474.59,350.43
2016,6,4,10,15,77.0,409.0,0.7,23.0,476.0,476.53,350.59
2016,6,4,10,30,68.0,416.0,0.8,23.0,477.0,477.72,351.34
2016,6,4,10,45,81.5,435.0,0.95,23.0,510.0,511.74,375.99
2016,6,4,11,0,95.0,454.0,1.1,23.0,543.0,546.04,400.44
2016,6,4,11,15,71.5,438.5,1.15,23.0,506.0,509.01,373.86
2016,6,4,11,30,48.0,423.0,1.2,23.0,469.0,471.03,346.89
2016,6,4,11,45,46.5,423.5,1.3,23.0,469.0,470.61,347.16
2016,6,4,12,0,45.0,424.0,1.4,23.0,469.0,469.92,346.98
2016,6,4,12,15,227.0,418.5,1.45,23.0,637.5,659.23,485.06
2016,6,4,12,30,409.0,413.0,1.5,23.0,806.0,839.46,608.67
2016,6,4,12,45,366.0,431.5,1.55,23.5,781.0,807.58,584.02
2016,6,4,13,0,323.0,450.0,1.6,24.0,756.0,779.76,564.09
2016,6,4,13,15,230.0,454.0,1.6,24.0,670.0,682.92,497.49
2016,6,4,13,30,137.0,458.0,1.6,24.0,584.0,593.82,434.9
2016,6,4,13,45,90.5,418.5,1.6,24.5,501.0,501.53,369.87
2016,6,4,14,0,44.0,379.0,1.6,25.0,418.0,416.8,308.67
2016,6,4,14,15,127.5,390.0,1.6,25.0,497.0,504.21,374.41
2016,6,4,14,30,211.0,401.0,1.6,25.0,576.0,581.13,430.24
2016,6,4,14,45,364.0,334.0,1.65,25.0,620.5,634.36,471.86
2016,6,4,15,0,517.0,267.0,1.7,25.0,665.0,675.78,504.68
2016,6,4,15,15,614.0,212.5,1.7,25.0,661.0,673.1,505.19
2016,6,4,15,30,711.0,158.0,1.7,25.0,657.0,659.64,498.12
2016,6,4,15,45,717.0,141.5,1.7,25.0,617.0,614.67,466.56
2016,6,4,16,0,723.0,125.0,1.7,25.0,577.0,567.66,432.89
2016,6,4,16,15,721.0,119.0,1.7,24.5,539.5,524.79,401.64
2016,6,4,16,30,719.0,113.0,1.7,24.0,502.0,480.84,368.39
2016,6,4,16,45,697.5,106.0,1.7,23.5,453.5,426.09,325.88
2016,6,4,17,0,676.0,99.0,1.7,23.0,405.0,372.66,282.99
2016,6,4,17,15,640.0,93.0,1.6,22.0,354.5,316.67,237.29
2016,6,4,17,30,604.0,87.0,1.5,21.0,304.0,264.01,193.15
2016,6,4,17,45,562.0,78.5,1.45,20.5,256.0,211.07,148.2
2016,6,4,18,0,520.0,70.0,1.4,20.0,208.0,162.59,107.29
2016,6,4,18,15,450.0,61.0,1.3,19.0,162.0,114.58,69.83
2016,6,4,18,30,380.0,52.0,1.2,18.0,116.0,74.45,41.83
2016,6,4,18,45,285.5,39.0,1.15,17.5,78.5,37.4,20.46
2016,6,4,19,0,191.0,26.0,1.1,17.0,41.0,20.12,9.05
2016,6,4,19,15,95.5,13.0,1.1,16.5,20.5,12.78,0.0
2016,6,4,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,4,45,33.0,5.0,0.95,12.5,6.0,0.0,0.0
2016,6,5,5,0,66.0,10.0,1.0,13.0,12.0,9.83,0.0
2016,6,5,5,15,189.5,23.0,1.1,13.5,42.5,17.89,6.0
2016,6,5,5,30,313.0,36.0,1.2,14.0,73.0,32.07,18.02
2016,6,5,5,45,399.5,46.0,1.3,14.5,116.0,65.8,35.53
2016,6,5,6,0,486.0,56.0,1.4,15.0,159.0,109.22,65.14
2016,6,5,6,15,388.5,83.0,1.35,15.5,179.0,145.2,99.99
2016,6,5,6,30,291.0,110.0,1.3,16.0,199.0,171.26,127.19
2016,6,5,6,45,321.5,124.0,1.3,16.5,239.0,210.67,160.42
2016,6,5,7,0,352.0,138.0,1.3,17.0,279.0,253.79,196.4
2016,6,5,7,15,320.5,165.5,1.2,17.5,307.0,287.34,224.67
2016,6,5,7,30,289.0,193.0,1.1,18.0,335.0,317.97,249.23
2016,6,5,7,45,370.0,197.0,1.05,19.0,398.0,378.55,295.48
2016,6,5,8,0,451.0,201.0,1.0,20.0,461.0,448.77,347.61
2016,6,5,8,15,497.0,201.5,1.0,20.5,510.0,500.1,385.29
2016,6,5,8,30,543.0,202.0,1.0,21.0,559.0,554.72,424.58
2016,6,5,8,45,700.5,157.0,1.0,21.5,649.5,645.38,490.32
2016,6,5,9,0,858.0,112.0,1.0,22.0,740.0,743.28,557.13
2016,6,5,9,15,868.5,114.5,1.1,22.0,778.5,788.06,586.18
2016,6,5,9,30,879.0,117.0,1.2,22.0,817.0,831.31,614.6
2016,6,5,9,45,893.5,115.0,1.35,22.5,852.0,871.64,640.34
2016,6,5,10,0,908.0,113.0,1.5,23.0,887.0,910.22,664.75
2016,6,5,10,15,914.0,114.5,1.6,23.0,914.0,942.72,685.73
2016,6,5,10,30,920.0,116.0,1.7,23.0,941.0,972.58,705.07
2016,6,5,10,45,923.5,117.0,1.8,23.5,961.0,996.77,719.43
2016,6,5,11,0,927.0,118.0,1.9,24.0,981.0,1017.95,731.91
2016,6,5,11,15,929.5,118.5,1.95,24.0,994.5,1034.53,742.33
2016,6,5,11,30,932.0,119.0,2.0,24.0,1008.0,1047.87,750.84
2016,6,5,11,45,933.0,119.5,2.1,24.0,1014.0,1056.44,757.13
2016,6,5,12,0,934.0,120.0,2.2,24.0,1020.0,1061.65,761.45
2016,6,5,12,15,934.0,120.0,2.2,24.0,1018.5,1062.0,761.6
2016,6,5,12,30,934.0,120.0,2.2,24.0,1017.0,1058.98,759.79
2016,6,5,12,45,923.0,126.0,2.2,24.0,1005.5,1047.72,752.94
2016,6,5,13,0,912.0,132.0,2.2,24.0,994.0,1033.33,744.27
2016,6,5,13,15,909.0,131.0,2.2,24.0,978.0,1016.68,734.27
2016,6,5,13,30,906.0,130.0,2.2,24.0,962.0,996.94,722.36
2016,6,5,13,45,903.0,127.5,2.2,24.5,939.5,972.7,706.22
2016,6,5,14,0,900.0,125.0,2.2,25.0,917.0,945.56,688.29
2016,6,5,14,15,893.0,123.5,2.2,25.0,887.5,913.13,668.26
2016,6,5,14,30,886.0,122.0,2.2,25.0,858.0,878.3,646.56
2016,6,5,14,45,879.0,119.0,2.25,25.0,823.0,839.74,622.62
2016,6,5,15,0,872.0,116.0,2.3,25.0,788.0,799.14,597.01
2016,6,5,15,15,860.0,113.5,2.3,24.5,747.0,753.5,568.36
2016,6,5,15,30,848.0,111.0,2.3,24.0,706.0,707.93,539.28
2016,6,5,15,45,834.5,107.5,2.3,24.0,661.5,657.72,503.61
2016,6,5,16,0,821.0,104.0,2.3,24.0,617.0,606.9,466.36
2016,6,5,16,15,801.0,100.5,2.3,23.5,568.5,552.09,425.93
2016,6,5,16,30,781.0,97.0,2.3,23.0,520.0,497.8,384.54
2016,6,5,16,45,756.0,92.5,2.3,22.5,469.5,441.02,339.87
2016,6,5,17,0,731.0,88.0,2.3,22.0,419.0,384.91,294.24
2016,6,5,17,15,696.0,83.0,2.2,21.5,367.5,327.38,246.15
2016,6,5,17,30,661.0,78.0,2.1,21.0,316.0,273.01,199.58
2016,6,5,17,45,613.5,71.5,2.05,20.5,266.0,217.55,152.18
2016,6,5,18,0,566.0,65.0,2.0,20.0,216.0,167.11,109.4
2016,6,5,18,15,496.5,57.0,1.95,19.0,169.0,117.52,70.34
2016,6,5,18,30,427.0,49.0,1.9,18.0,122.0,75.71,41.05
2016,6,5,18,45,322.5,38.0,1.85,17.5,83.0,38.08,20.22
2016,6,5,19,0,218.0,27.0,1.8,17.0,44.0,21.24,10.12
2016,6,5,19,15,109.0,13.5,1.8,16.5,22.0,13.27,0.0
2016,6,5,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,4,45,30.5,5.0,1.05,14.0,5.5,0.0,0.0
2016,6,6,5,0,61.0,10.0,1.1,14.0,11.0,9.83,0.0
2016,6,6,5,15,175.0,22.5,1.1,14.5,40.0,17.39,5.74
2016,6,6,5,30,289.0,35.0,1.1,15.0,69.0,30.79,17.1
2016,6,6,5,45,371.5,45.0,1.1,15.5,110.0,62.95,34.0
2016,6,6,6,0,454.0,55.0,1.1,16.0,151.0,104.32,62.19
2016,6,6,6,15,354.5,83.0,1.05,16.5,170.0,139.12,95.95
2016,6,6,6,30,255.0,111.0,1.0,17.0,189.0,163.76,121.71
2016,6,6,6,45,272.5,129.5,0.95,17.5,226.5,201.67,153.56
2016,6,6,7,0,290.0,148.0,0.9,18.0,264.0,241.47,186.42
2016,6,6,7,15,283.5,171.5,0.9,18.5,297.5,278.33,216.57
2016,6,6,7,30,277.0,195.0,0.9,19.0,331.0,314.39,245.08
2016,6,6,7,45,515.5,147.0,0.9,19.5,432.5,404.04,314.5
2016,6,6,8,0,754.0,99.0,0.9,20.0,534.0,516.2,399.47
2016,6,6,8,15,772.0,102.5,0.95,20.0,580.0,567.65,437.86
2016,6,6,8,30,790.0,106.0,1.0,20.0,626.0,619.31,475.95
2016,6,6,8,45,805.0,108.5,1.05,20.5,668.0,667.83,509.94
2016,6,6,9,0,820.0,111.0,1.1,21.0,710.0,715.77,541.28
2016,6,6,9,15,831.0,113.0,1.15,21.5,748.0,757.4,567.52
2016,6,6,9,30,842.0,115.0,1.2,22.0,786.0,799.16,593.56
2016,6,6,9,45,851.0,117.0,1.3,22.5,818.5,837.63,617.69
2016,6,6,10,0,860.0,119.0,1.4,23.0,851.0,874.15,640.36
2016,6,6,10,15,866.5,120.5,1.5,23.0,878.0,905.76,660.95
2016,6,6,10,30,873.0,122.0,1.6,23.0,905.0,934.92,679.99
2016,6,6,10,45,878.0,122.5,1.7,23.0,925.5,959.04,695.81
2016,6,6,11,0,883.0,123.0,1.8,23.0,946.0,980.36,709.93
2016,6,6,11,15,886.0,123.5,1.9,23.0,959.0,996.8,721.02
2016,6,6,11,30,889.0,124.0,2.0,23.0,972.0,1010.18,730.28
2016,6,6,11,45,891.0,124.0,2.15,23.0,978.5,1018.94,737.3
2016,6,6,12,0,893.0,124.0,2.3,23.0,985.0,1024.53,742.38
2016,6,6,12,15,892.5,124.0,2.4,23.0,983.5,1024.4,743.33
2016,6,6,12,30,892.0,124.0,2.5,23.0,982.0,1021.05,742.33
2016,6,6,12,45,886.0,127.0,2.65,23.0,972.0,1012.07,738.27
2016,6,6,13,0,880.0,130.0,2.8,23.0,962.0,1000.01,732.23
2016,6,6,13,15,876.5,129.0,2.85,23.0,946.5,983.37,722.33
2016,6,6,13,30,873.0,128.0,2.9,23.0,931.0,963.78,710.52
2016,6,6,13,45,866.0,128.0,3.0,23.0,908.0,939.06,695.71
2016,6,6,14,0,859.0,128.0,3.1,23.0,885.0,911.75,679.09
2016,6,6,14,15,852.0,126.0,3.15,22.5,856.0,880.0,660.26
2016,6,6,14,30,845.0,124.0,3.2,22.0,827.0,845.97,639.67
2016,6,6,14,45,834.0,123.0,3.3,22.0,792.0,807.57,614.84
2016,6,6,15,0,823.0,122.0,3.4,22.0,757.0,769.68,590.06
2016,6,6,15,15,811.0,119.5,3.4,21.5,718.0,725.61,561.18
2016,6,6,15,30,799.0,117.0,3.4,21.0,679.0,680.43,530.86
2016,6,6,15,45,782.0,114.5,3.45,21.0,635.0,631.11,494.43
2016,6,6,16,0,765.0,112.0,3.5,21.0,591.0,581.58,456.96
2016,6,6,16,15,745.0,108.0,3.5,20.5,544.5,528.94,416.87
2016,6,6,16,30,725.0,104.0,3.5,20.0,498.0,476.33,375.58
2016,6,6,16,45,700.0,99.5,3.5,20.0,450.0,422.23,331.22
2016,6,6,17,0,675.0,95.0,3.5,20.0,402.0,369.77,287.02
2016,6,6,17,15,640.5,89.5,3.4,19.5,352.5,314.87,240.42
2016,6,6,17,30,606.0,84.0,3.3,19.0,303.0,263.13,195.54
2016,6,6,17,45,561.5,76.5,3.25,18.5,255.5,210.4,149.9
2016,6,6,18,0,517.0,69.0,3.2,18.0,208.0,162.38,108.7
2016,6,6,18,15,449.0,60.0,3.05,17.5,162.5,114.66,70.57
2016,6,6,18,30,381.0,51.0,2.9,17.0,117.0,74.58,41.94
2016,6,6,18,45,286.0,39.0,2.8,16.5,80.0,38.3,20.88
2016,6,6,19,0,191.0,27.0,2.7,16.0,43.0,20.87,10.12
2016,6,6,19,15,95.5,13.5,2.7,15.5,21.5,13.27,0.0
2016,6,6,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,7,4,45,23.0,5.0,1.8,12.5,6.0,0.0,0.0
2016,6,7,5,0,46.0,10.0,1.9,13.0,12.0,9.83,0.0
2016,6,7,5,15,158.0,24.0,1.95,13.0,41.0,18.62,6.7
2016,6,7,5,30,270.0,38.0,2.0,13.0,70.0,32.92,19.16
2016,6,7,5,45,360.5,48.5,2.15,13.5,112.0,65.52,36.82
2016,6,7,6,0,451.0,59.0,2.3,14.0,154.0,107.7,65.71
2016,6,7,6,15,225.5,78.5,2.25,14.5,126.0,112.95,80.49
2016,6,7,6,30,0.0,98.0,2.2,15.0,98.0,93.75,73.82
2016,6,7,6,45,3.5,116.0,2.2,15.5,117.5,112.19,88.92
2016,6,7,7,0,7.0,134.0,2.2,16.0,137.0,131.09,104.09
2016,6,7,7,15,3.5,140.0,2.15,16.0,141.5,136.22,108.03
2016,6,7,7,30,0.0,146.0,2.1,16.0,146.0,140.88,111.49
2016,6,7,7,45,20.0,187.0,2.1,16.5,198.5,190.57,151.2
2016,6,7,8,0,40.0,228.0,2.1,17.0,251.0,243.74,192.88
2016,6,7,8,15,49.0,253.5,2.05,17.5,284.0,276.6,217.74
2016,6,7,8,30,58.0,279.0,2.0,18.0,317.0,310.35,242.96
2016,6,7,8,45,45.0,283.0,2.0,18.5,313.5,308.58,240.23
2016,6,7,9,0,32.0,287.0,2.0,19.0,310.0,305.52,236.61
2016,6,7,9,15,151.0,328.5,2.05,19.5,447.5,443.7,342.9
2016,6,7,9,30,270.0,370.0,2.1,20.0,585.0,591.45,451.17
2016,6,7,9,45,262.0,388.5,2.15,20.5,604.5,613.8,464.5
2016,6,7,10,0,254.0,407.0,2.2,21.0,624.0,634.87,477.65
2016,6,7,10,15,570.0,267.0,2.25,21.0,773.0,792.39,597.02
2016,6,7,10,30,886.0,127.0,2.3,21.0,922.0,951.72,705.34
2016,6,7,10,45,889.0,129.0,2.4,21.0,942.0,975.77,719.87
2016,6,7,11,0,892.0,131.0,2.5,21.0,962.0,996.89,733.9
2016,6,7,11,15,895.0,132.0,2.6,21.0,976.0,1013.99,745.4
2016,6,7,11,30,898.0,133.0,2.7,21.0,990.0,1028.01,755.01
2016,6,7,11,45,754.5,236.0,2.8,21.0,959.0,1005.61,740.94
2016,6,7,12,0,611.0,339.0,2.9,21.0,928.0,968.62,714.28
2016,6,7,12,15,757.5,235.5,2.95,21.0,964.5,1011.72,746.73
2016,6,7,12,30,904.0,132.0,3.0,21.0,1001.0,1041.12,766.13
2016,6,7,12,45,907.5,128.0,3.05,21.0,994.0,1034.5,762.18
2016,6,7,13,0,911.0,124.0,3.1,21.0,987.0,1024.56,756.48
2016,6,7,13,15,908.0,123.5,3.1,21.0,971.5,1008.53,746.44
2016,6,7,13,30,905.0,123.0,3.1,21.0,956.0,989.41,734.46
2016,6,7,13,45,899.5,122.5,3.15,21.0,933.0,964.97,719.38
2016,6,7,14,0,894.0,122.0,3.2,21.0,910.0,937.77,702.42
2016,6,7,14,15,887.5,120.5,3.2,21.0,881.0,906.05,681.98
2016,6,7,14,30,881.0,119.0,3.2,21.0,852.0,871.91,659.82
2016,6,7,14,45,869.5,118.5,3.25,21.0,816.5,832.46,634.11
2016,6,7,15,0,858.0,118.0,3.3,21.0,781.0,791.31,606.95
2016,6,7,15,15,846.0,115.5,3.3,20.5,740.5,747.98,578.79
2016,6,7,15,30,834.0,113.0,3.3,20.0,700.0,701.41,547.83
2016,6,7,15,45,594.5,182.0,3.3,20.0,587.0,576.43,451.92
2016,6,7,16,0,355.0,251.0,3.3,20.0,474.0,465.64,365.06
2016,6,7,16,15,327.5,235.0,3.25,19.5,428.5,416.2,327.94
2016,6,7,16,30,300.0,219.0,3.2,19.0,383.0,368.91,291.48
2016,6,7,16,45,502.0,156.5,3.2,19.0,399.0,386.22,304.46
2016,6,7,17,0,704.0,94.0,3.2,19.0,415.0,381.35,296.77
2016,6,7,17,15,488.0,113.5,3.15,18.5,324.0,283.74,218.75
2016,6,7,17,30,272.0,133.0,3.1,18.0,233.0,208.98,160.55
2016,6,7,17,45,241.0,117.5,3.05,17.5,196.0,170.34,128.31
2016,6,7,18,0,210.0,102.0,3.0,17.0,159.0,135.06,98.97
2016,6,7,18,15,181.5,83.0,2.85,16.5,124.5,100.44,70.68
2016,6,7,18,30,153.0,64.0,2.7,16.0,90.0,69.2,46.28
2016,6,7,18,45,106.5,46.0,2.55,15.5,61.5,41.83,26.83
2016,6,7,19,0,60.0,28.0,2.4,15.0,33.0,24.75,13.35
2016,6,7,19,15,30.0,14.0,2.4,14.5,16.5,13.76,0.0
2016,6,7,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,4.0,2.4,12.0,4.0,0.0,0.0
2016,6,8,5,0,0.0,8.0,2.5,12.0,8.0,7.86,0.0
2016,6,8,5,15,21.0,23.5,2.55,12.0,26.0,21.94,9.04
2016,6,8,5,30,42.0,39.0,2.6,12.0,44.0,34.87,22.72
2016,6,8,5,45,59.0,58.5,2.7,12.5,69.0,56.77,40.19
2016,6,8,6,0,76.0,78.0,2.8,13.0,94.0,81.03,59.92
2016,6,8,6,15,87.0,99.0,2.9,13.0,122.0,107.73,82.47
2016,6,8,6,30,98.0,120.0,3.0,13.0,150.0,135.88,106.43
2016,6,8,6,45,106.5,141.0,3.1,13.5,179.0,164.68,130.73
2016,6,8,7,0,115.0,162.0,3.2,14.0,208.0,194.49,155.57
2016,6,8,7,15,57.5,147.0,3.2,14.5,170.0,164.44,131.6
2016,6,8,7,30,0.0,132.0,3.2,15.0,132.0,127.44,100.97
2016,6,8,7,45,183.0,177.0,3.25,15.5,282.5,265.43,213.75
2016,6,8,8,0,366.0,222.0,3.3,16.0,433.0,419.97,336.44
2016,6,8,8,15,327.0,253.0,3.3,16.0,453.0,446.04,355.77
2016,6,8,8,30,288.0,284.0,3.3,16.0,473.0,467.97,371.73
2016,6,8,8,45,336.5,291.5,3.35,16.5,527.0,522.86,413.43
2016,6,8,9,0,385.0,299.0,3.4,17.0,581.0,581.12,456.79
2016,6,8,9,15,493.0,274.5,3.4,17.0,655.0,659.96,516.97
2016,6,8,9,30,601.0,250.0,3.4,17.0,729.0,743.35,579.28
2016,6,8,9,45,555.5,284.0,3.45,17.5,741.0,759.77,587.71
2016,6,8,10,0,510.0,318.0,3.5,18.0,753.0,772.73,593.88
2016,6,8,10,15,531.0,325.0,3.5,18.0,790.0,814.27,623.0
2016,6,8,10,30,552.0,332.0,3.5,18.0,827.0,855.15,651.14
2016,6,8,10,45,719.0,235.0,3.55,18.0,895.0,929.56,706.88
2016,6,8,11,0,886.0,138.0,3.6,18.0,963.0,997.91,752.71
2016,6,8,11,15,761.0,227.5,3.6,18.0,943.5,988.1,745.02
2016,6,8,11,30,636.0,317.0,3.6,18.0,924.0,962.96,725.4
2016,6,8,11,45,607.5,337.5,3.65,18.0,920.5,960.75,723.14
2016,6,8,12,0,579.0,358.0,3.7,18.0,917.0,955.68,718.8
2016,6,8,12,15,735.0,250.0,3.7,18.0,958.0,1003.85,756.0
2016,6,8,12,30,891.0,142.0,3.7,18.0,999.0,1038.14,778.79
2016,6,8,12,45,695.5,265.0,3.7,18.0,931.0,972.11,734.07
2016,6,8,13,0,500.0,388.0,3.7,18.0,863.0,895.57,675.48
2016,6,8,13,15,303.5,420.0,3.65,18.0,706.5,725.06,551.41
2016,6,8,13,30,107.0,452.0,3.6,18.0,550.0,553.55,422.32
2016,6,8,13,45,379.5,360.5,3.6,18.0,697.5,726.95,558.49
2016,6,8,14,0,652.0,269.0,3.6,18.0,845.0,873.01,668.63
2016,6,8,14,15,607.0,278.5,3.55,17.5,800.5,823.84,633.35
2016,6,8,14,30,562.0,288.0,3.5,17.0,756.0,774.74,599.09
2016,6,8,14,45,554.0,273.5,3.5,17.0,719.0,733.68,570.51
2016,6,8,15,0,546.0,259.0,3.5,17.0,682.0,691.6,540.71
2016,6,8,15,15,576.5,230.5,3.45,17.0,656.0,663.26,521.3
2016,6,8,15,30,607.0,202.0,3.4,17.0,630.0,632.68,499.64
2016,6,8,15,45,638.0,174.0,3.4,17.0,598.5,597.51,474.16
2016,6,8,16,0,669.0,146.0,3.4,17.0,567.0,558.15,444.72
2016,6,8,16,15,547.5,168.5,3.35,16.5,495.5,477.3,381.3
2016,6,8,16,30,426.0,191.0,3.3,16.0,424.0,408.37,326.41
2016,6,8,16,45,574.0,133.5,3.3,16.0,415.0,398.91,318.01
2016,6,8,17,0,722.0,76.0,3.3,16.0,406.0,372.55,293.41
2016,6,8,17,15,550.5,97.5,3.25,15.5,331.5,292.03,227.21
2016,6,8,17,30,379.0,119.0,3.2,15.0,257.0,228.61,175.98
2016,6,8,17,45,468.0,93.0,3.15,15.0,237.5,203.65,149.64
2016,6,8,18,0,557.0,67.0,3.1,15.0,218.0,169.4,114.32
2016,6,8,18,15,489.5,59.0,2.95,14.5,172.0,120.37,74.43
2016,6,8,18,30,422.0,51.0,2.8,14.0,126.0,78.9,44.33
2016,6,8,18,45,321.5,40.0,2.7,14.0,87.0,41.28,22.56
2016,6,8,19,0,221.0,29.0,2.6,14.0,48.0,22.46,11.84
2016,6,8,19,15,110.5,14.5,2.6,13.5,24.0,14.25,0.0
2016,6,8,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,9,4,45,28.5,5.5,1.85,11.5,6.5,0.0,0.0
2016,6,9,5,0,57.0,11.0,2.0,12.0,13.0,10.81,0.0
2016,6,9,5,15,178.0,24.5,2.05,12.5,43.0,19.02,7.12
2016,6,9,5,30,299.0,38.0,2.1,13.0,73.0,33.65,19.6
2016,6,9,5,45,386.0,48.0,2.2,13.5,115.5,66.51,36.81
2016,6,9,6,0,473.0,58.0,2.3,14.0,158.0,109.12,65.96
2016,6,9,6,15,236.5,55.0,2.3,14.5,105.0,92.23,62.66
2016,6,9,6,30,0.0,52.0,2.3,15.0,52.0,50.24,37.17
2016,6,9,6,45,0.0,62.5,2.3,15.5,62.5,60.4,45.67
2016,6,9,7,0,0.0,73.0,2.3,16.0,73.0,70.58,53.99
2016,6,9,7,15,0.0,93.5,2.25,16.0,93.5,90.34,70.27
2016,6,9,7,30,0.0,114.0,2.2,16.0,114.0,110.14,86.36
2016,6,9,7,45,4.0,148.5,2.15,16.5,151.0,145.49,114.75
2016,6,9,8,0,8.0,183.0,2.1,17.0,188.0,181.4,143.02
2016,6,9,8,15,6.5,183.5,2.05,17.5,187.5,181.59,142.37
2016,6,9,8,30,5.0,184.0,2.0,18.0,187.0,181.57,141.65
2016,6,9,8,45,6.0,192.0,1.95,18.5,196.5,190.4,147.99
2016,6,9,9,0,7.0,200.0,1.9,19.0,206.0,199.31,154.32
2016,6,9,9,15,37.5,279.5,1.85,19.0,310.0,303.99,235.54
2016,6,9,9,30,68.0,359.0,1.8,19.0,414.0,409.68,314.53
2016,6,9,9,45,474.0,242.0,1.75,19.5,644.5,648.92,498.47
2016,6,9,10,0,880.0,125.0,1.7,20.0,875.0,896.71,668.49
2016,6,9,10,15,477.0,273.0,1.7,20.0,681.5,713.23,536.42
2016,6,9,10,30,74.0,421.0,1.7,20.0,488.0,487.96,365.63
2016,6,9,10,45,76.0,428.5,1.75,20.5,498.5,499.55,374.64
2016,6,9,11,0,78.0,436.0,1.8,21.0,509.0,510.94,381.91
2016,6,9,11,15,490.5,284.5,1.9,21.0,752.0,779.55,583.91
2016,6,9,11,30,903.0,133.0,2.0,21.0,995.0,1032.69,752.83
2016,6,9,11,45,903.5,133.5,2.15,21.0,1001.0,1040.68,756.67
2016,6,9,12,0,904.0,134.0,2.3,21.0,1007.0,1045.43,761.3
2016,6,9,12,15,904.0,134.0,2.4,21.0,1005.5,1045.93,762.71
2016,6,9,12,30,904.0,134.0,2.5,21.0,1004.0,1043.18,762.14
2016,6,9,12,45,911.5,127.0,2.65,21.0,997.5,1037.63,760.36
2016,6,9,13,0,919.0,120.0,2.8,21.0,991.0,1028.65,756.38
2016,6,9,13,15,916.0,119.0,2.9,21.0,975.0,1012.11,746.98
2016,6,9,13,30,913.0,118.0,3.0,21.0,959.0,992.45,735.58
2016,6,9,13,45,910.5,115.5,3.1,21.0,937.0,968.72,721.43
2016,6,9,14,0,908.0,113.0,3.2,21.0,915.0,942.05,705.23
2016,6,9,14,15,901.5,111.5,3.25,20.5,885.5,910.05,686.27
2016,6,9,14,30,895.0,110.0,3.3,20.0,856.0,875.6,665.43
2016,6,9,14,45,887.0,108.0,3.35,20.0,821.5,837.14,640.28
2016,6,9,15,0,879.0,106.0,3.4,20.0,787.0,796.68,613.48
2016,6,9,15,15,867.5,104.0,3.45,20.0,746.5,751.83,583.23
2016,6,9,15,30,856.0,102.0,3.5,20.0,706.0,705.68,551.64
2016,6,9,15,45,842.0,99.0,3.55,20.0,662.0,655.83,515.6
2016,6,9,16,0,828.0,96.0,3.6,20.0,618.0,605.85,477.73
2016,6,9,16,15,810.0,93.0,3.6,19.5,570.5,552.48,436.97
2016,6,9,16,30,792.0,90.0,3.6,19.0,523.0,499.41,395.14
2016,6,9,16,45,767.5,86.0,3.6,18.5,473.0,442.89,349.3
2016,6,9,17,0,743.0,82.0,3.6,18.0,423.0,387.86,303.2
2016,6,9,17,15,711.0,77.5,3.55,17.5,372.5,331.42,254.72
2016,6,9,17,30,679.0,73.0,3.5,17.0,322.0,276.63,206.59
2016,6,9,17,45,634.0,67.5,3.45,16.5,272.5,221.7,158.28
2016,6,9,18,0,589.0,62.0,3.4,16.0,223.0,171.46,114.41
2016,6,9,18,15,524.0,55.0,3.2,15.5,176.0,121.91,73.95
2016,6,9,18,30,459.0,48.0,3.0,15.0,129.0,79.62,43.23
2016,6,9,18,45,363.5,37.5,2.9,14.5,89.5,40.46,20.84
2016,6,9,19,0,268.0,27.0,2.8,14.0,50.0,20.87,10.75
2016,6,9,19,15,134.0,13.5,2.8,13.5,25.0,10.2,0.0
2016,6,9,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,10,4,45,48.5,5.5,2.15,11.5,7.0,0.0,0.0
2016,6,10,5,0,97.0,11.0,2.3,12.0,14.0,10.81,0.0
2016,6,10,5,15,225.0,22.5,2.4,12.5,45.0,17.33,6.01
2016,6,10,5,30,353.0,34.0,2.5,13.0,76.0,30.25,16.45
2016,6,10,5,45,429.5,43.0,2.7,13.5,118.0,64.44,33.6
2016,6,10,6,0,506.0,52.0,2.9,14.0,160.0,107.2,62.95
2016,6,10,6,15,562.5,58.5,2.95,14.0,207.5,152.62,99.72
2016,6,10,6,30,619.0,65.0,3.0,14.0,255.0,204.25,144.38
2016,6,10,6,45,653.0,72.0,3.05,14.5,304.5,255.97,190.68
2016,6,10,7,0,687.0,79.0,3.1,15.0,354.0,311.05,239.51
2016,6,10,7,15,686.0,86.5,3.05,15.5,392.0,356.0,279.74
2016,6,10,7,30,685.0,94.0,3.0,16.0,430.0,400.17,317.94
2016,6,10,7,45,586.5,140.5,3.0,16.5,449.5,433.42,345.62
2016,6,10,8,0,488.0,187.0,3.0,17.0,469.0,454.25,361.69
2016,6,10,8,15,462.5,214.5,2.95,17.5,499.5,491.03,389.29
2016,6,10,8,30,437.0,242.0,2.9,18.0,530.0,524.63,413.39
2016,6,10,8,45,450.5,253.5,2.9,18.5,567.5,566.18,443.63
2016,6,10,9,0,464.0,265.0,2.9,19.0,605.0,607.86,473.27
2016,6,10,9,15,406.5,306.5,2.9,19.0,615.5,624.53,483.15
2016,6,10,9,30,349.0,348.0,2.9,19.0,626.0,632.56,486.64
2016,6,10,9,45,330.0,370.0,2.95,19.0,642.0,651.83,499.46
2016,6,10,10,0,311.0,392.0,3.0,19.0,658.0,668.93,510.51
2016,6,10,10,15,254.5,418.5,3.0,19.0,640.5,654.79,497.96
2016,6,10,10,30,198.0,445.0,3.0,19.0,623.0,631.9,479.33
2016,6,10,10,45,295.0,424.0,3.05,19.5,695.5,712.72,538.86
2016,6,10,11,0,392.0,403.0,3.1,20.0,768.0,791.23,594.94
2016,6,10,11,15,340.0,432.5,3.15,20.0,753.0,776.9,582.47
2016,6,10,11,30,288.0,462.0,3.2,20.0,738.0,759.92,568.79
2016,6,10,11,45,378.5,436.5,3.25,20.0,801.0,827.01,618.36
2016,6,10,12,0,469.0,411.0,3.3,20.0,864.0,898.45,669.45
2016,6,10,12,15,498.5,398.5,3.3,20.0,879.5,915.87,681.62
2016,6,10,12,30,528.0,386.0,3.3,20.0,895.0,931.14,692.78
2016,6,10,12,45,535.0,377.5,3.3,20.0,889.0,925.63,689.45
2016,6,10,13,0,542.0,369.0,3.3,20.0,883.0,917.89,684.82
2016,6,10,13,15,527.5,367.0,3.25,20.0,860.5,893.56,668.08
2016,6,10,13,30,513.0,365.0,3.2,20.0,838.0,867.69,650.38
2016,6,10,13,45,554.0,333.0,3.2,20.0,832.5,862.19,648.83
2016,6,10,14,0,595.0,301.0,3.2,20.0,827.0,852.91,644.48
2016,6,10,14,15,594.5,287.5,3.15,20.0,798.5,821.6,623.34
2016,6,10,14,30,594.0,274.0,3.1,20.0,770.0,788.44,600.89
2016,6,10,14,45,685.5,215.0,3.1,20.0,764.0,784.75,601.85
2016,6,10,15,0,777.0,156.0,3.1,20.0,758.0,770.06,593.44
2016,6,10,15,15,806.5,138.5,3.05,20.0,735.0,743.61,575.63
2016,6,10,15,30,836.0,121.0,3.0,20.0,712.0,712.71,554.62
2016,6,10,15,45,801.0,116.5,3.0,20.0,653.5,648.03,507.06
2016,6,10,16,0,766.0,112.0,3.0,20.0,595.0,584.73,459.58
2016,6,10,16,15,769.5,108.0,2.95,19.5,561.5,545.39,429.65
2016,6,10,16,30,773.0,104.0,2.9,19.0,528.0,504.34,397.17
2016,6,10,16,45,749.5,99.0,2.9,19.0,478.0,447.44,350.86
2016,6,10,17,0,726.0,94.0,2.9,19.0,428.0,392.56,304.89
2016,6,10,17,15,691.0,88.5,2.8,18.5,376.5,334.74,255.99
2016,6,10,17,30,656.0,83.0,2.7,18.0,325.0,280.07,208.64
2016,6,10,17,45,609.0,76.5,2.6,17.5,274.5,224.84,160.77
2016,6,10,18,0,562.0,70.0,2.5,17.0,224.0,174.55,117.45
2016,6,10,18,15,492.5,61.5,2.3,16.0,177.0,124.35,77.13
2016,6,10,18,30,423.0,53.0,2.1,15.0,130.0,81.94,46.46
2016,6,10,18,45,321.0,42.0,1.95,14.5,90.0,44.01,24.39
2016,6,10,19,0,219.0,31.0,1.8,14.0,50.0,24.05,13.41
2016,6,10,19,15,109.5,15.5,1.75,13.5,25.0,12.09,0.0
2016,6,10,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,11,4,45,30.0,5.5,1.5,11.5,6.5,0.0,0.0
2016,6,11,5,0,60.0,11.0,1.6,12.0,13.0,10.81,0.0
2016,6,11,5,15,177.0,25.0,1.8,12.5,43.0,19.44,7.45
2016,6,11,5,30,294.0,39.0,2.0,13.0,73.0,34.38,20.36
2016,6,11,5,45,381.5,49.0,2.2,13.5,115.5,66.89,37.35
2016,6,11,6,0,469.0,59.0,2.4,14.0,158.0,109.23,66.24
2016,6,11,6,15,285.0,90.0,2.45,14.5,155.0,132.73,94.5
2016,6,11,6,30,101.0,121.0,2.5,15.0,152.0,137.29,106.57
2016,6,11,6,45,114.5,141.5,2.65,15.5,182.5,167.21,131.5
2016,6,11,7,0,128.0,162.0,2.8,16.0,213.0,198.67,157.44
2016,6,11,7,15,72.5,167.5,2.8,16.5,197.5,189.68,150.89
2016,6,11,7,30,17.0,173.0,2.8,17.0,182.0,174.3,138.24
2016,6,11,7,45,79.0,213.5,2.8,17.5,259.0,246.15,195.58
2016,6,11,8,0,141.0,254.0,2.8,18.0,336.0,325.66,257.8
2016,6,11,8,15,162.5,276.5,2.75,18.5,378.0,368.4,290.07
2016,6,11,8,30,184.0,299.0,2.7,19.0,420.0,412.96,323.29
2016,6,11,8,45,198.5,319.5,2.65,20.0,458.0,452.42,351.25
2016,6,11,9,0,213.0,340.0,2.6,21.0,496.0,492.74,379.23
2016,6,11,9,15,243.0,354.0,2.5,21.5,541.0,542.68,414.59
2016,6,11,9,30,273.0,368.0,2.4,22.0,586.0,591.16,448.12
2016,6,11,9,45,363.0,350.5,2.35,22.5,653.0,659.78,497.31
2016,6,11,10,0,453.0,333.0,2.3,23.0,720.0,737.3,551.23
2016,6,11,10,15,541.5,311.0,2.15,23.5,787.5,808.99,599.11
2016,6,11,10,30,630.0,289.0,2.0,24.0,855.0,883.88,647.5
2016,6,11,10,45,627.0,300.5,1.9,24.5,874.5,907.07,658.89
2016,6,11,11,0,624.0,312.0,1.8,25.0,894.0,927.9,669.02
2016,6,11,11,15,773.0,220.0,1.65,25.0,951.5,991.65,709.48
2016,6,11,11,30,922.0,128.0,1.5,25.0,1009.0,1046.22,740.12
2016,6,11,11,45,727.5,256.5,1.4,25.5,954.5,998.98,707.0
2016,6,11,12,0,533.0,385.0,1.3,26.0,900.0,936.5,659.95
2016,6,11,12,15,729.5,257.0,1.2,26.0,960.5,1005.29,707.48
2016,6,11,12,30,926.0,129.0,1.1,26.0,1021.0,1060.25,738.19
2016,6,11,12,45,930.0,125.0,1.0,26.0,1014.0,1054.17,731.95
2016,6,11,13,0,934.0,121.0,0.9,26.0,1007.0,1044.69,724.57
2016,6,11,13,15,931.5,120.0,0.95,26.0,991.5,1028.52,716.44
2016,6,11,13,30,929.0,119.0,1.0,26.0,976.0,1009.17,706.45
2016,6,11,13,45,924.0,118.5,1.05,26.0,953.5,984.91,693.44
2016,6,11,14,0,919.0,118.0,1.1,26.0,931.0,957.77,678.59
2016,6,11,14,15,913.0,116.5,1.2,25.5,902.0,926.01,662.79
2016,6,11,14,30,907.0,115.0,1.3,25.0,873.0,891.73,644.98
2016,6,11,14,45,897.5,113.5,1.45,25.0,837.5,852.23,622.71
2016,6,11,15,0,888.0,112.0,1.6,25.0,802.0,810.81,598.53
2016,6,11,15,15,877.0,110.0,1.6,24.5,761.5,766.05,571.18
2016,6,11,15,30,866.0,108.0,1.6,24.0,721.0,719.92,542.4
2016,6,11,15,45,849.5,106.0,1.65,24.0,675.5,669.95,508.35
2016,6,11,16,0,833.0,104.0,1.7,24.0,630.0,618.34,471.49
2016,6,11,16,15,814.0,100.5,1.65,23.5,582.0,563.67,431.61
2016,6,11,16,30,795.0,97.0,1.6,23.0,534.0,509.39,390.71
2016,6,11,16,45,767.5,94.0,1.6,23.0,483.0,452.31,345.86
2016,6,11,17,0,740.0,91.0,1.6,23.0,432.0,396.09,300.35
2016,6,11,17,15,706.0,85.5,1.45,22.0,380.5,337.9,252.86
2016,6,11,17,30,672.0,80.0,1.3,21.0,329.0,282.73,206.55
2016,6,11,17,45,624.5,74.0,1.2,20.5,278.0,226.98,159.25
2016,6,11,18,0,577.0,68.0,1.1,20.0,227.0,176.19,116.34
2016,6,11,18,15,509.5,60.0,1.1,19.0,179.5,125.86,76.52
2016,6,11,18,30,442.0,52.0,1.1,18.0,132.0,83.08,45.96
2016,6,11,18,45,342.0,41.0,1.1,17.5,91.5,44.05,23.51
2016,6,11,19,0,242.0,30.0,1.1,17.0,51.0,23.66,13.03
2016,6,11,19,15,121.0,15.0,1.15,16.5,25.5,11.66,0.0
2016,6,11,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
