Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,12,4,45,34.5,6.0,0.7,12.5,6.5,0.0,0.0
2016,6,12,5,0,69.0,12.0,0.6,13.0,13.0,11.8,0.0
2016,6,12,5,15,194.5,25.0,0.65,13.5,44.5,19.44,7.43
2016,6,12,5,30,320.0,38.0,0.7,14.0,76.0,33.52,19.49
2016,6,12,5,45,405.0,48.0,0.8,14.5,118.5,67.27,36.76
2016,6,12,6,0,490.0,58.0,0.9,15.0,161.0,110.55,66.07
2016,6,12,6,15,548.5,65.0,0.9,15.5,209.5,155.85,101.9
2016,6,12,6,30,607.0,72.0,0.9,16.0,258.0,207.61,145.33
2016,6,12,6,45,649.5,77.5,0.9,16.5,309.0,259.63,190.31
2016,6,12,7,0,692.0,83.0,0.9,17.0,360.0,315.94,238.38
2016,6,12,7,15,722.0,87.5,0.85,17.0,410.5,370.4,284.53
2016,6,12,7,30,752.0,92.0,0.8,17.0,461.0,428.11,331.79
2016,6,12,7,45,775.5,95.5,0.8,17.5,510.5,482.79,374.87
2016,6,12,8,0,799.0,99.0,0.8,18.0,560.0,538.69,417.3
2016,6,12,8,15,816.0,102.0,0.75,18.5,607.0,591.16,455.26
2016,6,12,8,30,833.0,105.0,0.7,19.0,654.0,643.68,491.76
2016,6,12,8,45,846.0,108.0,0.7,19.5,696.5,693.23,525.42
2016,6,12,9,0,859.0,111.0,0.7,20.0,739.0,740.47,554.96
2016,6,12,9,15,869.0,113.0,0.75,20.0,777.5,784.46,583.42
2016,6,12,9,30,879.0,115.0,0.8,20.0,816.0,826.88,610.6
2016,6,12,9,45,890.5,114.5,0.85,20.5,849.5,866.29,634.39
2016,6,12,10,0,902.0,114.0,0.9,21.0,883.0,903.79,656.71
2016,6,12,10,15,907.5,115.5,1.0,21.5,910.0,935.82,676.24
2016,6,12,10,30,913.0,117.0,1.1,22.0,937.0,965.24,694.08
2016,6,12,10,45,915.0,119.0,1.2,22.5,956.5,989.08,708.38
2016,6,12,11,0,917.0,121.0,1.3,23.0,976.0,1009.88,720.83
2016,6,12,11,15,919.0,121.5,1.4,23.0,989.0,1026.06,731.85
2016,6,12,11,30,921.0,122.0,1.5,23.0,1002.0,1039.05,741.0
2016,6,12,11,45,920.5,123.0,1.65,23.0,1007.0,1046.81,747.78
2016,6,12,12,0,920.0,124.0,1.8,23.0,1012.0,1051.27,752.57
2016,6,12,12,15,919.0,124.0,1.9,23.0,1010.5,1050.91,753.68
2016,6,12,12,30,918.0,124.0,2.0,23.0,1009.0,1047.26,752.82
2016,6,12,12,45,911.0,127.5,2.15,23.0,999.0,1037.89,749.04
2016,6,12,13,0,904.0,131.0,2.3,23.0,989.0,1025.37,743.23
2016,6,12,13,15,900.5,130.0,2.35,23.0,973.0,1008.7,733.62
2016,6,12,13,30,897.0,129.0,2.4,23.0,957.0,988.99,722.1
2016,6,12,13,45,891.0,128.0,2.5,23.0,934.0,963.99,707.62
2016,6,12,14,0,885.0,127.0,2.6,23.0,911.0,936.28,691.24
2016,6,12,14,15,878.0,125.5,2.65,22.5,881.5,904.61,672.96
2016,6,12,14,30,871.0,124.0,2.7,22.0,852.0,870.57,652.86
2016,6,12,14,45,862.0,122.0,2.75,22.0,817.5,832.2,628.31
2016,6,12,15,0,853.0,120.0,2.8,22.0,783.0,791.97,602.19
2016,6,12,15,15,841.0,117.5,2.8,21.5,743.0,749.08,574.71
2016,6,12,15,30,829.0,115.0,2.8,21.0,703.0,702.89,544.43
2016,6,12,15,45,814.5,111.5,2.8,21.0,659.0,653.09,508.31
2016,6,12,16,0,800.0,108.0,2.8,21.0,615.0,602.79,470.73
2016,6,12,16,15,780.5,104.5,2.8,20.5,567.5,549.42,430.66
2016,6,12,16,30,761.0,101.0,2.8,20.0,520.0,496.53,389.66
2016,6,12,16,45,737.0,96.5,2.8,20.0,470.5,441.3,344.89
2016,6,12,17,0,713.0,92.0,2.8,20.0,421.0,386.63,299.33
2016,6,12,17,15,679.0,86.5,2.7,19.5,370.5,329.86,251.5
2016,6,12,17,30,645.0,81.0,2.6,19.0,320.0,276.14,205.13
2016,6,12,17,45,601.5,74.5,2.55,19.0,271.0,222.34,158.26
2016,6,12,18,0,558.0,68.0,2.5,19.0,222.0,173.09,115.67
2016,6,12,18,15,493.0,60.0,2.25,18.0,176.0,124.1,76.33
2016,6,12,18,30,428.0,52.0,2.0,17.0,130.0,82.38,46.1
2016,6,12,18,45,334.0,41.0,1.8,16.5,90.5,44.19,23.71
2016,6,12,19,0,240.0,30.0,1.6,16.0,51.0,23.57,13.14
2016,6,12,19,15,120.0,15.0,1.65,15.5,25.5,11.64,0.0
2016,6,12,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,13,4,45,33.5,6.0,2.0,10.5,6.5,0.0,0.0
2016,6,13,5,0,67.0,12.0,2.1,11.0,13.0,11.8,0.0
2016,6,13,5,15,187.0,24.5,2.05,11.5,43.5,19.03,7.18
2016,6,13,5,30,307.0,37.0,2.0,12.0,74.0,32.25,18.77
2016,6,13,5,45,397.0,46.5,1.95,12.5,116.5,65.11,35.57
2016,6,13,6,0,487.0,56.0,1.9,13.0,159.0,108.03,64.71
2016,6,13,6,15,243.5,69.0,1.8,13.5,120.5,105.84,74.01
2016,6,13,6,30,0.0,82.0,1.7,14.0,82.0,78.79,61.5
2016,6,13,6,45,0.0,98.0,1.65,14.5,98.0,94.22,74.31
2016,6,13,7,0,0.0,114.0,1.6,15.0,114.0,109.71,86.85
2016,6,13,7,15,2.5,136.0,1.55,15.5,137.0,131.96,104.69
2016,6,13,7,30,5.0,158.0,1.5,16.0,160.0,154.57,122.51
2016,6,13,7,45,12.5,182.5,1.45,16.5,189.5,182.41,144.27
2016,6,13,8,0,20.0,207.0,1.4,17.0,219.0,211.09,166.35
2016,6,13,8,15,26.5,231.5,1.4,17.0,248.5,239.97,188.63
2016,6,13,8,30,33.0,256.0,1.4,17.0,278.0,271.44,212.66
2016,6,13,8,45,122.5,297.5,1.4,17.5,386.0,378.42,295.31
2016,6,13,9,0,212.0,339.0,1.4,18.0,494.0,490.73,378.67
2016,6,13,9,15,547.5,225.0,1.45,18.5,654.0,651.14,501.11
2016,6,13,9,30,883.0,111.0,1.5,19.0,814.0,825.68,623.05
2016,6,13,9,45,895.5,110.5,1.55,19.5,849.0,866.07,646.56
2016,6,13,10,0,908.0,110.0,1.6,20.0,884.0,904.62,670.07
2016,6,13,10,15,914.0,111.0,1.75,20.0,911.5,936.79,691.75
2016,6,13,10,30,920.0,112.0,1.9,20.0,939.0,966.35,711.77
2016,6,13,10,45,923.0,114.0,2.05,20.5,959.5,991.32,727.44
2016,6,13,11,0,926.0,116.0,2.2,21.0,980.0,1013.29,741.16
2016,6,13,11,15,929.0,117.0,2.35,21.0,993.5,1031.12,753.68
2016,6,13,11,30,932.0,118.0,2.5,21.0,1007.0,1045.77,764.24
2016,6,13,11,45,930.0,120.0,2.65,21.0,1013.0,1053.17,770.22
2016,6,13,12,0,928.0,122.0,2.8,21.0,1019.0,1057.22,774.16
2016,6,13,12,15,928.0,122.0,2.9,21.0,1018.0,1057.92,775.54
2016,6,13,12,30,928.0,122.0,3.0,21.0,1017.0,1055.3,774.86
2016,6,13,12,45,924.5,123.0,3.15,21.5,1008.0,1046.87,769.47
2016,6,13,13,0,921.0,124.0,3.3,22.0,999.0,1035.2,762.01
2016,6,13,13,15,918.0,123.0,3.4,22.0,983.0,1018.83,752.56
2016,6,13,13,30,915.0,122.0,3.5,22.0,967.0,999.34,741.07
2016,6,13,13,45,906.5,123.5,3.6,22.0,943.5,974.21,725.79
2016,6,13,14,0,898.0,125.0,3.7,22.0,920.0,946.42,708.66
2016,6,13,14,15,891.0,123.0,3.75,21.5,890.5,913.94,689.25
2016,6,13,14,30,884.0,121.0,3.8,21.0,861.0,879.05,667.98
2016,6,13,14,45,878.5,117.5,3.85,20.5,827.0,841.66,644.68
2016,6,13,15,0,873.0,114.0,3.9,20.0,793.0,802.12,619.54
2016,6,13,15,15,861.0,111.5,3.9,19.5,752.5,756.78,589.62
2016,6,13,15,30,849.0,109.0,3.9,19.0,712.0,710.17,558.34
2016,6,13,15,45,843.5,102.0,3.95,19.0,669.5,663.2,524.17
2016,6,13,16,0,838.0,95.0,4.0,19.0,627.0,613.63,486.54
2016,6,13,16,15,621.0,147.0,4.0,18.5,524.5,501.6,398.84
2016,6,13,16,30,404.0,199.0,4.0,18.0,422.0,406.64,323.31
2016,6,13,16,45,579.5,134.5,4.0,18.0,421.0,405.15,321.51
2016,6,13,17,0,755.0,70.0,4.0,18.0,420.0,383.79,300.92
2016,6,13,17,15,723.5,71.5,3.9,17.5,375.0,332.88,256.41
2016,6,13,17,30,692.0,73.0,3.8,17.0,330.0,283.47,212.36
2016,6,13,17,45,637.5,69.5,3.7,16.5,279.0,227.25,163.15
2016,6,13,18,0,583.0,66.0,3.6,16.0,228.0,176.71,119.31
2016,6,13,18,15,518.5,58.5,3.5,15.5,181.0,126.84,78.38
2016,6,13,18,30,454.0,51.0,3.4,15.0,134.0,84.16,46.9
2016,6,13,18,45,350.5,41.0,3.35,14.5,93.5,45.1,24.15
2016,6,13,19,0,247.0,31.0,3.3,14.0,53.0,24.5,14.1
2016,6,13,19,15,123.5,15.5,3.25,13.5,26.5,12.04,0.0
2016,6,13,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,14,4,45,38.5,6.0,2.0,10.5,7.0,0.0,0.0
2016,6,14,5,0,77.0,12.0,2.1,11.0,14.0,11.8,0.0
2016,6,14,5,15,204.5,24.0,2.2,11.5,45.0,18.81,6.99
2016,6,14,5,30,332.0,36.0,2.3,12.0,76.0,31.34,17.95
2016,6,14,5,45,430.0,43.5,2.4,12.5,119.5,64.13,33.67
2016,6,14,6,0,528.0,51.0,2.5,13.0,163.0,107.86,62.82
2016,6,14,6,15,584.0,57.5,2.55,13.5,211.0,154.25,100.23
2016,6,14,6,30,640.0,64.0,2.6,14.0,259.0,206.79,145.44
2016,6,14,6,45,686.5,66.5,2.65,14.5,310.5,259.89,192.56
2016,6,14,7,0,733.0,69.0,2.7,15.0,362.0,316.33,242.39
2016,6,14,7,15,749.0,71.0,2.65,15.0,405.5,364.75,285.95
2016,6,14,7,30,765.0,73.0,2.6,15.0,449.0,414.07,329.06
2016,6,14,7,45,798.0,77.5,2.55,15.5,505.0,475.0,379.06
2016,6,14,8,0,831.0,82.0,2.5,16.0,561.0,538.17,429.04
2016,6,14,8,15,846.5,84.5,2.45,16.0,607.5,590.43,470.07
2016,6,14,8,30,862.0,87.0,2.4,16.0,654.0,642.52,509.8
2016,6,14,8,45,652.0,180.5,2.35,16.5,625.5,632.49,497.36
2016,6,14,9,0,442.0,274.0,2.3,17.0,597.0,599.64,467.46
2016,6,14,9,15,493.5,272.5,2.25,17.0,651.0,656.73,509.76
2016,6,14,9,30,545.0,271.0,2.2,17.0,705.0,716.34,552.39
2016,6,14,9,45,567.0,278.0,2.15,17.0,746.0,761.77,583.51
2016,6,14,10,0,589.0,285.0,2.1,17.0,787.0,806.95,614.0
2016,6,14,10,15,553.5,315.0,2.05,17.0,799.0,823.04,622.42
2016,6,14,10,30,518.0,345.0,2.0,17.0,811.0,835.42,628.44
2016,6,14,10,45,553.5,338.5,2.0,17.5,846.0,874.91,654.38
2016,6,14,11,0,589.0,332.0,2.0,18.0,881.0,913.78,679.25
2016,6,14,11,15,753.0,226.5,2.05,18.0,939.0,978.17,725.3
2016,6,14,11,30,917.0,121.0,2.1,18.0,997.0,1033.8,761.14
2016,6,14,11,45,919.0,120.5,2.15,18.0,1003.5,1042.6,766.57
2016,6,14,12,0,921.0,120.0,2.2,18.0,1010.0,1048.14,770.54
2016,6,14,12,15,921.0,120.0,2.25,18.0,1009.0,1048.88,771.55
2016,6,14,12,30,921.0,120.0,2.3,18.0,1008.0,1046.32,770.58
2016,6,14,12,45,728.5,246.0,2.4,18.0,945.0,985.98,732.41
2016,6,14,13,0,536.0,372.0,2.5,18.0,882.0,915.22,681.38
2016,6,14,13,15,728.0,242.5,2.6,18.0,922.5,963.92,721.72
2016,6,14,13,30,920.0,113.0,2.7,18.0,963.0,995.26,743.62
2016,6,14,13,45,916.5,111.5,2.8,18.0,941.0,971.72,729.13
2016,6,14,14,0,913.0,110.0,2.9,18.0,919.0,945.26,713.1
2016,6,14,14,15,803.0,166.5,2.9,18.0,861.5,884.06,672.34
2016,6,14,14,30,693.0,223.0,2.9,18.0,804.0,824.31,631.93
2016,6,14,14,45,791.5,162.0,2.95,18.0,799.5,818.3,629.84
2016,6,14,15,0,890.0,101.0,3.0,18.0,795.0,802.85,620.4
2016,6,14,15,15,815.5,124.5,3.05,17.5,734.5,738.26,576.89
2016,6,14,15,30,741.0,148.0,3.1,17.0,674.0,675.68,532.72
2016,6,14,15,45,792.5,120.0,3.2,17.0,651.0,648.31,513.92
2016,6,14,16,0,844.0,92.0,3.3,17.0,628.0,614.49,489.12
2016,6,14,16,15,779.5,98.0,3.35,17.0,563.5,543.61,433.67
2016,6,14,16,30,715.0,104.0,3.4,17.0,499.0,476.39,380.0
2016,6,14,16,45,633.0,113.0,3.45,17.0,438.5,409.57,325.51
2016,6,14,17,0,551.0,122.0,3.5,17.0,378.0,350.07,276.1
2016,6,14,17,15,505.5,115.0,3.45,16.5,328.5,295.03,229.94
2016,6,14,17,30,460.0,108.0,3.4,16.0,279.0,245.55,187.68
2016,6,14,17,45,420.0,98.0,3.35,15.5,236.5,199.25,147.73
2016,6,14,18,0,380.0,88.0,3.3,15.0,194.0,157.16,111.62
2016,6,14,18,15,339.0,74.0,3.15,14.5,154.5,115.6,77.14
2016,6,14,18,30,298.0,60.0,3.0,14.0,115.0,78.65,48.66
2016,6,14,18,45,227.5,45.5,2.9,13.5,80.5,44.94,26.68
2016,6,14,19,0,157.0,31.0,2.8,13.0,46.0,23.91,13.79
2016,6,14,19,15,78.5,15.5,2.85,12.5,23.0,12.02,0.0
2016,6,14,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,6.5,2.45,10.0,6.5,0.0,0.0
2016,6,15,5,0,0.0,13.0,2.6,10.0,13.0,12.78,0.0
2016,6,15,5,15,125.5,25.5,2.7,10.5,40.5,19.85,7.66
2016,6,15,5,30,251.0,38.0,2.8,11.0,68.0,31.84,21.92
2016,6,15,5,45,323.5,50.5,2.9,11.5,107.5,63.3,36.82
2016,6,15,6,0,396.0,63.0,3.0,12.0,147.0,102.81,64.59
2016,6,15,6,15,440.5,74.0,3.05,12.5,190.0,144.19,98.28
2016,6,15,6,30,485.0,85.0,3.1,13.0,233.0,191.22,138.69
2016,6,15,6,45,535.5,88.5,3.15,13.5,279.5,236.84,178.68
2016,6,15,7,0,586.0,92.0,3.2,14.0,326.0,287.69,223.18
2016,6,15,7,15,540.0,120.5,3.25,14.0,358.5,330.19,261.96
2016,6,15,7,30,494.0,149.0,3.3,14.0,391.0,366.01,293.69
2016,6,15,7,45,432.5,184.5,3.35,14.5,412.5,396.87,319.23
2016,6,15,8,0,371.0,220.0,3.4,15.0,434.0,419.17,336.61
2016,6,15,8,15,326.0,252.0,3.45,15.0,451.5,443.0,354.92
2016,6,15,8,30,281.0,284.0,3.5,15.0,469.0,462.15,368.84
2016,6,15,8,45,585.0,187.0,3.55,15.5,604.5,592.7,474.05
2016,6,15,9,0,889.0,90.0,3.6,16.0,740.0,739.77,585.75
2016,6,15,9,15,567.0,231.5,3.65,16.0,654.0,673.34,530.86
2016,6,15,9,30,245.0,373.0,3.7,16.0,568.0,572.96,447.46
2016,6,15,9,45,140.0,360.0,3.8,16.5,472.5,477.73,373.09
2016,6,15,10,0,35.0,347.0,3.9,17.0,377.0,374.21,290.62
2016,6,15,10,15,475.5,229.0,4.0,17.0,655.0,667.82,525.9
2016,6,15,10,30,916.0,111.0,4.1,17.0,933.0,961.04,736.75
2016,6,15,10,45,923.0,110.0,4.2,17.0,954.5,986.74,752.11
2016,6,15,11,0,930.0,109.0,4.3,17.0,976.0,1009.6,767.61
2016,6,15,11,15,933.0,109.5,4.35,17.0,990.0,1027.08,779.19
2016,6,15,11,30,936.0,110.0,4.4,17.0,1004.0,1041.35,788.9
2016,6,15,11,45,940.0,108.5,4.5,17.0,1011.5,1051.33,796.31
2016,6,15,12,0,944.0,107.0,4.6,17.0,1019.0,1058.0,801.61
2016,6,15,12,15,944.0,107.0,4.6,17.0,1018.0,1058.81,802.08
2016,6,15,12,30,944.0,107.0,4.6,17.0,1017.0,1056.23,800.41
2016,6,15,12,45,737.0,241.0,4.65,17.0,948.0,989.43,755.27
2016,6,15,13,0,530.0,375.0,4.7,17.0,879.0,912.39,696.7
2016,6,15,13,15,528.5,367.0,4.7,17.0,862.5,894.98,685.42
2016,6,15,13,30,527.0,359.0,4.7,17.0,846.0,875.62,672.38
2016,6,15,13,45,721.5,234.0,4.7,17.0,884.0,920.9,710.93
2016,6,15,14,0,916.0,109.0,4.7,17.0,922.0,947.32,729.97
2016,6,15,14,15,793.5,172.0,4.65,16.5,859.5,881.54,685.11
2016,6,15,14,30,671.0,235.0,4.6,16.0,797.0,817.84,640.59
2016,6,15,14,45,594.5,252.5,4.6,16.0,735.5,749.06,589.49
2016,6,15,15,0,518.0,270.0,4.6,16.0,674.0,682.79,539.48
2016,6,15,15,15,700.0,180.5,4.5,16.0,696.5,709.72,564.44
2016,6,15,15,30,882.0,91.0,4.4,16.0,719.0,716.47,571.57
2016,6,15,15,45,872.5,87.5,4.35,16.0,675.5,668.16,535.9
2016,6,15,16,0,863.0,84.0,4.3,16.0,632.0,618.78,497.35
2016,6,15,16,15,846.0,81.0,4.2,15.5,584.5,564.8,454.96
2016,6,15,16,30,829.0,78.0,4.1,15.0,537.0,510.92,411.46
2016,6,15,16,45,806.0,75.0,4.05,15.0,487.0,454.12,363.76
2016,6,15,17,0,783.0,72.0,4.0,15.0,437.0,398.81,315.97
2016,6,15,17,15,456.0,110.5,3.85,14.5,317.0,273.21,214.95
2016,6,15,17,30,129.0,149.0,3.7,14.0,197.0,182.05,144.5
2016,6,15,17,45,382.5,102.5,3.55,13.5,215.5,194.35,146.21
2016,6,15,18,0,636.0,56.0,3.4,13.0,234.0,180.24,121.7
2016,6,15,18,15,574.5,50.0,3.1,12.5,186.5,127.96,77.79
2016,6,15,18,30,513.0,44.0,2.8,12.0,139.0,83.78,44.63
2016,6,15,18,45,418.5,35.5,2.5,12.0,98.0,43.01,20.82
2016,6,15,19,0,324.0,27.0,2.2,12.0,57.0,20.49,11.15
2016,6,15,19,15,162.0,13.5,2.05,11.5,28.5,9.98,0.0
2016,6,15,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,3.0,0.8,11.0,3.0,0.0,0.0
2016,6,16,5,0,0.0,6.0,0.9,11.0,6.0,5.9,0.0
2016,6,16,5,15,0.0,20.0,0.95,11.0,20.0,19.31,7.21
2016,6,16,5,30,0.0,34.0,1.0,11.0,34.0,32.32,22.37
2016,6,16,5,45,5.0,52.5,1.05,11.5,54.0,49.92,36.52
2016,6,16,6,0,10.0,71.0,1.1,12.0,74.0,68.39,52.35
2016,6,16,6,15,18.5,90.5,1.1,12.0,96.5,89.11,69.87
2016,6,16,6,30,27.0,110.0,1.1,12.0,119.0,110.44,87.75
2016,6,16,6,45,32.5,130.0,1.15,12.5,142.0,133.07,106.46
2016,6,16,7,0,38.0,150.0,1.2,13.0,165.0,156.41,125.47
2016,6,16,7,15,19.5,150.0,1.2,13.5,158.0,151.9,121.57
2016,6,16,7,30,1.0,150.0,1.2,14.0,151.0,145.11,115.55
2016,6,16,7,45,0.5,128.0,1.2,14.5,128.5,123.97,97.71
2016,6,16,8,0,0.0,106.0,1.2,15.0,106.0,102.56,79.74
2016,6,16,8,15,1.5,140.0,1.2,15.5,141.0,136.41,106.92
2016,6,16,8,30,3.0,174.0,1.2,16.0,176.0,170.53,133.68
2016,6,16,8,45,18.5,232.0,1.3,16.5,245.5,237.86,186.41
2016,6,16,9,0,34.0,290.0,1.4,17.0,315.0,309.57,241.04
2016,6,16,9,15,56.0,327.0,1.45,17.0,370.5,365.04,282.86
2016,6,16,9,30,78.0,364.0,1.5,17.0,426.0,422.27,325.41
2016,6,16,9,45,44.5,301.5,1.6,17.5,337.5,335.06,258.5
2016,6,16,10,0,11.0,239.0,1.7,18.0,249.0,242.39,186.7
2016,6,16,10,15,23.5,305.5,1.8,18.0,327.0,323.7,249.2
2016,6,16,10,30,36.0,372.0,1.9,18.0,405.0,403.04,308.21
2016,6,16,10,45,95.0,419.5,2.0,18.5,508.0,507.99,385.86
2016,6,16,11,0,154.0,467.0,2.1,19.0,611.0,620.84,466.5
2016,6,16,11,15,273.0,440.5,2.2,19.0,700.0,718.83,538.51
2016,6,16,11,30,392.0,414.0,2.3,19.0,789.0,813.46,606.85
2016,6,16,11,45,414.5,395.0,2.4,19.0,794.0,825.25,615.53
2016,6,16,12,0,437.0,376.0,2.5,19.0,799.0,830.93,620.96
2016,6,16,12,15,259.0,420.5,2.6,19.0,671.5,692.72,520.56
2016,6,16,12,30,81.0,465.0,2.7,19.0,544.0,547.14,411.99
2016,6,16,12,45,144.0,470.5,2.8,19.0,609.0,620.74,468.14
2016,6,16,13,0,207.0,476.0,2.9,19.0,674.0,686.44,516.71
2016,6,16,13,15,218.5,458.0,2.95,19.0,663.0,675.94,509.95
2016,6,16,13,30,230.0,440.0,3.0,19.0,652.0,664.26,502.88
2016,6,16,13,45,118.5,316.0,3.1,19.0,425.5,429.42,330.91
2016,6,16,14,0,7.0,192.0,3.2,19.0,199.0,193.25,148.26
2016,6,16,14,15,182.0,281.0,3.25,19.0,434.5,447.22,349.55
2016,6,16,14,30,357.0,370.0,3.3,19.0,670.0,679.75,522.43
2016,6,16,14,45,178.5,255.0,3.35,19.0,405.0,405.01,316.56
2016,6,16,15,0,0.0,140.0,3.4,19.0,140.0,135.81,103.69
2016,6,16,15,15,116.0,232.5,3.35,18.5,315.0,317.96,251.23
2016,6,16,15,30,232.0,325.0,3.3,18.0,490.0,485.65,381.17
2016,6,16,15,45,134.0,287.5,3.3,18.0,382.0,372.71,293.11
2016,6,16,16,0,36.0,250.0,3.3,18.0,274.0,266.24,209.3
2016,6,16,16,15,54.0,241.0,3.2,17.5,273.0,265.3,209.95
2016,6,16,16,30,72.0,232.0,3.1,17.0,272.0,262.47,208.6
2016,6,16,16,45,70.0,210.5,3.05,17.0,246.5,236.29,187.96
2016,6,16,17,0,68.0,189.0,3.0,17.0,221.0,210.33,167.27
2016,6,16,17,15,383.5,127.0,2.85,16.5,274.0,263.06,206.11
2016,6,16,17,30,699.0,65.0,2.7,16.0,327.0,280.89,210.8
2016,6,16,17,45,658.0,60.5,2.55,16.0,278.0,226.85,162.36
2016,6,16,18,0,617.0,56.0,2.4,16.0,229.0,175.73,117.14
2016,6,16,18,15,557.0,50.0,2.15,15.5,182.5,125.96,75.93
2016,6,16,18,30,497.0,44.0,1.9,15.0,136.0,82.83,43.85
2016,6,16,18,45,406.0,35.5,1.65,14.5,96.0,42.98,20.67
2016,6,16,19,0,315.0,27.0,1.4,14.0,56.0,20.44,11.05
2016,6,16,19,15,157.5,13.5,1.25,13.5,28.0,9.95,0.0
2016,6,16,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,4.0,1.05,12.5,4.0,0.0,0.0
2016,6,17,5,0,0.0,8.0,1.2,13.0,8.0,7.86,0.0
2016,6,17,5,15,34.0,23.5,1.3,13.0,27.5,20.95,8.06
2016,6,17,5,30,68.0,39.0,1.4,13.0,47.0,34.75,24.21
2016,6,17,5,45,88.0,57.5,1.55,13.5,73.0,57.31,39.56
2016,6,17,6,0,108.0,76.0,1.7,14.0,99.0,82.51,59.52
2016,6,17,6,15,120.5,96.5,1.75,14.0,128.5,110.66,83.07
2016,6,17,6,30,133.0,117.0,1.8,14.0,158.0,140.42,108.32
2016,6,17,6,45,139.0,138.5,1.9,14.5,188.0,170.78,134.04
2016,6,17,7,0,145.0,160.0,2.0,15.0,218.0,201.89,160.01
2016,6,17,7,15,72.5,125.0,2.05,15.5,154.0,149.48,118.44
2016,6,17,7,30,0.0,90.0,2.1,16.0,90.0,87.03,67.2
2016,6,17,7,45,0.0,113.5,2.15,16.5,113.5,109.74,85.59
2016,6,17,8,0,0.0,137.0,2.2,17.0,137.0,132.52,103.64
2016,6,17,8,15,0.0,126.0,2.3,17.0,126.0,121.96,94.74
2016,6,17,8,30,0.0,115.0,2.4,17.0,115.0,111.35,85.89
2016,6,17,8,45,10.5,188.5,2.5,17.5,196.0,190.01,148.77
2016,6,17,9,0,21.0,262.0,2.6,18.0,277.0,269.96,210.83
2016,6,17,9,15,10.5,174.0,2.7,18.0,181.5,176.94,137.3
2016,6,17,9,30,0.0,86.0,2.8,18.0,86.0,83.31,62.17
2016,6,17,9,45,2.0,123.5,2.95,18.5,125.0,121.48,92.69
2016,6,17,10,0,4.0,161.0,3.1,19.0,164.0,159.91,122.82
2016,6,17,10,15,10.5,231.0,3.15,19.0,240.5,234.5,181.08
2016,6,17,10,30,17.0,301.0,3.2,19.0,317.0,309.84,238.67
2016,6,17,10,45,18.0,311.5,3.3,19.0,329.0,321.68,247.31
2016,6,17,11,0,19.0,322.0,3.4,19.0,341.0,333.52,256.14
2016,6,17,11,15,39.0,380.5,3.45,19.0,418.0,417.7,319.79
2016,6,17,11,30,59.0,439.0,3.5,19.0,495.0,497.63,378.85
2016,6,17,11,45,67.5,450.5,3.55,19.5,515.5,518.55,393.27
2016,6,17,12,0,76.0,462.0,3.6,20.0,536.0,539.26,407.73
2016,6,17,12,15,114.0,475.0,3.6,20.0,585.5,596.97,450.52
2016,6,17,12,30,152.0,488.0,3.6,20.0,635.0,647.8,487.76
2016,6,17,12,45,115.0,471.5,3.65,20.0,582.5,592.93,447.39
2016,6,17,13,0,78.0,455.0,3.7,20.0,530.0,532.18,402.85
2016,6,17,13,15,252.5,419.0,3.7,19.5,654.0,674.85,513.5
2016,6,17,13,30,427.0,383.0,3.7,19.0,778.0,804.42,610.86
2016,6,17,13,45,456.0,365.0,3.7,19.0,778.0,803.79,610.93
2016,6,17,14,0,485.0,347.0,3.7,19.0,778.0,800.28,609.87
2016,6,17,14,15,418.5,360.0,3.65,19.0,723.5,740.04,565.72
2016,6,17,14,30,352.0,373.0,3.6,19.0,669.0,678.66,520.67
2016,6,17,14,45,197.0,348.5,3.6,19.0,513.5,510.22,394.93
2016,6,17,15,0,42.0,324.0,3.6,19.0,358.0,352.47,272.89
2016,6,17,15,15,152.5,321.5,3.55,18.5,432.5,433.57,339.29
2016,6,17,15,30,263.0,319.0,3.5,18.0,507.0,504.67,395.99
2016,6,17,15,45,171.5,298.0,3.5,18.0,417.5,407.96,320.97
2016,6,17,16,0,80.0,277.0,3.5,18.0,328.0,319.81,251.93
2016,6,17,16,15,40.0,202.5,3.45,17.5,228.0,219.94,173.88
2016,6,17,16,30,0.0,128.0,3.4,17.0,128.0,123.78,96.65
2016,6,17,16,45,43.0,160.0,3.4,16.5,180.0,175.2,139.46
2016,6,17,17,0,86.0,192.0,3.4,16.0,232.0,220.76,176.55
2016,6,17,17,15,133.0,169.5,3.3,15.5,223.5,211.41,168.4
2016,6,17,17,30,180.0,147.0,3.2,15.0,215.0,196.31,154.59
2016,6,17,17,45,167.5,126.5,3.15,15.0,182.5,162.76,125.98
2016,6,17,18,0,155.0,106.0,3.1,15.0,150.0,130.68,98.56
2016,6,17,18,15,137.0,86.5,2.9,14.5,119.5,100.23,73.15
2016,6,17,18,30,119.0,67.0,2.7,14.0,89.0,72.01,50.25
2016,6,17,18,45,89.0,49.0,2.5,13.5,63.0,46.94,31.34
2016,6,17,19,0,59.0,31.0,2.3,13.0,37.0,27.34,16.81
2016,6,17,19,15,29.5,15.5,2.15,13.0,18.5,14.14,0.0
2016,6,17,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,18,4,45,59.5,5.5,1.05,10.5,7.0,0.0,0.0
2016,6,18,5,0,119.0,11.0,1.2,11.0,14.0,10.81,0.0
2016,6,18,5,15,256.5,21.5,1.25,11.5,46.0,16.48,5.08
2016,6,18,5,30,394.0,32.0,1.3,12.0,78.0,27.06,17.7
2016,6,18,5,45,479.0,39.5,1.4,12.5,122.0,62.22,30.74
2016,6,18,6,0,564.0,47.0,1.5,13.0,166.0,106.83,60.41
2016,6,18,6,15,620.5,52.5,1.5,13.5,215.0,155.52,99.42
2016,6,18,6,30,677.0,58.0,1.5,14.0,264.0,208.88,145.12
2016,6,18,6,45,717.0,62.5,1.55,14.5,316.0,262.64,192.84
2016,6,18,7,0,757.0,67.0,1.6,15.0,368.0,320.39,243.56
2016,6,18,7,15,785.5,70.5,1.55,15.5,420.0,376.4,291.92
2016,6,18,7,30,814.0,74.0,1.5,16.0,472.0,434.64,340.46
2016,6,18,7,45,836.0,77.0,1.5,16.5,522.5,491.48,386.43
2016,6,18,8,0,858.0,80.0,1.5,17.0,573.0,548.69,431.03
2016,6,18,8,15,874.0,82.5,1.45,17.5,621.0,602.56,471.27
2016,6,18,8,30,890.0,85.0,1.4,18.0,669.0,656.27,509.89
2016,6,18,8,45,903.0,86.5,1.35,18.5,713.0,706.51,543.93
2016,6,18,9,0,916.0,88.0,1.3,19.0,757.0,755.81,574.9
2016,6,18,9,15,925.5,90.0,1.2,19.5,796.5,801.74,602.2
2016,6,18,9,30,935.0,92.0,1.1,20.0,836.0,845.97,627.57
2016,6,18,9,45,938.0,96.0,1.05,20.5,869.0,884.87,649.5
2016,6,18,10,0,941.0,100.0,1.0,21.0,902.0,921.22,669.39
2016,6,18,10,15,947.0,101.5,0.9,21.0,930.0,955.0,687.66
2016,6,18,10,30,953.0,103.0,0.8,21.0,958.0,986.09,703.85
2016,6,18,10,45,958.0,103.0,0.75,21.5,979.5,1011.85,716.18
2016,6,18,11,0,963.0,103.0,0.7,22.0,1001.0,1034.57,726.54
2016,6,18,11,15,965.5,103.5,0.65,22.0,1015.0,1052.2,735.18
2016,6,18,11,30,968.0,104.0,0.6,22.0,1029.0,1066.51,741.88
2016,6,18,11,45,970.0,103.5,0.55,22.5,1035.5,1075.91,744.31
2016,6,18,12,0,972.0,103.0,0.5,23.0,1042.0,1081.86,744.83
2016,6,18,12,15,971.5,103.0,0.5,23.0,1041.0,1082.35,744.98
2016,6,18,12,30,971.0,103.0,0.5,23.0,1040.0,1079.34,743.28
2016,6,18,12,45,971.0,102.0,0.5,23.0,1032.0,1072.35,739.4
2016,6,18,13,0,971.0,101.0,0.5,23.0,1024.0,1061.88,733.63
2016,6,18,13,15,968.5,100.0,0.5,23.0,1008.5,1045.56,724.51
2016,6,18,13,30,966.0,99.0,0.5,23.0,993.0,1025.92,713.56
2016,6,18,13,45,962.0,98.5,0.5,23.0,970.5,1002.18,700.21
2016,6,18,14,0,958.0,98.0,0.5,23.0,948.0,975.4,685.05
2016,6,18,14,15,952.0,96.5,0.5,23.0,919.0,942.92,666.36
2016,6,18,14,30,946.0,95.0,0.5,23.0,890.0,907.79,645.97
2016,6,18,14,45,937.0,94.5,0.5,23.0,854.5,868.74,622.95
2016,6,18,15,0,928.0,94.0,0.5,23.0,819.0,827.61,598.37
2016,6,18,15,15,917.5,92.0,0.5,23.0,778.5,781.97,570.55
2016,6,18,15,30,907.0,90.0,0.5,23.0,738.0,734.81,541.34
2016,6,18,15,45,892.0,89.0,0.5,23.0,692.5,684.39,509.06
2016,6,18,16,0,877.0,88.0,0.5,23.0,647.0,633.31,473.68
2016,6,18,16,15,859.5,85.0,0.45,22.5,598.5,578.41,434.83
2016,6,18,16,30,842.0,82.0,0.4,22.0,550.0,523.45,394.61
2016,6,18,16,45,819.5,79.0,0.4,22.0,499.5,466.45,351.22
2016,6,18,17,0,797.0,76.0,0.4,22.0,449.0,410.62,307.16
2016,6,18,17,15,766.5,72.0,0.4,21.5,397.0,352.31,260.39
2016,6,18,17,30,736.0,68.0,0.4,21.0,345.0,296.57,214.12
2016,6,18,17,45,695.0,63.0,0.4,20.5,294.0,239.96,166.51
2016,6,18,18,0,654.0,58.0,0.4,20.0,243.0,187.56,122.21
2016,6,18,18,15,592.5,52.0,0.45,19.0,194.5,134.07,79.48
2016,6,18,18,30,531.0,46.0,0.5,18.0,146.0,88.73,46.55
2016,6,18,18,45,437.5,37.5,0.55,17.0,103.5,46.76,22.47
2016,6,18,19,0,344.0,29.0,0.6,16.0,61.0,22.26,12.53
2016,6,18,19,15,172.0,14.5,0.65,15.5,30.5,10.79,0.0
2016,6,18,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,19,4,45,63.5,5.5,1.05,12.5,7.0,0.0,0.0
2016,6,19,5,0,127.0,11.0,1.0,13.0,14.0,10.81,0.0
2016,6,19,5,15,268.0,21.5,1.15,13.5,47.0,16.51,4.88
2016,6,19,5,30,409.0,32.0,1.3,14.0,80.0,26.84,17.32
2016,6,19,5,45,495.0,39.5,1.5,15.0,124.5,62.8,30.46
2016,6,19,6,0,581.0,47.0,1.7,16.0,169.0,108.34,60.24
2016,6,19,6,15,635.5,52.5,1.75,16.5,218.5,157.58,99.35
2016,6,19,6,30,690.0,58.0,1.8,17.0,268.0,211.27,145.02
2016,6,19,6,45,728.0,62.0,1.85,18.0,319.5,264.67,191.8
2016,6,19,7,0,766.0,66.0,1.9,19.0,371.0,321.82,241.2
2016,6,19,7,15,792.5,69.5,1.8,19.5,422.0,377.52,288.79
2016,6,19,7,30,819.0,73.0,1.7,20.0,473.0,435.23,336.33
2016,6,19,7,45,797.5,82.0,1.65,20.5,505.0,476.58,370.06
2016,6,19,8,0,776.0,91.0,1.6,21.0,537.0,514.61,399.77
2016,6,19,8,15,833.0,87.5,1.45,21.5,602.0,582.77,449.96
2016,6,19,8,30,890.0,84.0,1.3,22.0,667.0,654.68,500.49
2016,6,19,8,45,902.0,86.0,1.2,22.5,710.5,704.76,533.12
2016,6,19,9,0,914.0,88.0,1.1,23.0,754.0,753.82,562.68
2016,6,19,9,15,923.5,89.5,0.95,23.5,793.0,799.19,588.17
2016,6,19,9,30,933.0,91.0,0.8,24.0,832.0,842.86,611.54
2016,6,19,9,45,943.0,90.5,0.7,24.5,866.5,882.99,632.6
2016,6,19,10,0,953.0,90.0,0.6,25.0,901.0,921.01,651.71
2016,6,19,10,15,958.5,91.0,0.65,25.0,928.5,954.21,671.77
2016,6,19,10,30,964.0,92.0,0.7,25.0,956.0,984.66,690.16
2016,6,19,10,45,966.5,93.5,0.8,25.5,977.0,1009.89,705.1
2016,6,19,11,0,969.0,95.0,0.9,26.0,998.0,1031.94,718.17
2016,6,19,11,15,971.0,95.5,1.05,26.0,1012.0,1049.23,730.85
2016,6,19,11,30,973.0,96.0,1.2,26.0,1026.0,1063.16,741.56
2016,6,19,11,45,969.0,100.0,1.35,26.0,1031.0,1071.25,748.77
2016,6,19,12,0,965.0,104.0,1.5,26.0,1036.0,1075.82,753.9
2016,6,19,12,15,768.5,232.5,1.6,26.0,974.5,1019.43,720.8
2016,6,19,12,30,572.0,361.0,1.7,26.0,913.0,950.09,675.09
2016,6,19,12,45,757.5,238.5,1.85,26.0,963.0,1007.59,718.59
2016,6,19,13,0,943.0,116.0,2.0,26.0,1013.0,1049.69,746.5
2016,6,19,13,15,812.0,194.0,2.1,25.5,957.5,993.63,713.81
2016,6,19,13,30,681.0,272.0,2.2,25.0,902.0,936.54,680.17
2016,6,19,13,45,581.0,310.0,2.3,25.0,838.5,865.85,633.0
2016,6,19,14,0,481.0,348.0,2.4,25.0,775.0,798.01,586.67
2016,6,19,14,15,703.0,226.5,2.45,24.5,828.5,859.98,637.5
2016,6,19,14,30,925.0,105.0,2.5,24.0,882.0,900.44,666.57
2016,6,19,14,45,742.0,181.0,2.55,24.0,788.0,800.26,599.9
2016,6,19,15,0,559.0,257.0,2.6,24.0,694.0,703.29,530.52
2016,6,19,15,15,581.5,231.5,2.6,24.0,665.5,673.28,511.18
2016,6,19,15,30,604.0,206.0,2.6,24.0,637.0,639.01,487.89
2016,6,19,15,45,500.0,225.5,2.65,24.0,567.5,560.29,429.71
2016,6,19,16,0,396.0,245.0,2.7,24.0,498.0,488.37,375.74
2016,6,19,16,15,376.5,228.5,2.65,23.5,454.5,441.04,341.06
2016,6,19,16,30,357.0,212.0,2.6,23.0,411.0,394.98,306.43
2016,6,19,16,45,550.5,142.5,2.6,22.5,416.5,402.21,312.19
2016,6,19,17,0,744.0,73.0,2.6,22.0,422.0,386.02,296.92
2016,6,19,17,15,596.0,92.0,2.4,21.5,351.0,309.07,234.78
2016,6,19,17,30,448.0,111.0,2.2,21.0,280.0,246.73,184.89
2016,6,19,17,45,414.0,100.5,2.05,20.5,239.0,201.99,147.11
2016,6,19,18,0,380.0,90.0,1.9,20.0,198.0,160.81,112.35
2016,6,19,18,15,340.5,76.0,1.7,19.0,158.5,119.29,78.67
2016,6,19,18,30,301.0,62.0,1.5,18.0,119.0,82.2,50.47
2016,6,19,18,45,249.0,47.0,1.35,17.5,85.0,48.26,28.0
2016,6,19,19,0,197.0,32.0,1.2,17.0,51.0,24.64,14.42
2016,6,19,19,15,98.5,16.0,1.2,16.5,25.5,12.37,0.0
2016,6,19,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,4,45,69.0,6.0,1.25,11.5,7.5,0.0,0.0
2016,6,20,5,0,138.0,12.0,1.3,12.0,15.0,11.8,0.0
2016,6,20,5,15,283.0,22.0,1.4,12.5,48.0,17.03,5.07
2016,6,20,5,30,428.0,32.0,1.5,13.0,81.0,26.6,17.18
2016,6,20,5,45,517.0,38.5,1.65,13.5,126.5,62.77,30.03
2016,6,20,6,0,606.0,45.0,1.8,14.0,172.0,110.34,61.35
2016,6,20,6,15,659.5,50.5,1.7,14.5,222.0,159.18,100.37
2016,6,20,6,30,713.0,56.0,1.6,15.0,272.0,213.92,147.29
2016,6,20,6,45,751.5,59.5,1.5,16.0,324.0,268.19,195.01
2016,6,20,7,0,790.0,63.0,1.4,17.0,376.0,326.26,245.19
2016,6,20,7,15,816.0,66.0,1.3,17.5,427.5,382.53,293.3
2016,6,20,7,30,842.0,69.0,1.2,18.0,479.0,441.37,341.61
2016,6,20,7,45,861.5,71.5,1.2,19.0,529.5,497.29,385.61
2016,6,20,8,0,881.0,74.0,1.2,20.0,580.0,553.9,428.28
2016,6,20,8,15,895.5,76.5,1.2,20.5,627.5,607.99,468.22
2016,6,20,8,30,910.0,79.0,1.2,21.0,675.0,661.76,506.51
2016,6,20,8,45,921.0,81.0,1.2,22.0,719.0,712.05,539.13
2016,6,20,9,0,932.0,83.0,1.2,23.0,763.0,761.2,568.74
2016,6,20,9,15,941.0,85.0,1.2,23.5,802.5,807.44,596.82
2016,6,20,9,30,950.0,87.0,1.2,24.0,842.0,851.9,623.22
2016,6,20,9,45,948.0,93.5,1.3,24.5,873.5,889.78,646.33
2016,6,20,10,0,946.0,100.0,1.4,25.0,905.0,924.73,667.43
2016,6,20,10,15,951.0,101.5,1.45,25.0,932.5,957.84,687.89
2016,6,20,10,30,956.0,103.0,1.5,25.0,960.0,988.2,706.55
2016,6,20,10,45,960.5,103.0,1.6,25.0,981.5,1013.64,722.9
2016,6,20,11,0,965.0,103.0,1.7,25.0,1003.0,1036.02,737.43
2016,6,20,11,15,967.0,103.5,1.8,25.0,1016.5,1053.29,748.86
2016,6,20,11,30,969.0,104.0,1.9,25.0,1030.0,1067.21,758.35
2016,6,20,11,45,971.0,103.5,2.0,25.5,1036.5,1076.72,763.72
2016,6,20,12,0,973.0,103.0,2.1,26.0,1043.0,1082.79,767.05
2016,6,20,12,15,972.0,103.0,2.15,25.5,1042.0,1082.87,769.16
2016,6,20,12,30,971.0,103.0,2.2,25.0,1041.0,1079.46,769.27
2016,6,20,12,45,969.0,103.0,2.3,25.0,1032.0,1071.6,765.82
2016,6,20,13,0,967.0,103.0,2.4,25.0,1023.0,1060.3,760.27
2016,6,20,13,15,964.0,102.0,2.45,25.0,1007.0,1043.64,750.82
2016,6,20,13,30,961.0,101.0,2.5,25.0,991.0,1023.7,739.35
2016,6,20,13,45,955.5,100.5,2.6,25.0,967.5,998.75,725.15
2016,6,20,14,0,950.0,100.0,2.7,25.0,944.0,970.84,708.93
2016,6,20,14,15,943.5,99.0,2.75,24.5,914.5,938.72,690.73
2016,6,20,14,30,937.0,98.0,2.8,24.0,885.0,904.0,670.59
2016,6,20,14,45,927.5,97.0,2.85,24.0,849.5,864.39,645.6
2016,6,20,15,0,918.0,96.0,2.9,24.0,814.0,822.76,618.96
2016,6,20,15,15,907.5,94.0,2.9,23.5,773.5,777.56,590.36
2016,6,20,15,30,897.0,92.0,2.9,23.0,733.0,730.86,560.24
2016,6,20,15,45,882.0,90.5,2.9,23.0,688.0,680.4,525.45
2016,6,20,16,0,867.0,89.0,2.9,23.0,643.0,629.3,487.62
2016,6,20,16,15,849.5,86.5,2.85,22.5,595.0,575.4,447.42
2016,6,20,16,30,832.0,84.0,2.8,22.0,547.0,521.46,405.9
2016,6,20,16,45,587.5,128.0,2.8,21.5,440.0,405.91,316.18
2016,6,20,17,0,343.0,172.0,2.8,21.0,333.0,311.41,242.38
2016,6,20,17,15,465.5,128.5,2.6,20.5,320.0,295.91,227.43
2016,6,20,17,30,588.0,85.0,2.4,20.0,307.0,266.82,198.84
2016,6,20,17,45,538.5,81.0,2.2,19.5,261.5,216.74,155.86
2016,6,20,18,0,489.0,77.0,2.0,19.0,216.0,171.86,117.65
2016,6,20,18,15,438.0,67.0,1.85,18.5,173.0,126.38,80.49
2016,6,20,18,30,387.0,57.0,1.7,18.0,130.0,86.62,50.63
2016,6,20,18,45,318.5,44.0,1.6,17.5,92.5,49.05,26.89
2016,6,20,19,0,250.0,31.0,1.5,17.0,55.0,24.09,14.0
2016,6,20,19,15,125.0,15.5,1.5,16.5,27.5,11.96,0.0
2016,6,20,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,21,4,45,61.5,5.5,1.3,12.5,7.0,0.0,0.0
2016,6,21,5,0,123.0,11.0,1.4,13.0,14.0,10.81,0.0
2016,6,21,5,15,263.0,21.5,1.55,13.5,46.0,16.58,4.55
2016,6,21,5,30,403.0,32.0,1.7,14.0,78.0,26.11,16.64
2016,6,21,5,45,489.0,39.0,1.9,15.0,122.0,61.13,29.51
2016,6,21,6,0,575.0,46.0,2.1,16.0,166.0,105.73,58.39
2016,6,21,6,15,629.0,51.5,2.05,16.5,215.0,154.44,97.01
2016,6,21,6,30,683.0,57.0,2.0,17.0,264.0,207.57,142.22
2016,6,21,6,45,722.0,61.0,1.95,18.0,315.0,260.81,188.8
2016,6,21,7,0,761.0,65.0,1.9,19.0,366.0,317.93,238.09
2016,6,21,7,15,788.0,68.0,1.85,19.5,417.0,373.03,285.36
2016,6,21,7,30,815.0,71.0,1.8,20.0,468.0,430.19,332.75
2016,6,21,7,45,836.0,73.5,1.8,21.0,517.5,486.11,377.01
2016,6,21,8,0,857.0,76.0,1.8,22.0,567.0,542.28,419.7
2016,6,21,8,15,872.0,78.5,1.7,22.5,614.5,595.53,458.91
2016,6,21,8,30,887.0,81.0,1.6,23.0,662.0,648.54,496.39
2016,6,21,8,45,899.5,82.5,1.55,23.5,705.5,698.36,529.82
2016,6,21,9,0,912.0,84.0,1.5,24.0,749.0,747.2,560.24
2016,6,21,9,15,921.0,85.5,1.4,24.5,787.5,792.16,586.8
2016,6,21,9,30,930.0,87.0,1.3,25.0,826.0,835.4,611.5
2016,6,21,9,45,932.5,91.5,1.2,26.0,858.5,874.34,631.48
2016,6,21,10,0,935.0,96.0,1.1,27.0,891.0,910.72,649.2
2016,6,21,10,15,940.0,97.0,1.0,27.0,918.5,943.04,666.43
2016,6,21,10,30,945.0,98.0,0.9,27.0,946.0,972.65,681.66
2016,6,21,10,45,947.5,99.5,0.85,27.5,966.5,997.54,693.37
2016,6,21,11,0,950.0,101.0,0.8,28.0,987.0,1019.33,703.12
2016,6,21,11,15,952.5,101.5,0.85,28.0,1000.5,1036.9,713.86
2016,6,21,11,30,955.0,102.0,0.9,28.0,1014.0,1051.2,722.8
2016,6,21,11,45,955.0,103.0,0.95,28.5,1020.5,1060.17,727.28
2016,6,21,12,0,955.0,104.0,1.0,29.0,1027.0,1065.73,729.88
2016,6,21,12,15,954.5,104.0,1.1,29.0,1026.0,1066.34,732.15
2016,6,21,12,30,954.0,104.0,1.2,29.0,1025.0,1063.53,732.46
2016,6,21,12,45,949.0,106.0,1.35,29.0,1015.5,1054.86,730.2
2016,6,21,13,0,944.0,108.0,1.5,29.0,1006.0,1042.88,725.85
2016,6,21,13,15,940.5,107.5,1.65,28.5,990.5,1026.6,720.16
2016,6,21,13,30,937.0,107.0,1.8,28.0,975.0,1007.13,712.31
2016,6,21,13,45,933.0,106.0,1.95,28.0,952.5,983.6,700.29
2016,6,21,14,0,929.0,105.0,2.1,28.0,930.0,957.11,686.16
2016,6,21,14,15,923.0,103.5,2.2,27.5,901.5,925.53,669.31
2016,6,21,14,30,917.0,102.0,2.3,27.0,873.0,891.37,650.5
2016,6,21,14,45,909.0,100.5,2.4,27.0,838.5,853.17,627.39
2016,6,21,15,0,901.0,99.0,2.5,27.0,804.0,812.9,602.54
2016,6,21,15,15,891.0,97.0,2.55,26.5,764.5,768.74,575.45
2016,6,21,15,30,881.0,95.0,2.6,26.0,725.0,723.08,546.8
2016,6,21,15,45,868.0,92.5,2.7,26.0,681.0,673.64,513.61
2016,6,21,16,0,855.0,90.0,2.8,26.0,637.0,623.42,477.36
2016,6,21,16,15,838.0,87.0,2.8,25.5,589.5,569.88,438.09
2016,6,21,16,30,821.0,84.0,2.8,25.0,542.0,516.28,397.46
2016,6,21,16,45,799.5,81.0,2.85,24.5,492.5,460.8,354.13
2016,6,21,17,0,778.0,78.0,2.9,24.0,443.0,406.41,310.1
2016,6,21,17,15,748.0,74.0,2.8,23.0,392.5,349.25,262.95
2016,6,21,17,30,718.0,70.0,2.7,22.0,342.0,294.6,216.48
2016,6,21,17,45,678.0,65.0,2.6,21.5,291.5,239.15,168.51
2016,6,21,18,0,638.0,60.0,2.5,21.0,241.0,186.4,122.99
2016,6,21,18,15,578.0,53.5,2.35,20.0,193.5,134.73,80.94
2016,6,21,18,30,518.0,47.0,2.2,19.0,146.0,89.71,47.68
2016,6,21,18,45,425.0,38.5,2.05,18.5,104.0,48.25,23.41
2016,6,21,19,0,332.0,30.0,1.9,18.0,62.0,23.11,13.16
2016,6,21,19,15,166.0,15.0,1.9,17.5,31.0,11.18,0.0
2016,6,21,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
