Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,22,4,45,56.0,5.5,1.8,11.5,7.0,0.0,0.0
2016,6,22,5,0,112.0,11.0,1.9,12.0,14.0,10.81,0.0
2016,6,22,5,15,256.5,22.0,1.95,12.5,46.5,17.11,4.67
2016,6,22,5,30,401.0,33.0,2.0,13.0,79.0,26.67,17.18
2016,6,22,5,45,488.5,40.5,2.15,13.5,123.0,62.05,30.61
2016,6,22,6,0,576.0,48.0,2.3,14.0,167.0,107.19,60.07
2016,6,22,6,15,631.0,53.5,2.2,14.5,216.5,156.16,99.09
2016,6,22,6,30,686.0,59.0,2.1,15.0,266.0,209.59,144.8
2016,6,22,6,45,723.5,63.5,2.05,16.0,317.0,263.05,191.97
2016,6,22,7,0,761.0,68.0,2.0,17.0,368.0,320.23,241.73
2016,6,22,7,15,788.0,71.5,2.0,17.5,419.5,375.84,289.87
2016,6,22,7,30,815.0,75.0,2.0,18.0,471.0,433.53,338.21
2016,6,22,7,45,836.0,77.5,2.0,18.5,521.0,489.08,383.36
2016,6,22,8,0,857.0,80.0,2.0,19.0,571.0,545.64,427.7
2016,6,22,8,15,872.0,82.5,1.95,19.5,618.0,598.93,467.82
2016,6,22,8,30,887.0,85.0,1.9,20.0,665.0,651.98,506.32
2016,6,22,8,45,900.0,86.5,1.9,20.5,709.0,702.17,541.23
2016,6,22,9,0,913.0,88.0,1.9,21.0,753.0,751.43,573.05
2016,6,22,9,15,922.0,89.5,1.9,21.5,792.0,796.47,601.35
2016,6,22,9,30,931.0,91.0,1.9,22.0,831.0,839.79,628.01
2016,6,22,9,45,938.5,92.5,1.9,22.5,864.5,879.91,652.12
2016,6,22,10,0,946.0,94.0,1.9,23.0,898.0,917.79,674.42
2016,6,22,10,15,951.5,95.0,1.95,23.0,926.0,950.92,695.29
2016,6,22,10,30,957.0,96.0,2.0,23.0,954.0,981.32,714.37
2016,6,22,10,45,960.5,97.0,2.05,23.5,975.0,1006.96,728.98
2016,6,22,11,0,964.0,98.0,2.1,24.0,996.0,1029.49,741.63
2016,6,22,11,15,966.5,98.5,2.2,24.0,1010.0,1047.33,753.41
2016,6,22,11,30,969.0,99.0,2.3,24.0,1024.0,1061.85,763.21
2016,6,22,11,45,970.0,99.5,2.45,24.5,1031.0,1071.48,769.12
2016,6,22,12,0,971.0,100.0,2.6,25.0,1038.0,1077.66,772.93
2016,6,22,12,15,971.0,100.0,2.65,25.0,1037.5,1078.84,774.11
2016,6,22,12,30,971.0,100.0,2.7,25.0,1037.0,1076.54,773.25
2016,6,22,12,45,963.5,104.0,2.8,25.0,1027.5,1067.37,768.67
2016,6,22,13,0,956.0,108.0,2.9,25.0,1018.0,1054.86,762.06
2016,6,22,13,15,954.0,107.5,2.95,25.0,1003.0,1039.92,753.48
2016,6,22,13,30,952.0,107.0,3.0,25.0,988.0,1021.71,742.84
2016,6,22,13,45,947.5,106.0,3.1,25.0,966.0,997.45,728.7
2016,6,22,14,0,943.0,105.0,3.2,25.0,944.0,970.21,712.56
2016,6,22,14,15,937.5,104.0,3.25,24.5,915.5,939.24,694.83
2016,6,22,14,30,932.0,103.0,3.3,24.0,887.0,905.62,675.13
2016,6,22,14,45,925.0,101.0,3.35,24.0,852.5,867.28,650.68
2016,6,22,15,0,918.0,99.0,3.4,24.0,818.0,826.75,624.5
2016,6,22,15,15,907.5,97.0,3.4,23.5,777.5,781.59,595.7
2016,6,22,15,30,897.0,95.0,3.4,23.0,737.0,734.93,565.37
2016,6,22,15,45,884.5,92.0,3.45,23.0,692.5,684.64,530.66
2016,6,22,16,0,872.0,89.0,3.5,23.0,648.0,633.5,492.76
2016,6,22,16,15,854.5,86.5,3.5,22.5,599.5,579.37,452.28
2016,6,22,16,30,837.0,84.0,3.5,22.0,551.0,525.21,410.45
2016,6,22,16,45,815.0,80.5,3.5,22.0,500.5,468.18,364.34
2016,6,22,17,0,793.0,77.0,3.5,22.0,450.0,412.28,317.77
2016,6,22,17,15,763.0,73.0,3.35,21.0,398.5,354.31,269.35
2016,6,22,17,30,733.0,69.0,3.2,20.0,347.0,298.85,221.62
2016,6,22,17,45,690.5,64.5,3.1,19.5,296.0,242.39,172.34
2016,6,22,18,0,648.0,60.0,3.0,19.0,245.0,188.91,125.79
2016,6,22,18,15,587.0,54.0,2.8,18.0,196.5,136.97,83.11
2016,6,22,18,30,526.0,48.0,2.6,17.0,148.0,91.78,49.43
2016,6,22,18,45,428.5,39.5,2.45,16.5,105.5,49.63,24.55
2016,6,22,19,0,331.0,31.0,2.3,16.0,63.0,24.05,14.09
2016,6,22,19,15,165.5,15.5,2.35,15.5,31.5,11.62,0.0
2016,6,22,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,23,4,45,68.0,5.5,1.65,10.5,7.0,0.0,0.0
2016,6,23,5,0,136.0,11.0,1.8,11.0,14.0,10.81,0.0
2016,6,23,5,15,283.0,21.0,1.85,11.5,47.0,16.2,3.89
2016,6,23,5,30,430.0,31.0,1.9,12.0,80.0,24.48,15.36
2016,6,23,5,45,519.5,37.5,2.0,12.5,125.0,62.24,30.05
2016,6,23,6,0,609.0,44.0,2.1,13.0,170.0,108.06,59.65
2016,6,23,6,15,662.0,49.0,2.05,13.5,220.0,156.36,98.25
2016,6,23,6,30,715.0,54.0,2.0,14.0,270.0,210.51,144.93
2016,6,23,6,45,753.5,57.5,2.0,15.0,321.5,264.82,193.16
2016,6,23,7,0,792.0,61.0,2.0,16.0,373.0,322.92,244.11
2016,6,23,7,15,817.0,64.0,1.95,16.5,424.5,379.75,293.53
2016,6,23,7,30,842.0,67.0,1.9,17.0,476.0,437.33,341.98
2016,6,23,7,45,861.5,69.0,1.9,18.0,525.5,492.75,386.56
2016,6,23,8,0,881.0,71.0,1.9,19.0,575.0,548.88,429.86
2016,6,23,8,15,894.0,73.5,1.85,19.5,621.5,602.12,469.91
2016,6,23,8,30,907.0,76.0,1.8,20.0,668.0,654.92,508.15
2016,6,23,8,45,917.0,77.5,1.8,21.0,710.5,703.96,540.77
2016,6,23,9,0,927.0,79.0,1.8,22.0,753.0,751.79,570.33
2016,6,23,9,15,934.5,80.5,1.85,22.5,791.0,796.26,598.49
2016,6,23,9,30,942.0,82.0,1.9,23.0,829.0,838.87,625.0
2016,6,23,9,45,941.5,87.0,1.95,23.5,860.0,876.33,647.75
2016,6,23,10,0,941.0,92.0,2.0,24.0,891.0,910.99,668.48
2016,6,23,10,15,945.0,93.0,2.15,24.0,917.5,942.68,689.49
2016,6,23,10,30,949.0,94.0,2.3,24.0,944.0,971.59,708.69
2016,6,23,10,45,952.5,93.5,2.5,24.5,964.0,995.56,723.83
2016,6,23,11,0,956.0,93.0,2.7,25.0,984.0,1016.46,736.98
2016,6,23,11,15,957.5,93.5,2.85,24.5,997.0,1033.25,749.97
2016,6,23,11,30,959.0,94.0,3.0,24.0,1010.0,1046.72,760.97
2016,6,23,11,45,961.0,93.5,3.2,24.0,1016.0,1056.3,768.53
2016,6,23,12,0,963.0,93.0,3.4,24.0,1022.0,1062.46,773.96
2016,6,23,12,15,962.5,93.0,3.5,24.0,1021.5,1063.18,775.14
2016,6,23,12,30,962.0,93.0,3.6,24.0,1021.0,1060.45,774.22
2016,6,23,12,45,957.0,95.0,3.7,24.0,1012.0,1051.84,769.58
2016,6,23,13,0,952.0,97.0,3.8,24.0,1003.0,1039.88,762.85
2016,6,23,13,15,949.5,96.5,3.85,24.0,988.0,1024.55,753.62
2016,6,23,13,30,947.0,96.0,3.9,24.0,973.0,1005.97,742.31
2016,6,23,13,45,945.0,93.5,4.0,24.0,951.5,982.65,728.18
2016,6,23,14,0,943.0,91.0,4.1,24.0,930.0,956.25,711.96
2016,6,23,14,15,937.0,90.0,4.1,23.5,901.0,924.88,693.09
2016,6,23,14,30,931.0,89.0,4.1,23.0,872.0,890.89,672.29
2016,6,23,14,45,925.0,86.5,4.15,23.0,837.5,852.93,647.49
2016,6,23,15,0,919.0,84.0,4.2,23.0,803.0,812.71,620.89
2016,6,23,15,15,908.5,82.5,4.2,22.5,763.5,768.07,591.83
2016,6,23,15,30,898.0,81.0,4.2,22.0,724.0,721.92,561.24
2016,6,23,15,45,885.5,78.5,4.25,22.0,679.5,672.15,526.6
2016,6,23,16,0,873.0,76.0,4.3,22.0,635.0,621.51,488.5
2016,6,23,16,15,856.5,74.0,4.25,21.5,588.0,568.48,448.04
2016,6,23,16,30,840.0,72.0,4.2,21.0,541.0,515.45,406.34
2016,6,23,16,45,817.5,69.5,4.2,20.5,491.5,459.35,361.01
2016,6,23,17,0,795.0,67.0,4.2,20.0,442.0,403.67,314.56
2016,6,23,17,15,767.5,63.5,4.1,19.5,391.5,347.06,265.98
2016,6,23,17,30,740.0,60.0,4.0,19.0,341.0,292.68,218.04
2016,6,23,17,45,698.5,56.5,3.95,18.5,291.0,237.1,168.92
2016,6,23,18,0,657.0,53.0,3.9,18.0,241.0,185.74,123.61
2016,6,23,18,15,599.5,47.5,3.7,17.5,193.5,134.45,80.77
2016,6,23,18,30,542.0,42.0,3.5,17.0,146.0,88.05,45.68
2016,6,23,18,45,448.5,35.0,3.3,16.5,104.0,46.54,21.4
2016,6,23,19,0,355.0,28.0,3.1,16.0,62.0,21.16,11.73
2016,6,23,19,15,177.5,14.0,3.05,15.5,31.0,10.27,0.0
2016,6,23,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,24,4,45,57.0,5.5,1.55,11.0,6.5,0.0,0.0
2016,6,24,5,0,114.0,11.0,1.7,11.0,13.0,10.81,0.0
2016,6,24,5,15,262.5,21.5,1.75,11.5,45.5,16.72,3.89
2016,6,24,5,30,411.0,32.0,1.8,12.0,78.0,24.95,15.73
2016,6,24,5,45,497.0,39.5,1.85,12.5,122.5,60.63,29.58
2016,6,24,6,0,583.0,47.0,1.9,13.0,167.0,105.91,58.98
2016,6,24,6,15,638.5,52.5,1.9,13.5,216.5,155.23,98.23
2016,6,24,6,30,694.0,58.0,1.9,14.0,266.0,209.09,144.39
2016,6,24,6,45,731.0,62.5,1.95,15.0,317.5,262.81,192.01
2016,6,24,7,0,768.0,67.0,2.0,16.0,369.0,320.19,242.28
2016,6,24,7,15,795.0,70.5,2.0,16.5,420.5,376.16,290.96
2016,6,24,7,30,822.0,74.0,2.0,17.0,472.0,434.2,339.83
2016,6,24,7,45,841.5,77.0,2.05,18.0,522.0,490.27,385.02
2016,6,24,8,0,861.0,80.0,2.1,19.0,572.0,546.45,428.6
2016,6,24,8,15,876.5,82.5,2.0,19.5,619.5,600.26,468.99
2016,6,24,8,30,892.0,85.0,1.9,20.0,667.0,653.88,507.67
2016,6,24,8,45,903.0,87.5,1.85,20.5,710.5,704.0,542.22
2016,6,24,9,0,914.0,90.0,1.8,21.0,754.0,753.03,573.41
2016,6,24,9,15,923.0,91.5,1.7,21.5,793.5,798.19,600.76
2016,6,24,9,30,932.0,93.0,1.6,22.0,833.0,841.62,626.25
2016,6,24,9,45,940.5,94.0,1.5,22.5,867.0,882.18,649.18
2016,6,24,10,0,949.0,95.0,1.4,23.0,901.0,920.56,670.1
2016,6,24,10,15,954.0,96.0,1.3,23.5,928.5,953.42,686.98
2016,6,24,10,30,959.0,97.0,1.2,24.0,956.0,983.52,701.75
2016,6,24,10,45,963.5,97.5,1.15,24.5,977.5,1009.73,714.68
2016,6,24,11,0,968.0,98.0,1.1,25.0,999.0,1032.87,725.59
2016,6,24,11,15,970.0,98.5,1.1,25.0,1013.0,1050.38,735.43
2016,6,24,11,30,972.0,99.0,1.1,25.0,1027.0,1064.55,743.38
2016,6,24,11,45,973.5,99.0,1.1,25.5,1034.0,1074.3,747.32
2016,6,24,12,0,975.0,99.0,1.1,26.0,1041.0,1080.58,749.33
2016,6,24,12,15,975.0,99.0,1.15,26.0,1040.5,1081.87,750.98
2016,6,24,12,30,975.0,99.0,1.2,26.0,1040.0,1079.66,750.69
2016,6,24,12,45,964.5,105.0,1.3,26.0,1029.5,1069.6,746.74
2016,6,24,13,0,954.0,111.0,1.4,26.0,1019.0,1056.25,740.83
2016,6,24,13,15,951.5,110.5,1.45,26.0,1004.0,1040.94,732.89
2016,6,24,13,30,949.0,110.0,1.5,26.0,989.0,1022.38,722.95
2016,6,24,13,45,944.5,109.0,1.55,26.0,967.0,998.26,709.57
2016,6,24,14,0,940.0,108.0,1.6,26.0,945.0,971.16,694.29
2016,6,24,14,15,934.0,107.0,1.6,26.0,916.0,939.9,675.61
2016,6,24,14,30,928.0,106.0,1.6,26.0,887.0,906.02,655.18
2016,6,24,14,45,920.0,104.5,1.65,26.0,852.5,867.55,632.2
2016,6,24,15,0,912.0,103.0,1.7,26.0,818.0,826.95,607.52
2016,6,24,15,15,901.5,101.0,1.7,25.5,777.5,782.06,580.27
2016,6,24,15,30,891.0,99.0,1.7,25.0,737.0,735.67,551.52
2016,6,24,15,45,877.0,97.0,1.75,25.0,692.5,685.67,518.52
2016,6,24,16,0,863.0,95.0,1.8,25.0,648.0,634.94,482.53
2016,6,24,16,15,846.0,92.0,1.8,24.5,600.0,581.22,443.86
2016,6,24,16,30,829.0,89.0,1.8,24.0,552.0,527.08,403.54
2016,6,24,16,45,805.5,85.5,1.8,24.0,501.5,469.7,358.67
2016,6,24,17,0,782.0,82.0,1.8,24.0,451.0,413.61,313.37
2016,6,24,17,15,751.0,78.0,1.75,23.0,399.0,355.8,266.47
2016,6,24,17,30,720.0,74.0,1.7,22.0,347.0,300.6,220.19
2016,6,24,17,45,676.5,68.5,1.65,21.5,296.0,242.26,170.53
2016,6,24,18,0,633.0,63.0,1.6,21.0,245.0,189.5,125.45
2016,6,24,18,15,570.0,56.5,1.55,20.0,196.0,137.51,83.44
2016,6,24,18,30,507.0,50.0,1.5,19.0,147.0,92.5,50.25
2016,6,24,18,45,410.0,41.0,1.45,18.0,105.0,50.81,25.62
2016,6,24,19,0,313.0,32.0,1.4,17.0,63.0,24.99,14.84
2016,6,24,19,15,156.5,16.0,1.4,16.5,31.5,12.06,0.0
2016,6,24,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,25,4,45,47.0,5.0,1.1,13.5,6.0,0.0,0.0
2016,6,25,5,0,94.0,10.0,1.1,14.0,12.0,9.83,0.0
2016,6,25,5,15,238.5,21.5,1.25,14.5,43.5,16.78,3.46
2016,6,25,5,30,383.0,33.0,1.4,15.0,75.0,25.44,15.89
2016,6,25,5,45,472.5,40.5,1.6,16.0,119.5,59.69,29.28
2016,6,25,6,0,562.0,48.0,1.8,17.0,164.0,103.93,57.32
2016,6,25,6,15,618.5,54.0,1.8,17.5,213.0,151.3,94.27
2016,6,25,6,30,675.0,60.0,1.8,18.0,262.0,206.18,140.4
2016,6,25,6,45,715.0,64.5,1.85,18.5,313.5,259.66,187.23
2016,6,25,7,0,755.0,69.0,1.9,19.0,365.0,317.16,237.19
2016,6,25,7,15,783.0,72.5,1.8,19.5,416.5,372.82,284.77
2016,6,25,7,30,811.0,76.0,1.7,20.0,468.0,430.68,332.5
2016,6,25,7,45,833.0,78.5,1.6,21.0,518.5,486.54,376.28
2016,6,25,8,0,855.0,81.0,1.5,22.0,569.0,543.53,418.91
2016,6,25,8,15,870.5,84.0,1.45,22.5,616.5,597.57,458.63
2016,6,25,8,30,886.0,87.0,1.4,23.0,664.0,651.44,496.71
2016,6,25,8,45,898.5,89.0,1.35,24.0,708.0,701.85,529.6
2016,6,25,9,0,911.0,91.0,1.3,25.0,752.0,751.29,558.97
2016,6,25,9,15,920.5,92.5,1.3,25.0,791.0,796.75,587.66
2016,6,25,9,30,930.0,94.0,1.3,25.0,830.0,840.53,614.89
2016,6,25,9,45,930.5,99.0,1.35,25.5,862.5,878.48,637.42
2016,6,25,10,0,931.0,104.0,1.4,26.0,895.0,913.73,658.03
2016,6,25,10,15,936.5,105.5,1.45,26.0,922.5,947.08,678.61
2016,6,25,10,30,942.0,107.0,1.5,26.0,950.0,977.75,697.45
2016,6,25,10,45,945.5,108.0,1.6,26.5,971.0,1003.19,712.35
2016,6,25,11,0,949.0,109.0,1.7,27.0,992.0,1025.59,725.38
2016,6,25,11,15,951.0,110.0,1.8,27.0,1006.0,1043.36,737.04
2016,6,25,11,30,953.0,111.0,1.9,27.0,1020.0,1057.84,746.79
2016,6,25,11,45,953.5,111.5,2.0,27.0,1026.5,1066.98,753.35
2016,6,25,12,0,954.0,112.0,2.1,27.0,1033.0,1072.72,757.95
2016,6,25,12,15,954.0,112.0,2.15,27.0,1032.5,1074.03,759.29
2016,6,25,12,30,954.0,112.0,2.2,27.0,1032.0,1071.91,758.66
2016,6,25,12,45,955.0,110.0,2.3,27.5,1025.0,1065.34,754.5
2016,6,25,13,0,956.0,108.0,2.4,28.0,1018.0,1055.34,748.29
2016,6,25,13,15,953.0,107.5,2.45,27.5,1002.5,1039.56,740.93
2016,6,25,13,30,950.0,107.0,2.5,27.0,987.0,1020.53,731.56
2016,6,25,13,45,946.0,106.0,2.6,27.0,965.0,996.9,718.28
2016,6,25,14,0,942.0,105.0,2.7,27.0,943.0,970.26,702.98
2016,6,25,14,15,936.0,103.5,2.7,27.0,914.0,938.46,683.37
2016,6,25,14,30,930.0,102.0,2.7,27.0,885.0,904.05,661.98
2016,6,25,14,45,922.5,100.5,2.75,27.0,850.5,865.95,638.36
2016,6,25,15,0,915.0,99.0,2.8,27.0,816.0,825.7,613.03
2016,6,25,15,15,905.0,97.0,2.8,26.5,776.0,781.09,585.27
2016,6,25,15,30,895.0,95.0,2.8,26.0,736.0,734.94,555.99
2016,6,25,15,45,882.5,92.5,2.85,26.0,691.5,685.28,522.57
2016,6,25,16,0,870.0,90.0,2.9,26.0,647.0,634.76,485.93
2016,6,25,16,15,853.0,87.0,2.85,25.5,599.0,580.52,446.07
2016,6,25,16,30,836.0,84.0,2.8,25.0,551.0,526.21,404.88
2016,6,25,16,45,814.5,80.5,2.8,25.0,501.0,469.45,359.89
2016,6,25,17,0,793.0,77.0,2.8,25.0,451.0,413.75,314.36
2016,6,25,17,15,763.0,73.0,2.65,24.0,399.5,355.74,266.75
2016,6,25,17,30,733.0,69.0,2.5,23.0,348.0,300.22,219.76
2016,6,25,17,45,691.5,64.5,2.35,22.5,297.0,243.93,171.32
2016,6,25,18,0,650.0,60.0,2.2,22.0,246.0,190.52,125.44
2016,6,25,18,15,589.5,53.5,2.05,21.0,197.5,137.94,82.75
2016,6,25,18,30,529.0,47.0,1.9,20.0,149.0,92.06,48.8
2016,6,25,18,45,434.5,38.5,1.75,19.0,106.5,49.69,23.89
2016,6,25,19,0,340.0,30.0,1.6,18.0,64.0,23.03,13.17
2016,6,25,19,15,170.0,15.0,1.55,17.5,32.0,11.14,0.0
2016,6,25,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,26,4,45,43.5,5.0,1.0,13.5,5.5,0.0,0.0
2016,6,26,5,0,87.0,10.0,1.0,14.0,11.0,9.83,0.0
2016,6,26,5,15,224.0,21.0,1.05,14.5,41.5,16.35,2.82
2016,6,26,5,30,361.0,32.0,1.1,15.0,72.0,24.34,14.93
2016,6,26,5,45,448.5,40.5,1.2,16.0,115.0,57.88,28.69
2016,6,26,6,0,536.0,49.0,1.3,17.0,158.0,101.45,56.38
2016,6,26,6,15,592.5,55.0,1.2,17.5,206.0,147.34,91.94
2016,6,26,6,30,649.0,61.0,1.1,18.0,254.0,199.45,135.44
2016,6,26,6,45,689.0,65.0,1.05,19.0,304.5,252.32,180.87
2016,6,26,7,0,729.0,69.0,1.0,20.0,355.0,307.89,228.03
2016,6,26,7,15,757.5,73.0,0.9,20.5,405.5,362.84,274.04
2016,6,26,7,30,786.0,77.0,0.8,21.0,456.0,420.07,320.09
2016,6,26,7,45,807.5,80.0,0.75,22.0,505.5,474.92,362.13
2016,6,26,8,0,829.0,83.0,0.7,23.0,555.0,530.77,402.99
2016,6,26,8,15,845.0,85.5,0.65,23.5,601.5,583.46,440.58
2016,6,26,8,30,861.0,88.0,0.6,24.0,648.0,635.99,476.53
2016,6,26,8,45,873.0,90.5,0.6,25.0,691.5,685.47,508.47
2016,6,26,9,0,885.0,93.0,0.6,26.0,735.0,734.02,536.96
2016,6,26,9,15,894.5,94.5,0.65,26.5,773.5,778.47,563.91
2016,6,26,9,30,904.0,96.0,0.7,27.0,812.0,821.32,589.47
2016,6,26,9,45,912.0,97.0,0.75,27.5,845.5,860.58,612.44
2016,6,26,10,0,920.0,98.0,0.8,28.0,879.0,897.71,633.85
2016,6,26,10,15,925.5,99.0,0.85,28.0,906.0,930.27,653.55
2016,6,26,10,30,931.0,100.0,0.9,28.0,933.0,960.2,671.62
2016,6,26,10,45,933.0,102.0,1.0,28.5,953.0,985.05,686.19
2016,6,26,11,0,935.0,104.0,1.1,29.0,973.0,1006.84,698.93
2016,6,26,11,15,937.0,104.5,1.25,29.0,987.0,1023.93,711.15
2016,6,26,11,30,939.0,105.0,1.4,29.0,1001.0,1037.8,721.47
2016,6,26,11,45,939.0,106.0,1.55,29.5,1007.0,1046.88,727.48
2016,6,26,12,0,939.0,107.0,1.7,30.0,1013.0,1052.6,731.48
2016,6,26,12,15,938.5,107.0,1.85,30.0,1012.5,1053.43,734.0
2016,6,26,12,30,938.0,107.0,2.0,30.0,1012.0,1050.89,734.49
2016,6,26,12,45,926.5,113.5,2.2,30.0,1001.5,1040.63,730.83
2016,6,26,13,0,915.0,120.0,2.4,30.0,991.0,1027.22,725.1
2016,6,26,13,15,912.5,119.0,2.5,29.5,976.0,1011.99,718.56
2016,6,26,13,30,910.0,118.0,2.6,29.0,961.0,993.64,709.99
2016,6,26,13,45,905.5,117.0,2.75,29.0,939.5,970.38,697.23
2016,6,26,14,0,901.0,116.0,2.9,29.0,918.0,944.26,682.49
2016,6,26,14,15,895.0,114.5,2.95,29.0,889.5,913.58,663.86
2016,6,26,14,30,889.0,113.0,3.0,29.0,861.0,880.4,643.49
2016,6,26,14,45,881.0,111.0,3.15,29.0,827.5,842.73,620.53
2016,6,26,15,0,873.0,109.0,3.3,29.0,794.0,803.05,595.84
2016,6,26,15,15,862.0,107.0,3.35,28.5,754.5,759.3,568.62
2016,6,26,15,30,851.0,105.0,3.4,28.0,715.0,714.17,539.96
2016,6,26,15,45,838.0,102.0,3.45,28.0,671.5,666.46,507.09
2016,6,26,16,0,825.0,99.0,3.5,28.0,628.0,616.78,470.91
2016,6,26,16,15,807.5,96.0,3.45,27.5,581.5,564.04,432.1
2016,6,26,16,30,790.0,93.0,3.4,27.0,535.0,511.5,392.24
2016,6,26,16,45,768.5,89.0,3.4,26.5,486.0,456.51,349.37
2016,6,26,17,0,747.0,85.0,3.4,26.0,437.0,402.65,305.97
2016,6,26,17,15,716.5,80.5,3.2,25.5,387.0,346.33,259.27
2016,6,26,17,30,686.0,76.0,3.0,25.0,337.0,291.45,212.72
2016,6,26,17,45,647.0,70.0,2.9,24.5,287.5,236.72,165.98
2016,6,26,18,0,608.0,64.0,2.8,24.0,238.0,185.96,122.61
2016,6,26,18,15,547.5,57.0,2.55,23.0,191.0,135.17,81.7
2016,6,26,18,30,487.0,50.0,2.3,22.0,144.0,91.08,49.27
2016,6,26,18,45,399.5,40.5,2.1,21.0,103.0,50.3,24.98
2016,6,26,19,0,312.0,31.0,1.9,20.0,62.0,23.98,13.8
2016,6,26,19,15,156.0,15.5,1.85,19.5,31.0,11.59,0.0
2016,6,26,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,4,45,41.5,4.5,1.15,15.5,5.5,0.0,0.0
2016,6,27,5,0,83.0,9.0,1.2,16.0,11.0,8.85,0.0
2016,6,27,5,15,219.0,20.5,1.35,16.5,40.5,15.92,2.08
2016,6,27,5,30,355.0,32.0,1.5,17.0,70.0,24.41,14.78
2016,6,27,5,45,441.0,40.0,1.65,18.0,112.5,56.51,27.68
2016,6,27,6,0,527.0,48.0,1.8,19.0,155.0,98.95,54.3
2016,6,27,6,15,584.0,54.0,1.75,19.5,203.0,144.37,89.23
2016,6,27,6,30,641.0,60.0,1.7,20.0,251.0,196.07,132.21
2016,6,27,6,45,681.5,65.0,1.65,20.5,301.5,249.57,178.41
2016,6,27,7,0,722.0,70.0,1.6,21.0,352.0,305.86,226.67
2016,6,27,7,15,750.5,73.5,1.55,22.0,402.5,359.94,272.0
2016,6,27,7,30,779.0,77.0,1.5,23.0,453.0,416.31,317.49
2016,6,27,7,45,801.5,80.0,1.5,24.0,502.5,471.29,360.4
2016,6,27,8,0,824.0,83.0,1.5,25.0,552.0,527.4,402.41
2016,6,27,8,15,840.5,86.0,1.45,25.5,599.0,580.66,441.29
2016,6,27,8,30,857.0,89.0,1.4,26.0,646.0,633.82,478.63
2016,6,27,8,45,870.5,90.5,1.35,27.0,689.5,683.17,510.87
2016,6,27,9,0,884.0,92.0,1.3,28.0,733.0,731.71,539.56
2016,6,27,9,15,894.0,94.0,1.3,28.0,772.0,777.04,568.06
2016,6,27,9,30,904.0,96.0,1.3,28.0,811.0,820.82,595.16
2016,6,27,9,45,901.0,103.5,1.3,28.5,842.0,857.58,616.18
2016,6,27,10,0,898.0,111.0,1.3,29.0,873.0,891.49,635.17
2016,6,27,10,15,904.5,112.5,1.35,29.0,901.0,924.87,655.62
2016,6,27,10,30,911.0,114.0,1.4,29.0,929.0,955.73,674.43
2016,6,27,10,45,915.5,115.0,1.5,29.5,950.0,981.52,689.43
2016,6,27,11,0,920.0,116.0,1.6,30.0,971.0,1004.39,702.66
2016,6,27,11,15,922.5,116.5,1.7,30.0,985.5,1021.79,713.99
2016,6,27,11,30,925.0,117.0,1.8,30.0,1000.0,1036.01,723.49
2016,6,27,11,45,926.5,117.5,1.95,30.5,1007.0,1046.0,729.71
2016,6,27,12,0,928.0,118.0,2.1,31.0,1014.0,1052.69,733.95
2016,6,27,12,15,928.0,118.0,2.2,31.0,1013.5,1054.05,735.88
2016,6,27,12,30,928.0,118.0,2.3,31.0,1013.0,1052.08,735.88
2016,6,27,12,45,931.5,114.5,2.45,31.0,1006.5,1046.73,734.42
2016,6,27,13,0,935.0,111.0,2.6,31.0,1000.0,1037.99,730.87
2016,6,27,13,15,932.0,110.0,2.7,30.5,985.0,1022.05,723.82
2016,6,27,13,30,929.0,109.0,2.8,30.0,970.0,1002.94,714.75
2016,6,27,13,45,925.5,108.0,2.9,30.0,948.5,980.26,701.93
2016,6,27,14,0,922.0,107.0,3.0,30.0,927.0,954.62,687.13
2016,6,27,14,15,916.0,105.5,3.05,30.0,898.5,923.41,668.25
2016,6,27,14,30,910.0,104.0,3.1,30.0,870.0,889.64,647.59
2016,6,27,14,45,903.5,101.5,3.15,30.0,836.0,852.05,624.2
2016,6,27,15,0,897.0,99.0,3.2,30.0,802.0,812.28,599.13
2016,6,27,15,15,886.5,97.0,3.2,29.5,763.0,768.02,571.6
2016,6,27,15,30,876.0,95.0,3.2,29.0,724.0,722.28,542.61
2016,6,27,15,45,865.0,92.0,3.25,29.0,680.5,673.96,510.12
2016,6,27,16,0,854.0,89.0,3.3,29.0,637.0,624.67,474.49
2016,6,27,16,15,837.5,86.0,3.25,28.5,590.0,571.47,435.59
2016,6,27,16,30,821.0,83.0,3.2,28.0,543.0,518.18,395.4
2016,6,27,16,45,801.5,79.5,3.2,27.5,494.0,463.12,352.65
2016,6,27,17,0,782.0,76.0,3.2,27.0,445.0,408.93,309.11
2016,6,27,17,15,753.5,72.0,3.05,26.0,394.5,352.02,262.57
2016,6,27,17,30,725.0,68.0,2.9,25.0,344.0,297.45,216.55
2016,6,27,17,45,686.5,63.0,2.8,24.5,294.0,241.84,168.85
2016,6,27,18,0,648.0,58.0,2.7,24.0,244.0,190.15,124.47
2016,6,27,18,15,589.5,52.0,2.5,23.0,196.0,137.09,81.49
2016,6,27,18,30,531.0,46.0,2.3,22.0,148.0,91.81,48.07
2016,6,27,18,45,441.5,37.5,2.1,21.5,106.0,49.43,23.09
2016,6,27,19,0,352.0,29.0,1.9,21.0,64.0,22.07,12.19
2016,6,27,19,15,176.0,14.5,1.9,20.5,32.0,10.7,0.0
2016,6,27,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,28,5,15,184.5,16.0,1.45,14.5,35.5,11.78,0.0
2016,6,28,5,30,369.0,32.0,1.5,15.0,71.0,24.49,14.96
2016,6,28,5,45,454.0,40.0,1.55,16.0,114.0,56.68,27.84
2016,6,28,6,0,539.0,48.0,1.6,17.0,157.0,99.63,54.84
2016,6,28,6,15,596.0,54.0,1.45,17.5,205.5,145.67,90.39
2016,6,28,6,30,653.0,60.0,1.3,18.0,254.0,197.98,134.06
2016,6,28,6,45,691.5,65.0,1.15,18.5,304.5,251.58,180.49
2016,6,28,7,0,730.0,70.0,1.0,19.0,355.0,307.75,228.56
2016,6,28,7,15,759.0,74.0,0.8,20.0,405.5,362.94,274.08
2016,6,28,7,30,788.0,78.0,0.6,21.0,456.0,420.48,319.15
2016,6,28,7,45,810.0,80.5,0.45,22.0,506.0,475.2,360.05
2016,6,28,8,0,832.0,83.0,0.3,23.0,556.0,530.98,399.42
2016,6,28,8,15,848.5,86.0,0.3,23.5,603.0,584.65,437.61
2016,6,28,8,30,865.0,89.0,0.3,24.0,650.0,638.22,474.3
2016,6,28,8,45,879.0,90.5,0.35,25.0,694.0,688.29,506.97
2016,6,28,9,0,893.0,92.0,0.4,26.0,738.0,737.59,536.34
2016,6,28,9,15,903.0,94.0,0.55,26.5,777.5,783.32,565.49
2016,6,28,9,30,913.0,96.0,0.7,27.0,817.0,827.48,593.39
2016,6,28,9,45,919.5,98.0,0.9,27.5,850.5,866.91,618.86
2016,6,28,10,0,926.0,100.0,1.1,28.0,884.0,904.09,642.71
2016,6,28,10,15,932.0,101.5,1.2,28.0,912.5,937.89,664.06
2016,6,28,10,30,938.0,103.0,1.3,28.0,941.0,969.04,683.77
2016,6,28,10,45,941.0,104.0,1.45,28.5,962.0,994.08,699.08
2016,6,28,11,0,944.0,105.0,1.6,29.0,983.0,1016.06,712.52
2016,6,28,11,15,947.0,106.0,1.7,29.0,997.5,1034.88,724.76
2016,6,28,11,30,950.0,107.0,1.8,29.0,1012.0,1050.46,735.11
2016,6,28,11,45,950.5,107.5,1.95,29.0,1019.0,1059.72,742.39
2016,6,28,12,0,951.0,108.0,2.1,29.0,1026.0,1065.59,747.68
2016,6,28,12,15,951.5,108.0,2.15,29.0,1026.0,1067.54,749.39
2016,6,28,12,30,952.0,108.0,2.2,29.0,1026.0,1066.06,749.14
2016,6,28,12,45,944.0,112.5,2.3,29.0,1017.0,1057.26,745.08
2016,6,28,13,0,936.0,117.0,2.4,29.0,1008.0,1045.2,739.09
2016,6,28,13,15,933.5,116.5,2.45,28.5,993.0,1030.28,732.28
2016,6,28,13,30,931.0,116.0,2.5,28.0,978.0,1012.17,723.46
2016,6,28,13,45,928.5,114.0,2.55,28.0,957.0,989.41,710.26
2016,6,28,14,0,926.0,112.0,2.6,28.0,936.0,963.63,695.12
2016,6,28,14,15,920.5,110.5,2.6,28.0,908.0,932.79,676.2
2016,6,28,14,30,915.0,109.0,2.6,28.0,880.0,899.34,655.53
2016,6,28,14,45,909.0,106.5,2.65,28.0,846.0,862.02,632.54
2016,6,28,15,0,903.0,104.0,2.7,28.0,812.0,822.46,607.8
2016,6,28,15,15,893.5,102.0,2.7,27.5,772.5,778.72,580.78
2016,6,28,15,30,884.0,100.0,2.7,27.0,733.0,733.41,552.23
2016,6,28,15,45,873.0,96.5,2.7,27.0,689.5,684.24,518.99
2016,6,28,16,0,862.0,93.0,2.7,27.0,646.0,634.07,482.72
2016,6,28,16,15,845.0,90.0,2.7,26.5,598.5,580.4,443.73
2016,6,28,16,30,828.0,87.0,2.7,26.0,551.0,526.3,403.13
2016,6,28,16,45,808.0,83.0,2.7,25.5,501.5,470.11,359.56
2016,6,28,17,0,788.0,79.0,2.7,25.0,452.0,414.84,315.17
2016,6,28,17,15,758.5,75.0,2.55,24.5,400.5,357.21,267.41
2016,6,28,17,30,729.0,71.0,2.4,24.0,349.0,302.01,220.42
2016,6,28,17,45,690.0,66.0,2.3,23.5,298.5,246.01,172.43
2016,6,28,18,0,651.0,61.0,2.2,23.0,248.0,192.6,126.66
2016,6,28,18,15,591.0,54.5,2.05,22.0,199.5,139.92,83.98
2016,6,28,18,30,531.0,48.0,1.9,21.0,151.0,93.89,49.93
2016,6,28,18,45,438.5,39.5,1.75,20.0,108.0,51.34,24.82
2016,6,28,19,0,346.0,31.0,1.6,19.0,65.0,23.99,13.89
2016,6,28,19,15,173.0,15.5,1.65,18.5,32.5,11.59,0.0
2016,6,28,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,29,5,15,168.5,17.0,1.15,13.5,35.0,12.73,0.0
2016,6,29,5,30,337.0,34.0,1.1,14.0,70.0,26.51,16.7
2016,6,29,5,45,432.5,43.0,1.1,14.5,114.0,57.9,29.86
2016,6,29,6,0,528.0,52.0,1.1,15.0,158.0,101.64,57.43
2016,6,29,6,15,588.0,58.5,1.0,15.5,207.0,147.98,93.17
2016,6,29,6,30,648.0,65.0,0.9,16.0,256.0,200.97,137.31
2016,6,29,6,45,688.5,70.0,0.8,17.0,307.0,253.69,182.65
2016,6,29,7,0,729.0,75.0,0.7,18.0,358.0,311.6,231.53
2016,6,29,7,15,759.0,79.0,0.65,18.5,410.0,367.14,278.06
2016,6,29,7,30,789.0,83.0,0.6,19.0,462.0,425.15,324.86
2016,6,29,7,45,810.0,87.0,0.6,19.5,512.0,480.98,368.63
2016,6,29,8,0,831.0,91.0,0.6,20.0,562.0,537.79,411.45
2016,6,29,8,15,848.0,94.0,0.55,20.5,610.0,591.97,450.25
2016,6,29,8,30,865.0,97.0,0.5,21.0,658.0,645.58,487.07
2016,6,29,8,45,876.5,100.0,0.45,22.0,701.5,695.54,518.9
2016,6,29,9,0,888.0,103.0,0.4,23.0,745.0,744.51,547.13
2016,6,29,9,15,898.0,105.0,0.45,23.0,784.5,790.11,575.93
2016,6,29,9,30,908.0,107.0,0.5,23.0,824.0,834.13,603.46
2016,6,29,9,45,914.5,109.5,0.6,23.5,858.0,873.96,627.8
2016,6,29,10,0,921.0,112.0,0.7,24.0,892.0,911.54,650.59
2016,6,29,10,15,927.0,113.5,0.8,24.5,920.0,945.24,670.83
2016,6,29,10,30,933.0,115.0,0.9,25.0,948.0,976.31,689.38
2016,6,29,10,45,937.5,115.5,1.0,25.5,969.5,1002.19,704.69
2016,6,29,11,0,942.0,116.0,1.1,26.0,991.0,1025.08,718.21
2016,6,29,11,15,944.5,116.5,1.2,26.0,1005.5,1042.92,730.11
2016,6,29,11,30,947.0,117.0,1.3,26.0,1020.0,1057.51,740.17
2016,6,29,11,45,948.5,117.5,1.4,26.0,1027.0,1067.79,747.71
2016,6,29,12,0,950.0,118.0,1.5,26.0,1034.0,1074.69,753.33
2016,6,29,12,15,950.0,118.0,1.6,26.0,1033.5,1076.18,755.74
2016,6,29,12,30,950.0,118.0,1.7,26.0,1033.0,1074.25,756.18
2016,6,29,12,45,949.0,117.0,1.8,26.0,1025.5,1066.9,753.37
2016,6,29,13,0,948.0,116.0,1.9,26.0,1018.0,1056.17,748.53
2016,6,29,13,15,945.0,115.5,1.95,26.0,1003.0,1040.65,740.07
2016,6,29,13,30,942.0,115.0,2.0,26.0,988.0,1021.9,729.65
2016,6,29,13,45,938.0,113.5,2.1,26.0,966.0,998.06,716.61
2016,6,29,14,0,934.0,112.0,2.2,26.0,944.0,971.23,701.56
2016,6,29,14,15,928.0,111.0,2.2,26.0,915.0,940.26,682.68
2016,6,29,14,30,922.0,110.0,2.2,26.0,886.0,906.69,662.04
2016,6,29,14,45,914.0,108.0,2.25,26.0,851.5,868.01,638.33
2016,6,29,15,0,906.0,106.0,2.3,26.0,817.0,827.21,612.94
2016,6,29,15,15,895.5,104.0,2.3,25.5,777.0,782.62,585.42
2016,6,29,15,30,885.0,102.0,2.3,25.0,737.0,736.52,556.39
2016,6,29,15,45,871.0,99.5,2.35,25.0,692.0,686.29,522.65
2016,6,29,16,0,857.0,97.0,2.4,25.0,647.0,635.34,485.99
2016,6,29,16,15,839.5,94.0,2.4,24.5,599.0,581.65,446.92
2016,6,29,16,30,822.0,91.0,2.4,24.0,551.0,527.53,406.22
2016,6,29,16,45,798.5,87.5,2.4,23.5,500.5,470.44,361.87
2016,6,29,17,0,775.0,84.0,2.4,23.0,450.0,414.63,316.98
2016,6,29,17,15,744.0,80.0,2.35,22.5,398.5,357.08,269.32
2016,6,29,17,30,713.0,76.0,2.3,22.0,347.0,301.0,221.62
2016,6,29,17,45,668.5,70.5,2.3,21.5,296.0,243.74,172.65
2016,6,29,18,0,624.0,65.0,2.3,21.0,245.0,191.04,127.48
2016,6,29,18,15,560.5,58.5,2.15,20.0,196.0,139.26,85.43
2016,6,29,18,30,497.0,52.0,2.0,19.0,147.0,94.53,52.24
2016,6,29,18,45,397.0,42.5,1.95,18.5,104.5,52.55,27.01
2016,6,29,19,0,297.0,33.0,1.9,18.0,62.0,25.97,15.56
2016,6,29,19,15,148.5,16.5,1.85,17.0,31.0,12.52,0.0
2016,6,29,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,30,5,15,131.5,18.0,0.9,14.5,32.0,13.91,0.0
2016,6,30,5,30,263.0,36.0,0.9,15.0,64.0,27.77,17.61
2016,6,30,5,45,354.5,47.5,0.95,16.0,105.5,57.9,32.1
2016,6,30,6,0,446.0,59.0,1.0,17.0,147.0,99.19,58.4
2016,6,30,6,15,509.0,67.0,0.9,17.5,195.0,142.84,91.51
2016,6,30,6,30,572.0,75.0,0.8,18.0,243.0,193.52,132.88
2016,6,30,6,45,617.0,81.5,0.75,18.5,293.5,244.76,176.4
2016,6,30,7,0,662.0,88.0,0.7,19.0,344.0,300.65,223.43
2016,6,30,7,15,695.0,93.0,0.7,19.5,395.0,354.94,268.65
2016,6,30,7,30,728.0,98.0,0.7,20.0,446.0,412.08,314.73
2016,6,30,7,45,754.0,102.0,0.7,21.0,496.5,468.13,357.8
2016,6,30,8,0,780.0,106.0,0.7,22.0,547.0,524.87,399.66
2016,6,30,8,15,798.5,109.5,0.65,22.5,594.5,578.04,437.65
2016,6,30,8,30,817.0,113.0,0.6,23.0,642.0,631.49,474.33
2016,6,30,8,45,831.5,116.0,0.55,24.0,686.0,681.74,506.41
2016,6,30,9,0,846.0,119.0,0.5,25.0,730.0,731.38,536.01
2016,6,30,9,15,857.0,121.5,0.4,25.0,769.0,776.99,562.4
2016,6,30,9,30,868.0,124.0,0.3,25.0,808.0,818.89,585.79
2016,6,30,9,45,884.5,121.0,0.25,25.5,844.5,860.17,608.04
2016,6,30,10,0,901.0,118.0,0.2,26.0,881.0,899.94,628.9
2016,6,30,10,15,907.5,119.5,0.35,26.0,909.0,933.55,650.81
2016,6,30,10,30,914.0,121.0,0.5,26.0,937.0,964.63,671.54
2016,6,30,10,45,917.5,122.5,0.65,26.5,958.0,990.19,687.75
2016,6,30,11,0,921.0,124.0,0.8,27.0,979.0,1012.8,702.22
2016,6,30,11,15,923.5,125.0,1.0,27.0,993.5,1030.86,716.35
2016,6,30,11,30,926.0,126.0,1.2,27.0,1008.0,1045.74,728.51
2016,6,30,11,45,927.0,126.5,1.45,27.5,1014.5,1055.37,736.81
2016,6,30,12,0,928.0,127.0,1.7,28.0,1021.0,1061.7,742.85
2016,6,30,12,15,927.5,127.0,1.8,28.0,1020.5,1062.7,744.79
2016,6,30,12,30,927.0,127.0,1.9,28.0,1020.0,1060.36,744.81
2016,6,30,12,45,922.0,128.5,2.05,28.0,1011.0,1051.72,741.66
2016,6,30,13,0,917.0,130.0,2.2,28.0,1002.0,1039.84,736.5
2016,6,30,13,15,913.5,129.5,2.3,28.0,986.5,1024.27,728.41
2016,6,30,13,30,910.0,129.0,2.4,28.0,971.0,1005.59,718.35
2016,6,30,13,45,906.5,126.5,2.5,28.0,949.5,981.88,705.05
2016,6,30,14,0,903.0,124.0,2.6,28.0,928.0,955.26,689.79
2016,6,30,14,15,896.0,122.5,2.65,27.5,899.0,923.73,672.13
2016,6,30,14,30,889.0,121.0,2.7,27.0,870.0,889.75,652.64
2016,6,30,14,45,882.0,118.0,2.75,27.0,835.5,851.97,629.1
2016,6,30,15,0,875.0,115.0,2.8,27.0,801.0,812.09,603.9
2016,6,30,15,15,863.5,112.5,2.8,27.0,761.5,767.41,574.81
2016,6,30,15,30,852.0,110.0,2.8,27.0,722.0,721.38,544.44
2016,6,30,15,45,839.0,106.5,2.85,27.0,678.0,673.24,511.5
2016,6,30,16,0,826.0,103.0,2.9,27.0,634.0,622.99,475.23
2016,6,30,16,15,807.5,100.0,2.9,26.5,586.5,569.59,436.3
2016,6,30,16,30,789.0,97.0,2.9,26.0,539.0,516.46,396.31
2016,6,30,16,45,765.5,92.5,2.9,26.0,489.0,460.0,351.83
2016,6,30,17,0,742.0,88.0,2.9,26.0,439.0,404.86,307.1
2016,6,30,17,15,710.0,83.5,2.85,25.0,388.0,347.15,260.28
2016,6,30,17,30,678.0,79.0,2.8,24.0,337.0,293.03,214.95
2016,6,30,17,45,635.0,73.0,2.75,23.5,287.0,237.54,167.7
2016,6,30,18,0,592.0,67.0,2.7,23.0,237.0,186.48,124.18
2016,6,30,18,15,529.0,60.0,2.5,22.0,189.5,136.02,83.52
2016,6,30,18,30,466.0,53.0,2.3,21.0,142.0,92.58,51.47
2016,6,30,18,45,371.5,43.0,2.1,20.5,101.0,52.02,26.97
2016,6,30,19,0,277.0,33.0,1.9,20.0,60.0,25.98,15.4
2016,6,30,19,15,138.5,16.5,1.9,19.5,30.0,12.53,0.0
2016,6,30,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,1,5,15,129.5,17.5,0.45,15.5,31.0,13.52,0.0
2016,7,1,5,30,259.0,35.0,0.4,16.0,62.0,26.98,16.84
2016,7,1,5,45,350.5,45.5,0.4,16.5,103.0,55.31,30.19
2016,7,1,6,0,442.0,56.0,0.4,17.0,144.0,95.34,55.38
2016,7,1,6,15,504.5,64.0,0.4,17.0,191.0,138.65,88.21
2016,7,1,6,30,567.0,72.0,0.4,17.0,238.0,188.92,129.38
2016,7,1,6,45,610.5,78.5,0.4,17.5,287.5,239.44,172.31
2016,7,1,7,0,654.0,85.0,0.4,18.0,337.0,294.45,218.66
2016,7,1,7,15,686.5,90.0,0.5,18.5,387.5,348.09,263.73
2016,7,1,7,30,719.0,95.0,0.6,19.0,438.0,404.55,309.86
2016,7,1,7,45,744.0,98.5,0.75,19.5,487.5,459.13,353.66
2016,7,1,8,0,769.0,102.0,0.9,20.0,537.0,514.34,396.71
2016,7,1,8,15,788.0,105.5,1.0,20.5,584.0,567.27,436.53
2016,7,1,8,30,807.0,109.0,1.1,21.0,631.0,620.55,475.45
2016,7,1,8,45,822.0,111.5,1.25,21.5,674.5,670.19,511.22
2016,7,1,9,0,837.0,114.0,1.4,22.0,718.0,719.29,544.97
2016,7,1,9,15,848.5,116.5,1.5,22.0,757.0,763.11,574.32
2016,7,1,9,30,860.0,119.0,1.6,22.0,796.0,807.06,603.57
2016,7,1,9,45,869.5,120.5,1.7,22.5,830.5,846.79,628.56
2016,7,1,10,0,879.0,122.0,1.8,23.0,865.0,884.6,652.07
2016,7,1,10,15,885.5,123.5,1.85,23.0,893.0,917.63,673.01
2016,7,1,10,30,892.0,125.0,1.9,23.0,921.0,948.18,692.32
2016,7,1,10,45,897.5,125.5,2.0,23.5,942.5,974.17,707.89
2016,7,1,11,0,903.0,126.0,2.1,24.0,964.0,997.35,721.65
2016,7,1,11,15,906.0,127.0,2.15,24.0,978.5,1015.65,733.18
2016,7,1,11,30,909.0,128.0,2.2,24.0,993.0,1030.86,742.86
2016,7,1,11,45,911.0,128.0,2.3,24.0,1000.5,1040.88,749.95
2016,7,1,12,0,913.0,128.0,2.4,24.0,1008.0,1047.67,755.13
2016,7,1,12,15,913.0,128.0,2.45,24.0,1007.5,1049.19,756.52
2016,7,1,12,30,913.0,128.0,2.5,24.0,1007.0,1047.42,755.99
2016,7,1,12,45,904.0,132.5,2.6,24.0,997.5,1037.91,751.16
2016,7,1,13,0,895.0,137.0,2.7,24.0,988.0,1025.3,744.43
2016,7,1,13,15,891.5,136.0,2.7,24.0,973.0,1009.54,734.78
2016,7,1,13,30,888.0,135.0,2.7,24.0,958.0,990.75,723.24
2016,7,1,13,45,884.5,133.0,2.75,24.0,936.5,968.0,709.61
2016,7,1,14,0,881.0,131.0,2.8,24.0,915.0,942.41,694.1
2016,7,1,14,15,874.0,129.5,2.8,24.0,886.5,911.49,674.59
2016,7,1,14,30,867.0,128.0,2.8,24.0,858.0,878.16,653.42
2016,7,1,14,45,859.0,125.5,2.8,24.0,824.0,840.78,629.37
