Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,15,0,851.0,123.0,2.8,24.0,790.0,801.43,603.78
2016,7,1,15,15,839.5,120.5,2.8,23.5,750.5,759.55,577.31
2016,7,1,15,30,828.0,118.0,2.8,23.0,711.0,714.11,547.91
2016,7,1,15,45,814.0,114.5,2.8,23.0,667.5,664.93,513.03
2016,7,1,16,0,800.0,111.0,2.8,23.0,624.0,615.15,476.35
2016,7,1,16,15,780.5,107.5,2.75,22.5,577.0,561.84,436.76
2016,7,1,16,30,761.0,104.0,2.7,22.0,530.0,508.96,396.29
2016,7,1,16,45,736.5,99.0,2.7,22.0,480.5,452.19,351.07
2016,7,1,17,0,712.0,94.0,2.7,22.0,431.0,397.43,306.14
2016,7,1,17,15,679.0,89.0,2.65,21.5,380.5,341.23,259.46
2016,7,1,17,30,646.0,84.0,2.6,21.0,330.0,287.91,213.99
2016,7,1,17,45,601.5,77.5,2.6,21.0,280.5,233.23,166.85
2016,7,1,18,0,557.0,71.0,2.6,21.0,231.0,183.17,123.79
2016,7,1,18,15,493.0,63.0,2.45,20.0,184.5,133.49,83.66
2016,7,1,18,30,429.0,55.0,2.3,19.0,138.0,90.96,52.07
2016,7,1,18,45,334.0,44.5,2.15,18.5,97.5,51.92,28.09
2016,7,1,19,0,239.0,34.0,2.0,18.0,57.0,26.26,15.76
2016,7,1,19,15,119.5,17.0,1.95,17.5,28.5,13.17,0.0
2016,7,1,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,5,15,124.0,17.5,1.9,13.0,30.5,13.54,0.0
2016,7,2,5,30,248.0,35.0,2.0,13.0,61.0,27.01,16.97
2016,7,2,5,45,344.0,45.5,2.1,13.5,102.0,54.58,30.26
2016,7,2,6,0,440.0,56.0,2.2,14.0,143.0,94.6,55.66
2016,7,2,6,15,503.0,64.0,2.25,14.5,190.0,137.81,88.86
2016,7,2,6,30,566.0,72.0,2.3,15.0,237.0,188.05,130.74
2016,7,2,6,45,612.0,78.0,2.35,15.5,287.0,238.67,174.98
2016,7,2,7,0,658.0,84.0,2.4,16.0,337.0,294.06,223.29
2016,7,2,7,15,690.5,88.5,2.4,16.5,387.5,347.42,269.6
2016,7,2,7,30,723.0,93.0,2.4,17.0,438.0,403.58,316.99
2016,7,2,7,45,748.5,97.0,2.45,17.5,487.5,459.11,362.67
2016,7,2,8,0,774.0,101.0,2.5,18.0,537.0,515.32,407.49
2016,7,2,8,15,792.5,104.5,2.5,18.5,584.0,568.22,448.28
2016,7,2,8,30,811.0,108.0,2.5,19.0,631.0,621.42,488.01
2016,7,2,8,45,826.5,110.0,2.5,19.5,675.0,671.11,524.01
2016,7,2,9,0,842.0,112.0,2.5,20.0,719.0,720.28,557.7
2016,7,2,9,15,853.0,114.5,2.5,20.0,758.0,763.99,587.09
2016,7,2,9,30,864.0,117.0,2.5,20.0,797.0,807.75,616.2
2016,7,2,9,45,863.5,124.5,2.55,20.5,828.5,845.39,639.9
2016,7,2,10,0,863.0,132.0,2.6,21.0,860.0,880.45,661.64
2016,7,2,10,15,870.0,133.5,2.65,21.0,888.5,913.51,683.16
2016,7,2,10,30,877.0,135.0,2.7,21.0,917.0,944.17,703.01
2016,7,2,10,45,881.5,136.5,2.75,21.5,938.5,969.93,718.2
2016,7,2,11,0,886.0,138.0,2.8,22.0,960.0,992.88,731.53
2016,7,2,11,15,889.0,139.0,2.85,22.0,974.5,1010.96,743.12
2016,7,2,11,30,892.0,140.0,2.9,22.0,989.0,1025.99,752.83
2016,7,2,11,45,893.0,140.5,2.95,22.0,996.0,1035.41,759.01
2016,7,2,12,0,894.0,141.0,3.0,22.0,1003.0,1041.65,763.26
2016,7,2,12,15,894.5,141.0,3.0,22.0,1003.0,1043.67,764.47
2016,7,2,12,30,895.0,141.0,3.0,22.0,1003.0,1042.47,763.73
2016,7,2,12,45,899.0,137.0,3.05,22.5,997.5,1037.55,759.68
2016,7,2,13,0,903.0,133.0,3.1,23.0,992.0,1029.32,753.62
2016,7,2,13,15,900.5,132.0,3.1,22.5,977.0,1014.47,745.84
2016,7,2,13,30,898.0,131.0,3.1,22.0,962.0,996.51,736.09
2016,7,2,13,45,893.0,130.0,3.1,22.0,940.5,973.19,721.42
2016,7,2,14,0,888.0,129.0,3.1,22.0,919.0,947.06,704.9
2016,7,2,14,15,881.5,127.0,3.1,22.0,890.5,915.9,684.99
2016,7,2,14,30,875.0,125.0,3.1,22.0,862.0,882.3,663.35
2016,7,2,14,45,866.0,123.5,3.1,22.0,828.0,844.85,638.94
2016,7,2,15,0,857.0,122.0,3.1,22.0,794.0,805.47,613.01
2016,7,2,15,15,845.5,119.5,3.1,21.5,754.5,763.35,586.04
2016,7,2,15,30,834.0,117.0,3.1,21.0,715.0,717.68,556.1
2016,7,2,15,45,818.0,114.0,3.1,21.0,670.5,667.4,520.06
2016,7,2,16,0,802.0,111.0,3.1,21.0,626.0,616.69,482.24
2016,7,2,16,15,783.0,107.5,3.05,20.5,579.0,563.57,442.34
2016,7,2,16,30,764.0,104.0,3.0,20.0,532.0,510.81,401.52
2016,7,2,16,45,737.5,100.0,3.0,20.0,482.0,453.91,355.68
2016,7,2,17,0,711.0,96.0,3.0,20.0,432.0,399.2,310.32
2016,7,2,17,15,677.5,91.0,2.95,19.5,381.5,342.84,263.07
2016,7,2,17,30,644.0,86.0,2.9,19.0,331.0,289.4,217.11
2016,7,2,17,45,596.5,80.0,2.85,18.5,281.0,234.48,169.75
2016,7,2,18,0,549.0,74.0,2.8,18.0,231.0,184.51,126.7
2016,7,2,18,15,485.0,65.5,2.7,17.5,184.5,134.76,85.9
2016,7,2,18,30,421.0,57.0,2.6,17.0,138.0,92.18,53.84
2016,7,2,18,45,327.5,45.5,2.55,16.5,97.5,52.08,28.63
2016,7,2,19,0,234.0,34.0,2.5,16.0,57.0,26.27,15.9
2016,7,2,19,15,117.0,17.0,2.45,15.5,28.5,13.18,0.0
2016,7,2,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,3,5,15,133.0,17.0,2.05,11.5,30.5,13.16,0.0
2016,7,3,5,30,266.0,34.0,2.1,12.0,61.0,26.91,16.87
2016,7,3,5,45,362.0,44.0,2.15,12.5,102.0,53.5,29.15
2016,7,3,6,0,458.0,54.0,2.2,13.0,143.0,93.94,54.62
2016,7,3,6,15,520.0,61.5,2.2,13.5,190.5,137.45,88.12
2016,7,3,6,30,582.0,69.0,2.2,14.0,238.0,187.88,130.38
2016,7,3,6,45,626.5,75.0,2.25,14.5,288.0,238.94,175.27
2016,7,3,7,0,671.0,81.0,2.3,15.0,338.0,294.6,224.11
2016,7,3,7,15,703.0,85.5,2.3,15.5,388.5,348.45,271.06
2016,7,3,7,30,735.0,90.0,2.3,16.0,439.0,405.88,319.66
2016,7,3,7,45,759.0,94.0,2.3,16.5,488.5,460.46,364.67
2016,7,3,8,0,783.0,98.0,2.3,17.0,538.0,516.41,409.28
2016,7,3,8,15,801.5,101.0,2.3,17.5,585.0,569.26,450.11
2016,7,3,8,30,820.0,104.0,2.3,18.0,632.0,622.39,489.85
2016,7,3,8,45,834.5,106.5,2.35,18.5,676.0,672.33,526.29
2016,7,3,9,0,849.0,109.0,2.4,19.0,720.0,720.28,559.28
2016,7,3,9,15,860.0,111.5,2.4,19.0,759.0,765.74,589.97
2016,7,3,9,30,871.0,114.0,2.4,19.0,798.0,809.82,619.3
2016,7,3,9,45,891.0,109.0,2.45,19.5,835.0,852.15,646.26
2016,7,3,10,0,911.0,104.0,2.5,20.0,872.0,893.19,672.0
2016,7,3,10,15,917.0,105.0,2.55,20.0,900.0,926.28,693.45
2016,7,3,10,30,923.0,106.0,2.6,20.0,928.0,956.79,713.17
2016,7,3,10,45,927.5,107.0,2.7,20.5,950.0,983.14,729.18
2016,7,3,11,0,932.0,108.0,2.8,21.0,972.0,1006.55,743.25
2016,7,3,11,15,935.0,108.5,2.85,21.0,986.5,1024.92,755.03
2016,7,3,11,30,938.0,109.0,2.9,21.0,1001.0,1040.08,764.83
2016,7,3,11,45,939.5,109.5,3.0,21.5,1008.5,1050.47,770.63
2016,7,3,12,0,941.0,110.0,3.1,22.0,1016.0,1057.51,774.35
2016,7,3,12,15,941.0,110.0,3.15,22.0,1016.0,1059.16,775.75
2016,7,3,12,30,941.0,110.0,3.2,22.0,1016.0,1057.41,775.1
2016,7,3,12,45,926.0,118.5,3.3,22.0,1004.5,1045.94,768.66
2016,7,3,13,0,911.0,127.0,3.4,22.0,993.0,1031.33,760.27
2016,7,3,13,15,908.0,126.5,3.4,22.0,978.5,1016.41,750.97
2016,7,3,13,30,905.0,126.0,3.4,22.0,964.0,998.38,739.66
2016,7,3,13,45,900.5,124.5,3.4,22.0,942.0,974.91,724.8
2016,7,3,14,0,896.0,123.0,3.4,22.0,920.0,948.58,708.05
2016,7,3,14,15,889.5,121.5,3.4,21.5,892.0,917.74,689.56
2016,7,3,14,30,883.0,120.0,3.4,21.0,864.0,884.42,669.24
2016,7,3,14,45,874.5,118.0,3.4,21.0,829.5,846.63,644.37
2016,7,3,15,0,866.0,116.0,3.4,21.0,795.0,806.86,617.94
2016,7,3,15,15,854.5,114.0,3.35,21.0,755.5,763.03,588.14
2016,7,3,15,30,843.0,112.0,3.3,21.0,716.0,719.3,558.15
2016,7,3,15,45,829.0,108.5,3.3,21.0,672.0,669.48,522.59
2016,7,3,16,0,815.0,105.0,3.3,21.0,628.0,619.03,484.87
2016,7,3,16,15,796.0,102.0,3.25,20.5,581.0,565.81,444.77
2016,7,3,16,30,777.0,99.0,3.2,20.0,534.0,512.93,403.72
2016,7,3,16,45,753.0,94.5,3.15,20.0,484.5,456.77,358.21
2016,7,3,17,0,729.0,90.0,3.1,20.0,435.0,402.0,312.58
2016,7,3,17,15,697.0,85.5,3.0,19.5,384.0,344.89,264.54
2016,7,3,17,30,665.0,81.0,2.9,19.0,333.0,291.39,218.28
2016,7,3,17,45,621.0,74.5,2.85,18.5,283.5,235.76,170.08
2016,7,3,18,0,577.0,68.0,2.8,18.0,234.0,184.69,125.81
2016,7,3,18,15,514.5,60.5,2.65,17.5,187.0,134.57,84.48
2016,7,3,18,30,452.0,53.0,2.5,17.0,140.0,91.42,51.93
2016,7,3,18,45,359.5,42.5,2.35,16.5,99.0,51.17,27.03
2016,7,3,19,0,267.0,32.0,2.2,16.0,58.0,25.05,14.88
2016,7,3,19,15,133.5,16.0,2.2,15.5,29.0,12.11,0.0
2016,7,3,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,5,15,143.5,16.0,2.3,12.0,30.5,12.09,0.0
2016,7,4,5,30,287.0,32.0,2.4,12.0,61.0,25.03,15.2
2016,7,4,5,45,385.5,41.0,2.5,12.5,102.5,51.18,26.74
2016,7,4,6,0,484.0,50.0,2.6,13.0,144.0,92.11,52.06
2016,7,4,6,15,268.0,79.0,2.6,13.5,133.5,113.61,79.09
2016,7,4,6,30,52.0,108.0,2.6,14.0,123.0,113.02,88.3
2016,7,4,6,45,60.0,128.5,2.65,14.5,149.0,138.12,109.26
2016,7,4,7,0,68.0,149.0,2.7,15.0,175.0,164.22,130.76
2016,7,4,7,15,106.5,173.5,2.7,15.5,221.0,206.97,165.16
2016,7,4,7,30,145.0,198.0,2.7,16.0,267.0,253.72,202.57
2016,7,4,7,45,212.5,214.0,2.7,16.5,327.5,310.24,247.46
2016,7,4,8,0,280.0,230.0,2.7,17.0,388.0,375.02,298.31
2016,7,4,8,15,561.5,161.5,2.7,17.0,511.5,489.66,390.33
2016,7,4,8,30,843.0,93.0,2.7,17.0,635.0,624.42,495.9
2016,7,4,8,45,543.0,209.5,2.75,17.5,568.0,577.67,454.91
2016,7,4,9,0,243.0,326.0,2.8,18.0,501.0,500.33,390.01
2016,7,4,9,15,568.0,213.0,2.8,18.5,651.5,649.56,507.64
2016,7,4,9,30,893.0,100.0,2.8,19.0,802.0,812.63,624.95
2016,7,4,9,45,888.5,109.0,2.85,19.5,832.5,849.64,647.4
2016,7,4,10,0,884.0,118.0,2.9,20.0,863.0,883.73,668.64
2016,7,4,10,15,890.5,119.5,2.95,20.0,891.0,917.04,690.51
2016,7,4,10,30,897.0,121.0,3.0,20.0,919.0,947.87,710.63
2016,7,4,10,45,900.0,123.0,3.05,20.5,940.0,973.28,725.7
2016,7,4,11,0,903.0,125.0,3.1,21.0,961.0,995.77,738.83
2016,7,4,11,15,906.0,125.5,3.1,21.0,975.5,1013.71,749.99
2016,7,4,11,30,909.0,126.0,3.1,21.0,990.0,1028.55,759.21
2016,7,4,11,45,908.5,127.5,3.15,21.0,996.5,1037.73,765.25
2016,7,4,12,0,908.0,129.0,3.2,21.0,1003.0,1043.64,769.3
2016,7,4,12,15,907.5,129.0,3.2,21.0,1002.5,1044.76,769.92
2016,7,4,12,30,907.0,129.0,3.2,21.0,1002.0,1042.61,768.56
2016,7,4,12,45,914.0,123.0,3.25,21.0,997.0,1038.63,766.56
2016,7,4,13,0,921.0,117.0,3.3,21.0,992.0,1031.24,762.43
2016,7,4,13,15,918.0,116.0,3.3,21.0,977.0,1015.71,752.63
2016,7,4,13,30,915.0,115.0,3.3,21.0,962.0,997.04,740.88
2016,7,4,13,45,910.0,114.0,3.3,21.0,940.0,973.42,725.89
2016,7,4,14,0,905.0,113.0,3.3,21.0,918.0,946.93,709.0
2016,7,4,14,15,898.5,111.5,3.3,21.0,889.5,915.87,688.99
2016,7,4,14,30,892.0,110.0,3.3,21.0,861.0,882.3,667.2
2016,7,4,14,45,884.5,108.0,3.3,21.0,827.0,845.07,642.75
2016,7,4,15,0,877.0,106.0,3.3,21.0,793.0,805.75,616.66
2016,7,4,15,15,866.0,104.0,3.3,20.5,753.5,761.9,588.24
2016,7,4,15,30,855.0,102.0,3.3,20.0,714.0,716.64,558.38
2016,7,4,15,45,842.0,98.5,3.3,20.0,670.5,667.35,523.5
2016,7,4,16,0,829.0,95.0,3.3,20.0,627.0,617.89,486.28
2016,7,4,16,15,811.0,92.0,3.25,19.5,580.0,564.62,445.92
2016,7,4,16,30,793.0,89.0,3.2,19.0,533.0,511.56,404.5
2016,7,4,16,45,771.0,85.0,3.15,19.0,484.0,456.08,359.21
2016,7,4,17,0,749.0,81.0,3.1,19.0,435.0,401.75,313.58
2016,7,4,17,15,718.0,77.0,3.05,18.5,384.5,345.47,265.86
2016,7,4,17,30,687.0,73.0,3.0,18.0,334.0,290.74,218.26
2016,7,4,17,45,646.0,67.5,2.95,17.5,284.5,235.7,170.02
2016,7,4,18,0,605.0,62.0,2.9,17.0,235.0,184.86,125.41
2016,7,4,18,15,544.0,55.0,2.8,16.5,188.0,133.91,83.01
2016,7,4,18,30,483.0,48.0,2.7,16.0,141.0,89.73,49.46
2016,7,4,18,45,392.0,39.0,2.6,15.5,100.0,49.23,24.7
2016,7,4,19,0,301.0,30.0,2.5,15.0,59.0,23.14,13.35
2016,7,4,19,15,150.5,15.0,2.5,14.5,29.5,11.22,0.0
2016,7,4,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,5,5,15,135.0,16.0,1.6,12.5,29.5,12.16,0.0
2016,7,5,5,30,270.0,32.0,1.6,13.0,59.0,25.14,15.13
2016,7,5,5,45,365.5,42.0,1.65,13.5,100.0,50.76,27.01
2016,7,5,6,0,461.0,52.0,1.7,14.0,141.0,91.13,52.02
2016,7,5,6,15,230.5,62.0,1.65,14.5,106.5,91.93,62.19
2016,7,5,6,30,0.0,72.0,1.6,15.0,72.0,69.27,53.24
2016,7,5,6,45,0.0,87.5,1.55,15.5,87.5,84.19,65.68
2016,7,5,7,0,0.0,103.0,1.5,16.0,103.0,99.17,77.88
2016,7,5,7,15,57.0,150.0,1.45,16.5,177.0,165.64,131.32
2016,7,5,7,30,114.0,197.0,1.4,17.0,251.0,239.42,189.72
2016,7,5,7,45,92.5,215.5,1.4,17.5,262.5,252.88,199.74
2016,7,5,8,0,71.0,234.0,1.4,18.0,274.0,264.94,208.36
2016,7,5,8,15,126.0,261.5,1.4,18.0,339.5,329.72,258.75
2016,7,5,8,30,181.0,289.0,1.4,18.0,405.0,398.14,310.83
2016,7,5,8,45,189.5,310.5,1.45,18.5,439.5,434.34,336.75
2016,7,5,9,0,198.0,332.0,1.5,19.0,474.0,470.96,362.72
2016,7,5,9,15,335.0,309.5,1.55,19.5,566.0,564.41,432.79
2016,7,5,9,30,472.0,287.0,1.6,20.0,658.0,668.32,507.92
2016,7,5,9,45,687.0,198.5,1.7,20.5,763.5,777.22,587.6
2016,7,5,10,0,902.0,110.0,1.8,21.0,869.0,890.74,662.06
2016,7,5,10,15,908.5,111.5,1.9,21.0,897.5,924.63,683.43
2016,7,5,10,30,915.0,113.0,2.0,21.0,926.0,955.98,703.95
2016,7,5,10,45,919.5,114.0,2.15,21.0,948.0,982.25,721.73
2016,7,5,11,0,924.0,115.0,2.3,21.0,970.0,1005.59,737.68
2016,7,5,11,15,927.5,116.0,2.4,21.0,985.5,1024.92,750.56
2016,7,5,11,30,931.0,117.0,2.5,21.0,1001.0,1041.08,761.5
2016,7,5,11,45,932.5,117.0,2.65,21.5,1008.5,1050.99,767.56
2016,7,5,12,0,934.0,117.0,2.8,22.0,1016.0,1057.56,771.58
2016,7,5,12,15,934.5,117.0,2.85,22.0,1016.5,1059.78,773.38
2016,7,5,12,30,935.0,117.0,2.9,22.0,1017.0,1058.62,773.15
2016,7,5,12,45,930.5,119.5,3.0,22.0,1009.0,1051.62,769.75
2016,7,5,13,0,926.0,122.0,3.1,22.0,1001.0,1041.35,764.31
2016,7,5,13,15,923.5,121.5,3.1,22.0,987.0,1026.78,755.28
2016,7,5,13,30,921.0,121.0,3.1,22.0,973.0,1009.02,744.27
2016,7,5,13,45,919.0,118.5,3.1,22.0,952.0,986.61,730.24
2016,7,5,14,0,917.0,116.0,3.1,22.0,931.0,961.16,714.25
2016,7,5,14,15,911.0,114.5,3.1,21.5,903.0,930.24,695.91
2016,7,5,14,30,905.0,113.0,3.1,21.0,875.0,896.74,675.69
2016,7,5,14,45,899.0,110.0,3.1,21.0,841.5,859.32,651.32
2016,7,5,15,0,893.0,107.0,3.1,21.0,808.0,819.67,625.21
2016,7,5,15,15,882.5,105.0,3.1,20.5,768.0,775.58,596.88
2016,7,5,15,30,872.0,103.0,3.1,20.0,728.0,730.0,567.04
2016,7,5,15,45,859.5,100.0,3.1,20.0,684.0,680.8,532.52
2016,7,5,16,0,847.0,97.0,3.1,20.0,640.0,631.39,495.53
2016,7,5,16,15,829.0,94.0,3.1,19.5,592.5,577.24,454.88
2016,7,5,16,30,811.0,91.0,3.1,19.0,545.0,523.27,413.05
2016,7,5,16,45,787.5,87.5,3.1,19.0,494.5,466.62,367.07
2016,7,5,17,0,764.0,84.0,3.1,19.0,444.0,411.26,320.77
2016,7,5,17,15,732.0,79.5,3.05,18.5,392.5,353.27,271.75
2016,7,5,17,30,700.0,75.0,3.0,18.0,341.0,296.91,222.87
2016,7,5,17,45,654.5,70.0,3.0,17.5,290.0,240.41,173.58
2016,7,5,18,0,609.0,65.0,3.0,17.0,239.0,188.59,128.32
2016,7,5,18,15,545.0,58.0,2.9,16.5,191.0,136.91,85.45
2016,7,5,18,30,481.0,51.0,2.8,16.0,143.0,92.36,51.73
2016,7,5,18,45,380.5,41.5,2.7,15.5,101.0,51.09,26.55
2016,7,5,19,0,280.0,32.0,2.6,15.0,59.0,25.14,14.95
2016,7,5,19,15,140.0,16.0,2.55,14.5,29.5,12.16,0.0
2016,7,5,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,6,5,15,145.0,15.0,0.9,12.0,29.0,11.3,0.0
2016,7,6,5,30,290.0,30.0,0.9,12.0,58.0,23.28,13.58
2016,7,6,5,45,386.0,39.0,0.95,12.5,99.0,48.25,24.72
2016,7,6,6,0,482.0,48.0,1.0,13.0,140.0,88.74,49.41
2016,7,6,6,15,349.5,76.5,0.95,13.5,153.5,123.0,83.15
2016,7,6,6,30,217.0,105.0,0.9,14.0,167.0,143.49,106.97
2016,7,6,6,45,235.5,123.5,0.85,15.0,202.5,179.21,136.92
2016,7,6,7,0,254.0,142.0,0.8,16.0,238.0,216.97,168.1
2016,7,6,7,15,251.5,165.0,0.7,16.0,271.5,253.16,198.23
2016,7,6,7,30,249.0,188.0,0.6,16.0,305.0,289.02,227.13
2016,7,6,7,45,522.5,137.5,0.55,16.5,418.5,386.38,302.51
2016,7,6,8,0,796.0,87.0,0.5,17.0,532.0,510.11,395.99
2016,7,6,8,15,813.5,90.0,0.4,17.5,579.0,563.05,433.35
2016,7,6,8,30,831.0,93.0,0.3,18.0,626.0,615.6,469.47
2016,7,6,8,45,845.0,95.0,0.2,18.5,669.5,664.95,501.86
2016,7,6,9,0,859.0,97.0,0.1,19.0,713.0,713.62,531.22
2016,7,6,9,15,869.5,99.0,0.2,19.5,752.0,758.72,559.57
2016,7,6,9,30,880.0,101.0,0.3,20.0,791.0,802.37,586.89
2016,7,6,9,45,888.0,102.5,0.45,20.5,824.5,841.77,612.23
2016,7,6,10,0,896.0,104.0,0.6,21.0,858.0,879.11,636.25
2016,7,6,10,15,902.0,105.5,0.8,21.0,886.0,912.42,659.8
2016,7,6,10,30,908.0,107.0,1.0,21.0,914.0,943.19,681.71
2016,7,6,10,45,913.0,107.5,1.2,21.5,935.5,969.31,699.27
2016,7,6,11,0,918.0,108.0,1.4,22.0,957.0,992.54,714.91
2016,7,6,11,15,920.5,108.5,1.6,22.0,971.0,1010.34,728.42
2016,7,6,11,30,923.0,109.0,1.8,22.0,985.0,1024.97,739.93
2016,7,6,11,45,925.0,109.0,2.0,22.5,992.5,1035.35,747.3
2016,7,6,12,0,927.0,109.0,2.2,23.0,1000.0,1042.42,752.55
2016,7,6,12,15,926.5,109.0,2.4,23.0,999.5,1043.66,755.52
2016,7,6,12,30,926.0,109.0,2.6,23.0,999.0,1041.54,756.36
2016,7,6,12,45,918.0,113.0,2.8,23.0,990.0,1032.68,752.82
2016,7,6,13,0,910.0,117.0,3.0,23.0,981.0,1020.61,747.18
2016,7,6,13,15,907.0,116.0,3.1,22.5,966.0,1005.27,739.93
2016,7,6,13,30,904.0,115.0,3.2,22.0,951.0,986.82,730.6
2016,7,6,13,45,901.5,113.0,3.3,22.0,930.0,964.79,717.44
2016,7,6,14,0,899.0,111.0,3.4,22.0,909.0,939.8,702.25
2016,7,6,14,15,893.0,109.5,3.4,22.0,881.5,909.36,682.64
2016,7,6,14,30,887.0,108.0,3.4,22.0,854.0,876.4,661.26
2016,7,6,14,45,881.5,104.5,3.45,22.0,821.0,839.47,637.29
2016,7,6,15,0,876.0,101.0,3.5,22.0,788.0,800.32,611.56
2016,7,6,15,15,866.0,99.0,3.45,21.5,749.5,757.26,583.44
2016,7,6,15,30,856.0,97.0,3.4,21.0,711.0,712.72,553.88
2016,7,6,15,45,846.0,93.5,3.4,21.0,668.5,665.38,520.69
2016,7,6,16,0,836.0,90.0,3.4,21.0,626.0,617.01,484.35
2016,7,6,16,15,819.0,87.0,3.35,20.5,579.5,564.52,444.63
2016,7,6,16,30,802.0,84.0,3.3,20.0,533.0,511.59,403.37
2016,7,6,16,45,782.5,80.0,3.25,20.0,484.5,456.82,358.7
2016,7,6,17,0,763.0,76.0,3.2,20.0,436.0,402.94,313.45
2016,7,6,17,15,733.5,72.0,3.15,19.5,385.5,346.45,265.59
2016,7,6,17,30,704.0,68.0,3.1,19.0,335.0,292.41,218.51
2016,7,6,17,45,664.0,63.0,3.1,18.5,285.5,237.31,170.21
2016,7,6,18,0,624.0,58.0,3.1,18.0,236.0,185.01,124.37
2016,7,6,18,15,564.0,52.0,2.95,17.0,189.0,134.09,82.15
2016,7,6,18,30,504.0,46.0,2.8,16.0,142.0,89.82,48.68
2016,7,6,18,45,412.0,37.5,2.65,15.5,100.5,48.59,23.69
2016,7,6,19,0,320.0,29.0,2.5,15.0,59.0,22.26,12.55
2016,7,6,19,15,160.0,14.5,2.45,14.5,29.5,10.82,0.0
2016,7,6,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,7,5,15,155.0,14.0,1.55,12.0,29.0,10.45,0.0
2016,7,7,5,30,310.0,28.0,1.5,12.0,58.0,21.46,11.94
2016,7,7,5,45,403.5,36.5,1.45,12.5,98.5,46.06,22.65
2016,7,7,6,0,497.0,45.0,1.4,13.0,139.0,86.69,47.15
2016,7,7,6,15,271.5,75.0,1.25,13.5,128.5,109.41,75.23
2016,7,7,6,30,46.0,105.0,1.1,14.0,118.0,108.8,84.81
2016,7,7,6,45,52.5,125.5,1.0,15.0,143.0,133.15,104.82
2016,7,7,7,0,59.0,146.0,0.9,16.0,168.0,158.32,125.04
2016,7,7,7,15,95.0,171.0,0.95,16.0,213.0,199.46,157.96
2016,7,7,7,30,131.0,196.0,1.0,16.0,258.0,245.47,194.57
2016,7,7,7,45,243.0,204.5,1.05,16.5,334.5,316.31,250.02
2016,7,7,8,0,355.0,213.0,1.1,17.0,411.0,397.31,312.59
2016,7,7,8,15,597.0,149.5,1.2,17.5,517.0,496.9,390.19
2016,7,7,8,30,839.0,86.0,1.3,18.0,623.0,612.88,478.44
2016,7,7,8,45,853.0,88.0,1.45,18.5,666.5,662.61,514.42
2016,7,7,9,0,867.0,90.0,1.6,19.0,710.0,711.65,547.9
2016,7,7,9,15,877.5,92.0,1.7,19.0,749.5,757.1,578.89
2016,7,7,9,30,888.0,94.0,1.8,19.0,789.0,801.09,608.62
2016,7,7,9,45,893.5,97.0,1.95,19.5,822.0,840.28,634.13
2016,7,7,10,0,899.0,100.0,2.1,20.0,855.0,877.22,657.94
2016,7,7,10,15,905.0,101.5,2.15,20.0,883.0,910.67,679.59
2016,7,7,10,30,911.0,103.0,2.2,20.0,911.0,941.57,699.5
2016,7,7,10,45,916.0,103.5,2.3,20.5,932.5,967.8,715.46
2016,7,7,11,0,921.0,104.0,2.4,21.0,954.0,991.15,729.53
2016,7,7,11,15,923.5,104.5,2.45,21.0,969.0,1009.04,740.98
2016,7,7,11,30,926.0,105.0,2.5,21.0,984.0,1023.75,750.49
2016,7,7,11,45,928.5,104.5,2.6,21.0,991.5,1034.19,757.86
2016,7,7,12,0,931.0,104.0,2.7,21.0,999.0,1041.32,763.23
2016,7,7,12,15,931.0,104.0,2.7,21.0,999.0,1043.1,764.25
2016,7,7,12,30,931.0,104.0,2.7,21.0,999.0,1041.5,763.26
2016,7,7,12,45,922.5,108.5,2.75,21.0,990.0,1032.66,758.19
2016,7,7,13,0,914.0,113.0,2.8,21.0,981.0,1020.61,751.17
2016,7,7,13,15,911.0,112.5,2.75,21.0,966.5,1005.75,741.47
2016,7,7,13,30,908.0,112.0,2.7,21.0,952.0,987.75,729.82
2016,7,7,13,45,905.5,109.5,2.7,21.0,931.0,965.15,715.65
2016,7,7,14,0,903.0,107.0,2.7,21.0,910.0,939.57,699.55
2016,7,7,14,15,897.0,106.0,2.7,21.0,882.0,909.54,680.44
2016,7,7,14,30,891.0,105.0,2.7,21.0,854.0,876.97,659.57
2016,7,7,14,45,885.0,102.0,2.75,21.0,820.5,840.01,635.9
2016,7,7,15,0,879.0,99.0,2.8,21.0,787.0,800.85,610.47
2016,7,7,15,15,868.5,97.0,2.85,20.5,748.0,757.29,582.75
2016,7,7,15,30,858.0,95.0,2.9,20.0,709.0,712.28,553.49
2016,7,7,15,45,846.5,91.5,2.95,20.0,666.5,663.84,519.92
2016,7,7,16,0,835.0,88.0,3.0,20.0,624.0,614.5,483.12
2016,7,7,16,15,818.0,85.5,3.0,19.5,577.0,562.3,443.77
2016,7,7,16,30,801.0,83.0,3.0,19.0,530.0,510.15,403.18
2016,7,7,16,45,780.5,79.0,3.05,19.0,481.5,454.93,358.3
2016,7,7,17,0,760.0,75.0,3.1,19.0,433.0,400.71,312.84
2016,7,7,17,15,730.5,71.0,3.15,18.5,383.0,344.36,265.02
2016,7,7,17,30,701.0,67.0,3.2,18.0,333.0,290.46,217.93
2016,7,7,17,45,662.0,62.0,3.25,17.5,283.5,235.76,169.73
2016,7,7,18,0,623.0,57.0,3.3,17.0,234.0,183.79,123.93
2016,7,7,18,15,563.0,51.0,3.2,16.5,187.0,132.92,81.4
2016,7,7,18,30,503.0,45.0,3.1,16.0,140.0,88.69,47.8
2016,7,7,18,45,414.5,36.5,3.05,15.5,99.5,47.67,22.9
2016,7,7,19,0,326.0,28.0,3.0,15.0,59.0,21.36,11.75
2016,7,7,19,15,163.0,14.0,2.95,14.5,29.5,10.4,0.0
2016,7,7,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,8,5,15,168.5,12.5,1.6,12.5,28.5,9.17,0.0
2016,7,8,5,30,337.0,25.0,1.6,13.0,57.0,18.74,9.54
2016,7,8,5,45,427.5,32.5,1.6,13.5,97.0,42.72,19.41
2016,7,8,6,0,518.0,40.0,1.6,14.0,137.0,83.32,43.36
2016,7,8,6,15,278.5,71.0,1.55,14.5,125.5,106.42,72.14
2016,7,8,6,30,39.0,102.0,1.5,15.0,114.0,104.58,81.28
2016,7,8,6,45,44.0,122.5,1.5,16.0,138.0,128.09,100.64
2016,7,8,7,0,49.0,143.0,1.5,17.0,162.0,152.3,120.13
2016,7,8,7,15,44.5,161.5,1.45,17.5,180.0,171.73,135.72
2016,7,8,7,30,40.0,180.0,1.4,18.0,198.0,190.7,150.52
2016,7,8,7,45,195.5,196.5,1.35,18.5,303.5,284.57,224.35
2016,7,8,8,0,351.0,213.0,1.3,19.0,409.0,394.91,309.26
2016,7,8,8,15,272.5,249.5,1.3,19.5,409.5,404.08,314.39
2016,7,8,8,30,194.0,286.0,1.3,20.0,410.0,402.98,311.57
2016,7,8,8,45,528.5,184.5,1.3,20.5,554.5,541.64,419.41
2016,7,8,9,0,863.0,83.0,1.3,21.0,699.0,701.09,535.08
2016,7,8,9,15,873.0,85.0,1.35,21.5,738.0,746.04,562.7
2016,7,8,9,30,883.0,87.0,1.4,22.0,777.0,789.5,590.06
2016,7,8,9,45,889.5,89.0,1.5,22.5,810.0,828.36,614.53
2016,7,8,10,0,896.0,91.0,1.6,23.0,843.0,865.06,637.39
2016,7,8,10,15,902.0,92.5,1.75,23.0,871.0,898.46,659.76
2016,7,8,10,30,908.0,94.0,1.9,23.0,899.0,929.33,680.46
2016,7,8,10,45,912.0,95.0,2.05,23.5,920.0,955.12,696.52
2016,7,8,11,0,916.0,96.0,2.2,24.0,941.0,977.99,710.69
2016,7,8,11,15,919.0,96.5,2.35,24.0,956.0,996.33,723.37
2016,7,8,11,30,922.0,97.0,2.5,24.0,971.0,1011.53,734.12
2016,7,8,11,45,924.5,96.5,2.65,24.0,979.0,1021.96,741.9
2016,7,8,12,0,927.0,96.0,2.8,24.0,987.0,1029.1,747.67
2016,7,8,12,15,927.5,96.0,2.9,24.0,987.5,1031.41,749.96
2016,7,8,12,30,928.0,96.0,3.0,24.0,988.0,1030.36,750.2
2016,7,8,12,45,922.5,99.0,3.15,24.0,980.0,1023.03,746.91
2016,7,8,13,0,917.0,102.0,3.3,24.0,972.0,1012.46,741.55
2016,7,8,13,15,914.5,101.5,3.4,24.0,958.0,998.06,733.33
2016,7,8,13,30,912.0,101.0,3.5,24.0,944.0,980.5,723.06
2016,7,8,13,45,910.0,99.0,3.65,24.0,923.5,958.8,710.35
2016,7,8,14,0,908.0,97.0,3.8,24.0,903.0,934.08,695.54
2016,7,8,14,15,902.5,96.0,3.85,23.5,875.5,904.38,678.0
2016,7,8,14,30,897.0,95.0,3.9,23.0,848.0,872.09,658.53
2016,7,8,14,45,890.5,92.5,3.95,23.0,815.0,835.02,634.28
2016,7,8,15,0,884.0,90.0,4.0,23.0,782.0,795.78,608.29
2016,7,8,15,15,874.5,88.5,4.0,23.0,743.5,753.3,579.55
2016,7,8,15,30,865.0,87.0,4.0,23.0,705.0,709.28,549.4
2016,7,8,15,45,853.0,84.5,4.05,23.0,662.5,661.22,516.1
2016,7,8,16,0,841.0,82.0,4.1,23.0,620.0,612.28,479.39
2016,7,8,16,15,824.0,79.5,4.05,22.5,573.5,559.8,439.63
2016,7,8,16,30,807.0,77.0,4.0,22.0,527.0,507.39,398.71
2016,7,8,16,45,786.5,73.5,3.95,21.5,478.5,452.29,354.44
2016,7,8,17,0,766.0,70.0,3.9,21.0,430.0,398.26,309.59
2016,7,8,17,15,737.0,66.5,3.75,20.5,380.0,342.28,261.88
2016,7,8,17,30,708.0,63.0,3.6,20.0,330.0,288.68,214.99
2016,7,8,17,45,669.5,58.0,3.5,20.0,281.0,233.73,166.35
2016,7,8,18,0,631.0,53.0,3.4,20.0,232.0,182.69,121.31
2016,7,8,18,15,572.5,47.5,3.2,19.0,185.5,130.95,78.57
2016,7,8,18,30,514.0,42.0,3.0,18.0,139.0,86.82,45.43
2016,7,8,18,45,425.0,34.0,2.9,17.5,98.5,45.66,20.83
2016,7,8,19,0,336.0,26.0,2.8,17.0,58.0,19.53,10.1
2016,7,8,19,15,168.0,13.0,2.75,16.5,29.0,9.54,0.0
2016,7,8,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,9,5,15,173.5,12.0,2.2,14.0,28.0,8.79,0.0
2016,7,9,5,30,347.0,24.0,2.3,14.0,56.0,17.91,8.67
2016,7,9,5,45,436.5,31.5,2.45,14.5,96.0,41.52,18.36
2016,7,9,6,0,526.0,39.0,2.6,15.0,136.0,83.78,43.33
2016,7,9,6,15,583.0,44.0,2.7,15.5,182.5,127.37,76.16
2016,7,9,6,30,640.0,49.0,2.8,16.0,229.0,177.33,118.09
2016,7,9,6,45,678.0,53.0,2.95,17.0,277.5,227.57,162.55
2016,7,9,7,0,716.0,57.0,3.1,18.0,326.0,281.66,210.36
2016,7,9,7,15,744.5,60.5,3.1,18.5,375.5,335.39,257.73
2016,7,9,7,30,773.0,64.0,3.1,19.0,425.0,391.46,305.78
2016,7,9,7,45,793.0,67.0,3.15,19.5,473.0,445.5,350.97
2016,7,9,8,0,813.0,70.0,3.2,20.0,521.0,499.81,394.94
2016,7,9,8,15,829.5,72.0,3.25,20.0,567.0,551.74,436.58
2016,7,9,8,30,846.0,74.0,3.3,20.0,613.0,603.72,477.16
2016,7,9,8,45,858.0,76.5,3.35,20.5,656.0,652.99,513.56
2016,7,9,9,0,870.0,79.0,3.4,21.0,699.0,701.4,546.53
2016,7,9,9,15,880.0,80.5,3.45,21.0,737.5,746.16,577.45
2016,7,9,9,30,890.0,82.0,3.5,21.0,776.0,789.41,607.01
2016,7,9,9,45,891.0,87.0,3.6,21.5,808.5,827.11,631.44
2016,7,9,10,0,892.0,92.0,3.7,22.0,841.0,862.27,653.92
2016,7,9,10,15,898.5,93.5,3.75,22.0,868.5,896.05,676.32
2016,7,9,10,30,905.0,95.0,3.8,22.0,896.0,927.33,696.93
2016,7,9,10,45,912.0,94.0,3.9,22.0,918.5,953.86,714.58
2016,7,9,11,0,919.0,93.0,4.0,22.0,941.0,977.58,730.39
2016,7,9,11,15,922.5,93.5,4.05,22.0,956.0,996.51,742.74
2016,7,9,11,30,926.0,94.0,4.1,22.0,971.0,1012.29,753.08
2016,7,9,11,45,931.0,92.0,4.2,22.0,979.5,1023.75,760.95
2016,7,9,12,0,936.0,90.0,4.3,22.0,988.0,1031.92,766.77
2016,7,9,12,15,937.5,90.0,4.35,22.0,989.5,1035.28,769.19
2016,7,9,12,30,939.0,90.0,4.4,22.0,991.0,1035.24,769.49
2016,7,9,12,45,935.5,92.0,4.5,22.0,984.5,1028.86,766.07
2016,7,9,13,0,932.0,94.0,4.6,22.0,978.0,1019.15,760.8
2016,7,9,13,15,931.5,93.5,4.6,21.5,965.5,1006.53,754.26
2016,7,9,13,30,931.0,93.0,4.6,21.0,953.0,990.63,745.56
2016,7,9,13,45,931.0,91.5,4.65,21.0,934.5,970.94,733.27
2016,7,9,14,0,931.0,90.0,4.7,21.0,916.0,948.1,718.83
2016,7,9,14,15,928.0,89.0,4.7,20.5,890.5,920.02,701.76
2016,7,9,14,30,925.0,88.0,4.7,20.0,865.0,889.14,682.63
2016,7,9,14,45,921.5,86.0,4.7,20.0,833.5,854.16,659.13
2016,7,9,15,0,918.0,84.0,4.7,20.0,802.0,816.71,633.74
2016,7,9,15,15,911.0,82.5,4.65,19.5,764.5,774.83,605.87
2016,7,9,15,30,904.0,81.0,4.6,19.0,727.0,731.1,576.3
2016,7,9,15,45,894.0,79.5,4.6,19.0,685.0,683.72,542.78
2016,7,9,16,0,884.0,78.0,4.6,19.0,643.0,635.19,505.86
2016,7,9,16,15,869.5,75.5,4.55,18.5,596.5,582.11,464.88
2016,7,9,16,30,855.0,73.0,4.5,18.0,550.0,528.79,422.43
2016,7,9,16,45,834.0,71.0,4.45,18.0,500.5,472.87,375.86
2016,7,9,17,0,813.0,69.0,4.4,18.0,451.0,417.27,328.28
2016,7,9,17,15,785.5,65.5,4.25,17.5,399.5,359.32,278.1
2016,7,9,17,30,758.0,62.0,4.1,17.0,348.0,303.55,228.53
2016,7,9,17,45,716.5,58.0,4.0,16.5,297.0,246.02,177.3
2016,7,9,18,0,675.0,54.0,3.9,16.0,246.0,192.7,129.82
2016,7,9,18,15,616.5,48.5,3.75,15.5,197.0,139.77,85.11
2016,7,9,18,30,558.0,43.0,3.6,15.0,148.0,91.87,48.41
2016,7,9,18,45,461.5,35.0,3.45,14.5,105.0,47.96,22.14
2016,7,9,19,0,365.0,27.0,3.3,14.0,62.0,20.53,11.01
2016,7,9,19,15,182.5,13.5,3.25,13.5,31.0,10.02,0.0
2016,7,9,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,10,5,15,178.5,12.5,1.75,12.5,28.5,9.29,0.0
2016,7,10,5,30,357.0,25.0,1.9,13.0,57.0,18.93,9.4
2016,7,10,5,45,452.5,33.0,2.05,13.5,99.0,42.82,19.43
2016,7,10,6,0,548.0,41.0,2.2,14.0,141.0,87.02,45.41
2016,7,10,6,15,607.5,46.5,2.3,14.5,189.5,132.62,79.69
2016,7,10,6,30,667.0,52.0,2.4,15.0,238.0,184.91,123.54
2016,7,10,6,45,709.0,56.0,2.5,15.5,289.0,237.68,170.42
2016,7,10,7,0,751.0,60.0,2.6,16.0,340.0,294.75,221.19
2016,7,10,7,15,779.5,63.5,2.5,16.5,391.5,350.42,270.27
2016,7,10,7,30,808.0,67.0,2.4,17.0,443.0,408.4,319.78
2016,7,10,7,45,830.5,69.5,2.35,18.0,493.5,464.98,366.01
2016,7,10,8,0,853.0,72.0,2.3,19.0,544.0,522.04,410.76
2016,7,10,8,15,869.5,74.0,2.15,19.5,591.5,576.0,451.84
2016,7,10,8,30,886.0,76.0,2.0,20.0,639.0,629.93,491.2
2016,7,10,8,45,899.5,77.5,1.95,20.5,684.0,681.05,527.35
2016,7,10,9,0,913.0,79.0,1.9,21.0,729.0,731.34,559.82
2016,7,10,9,15,922.5,80.5,1.8,21.0,769.0,777.53,589.4
2016,7,10,9,30,932.0,82.0,1.7,21.0,809.0,822.07,617.25
2016,7,10,9,45,936.0,85.5,1.6,21.5,842.5,862.25,640.37
2016,7,10,10,0,940.0,89.0,1.5,22.0,876.0,899.97,661.32
2016,7,10,10,15,946.0,90.0,1.55,22.0,905.0,934.26,682.92
2016,7,10,10,30,952.0,91.0,1.6,22.0,934.0,965.88,702.74
2016,7,10,10,45,956.0,92.0,1.7,22.5,956.0,992.78,718.85
2016,7,10,11,0,960.0,93.0,1.8,23.0,978.0,1016.62,733.02
2016,7,10,11,15,962.5,93.5,1.9,23.0,993.0,1035.29,745.39
2016,7,10,11,30,965.0,94.0,2.0,23.0,1008.0,1050.63,755.78
2016,7,10,11,45,966.5,94.5,2.15,23.5,1016.0,1061.58,762.68
2016,7,10,12,0,968.0,95.0,2.3,24.0,1024.0,1069.05,767.46
2016,7,10,12,15,968.5,95.0,2.4,24.0,1024.5,1071.51,770.05
2016,7,10,12,30,969.0,95.0,2.5,24.0,1025.0,1070.44,770.54
2016,7,10,12,45,961.5,99.5,2.6,24.0,1016.0,1062.5,766.77
2016,7,10,13,0,954.0,104.0,2.7,24.0,1007.0,1051.18,760.95
2016,7,10,13,15,951.5,103.5,2.7,24.0,992.5,1036.36,751.95
2016,7,10,13,30,949.0,103.0,2.7,24.0,978.0,1018.23,740.93
2016,7,10,13,45,945.5,101.5,2.75,24.0,957.0,994.93,727.07
2016,7,10,14,0,942.0,100.0,2.8,24.0,936.0,968.55,711.2
2016,7,10,14,15,936.5,99.0,2.8,24.0,908.0,937.96,692.08
2016,7,10,14,30,931.0,98.0,2.8,24.0,880.0,904.67,671.11
2016,7,10,14,45,924.0,96.0,2.8,24.0,845.5,866.58,646.79
2016,7,10,15,0,917.0,94.0,2.8,24.0,811.0,826.25,620.75
2016,7,10,15,15,907.5,92.5,2.8,23.5,771.5,782.49,593.24
2016,7,10,15,30,898.0,91.0,2.8,23.0,732.0,737.08,564.13
2016,7,10,15,45,885.5,88.5,2.8,23.0,688.0,687.21,530.29
2016,7,10,16,0,873.0,86.0,2.8,23.0,644.0,636.43,492.93
2016,7,10,16,15,856.0,83.5,2.75,23.0,596.0,582.37,451.92
2016,7,10,16,30,839.0,81.0,2.7,23.0,548.0,528.32,409.78
2016,7,10,16,45,817.0,77.5,2.65,23.0,497.5,470.86,363.87
2016,7,10,17,0,795.0,74.0,2.6,23.0,447.0,414.51,317.49
2016,7,10,17,15,765.0,70.5,2.5,22.5,395.5,356.53,269.1
2016,7,10,17,30,735.0,67.0,2.4,22.0,344.0,301.01,221.43
2016,7,10,17,45,692.5,62.0,2.3,21.5,292.5,243.44,171.77
2016,7,10,18,0,650.0,57.0,2.2,21.0,241.0,190.23,125.8
2016,7,10,18,15,588.0,51.0,2.0,20.0,192.5,136.26,81.74
2016,7,10,18,30,526.0,45.0,1.8,19.0,144.0,90.42,47.68
2016,7,10,18,45,427.5,36.5,1.65,18.0,101.5,47.73,22.55
2016,7,10,19,0,329.0,28.0,1.5,17.0,59.0,21.54,11.58
2016,7,10,19,15,164.5,14.0,1.5,16.5,29.5,10.51,0.0
2016,7,10,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,11,5,15,166.0,13.0,1.65,14.5,27.5,12.78,0.0
2016,7,11,5,30,332.0,26.0,1.8,15.0,55.0,19.97,9.93
2016,7,11,5,45,430.5,33.5,2.0,15.5,96.5,41.86,19.24
2016,7,11,6,0,529.0,41.0,2.2,16.0,138.0,83.05,42.6
2016,7,11,6,15,589.5,47.0,2.2,16.5,185.5,129.68,77.36
2016,7,11,6,30,650.0,53.0,2.2,17.0,233.0,181.6,120.39
2016,7,11,6,45,692.0,57.5,2.2,18.0,283.5,233.92,166.02
2016,7,11,7,0,734.0,62.0,2.2,19.0,334.0,290.55,215.27
2016,7,11,7,15,763.0,65.5,2.05,19.5,385.0,345.51,262.91
2016,7,11,7,30,792.0,69.0,1.9,20.0,436.0,402.85,310.96
2016,7,11,7,45,813.5,72.0,1.8,20.5,486.0,458.64,356.24
2016,7,11,8,0,835.0,75.0,1.7,21.0,536.0,514.87,400.09
2016,7,11,8,15,852.0,77.5,1.6,21.5,583.5,568.78,440.47
2016,7,11,8,30,869.0,80.0,1.5,22.0,631.0,622.76,479.23
2016,7,11,8,45,881.0,82.0,1.45,22.5,675.0,672.68,513.96
2016,7,11,9,0,893.0,84.0,1.4,23.0,719.0,721.67,544.88
2016,7,11,9,15,903.0,86.0,1.4,23.0,759.0,767.99,574.81
2016,7,11,9,30,913.0,88.0,1.4,23.0,799.0,812.75,603.26
2016,7,11,9,45,914.0,93.5,1.4,23.5,831.5,851.88,626.43
2016,7,11,10,0,915.0,99.0,1.4,24.0,864.0,888.4,647.61
2016,7,11,10,15,921.0,100.0,1.4,24.0,892.5,922.01,667.95
2016,7,11,10,30,927.0,101.0,1.4,24.0,921.0,953.02,686.52
2016,7,11,10,45,931.0,102.5,1.45,24.5,943.0,979.9,701.81
2016,7,11,11,0,935.0,104.0,1.5,25.0,965.0,1003.79,715.21
2016,7,11,11,15,938.0,104.5,1.6,25.0,980.0,1022.57,727.62
2016,7,11,11,30,941.0,105.0,1.7,25.0,995.0,1038.13,738.15
2016,7,11,11,45,942.5,105.5,1.8,25.5,1003.0,1048.88,744.35
2016,7,11,12,0,944.0,106.0,1.9,26.0,1011.0,1056.25,748.55
2016,7,11,12,15,944.5,106.0,2.0,26.0,1011.5,1058.69,751.26
2016,7,11,12,30,945.0,106.0,2.1,26.0,1012.0,1057.69,751.95
2016,7,11,12,45,946.0,104.5,2.25,26.0,1005.5,1052.22,750.55
2016,7,11,13,0,947.0,103.0,2.4,26.0,999.0,1043.31,746.99
2016,7,11,13,15,945.0,102.5,2.45,25.5,985.0,1029.07,740.45
2016,7,11,13,30,943.0,102.0,2.5,25.0,971.0,1011.54,731.86
2016,7,11,13,45,939.0,101.0,2.65,25.0,950.0,988.4,719.18
