Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,14,0,935.0,100.0,2.8,25.0,929.0,962.23,704.37
2016,7,11,14,15,929.5,99.0,2.85,25.0,901.0,931.82,685.8
2016,7,11,14,30,924.0,98.0,2.9,25.0,873.0,898.73,665.34
2016,7,11,14,45,917.5,96.0,3.0,25.0,839.0,861.27,642.09
2016,7,11,15,0,911.0,94.0,3.1,25.0,805.0,821.55,617.0
2016,7,11,15,15,901.5,92.0,3.1,24.5,766.0,777.49,589.17
2016,7,11,15,30,892.0,90.0,3.1,24.0,727.0,731.8,559.76
2016,7,11,15,45,880.5,87.5,3.15,24.0,683.5,682.85,526.67
2016,7,11,16,0,869.0,85.0,3.2,24.0,640.0,632.89,489.99
2016,7,11,16,15,852.5,82.5,3.15,23.5,592.0,579.29,450.1
2016,7,11,16,30,836.0,80.0,3.1,23.0,544.0,525.65,408.91
2016,7,11,16,45,815.5,76.5,3.1,22.5,494.5,469.04,364.2
2016,7,11,17,0,795.0,73.0,3.1,22.0,445.0,413.38,318.69
2016,7,11,17,15,765.5,69.0,3.05,21.5,393.5,355.06,269.67
2016,7,11,17,30,736.0,65.0,3.0,21.0,342.0,299.16,221.33
2016,7,11,17,45,697.0,60.0,2.95,20.5,291.0,242.44,171.84
2016,7,11,18,0,658.0,55.0,2.9,20.0,240.0,189.69,125.74
2016,7,11,18,15,597.0,49.0,2.7,19.0,191.5,136.82,82.22
2016,7,11,18,30,536.0,43.0,2.5,18.0,143.0,89.26,46.57
2016,7,11,18,45,441.5,35.0,2.3,17.5,101.0,46.68,21.48
2016,7,11,19,0,347.0,27.0,2.1,17.0,59.0,20.65,10.77
2016,7,11,19,15,173.5,13.5,2.1,16.5,29.5,10.1,0.0
2016,7,11,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,12,5,15,171.5,12.5,1.8,12.5,27.0,12.29,0.0
2016,7,12,5,30,343.0,25.0,1.8,13.0,54.0,19.13,9.17
2016,7,12,5,45,439.0,33.0,1.8,13.5,95.5,41.04,18.85
2016,7,12,6,0,535.0,41.0,1.8,14.0,137.0,82.84,42.63
2016,7,12,6,15,597.5,46.5,1.65,14.5,185.5,129.55,77.42
2016,7,12,6,30,660.0,52.0,1.5,15.0,234.0,181.79,120.75
2016,7,12,6,45,699.5,57.0,1.4,16.0,285.0,234.5,166.86
2016,7,12,7,0,739.0,62.0,1.3,17.0,336.0,291.25,216.18
2016,7,12,7,15,770.0,66.0,1.2,17.5,388.0,347.72,264.8
2016,7,12,7,30,801.0,70.0,1.1,18.0,440.0,406.8,313.86
2016,7,12,7,45,822.0,73.5,1.05,18.5,490.5,463.0,359.14
2016,7,12,8,0,843.0,77.0,1.0,19.0,541.0,520.3,403.39
2016,7,12,8,15,860.5,79.5,0.9,19.5,589.5,574.94,443.52
2016,7,12,8,30,878.0,82.0,0.8,20.0,638.0,629.68,481.88
2016,7,12,8,45,890.5,84.5,0.75,20.5,683.0,680.91,516.64
2016,7,12,9,0,903.0,87.0,0.7,21.0,728.0,731.23,547.61
2016,7,12,9,15,913.5,89.0,0.65,21.5,768.0,778.4,575.48
2016,7,12,9,30,924.0,91.0,0.6,22.0,808.0,824.01,601.63
2016,7,12,9,45,933.5,91.0,0.55,22.5,843.5,864.95,624.15
2016,7,12,10,0,943.0,91.0,0.5,23.0,879.0,903.81,644.89
2016,7,12,10,15,949.0,92.5,0.5,23.0,908.0,938.81,665.15
2016,7,12,10,30,955.0,94.0,0.5,23.0,937.0,971.12,683.66
2016,7,12,10,45,958.5,95.0,0.55,23.5,959.0,997.72,698.4
2016,7,12,11,0,962.0,96.0,0.6,24.0,981.0,1021.21,711.33
2016,7,12,11,15,964.5,96.5,0.75,24.0,996.0,1040.0,725.18
2016,7,12,11,30,967.0,97.0,0.9,24.0,1011.0,1055.45,737.11
2016,7,12,11,45,968.0,97.5,1.05,24.5,1018.5,1065.99,744.68
2016,7,12,12,0,969.0,98.0,1.2,25.0,1026.0,1073.04,750.14
2016,7,12,12,15,969.0,98.0,1.35,25.0,1026.0,1075.06,754.01
2016,7,12,12,30,969.0,98.0,1.5,25.0,1026.0,1073.54,755.74
2016,7,12,12,45,958.5,103.5,1.65,25.0,1016.0,1063.68,752.3
2016,7,12,13,0,948.0,109.0,1.8,25.0,1006.0,1050.47,746.76
2016,7,12,13,15,945.0,108.5,1.9,25.0,991.5,1035.26,739.2
2016,7,12,13,30,942.0,108.0,2.0,25.0,977.0,1016.78,729.53
2016,7,12,13,45,937.5,107.0,2.1,25.0,955.0,993.2,716.56
2016,7,12,14,0,933.0,106.0,2.2,25.0,933.0,966.6,701.56
2016,7,12,14,15,927.0,104.5,2.25,25.0,904.0,935.28,682.83
2016,7,12,14,30,921.0,103.0,2.3,25.0,875.0,901.31,662.24
2016,7,12,14,45,913.0,101.5,2.35,25.0,840.5,863.21,638.69
2016,7,12,15,0,905.0,100.0,2.4,25.0,806.0,822.95,613.42
2016,7,12,15,15,894.5,98.0,2.4,24.5,766.0,778.33,585.65
2016,7,12,15,30,884.0,96.0,2.4,24.0,726.0,732.17,556.35
2016,7,12,15,45,871.0,93.5,2.4,24.0,682.0,682.52,522.79
2016,7,12,16,0,858.0,91.0,2.4,24.0,638.0,632.01,486.0
2016,7,12,16,15,840.5,88.0,2.4,23.5,590.0,578.12,446.56
2016,7,12,16,30,823.0,85.0,2.4,23.0,542.0,523.7,405.4
2016,7,12,16,45,801.0,81.5,2.4,23.0,492.0,467.0,360.38
2016,7,12,17,0,779.0,78.0,2.4,23.0,442.0,411.4,314.82
2016,7,12,17,15,748.5,73.5,2.3,22.5,390.5,353.0,266.27
2016,7,12,17,30,718.0,69.0,2.2,22.0,339.0,297.15,218.52
2016,7,12,17,45,676.5,64.0,2.15,21.5,288.0,240.73,169.93
2016,7,12,18,0,635.0,59.0,2.1,21.0,237.0,187.29,123.88
2016,7,12,18,15,572.0,52.5,1.95,20.0,188.5,134.73,81.12
2016,7,12,18,30,509.0,46.0,1.8,19.0,140.0,89.21,47.42
2016,7,12,18,45,411.0,37.0,1.7,18.5,98.0,47.06,22.55
2016,7,12,19,0,313.0,28.0,1.6,18.0,56.0,21.68,11.43
2016,7,12,19,15,156.5,14.0,1.6,17.5,28.0,10.6,0.0
2016,7,12,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,13,5,15,154.0,13.0,1.0,14.5,26.0,12.78,0.0
2016,7,13,5,30,308.0,26.0,1.2,15.0,52.0,20.2,9.65
2016,7,13,5,45,409.0,35.0,1.4,16.0,93.0,41.3,19.76
2016,7,13,6,0,510.0,44.0,1.6,17.0,134.0,82.71,43.08
2016,7,13,6,15,574.0,50.0,1.55,17.5,182.5,127.4,75.7
2016,7,13,6,30,638.0,56.0,1.5,18.0,231.0,179.23,118.03
2016,7,13,6,45,681.5,61.0,1.5,19.0,282.0,232.99,164.25
2016,7,13,7,0,725.0,66.0,1.5,20.0,333.0,290.01,213.19
2016,7,13,7,15,756.0,70.0,1.4,20.5,384.5,345.76,260.81
2016,7,13,7,30,787.0,74.0,1.3,21.0,436.0,404.13,308.95
2016,7,13,7,45,810.5,77.0,1.25,22.0,487.0,460.33,353.26
2016,7,13,8,0,834.0,80.0,1.2,23.0,538.0,517.8,396.57
2016,7,13,8,15,851.5,82.5,1.1,23.5,586.0,572.11,436.2
2016,7,13,8,30,869.0,85.0,1.0,24.0,634.0,626.47,474.13
2016,7,13,8,45,882.5,87.5,0.9,24.5,679.0,678.0,508.41
2016,7,13,9,0,896.0,90.0,0.8,25.0,724.0,728.75,538.99
2016,7,13,9,15,906.5,92.0,0.65,25.5,764.5,775.68,564.97
2016,7,13,9,30,917.0,94.0,0.5,26.0,805.0,821.07,588.88
2016,7,13,9,45,913.5,102.0,0.4,26.5,837.0,859.3,608.28
2016,7,13,10,0,910.0,110.0,0.3,27.0,869.0,894.59,625.45
2016,7,13,10,15,916.5,111.5,0.4,27.0,898.0,929.1,647.07
2016,7,13,10,30,923.0,113.0,0.5,27.0,927.0,961.05,667.2
2016,7,13,10,45,928.0,113.5,0.6,27.5,949.0,987.85,682.97
2016,7,13,11,0,933.0,114.0,0.7,28.0,971.0,1011.7,697.03
2016,7,13,11,15,935.5,115.0,0.8,28.0,986.5,1030.55,709.57
2016,7,13,11,30,938.0,116.0,0.9,28.0,1002.0,1046.16,720.31
2016,7,13,11,45,939.5,116.0,1.05,28.5,1009.5,1056.45,727.56
2016,7,13,12,0,941.0,116.0,1.2,29.0,1017.0,1063.35,732.79
2016,7,13,12,15,941.5,116.0,1.3,29.0,1017.5,1065.83,735.95
2016,7,13,12,30,942.0,116.0,1.4,29.0,1018.0,1064.89,737.16
2016,7,13,12,45,944.5,113.0,1.55,29.0,1011.5,1059.45,736.52
2016,7,13,13,0,947.0,110.0,1.7,29.0,1005.0,1050.54,733.74
2016,7,13,13,15,944.0,109.5,1.8,29.0,990.5,1035.35,726.34
2016,7,13,13,30,941.0,109.0,1.9,29.0,976.0,1016.89,716.94
2016,7,13,13,45,937.0,108.0,2.0,29.0,954.0,993.8,704.57
2016,7,13,14,0,933.0,107.0,2.1,29.0,932.0,967.67,690.2
2016,7,13,14,15,927.0,105.5,2.2,28.5,904.0,936.34,673.68
2016,7,13,14,30,921.0,104.0,2.3,28.0,876.0,902.36,655.16
2016,7,13,14,45,912.5,102.5,2.4,28.0,841.0,863.83,632.02
2016,7,13,15,0,904.0,101.0,2.5,28.0,806.0,823.17,607.11
2016,7,13,15,15,894.0,99.0,2.55,27.5,766.5,778.95,580.21
2016,7,13,15,30,884.0,97.0,2.6,27.0,727.0,733.14,551.69
2016,7,13,15,45,870.5,94.5,2.65,27.0,682.5,683.12,518.33
2016,7,13,16,0,857.0,92.0,2.7,27.0,638.0,632.29,481.79
2016,7,13,16,15,839.5,89.5,2.75,26.5,590.0,578.94,443.17
2016,7,13,16,30,822.0,87.0,2.8,26.0,542.0,525.04,402.79
2016,7,13,16,45,799.5,83.0,2.85,26.0,492.0,467.6,357.63
2016,7,13,17,0,777.0,79.0,2.9,26.0,442.0,411.33,311.95
2016,7,13,17,15,746.0,75.0,2.8,25.5,390.5,353.31,264.06
2016,7,13,17,30,715.0,71.0,2.7,25.0,339.0,297.9,217.03
2016,7,13,17,45,673.0,65.5,2.65,24.5,288.0,239.84,167.58
2016,7,13,18,0,631.0,60.0,2.6,24.0,237.0,187.1,122.54
2016,7,13,18,15,567.5,53.5,2.35,23.0,188.5,134.69,80.33
2016,7,13,18,30,504.0,47.0,2.1,22.0,140.0,89.37,47.2
2016,7,13,18,45,405.5,37.5,1.9,21.0,98.0,47.04,22.52
2016,7,13,19,0,307.0,28.0,1.7,20.0,56.0,21.77,11.24
2016,7,13,19,15,153.5,14.0,1.65,19.5,28.0,10.65,0.0
2016,7,13,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,14,5,15,162.5,12.5,0.9,15.5,26.0,12.29,0.0
2016,7,14,5,30,325.0,25.0,1.0,16.0,52.0,19.35,8.68
2016,7,14,5,45,428.0,33.5,1.15,17.0,94.0,39.85,18.4
2016,7,14,6,0,531.0,42.0,1.3,18.0,136.0,81.89,41.51
2016,7,14,6,15,594.5,48.0,1.15,18.5,184.5,128.96,75.71
2016,7,14,6,30,658.0,54.0,1.0,19.0,233.0,181.63,118.38
2016,7,14,6,45,700.5,59.0,0.9,19.5,284.5,234.98,164.2
2016,7,14,7,0,743.0,64.0,0.8,20.0,336.0,292.73,213.56
2016,7,14,7,15,773.5,67.5,0.7,20.5,388.0,348.78,260.8
2016,7,14,7,30,804.0,71.0,0.6,21.0,440.0,407.39,308.27
2016,7,14,7,45,826.5,74.0,0.55,22.0,491.0,464.02,351.99
2016,7,14,8,0,849.0,77.0,0.5,23.0,542.0,521.88,394.51
2016,7,14,8,15,866.0,79.5,0.5,23.5,590.5,576.62,434.19
2016,7,14,8,30,883.0,82.0,0.5,24.0,639.0,631.4,472.38
2016,7,14,8,45,896.5,84.0,0.55,24.5,684.0,683.11,507.77
2016,7,14,9,0,910.0,86.0,0.6,25.0,729.0,733.99,539.74
2016,7,14,9,15,920.0,88.0,0.7,25.5,769.5,781.17,569.29
2016,7,14,9,30,930.0,90.0,0.8,26.0,810.0,826.73,597.45
2016,7,14,9,45,934.5,93.5,0.95,26.5,844.5,867.47,623.0
2016,7,14,10,0,939.0,97.0,1.1,27.0,879.0,905.77,646.83
2016,7,14,10,15,945.0,98.0,1.2,27.0,908.0,940.24,668.64
2016,7,14,10,30,951.0,99.0,1.3,27.0,937.0,972.03,688.78
2016,7,14,10,45,955.0,100.0,1.45,27.5,959.0,999.09,705.37
2016,7,14,11,0,959.0,101.0,1.6,28.0,981.0,1023.08,720.05
2016,7,14,11,15,961.5,101.5,1.7,28.0,996.5,1041.9,732.28
2016,7,14,11,30,964.0,102.0,1.8,28.0,1012.0,1057.39,742.59
2016,7,14,11,45,965.5,102.5,1.95,28.0,1020.0,1068.46,751.0
2016,7,14,12,0,967.0,103.0,2.1,28.0,1028.0,1076.06,757.35
2016,7,14,12,15,967.0,103.0,2.2,28.0,1028.0,1078.12,759.74
2016,7,14,12,30,967.0,103.0,2.3,28.0,1028.0,1076.65,760.08
2016,7,14,12,45,958.0,108.0,2.4,28.0,1019.0,1067.81,755.94
2016,7,14,13,0,949.0,113.0,2.5,28.0,1010.0,1055.59,749.8
2016,7,14,13,15,946.0,112.5,2.55,28.0,995.0,1040.39,741.29
2016,7,14,13,30,943.0,112.0,2.6,28.0,980.0,1021.9,730.77
2016,7,14,13,45,939.0,111.0,2.65,28.0,958.0,998.77,717.32
2016,7,14,14,0,935.0,110.0,2.7,28.0,936.0,972.59,701.91
2016,7,14,14,15,928.5,108.5,2.75,27.5,907.5,940.75,684.12
2016,7,14,14,30,922.0,107.0,2.8,27.0,879.0,906.29,664.41
2016,7,14,14,45,914.0,105.0,2.85,27.0,844.0,867.61,640.35
2016,7,14,15,0,906.0,103.0,2.9,27.0,809.0,826.76,614.57
2016,7,14,15,15,895.0,101.0,2.85,26.5,769.0,781.68,586.16
2016,7,14,15,30,884.0,99.0,2.8,26.0,729.0,735.09,556.3
2016,7,14,15,45,871.0,96.5,2.8,26.0,684.0,685.37,522.61
2016,7,14,16,0,858.0,94.0,2.8,26.0,639.0,634.79,485.82
2016,7,14,16,15,840.0,91.0,2.75,25.5,590.5,580.6,446.07
2016,7,14,16,30,822.0,88.0,2.7,25.0,542.0,525.86,404.67
2016,7,14,16,45,799.0,84.0,2.7,24.5,491.5,468.15,359.79
2016,7,14,17,0,776.0,80.0,2.7,24.0,441.0,411.64,314.29
2016,7,14,17,15,744.0,76.0,2.6,23.5,389.5,353.28,265.84
2016,7,14,17,30,712.0,72.0,2.5,23.0,338.0,297.62,218.36
2016,7,14,17,45,667.5,66.5,2.4,22.5,286.5,239.04,168.24
2016,7,14,18,0,623.0,61.0,2.3,22.0,235.0,186.07,122.84
2016,7,14,18,15,557.5,54.5,2.05,21.0,186.5,133.79,80.61
2016,7,14,18,30,492.0,48.0,1.8,20.0,138.0,88.85,47.67
2016,7,14,18,45,388.5,38.5,1.55,19.5,96.0,47.05,23.2
2016,7,14,19,0,285.0,29.0,1.3,19.0,54.0,22.85,11.99
2016,7,14,19,15,142.5,14.5,1.4,18.5,27.0,11.18,0.0
2016,7,14,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,15,5,15,62.5,14.0,1.7,13.5,19.0,13.76,0.0
2016,7,15,5,30,125.0,28.0,1.8,14.0,38.0,21.79,10.21
2016,7,15,5,45,184.0,44.0,1.9,14.5,70.0,41.39,24.82
2016,7,15,6,0,243.0,60.0,2.0,15.0,102.0,73.14,46.1
2016,7,15,6,15,281.0,76.0,1.95,15.5,140.0,108.69,73.48
2016,7,15,6,30,319.0,92.0,1.9,16.0,178.0,148.59,106.28
2016,7,15,6,45,358.0,103.5,1.85,16.5,219.0,188.79,140.22
2016,7,15,7,0,397.0,115.0,1.8,17.0,260.0,233.16,177.84
2016,7,15,7,15,430.5,128.0,1.75,17.5,307.0,281.04,218.03
2016,7,15,7,30,464.0,141.0,1.7,18.0,354.0,332.2,260.02
2016,7,15,7,45,358.5,184.0,1.7,18.5,360.0,348.9,274.34
2016,7,15,8,0,253.0,227.0,1.7,19.0,366.0,355.73,279.27
2016,7,15,8,15,549.5,161.5,1.7,19.5,497.0,477.96,375.01
2016,7,15,8,30,846.0,96.0,1.7,20.0,628.0,622.72,484.32
2016,7,15,8,45,861.5,98.0,1.7,20.5,673.0,673.47,519.74
2016,7,15,9,0,877.0,100.0,1.7,21.0,718.0,724.33,553.68
2016,7,15,9,15,888.0,102.0,1.7,21.0,758.5,770.98,584.3
2016,7,15,9,30,899.0,104.0,1.7,21.0,799.0,816.17,613.53
2016,7,15,9,45,907.0,106.0,1.75,21.5,834.5,857.2,638.9
2016,7,15,10,0,915.0,108.0,1.8,22.0,870.0,896.11,662.59
2016,7,15,10,15,762.5,199.0,1.85,22.5,848.0,886.93,654.45
2016,7,15,10,30,610.0,290.0,1.9,23.0,826.0,860.4,632.82
2016,7,15,10,45,620.0,289.5,2.0,23.5,846.5,884.68,648.68
2016,7,15,11,0,630.0,289.0,2.1,24.0,867.0,907.14,662.74
2016,7,15,11,15,788.0,201.0,2.15,24.0,935.5,979.21,711.17
2016,7,15,11,30,946.0,113.0,2.2,24.0,1004.0,1050.77,756.24
2016,7,15,11,45,948.5,112.5,2.3,24.0,1012.0,1061.68,763.25
2016,7,15,12,0,951.0,112.0,2.4,24.0,1020.0,1069.18,768.87
2016,7,15,12,15,951.0,112.0,2.45,24.0,1020.5,1071.23,770.59
2016,7,15,12,30,951.0,112.0,2.5,24.0,1021.0,1069.81,770.28
2016,7,15,12,45,942.0,117.0,2.6,24.0,1011.5,1061.04,765.99
2016,7,15,13,0,933.0,122.0,2.7,24.0,1002.0,1048.95,759.68
2016,7,15,13,15,929.5,121.0,2.7,24.0,987.0,1032.96,749.93
2016,7,15,13,30,926.0,120.0,2.7,24.0,972.0,1013.75,738.2
2016,7,15,13,45,920.5,119.5,2.75,24.0,950.0,990.05,724.07
2016,7,15,14,0,915.0,119.0,2.8,24.0,928.0,963.42,708.0
2016,7,15,14,15,908.5,117.5,2.8,23.5,899.0,932.09,689.71
2016,7,15,14,30,902.0,116.0,2.8,23.0,870.0,898.19,669.55
2016,7,15,14,45,891.5,115.0,2.8,23.0,834.5,859.08,644.39
2016,7,15,15,0,881.0,114.0,2.8,23.0,799.0,818.02,617.7
2016,7,15,15,15,869.5,111.5,2.8,22.5,759.0,772.97,589.09
2016,7,15,15,30,858.0,109.0,2.8,22.0,719.0,726.5,559.01
2016,7,15,15,45,842.0,106.5,2.8,22.0,674.0,677.02,524.34
2016,7,15,16,0,826.0,104.0,2.8,22.0,629.0,625.49,486.26
2016,7,15,16,15,574.0,161.0,2.75,21.5,512.5,496.63,387.94
2016,7,15,16,30,322.0,218.0,2.7,21.0,396.0,385.92,301.89
2016,7,15,16,45,400.0,179.5,2.7,21.0,379.5,369.56,289.26
2016,7,15,17,0,478.0,141.0,2.7,21.0,363.0,342.76,266.61
2016,7,15,17,15,574.0,110.5,2.65,20.5,346.0,322.89,247.58
2016,7,15,17,30,670.0,80.0,2.6,20.0,329.0,290.78,216.52
2016,7,15,17,45,623.0,74.0,2.55,20.0,278.5,234.32,167.47
2016,7,15,18,0,576.0,68.0,2.5,20.0,228.0,182.77,122.93
2016,7,15,18,15,508.0,60.0,2.4,19.0,180.0,131.29,81.35
2016,7,15,18,30,440.0,52.0,2.3,18.0,132.0,87.49,49.09
2016,7,15,18,45,334.5,41.5,2.2,17.5,91.0,47.62,25.29
2016,7,15,19,0,229.0,31.0,2.1,17.0,50.0,24.14,12.92
2016,7,15,19,15,114.5,15.5,2.15,16.5,25.0,15.24,0.0
2016,7,15,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,16,5,15,121.5,13.5,0.55,13.5,23.0,13.27,0.0
2016,7,16,5,30,243.0,27.0,0.6,14.0,46.0,21.59,9.66
2016,7,16,5,45,351.0,37.0,0.65,14.5,86.0,39.84,20.64
2016,7,16,6,0,459.0,47.0,0.7,15.0,126.0,79.19,42.8
2016,7,16,6,15,229.5,66.0,0.65,15.5,105.5,92.0,61.72
2016,7,16,6,30,0.0,85.0,0.6,16.0,85.0,81.25,62.95
2016,7,16,6,45,3.0,103.0,0.6,17.0,104.5,99.43,77.75
2016,7,16,7,0,6.0,121.0,0.6,18.0,124.0,118.02,92.47
2016,7,16,7,15,3.0,127.0,0.55,18.5,128.5,123.4,96.42
2016,7,16,7,30,0.0,133.0,0.5,19.0,133.0,128.35,99.91
2016,7,16,7,45,7.5,160.5,0.45,19.5,164.5,158.56,123.4
2016,7,16,8,0,15.0,188.0,0.4,20.0,196.0,189.67,147.04
2016,7,16,8,15,128.0,231.0,0.45,20.5,311.0,300.38,232.53
2016,7,16,8,30,241.0,274.0,0.5,21.0,426.0,421.91,322.46
2016,7,16,8,45,557.5,186.5,0.55,21.5,570.5,561.91,426.87
2016,7,16,9,0,874.0,99.0,0.6,22.0,715.0,720.65,538.75
2016,7,16,9,15,885.5,101.0,0.7,22.0,755.5,767.59,568.29
2016,7,16,9,30,897.0,103.0,0.8,22.0,796.0,813.12,598.11
2016,7,16,9,45,905.0,105.0,0.95,22.5,831.0,854.13,624.36
2016,7,16,10,0,913.0,107.0,1.1,23.0,866.0,893.02,649.05
2016,7,16,10,15,919.5,108.5,1.25,23.0,895.0,927.77,672.2
2016,7,16,10,30,926.0,110.0,1.4,23.0,924.0,959.93,693.7
2016,7,16,10,45,930.0,111.5,1.6,23.5,946.5,987.01,711.31
2016,7,16,11,0,934.0,113.0,1.8,24.0,969.0,1011.08,726.95
2016,7,16,11,15,937.0,113.5,1.9,24.0,984.5,1030.05,739.46
2016,7,16,11,30,940.0,114.0,2.0,24.0,1000.0,1045.76,750.04
2016,7,16,11,45,941.5,114.5,2.15,24.0,1008.0,1056.67,758.35
2016,7,16,12,0,943.0,115.0,2.3,24.0,1016.0,1064.17,764.61
2016,7,16,12,15,943.5,115.0,2.4,24.0,1016.5,1066.73,767.25
2016,7,16,12,30,944.0,115.0,2.5,24.0,1017.0,1065.83,767.84
2016,7,16,12,45,942.5,115.0,2.6,24.0,1010.0,1059.49,765.07
2016,7,16,13,0,941.0,115.0,2.7,24.0,1003.0,1049.73,760.22
2016,7,16,13,15,938.5,114.5,2.75,24.0,988.5,1035.12,751.83
2016,7,16,13,30,936.0,114.0,2.8,24.0,974.0,1017.24,741.4
2016,7,16,13,45,934.5,111.5,2.85,24.0,953.0,995.05,728.22
2016,7,16,14,0,933.0,109.0,2.9,24.0,932.0,969.71,712.97
2016,7,16,14,15,927.5,107.5,2.9,23.5,904.0,938.8,694.94
2016,7,16,14,30,922.0,106.0,2.9,23.0,876.0,905.19,674.98
2016,7,16,14,45,916.0,103.5,2.9,23.0,842.0,867.62,650.87
2016,7,16,15,0,910.0,101.0,2.9,23.0,808.0,827.73,624.98
2016,7,16,15,15,899.5,99.0,2.9,23.0,768.0,782.82,595.37
2016,7,16,15,30,889.0,97.0,2.9,23.0,728.0,736.35,564.31
2016,7,16,15,45,877.0,94.0,2.9,23.0,683.5,686.52,530.17
2016,7,16,16,0,865.0,91.0,2.9,23.0,639.0,635.74,492.74
2016,7,16,16,15,847.5,88.0,2.85,22.5,591.0,581.43,452.36
2016,7,16,16,30,830.0,85.0,2.8,22.0,543.0,526.53,410.25
2016,7,16,16,45,808.0,81.5,2.8,21.5,492.5,469.33,365.1
2016,7,16,17,0,786.0,78.0,2.8,21.0,442.0,413.23,319.23
2016,7,16,17,15,755.0,74.0,2.75,20.5,390.0,354.65,269.97
2016,7,16,17,30,724.0,70.0,2.7,20.0,338.0,298.67,221.54
2016,7,16,17,45,679.0,65.0,2.7,20.0,286.0,239.79,170.17
2016,7,16,18,0,634.0,60.0,2.7,20.0,234.0,186.54,123.77
2016,7,16,18,15,568.0,53.0,2.6,19.0,185.5,133.12,80.27
2016,7,16,18,30,502.0,46.0,2.5,18.0,137.0,87.11,46.34
2016,7,16,18,45,391.5,37.0,2.4,17.5,94.5,45.08,22.01
2016,7,16,19,0,281.0,28.0,2.3,17.0,52.0,22.07,11.12
2016,7,16,19,15,140.5,14.0,2.3,16.5,26.0,13.76,0.0
2016,7,16,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,17,5,15,128.0,13.0,1.35,12.5,22.5,12.78,0.0
2016,7,17,5,30,256.0,26.0,1.3,13.0,45.0,20.73,8.59
2016,7,17,5,45,372.0,35.0,1.3,13.5,86.0,37.93,19.02
2016,7,17,6,0,488.0,44.0,1.3,14.0,127.0,78.02,40.99
2016,7,17,6,15,244.0,63.0,1.25,14.5,104.5,90.92,60.46
2016,7,17,6,30,0.0,82.0,1.2,15.0,82.0,78.46,60.9
2016,7,17,6,45,1.5,100.5,1.2,15.5,101.0,96.7,76.08
2016,7,17,7,0,3.0,119.0,1.2,16.0,120.0,115.2,91.11
2016,7,17,7,15,27.5,148.5,1.2,16.5,161.5,152.95,121.26
2016,7,17,7,30,52.0,178.0,1.2,17.0,203.0,193.54,153.36
2016,7,17,7,45,48.5,196.5,1.25,17.5,221.5,213.26,168.5
2016,7,17,8,0,45.0,215.0,1.3,18.0,240.0,232.62,183.09
2016,7,17,8,15,226.0,225.5,1.35,18.5,365.5,352.6,277.58
2016,7,17,8,30,407.0,236.0,1.4,19.0,491.0,489.13,381.22
2016,7,17,8,45,647.5,163.5,1.5,19.5,603.0,598.23,464.16
2016,7,17,9,0,888.0,91.0,1.6,20.0,715.0,721.84,554.08
2016,7,17,9,15,898.0,93.0,1.7,20.0,755.0,768.28,584.79
2016,7,17,9,30,908.0,95.0,1.8,20.0,795.0,813.15,614.9
2016,7,17,9,45,911.0,99.5,1.95,20.5,828.5,853.04,640.66
2016,7,17,10,0,914.0,104.0,2.1,21.0,862.0,890.46,664.59
2016,7,17,10,15,919.5,105.0,2.2,21.0,890.5,923.88,686.53
2016,7,17,10,30,925.0,106.0,2.3,21.0,919.0,954.66,706.71
2016,7,17,10,45,929.0,107.0,2.45,21.5,940.5,981.25,723.26
2016,7,17,11,0,933.0,108.0,2.6,22.0,962.0,1004.83,737.85
2016,7,17,11,15,935.5,109.0,2.7,22.0,977.0,1023.84,750.44
2016,7,17,11,30,938.0,110.0,2.8,22.0,992.0,1039.59,761.04
2016,7,17,11,45,939.5,110.0,2.95,22.0,999.5,1050.0,768.76
2016,7,17,12,0,941.0,110.0,3.1,22.0,1007.0,1057.0,774.4
2016,7,17,12,15,940.5,110.0,3.2,22.0,1007.0,1058.57,776.17
2016,7,17,12,30,940.0,110.0,3.3,22.0,1007.0,1056.69,775.84
2016,7,17,12,45,934.0,113.0,3.4,22.0,998.5,1048.96,771.8
2016,7,17,13,0,928.0,116.0,3.5,22.0,990.0,1037.9,765.68
2016,7,17,13,15,925.0,115.0,3.55,21.5,975.5,1022.46,757.82
2016,7,17,13,30,922.0,114.0,3.6,21.0,961.0,1003.79,747.85
2016,7,17,13,45,920.0,111.5,3.7,21.0,939.5,981.4,734.29
2016,7,17,14,0,918.0,109.0,3.8,21.0,918.0,955.92,718.61
2016,7,17,14,15,912.0,107.5,3.8,21.0,890.0,924.94,698.51
2016,7,17,14,30,906.0,106.0,3.8,21.0,862.0,891.33,676.55
2016,7,17,14,45,900.0,103.0,3.85,21.0,828.5,853.75,651.96
2016,7,17,15,0,894.0,100.0,3.9,21.0,795.0,813.89,625.55
2016,7,17,15,15,884.0,98.5,3.9,20.5,755.5,770.46,597.25
2016,7,17,15,30,874.0,97.0,3.9,20.0,716.0,725.45,567.38
2016,7,17,15,45,861.0,94.0,3.95,20.0,672.0,675.57,532.23
2016,7,17,16,0,848.0,91.0,4.0,20.0,628.0,624.85,493.91
2016,7,17,16,15,831.0,88.0,3.95,19.5,580.5,571.62,453.25
2016,7,17,16,30,814.0,85.0,3.9,19.0,533.0,517.76,410.86
2016,7,17,16,45,790.5,82.0,3.9,19.0,483.0,461.14,364.35
2016,7,17,17,0,767.0,79.0,3.9,19.0,433.0,405.78,317.53
2016,7,17,17,15,735.5,74.5,3.85,18.5,381.5,347.5,267.76
2016,7,17,17,30,704.0,70.0,3.8,18.0,330.0,291.9,218.99
2016,7,17,17,45,657.5,65.5,3.75,17.5,279.0,234.22,168.34
2016,7,17,18,0,611.0,61.0,3.7,17.0,228.0,182.33,122.82
2016,7,17,18,15,544.5,54.0,3.55,16.5,180.0,130.14,79.68
2016,7,17,18,30,478.0,47.0,3.4,16.0,132.0,85.42,46.36
2016,7,17,18,45,369.0,37.5,3.3,15.5,91.0,44.38,22.31
2016,7,17,19,0,260.0,28.0,3.2,15.0,50.0,22.18,11.08
2016,7,17,19,15,130.0,14.0,3.15,14.5,25.0,13.76,0.0
2016,7,17,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,18,5,15,134.0,11.5,2.7,12.5,21.5,11.3,0.0
2016,7,18,5,30,268.0,23.0,2.8,13.0,43.0,17.88,6.12
2016,7,18,5,45,377.5,32.0,2.9,13.5,83.0,34.65,16.5
2016,7,18,6,0,487.0,41.0,3.0,14.0,123.0,74.39,38.13
2016,7,18,6,15,253.5,67.0,3.0,14.5,110.5,95.54,63.95
2016,7,18,6,30,20.0,93.0,3.0,15.0,98.0,92.43,71.87
2016,7,18,6,45,26.0,112.5,3.0,15.5,120.5,113.78,89.63
2016,7,18,7,0,32.0,132.0,3.0,16.0,143.0,136.28,108.1
2016,7,18,7,15,27.5,148.0,2.95,16.0,159.0,152.46,121.47
2016,7,18,7,30,23.0,164.0,2.9,16.0,175.0,167.57,133.67
2016,7,18,7,45,44.0,193.5,2.85,16.5,217.0,208.26,166.09
2016,7,18,8,0,65.0,223.0,2.8,17.0,259.0,250.73,199.45
2016,7,18,8,15,81.0,249.0,2.75,17.5,297.5,289.17,229.08
2016,7,18,8,30,97.0,275.0,2.7,18.0,336.0,329.17,259.47
2016,7,18,8,45,137.0,299.5,2.7,18.5,392.0,387.86,304.19
2016,7,18,9,0,177.0,324.0,2.7,19.0,448.0,447.45,348.72
2016,7,18,9,15,260.0,328.0,2.7,19.0,522.0,525.39,407.95
2016,7,18,9,30,343.0,332.0,2.7,19.0,596.0,605.92,467.92
2016,7,18,9,45,625.0,214.5,2.75,19.5,722.5,738.96,569.73
2016,7,18,10,0,907.0,97.0,2.8,20.0,849.0,876.96,664.81
2016,7,18,10,15,913.5,98.0,2.85,20.0,877.5,911.1,686.31
2016,7,18,10,30,920.0,99.0,2.9,20.0,906.0,942.67,706.9
2016,7,18,10,45,925.0,99.5,3.0,20.5,928.5,969.59,723.37
2016,7,18,11,0,930.0,100.0,3.1,21.0,951.0,993.57,737.86
2016,7,18,11,15,933.0,101.0,3.15,21.0,966.0,1013.05,750.43
2016,7,18,11,30,936.0,102.0,3.2,21.0,981.0,1029.3,760.97
2016,7,18,11,45,939.0,101.5,3.3,21.5,989.5,1040.69,767.37
2016,7,18,12,0,942.0,101.0,3.4,22.0,998.0,1048.7,771.66
2016,7,18,12,15,942.5,100.5,3.45,22.0,998.5,1050.77,773.29
2016,7,18,12,30,943.0,100.0,3.5,22.0,999.0,1049.39,772.81
2016,7,18,12,45,945.5,97.5,3.6,22.0,993.0,1044.48,770.53
2016,7,18,13,0,948.0,95.0,3.7,22.0,987.0,1036.07,766.05
2016,7,18,13,15,946.0,94.0,3.7,22.0,973.0,1021.34,756.76
2016,7,18,13,30,944.0,93.0,3.7,22.0,959.0,1003.28,745.37
2016,7,18,13,45,943.0,90.5,3.75,22.0,938.5,981.36,731.81
2016,7,18,14,0,942.0,88.0,3.8,22.0,918.0,956.24,716.1
2016,7,18,14,15,937.0,87.0,3.75,21.5,890.0,926.01,697.65
2016,7,18,14,30,932.0,86.0,3.7,21.0,862.0,893.03,677.21
2016,7,18,14,45,927.0,83.5,3.7,21.0,829.0,855.92,652.74
2016,7,18,15,0,922.0,81.0,3.7,21.0,796.0,816.38,626.42
2016,7,18,15,15,913.0,79.0,3.7,21.0,756.5,772.12,596.49
2016,7,18,15,30,904.0,77.0,3.7,21.0,717.0,726.14,565.01
2016,7,18,15,45,893.5,74.5,3.7,21.0,673.5,677.15,530.93
2016,7,18,16,0,883.0,72.0,3.7,21.0,630.0,627.03,493.57
2016,7,18,16,15,867.5,70.0,3.65,20.5,582.5,573.66,452.96
2016,7,18,16,30,852.0,68.0,3.6,20.0,535.0,520.13,410.92
2016,7,18,16,45,832.0,65.0,3.55,19.5,485.5,463.54,365.13
2016,7,18,17,0,812.0,62.0,3.5,19.0,436.0,407.79,318.46
2016,7,18,17,15,783.5,58.5,3.4,18.5,384.5,349.5,268.35
2016,7,18,17,30,755.0,55.0,3.3,18.0,333.0,292.54,218.09
2016,7,18,17,45,715.5,51.0,3.25,18.0,282.5,235.54,167.09
2016,7,18,18,0,676.0,47.0,3.2,18.0,232.0,182.56,119.88
2016,7,18,18,15,616.0,42.0,3.0,17.5,183.5,129.83,75.98
2016,7,18,18,30,556.0,37.0,2.8,17.0,135.0,83.85,41.82
2016,7,18,18,45,457.0,30.0,2.65,16.5,93.5,41.47,18.05
2016,7,18,19,0,358.0,23.0,2.5,16.0,52.0,19.01,8.38
2016,7,18,19,15,179.0,11.5,2.45,15.5,26.0,11.3,0.0
2016,7,18,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,19,5,15,154.0,11.0,1.95,11.5,22.0,10.81,0.0
2016,7,19,5,30,308.0,22.0,2.0,12.0,44.0,17.05,5.05
2016,7,19,5,45,418.0,30.0,2.1,12.5,84.5,33.12,14.98
2016,7,19,6,0,528.0,38.0,2.2,13.0,125.0,75.51,37.79
2016,7,19,6,15,592.0,43.5,2.2,13.5,173.0,120.15,69.95
2016,7,19,6,30,656.0,49.0,2.2,14.0,221.0,172.05,112.78
2016,7,19,6,45,428.0,93.0,2.2,14.5,215.0,194.41,143.43
2016,7,19,7,0,200.0,137.0,2.2,15.0,209.0,192.31,150.44
2016,7,19,7,15,181.5,161.5,2.15,15.5,234.0,220.89,175.08
2016,7,19,7,30,163.0,186.0,2.1,16.0,259.0,247.78,197.32
2016,7,19,7,45,504.0,128.0,2.1,16.5,392.5,362.23,288.35
2016,7,19,8,0,845.0,70.0,2.1,17.0,526.0,508.93,403.69
2016,7,19,8,15,861.0,72.5,2.1,17.5,573.5,563.1,445.41
2016,7,19,8,30,877.0,75.0,2.1,18.0,621.0,617.22,486.22
2016,7,19,8,45,887.5,78.0,2.15,18.5,665.0,667.91,523.42
2016,7,19,9,0,898.0,81.0,2.2,19.0,709.0,717.54,556.89
2016,7,19,9,15,907.5,82.5,2.25,19.0,749.0,763.58,588.17
2016,7,19,9,30,917.0,84.0,2.3,19.0,789.0,807.99,618.0
2016,7,19,9,45,921.0,88.0,2.4,19.5,823.0,848.63,644.12
2016,7,19,10,0,925.0,92.0,2.5,20.0,857.0,886.82,668.35
2016,7,19,10,15,930.5,93.0,2.55,20.0,885.5,920.66,690.33
2016,7,19,10,30,936.0,94.0,2.6,20.0,914.0,951.81,710.48
2016,7,19,10,45,938.0,96.5,2.65,20.0,935.5,978.41,727.59
2016,7,19,11,0,940.0,99.0,2.7,20.0,957.0,1001.89,742.67
2016,7,19,11,15,942.5,99.5,2.75,20.0,972.0,1020.57,754.68
2016,7,19,11,30,945.0,100.0,2.8,20.0,987.0,1035.96,764.65
2016,7,19,11,45,946.5,100.0,2.85,20.0,995.0,1046.48,771.55
2016,7,19,12,0,948.0,100.0,2.9,20.0,1003.0,1053.57,776.37
2016,7,19,12,15,948.5,100.0,2.9,20.0,1003.5,1056.19,777.94
2016,7,19,12,30,949.0,100.0,2.9,20.0,1004.0,1055.32,777.4
2016,7,19,12,45,941.0,104.0,2.95,20.5,995.0,1046.61,770.88
2016,7,19,13,0,933.0,108.0,3.0,21.0,986.0,1034.56,762.35
2016,7,19,13,15,930.5,107.5,3.05,21.0,971.5,1020.04,753.76
2016,7,19,13,30,928.0,107.0,3.1,21.0,957.0,1002.26,743.09
2016,7,19,13,45,929.0,102.5,3.15,21.5,937.0,980.48,728.4
2016,7,19,14,0,930.0,98.0,3.2,22.0,917.0,955.45,711.59
2016,7,19,14,15,924.5,97.0,3.25,22.0,888.5,925.07,692.55
2016,7,19,14,30,919.0,96.0,3.3,22.0,860.0,892.0,671.58
2016,7,19,14,45,915.0,92.0,3.35,22.0,827.0,854.56,647.44
2016,7,19,15,0,911.0,88.0,3.4,22.0,794.0,814.67,621.38
2016,7,19,15,15,901.0,86.5,3.4,21.5,754.5,770.54,592.93
2016,7,19,15,30,891.0,85.0,3.4,21.0,715.0,724.8,562.9
2016,7,19,15,45,882.0,81.5,3.45,21.0,671.5,676.3,529.49
2016,7,19,16,0,873.0,78.0,3.5,21.0,628.0,626.56,492.41
2016,7,19,16,15,856.5,75.5,3.45,20.5,580.5,572.51,451.42
2016,7,19,16,30,840.0,73.0,3.4,20.0,533.0,518.43,409.08
2016,7,19,16,45,822.5,69.0,3.4,20.0,483.5,462.57,363.37
2016,7,19,17,0,805.0,65.0,3.4,20.0,434.0,407.31,316.71
2016,7,19,17,15,776.0,61.5,3.3,19.5,383.0,348.44,266.42
2016,7,19,17,30,747.0,58.0,3.2,19.0,332.0,292.43,217.18
2016,7,19,17,45,710.5,53.0,3.15,18.5,281.5,235.62,166.84
2016,7,19,18,0,674.0,48.0,3.1,18.0,231.0,182.51,119.8
2016,7,19,18,15,613.0,43.0,2.85,17.5,182.5,129.76,75.99
2016,7,19,18,30,552.0,38.0,2.6,17.0,134.0,83.89,42.07
2016,7,19,18,45,455.0,30.0,2.35,16.5,92.5,40.9,17.85
2016,7,19,19,0,358.0,22.0,2.1,16.0,51.0,18.07,7.41
2016,7,19,19,15,179.0,11.0,2.1,15.5,25.5,10.81,0.0
2016,7,19,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,20,5,15,156.0,10.5,1.7,11.5,21.0,10.32,0.0
2016,7,20,5,30,312.0,21.0,1.7,12.0,42.0,16.2,3.88
2016,7,20,5,45,422.0,29.0,1.75,12.5,83.0,31.63,14.04
2016,7,20,6,0,532.0,37.0,1.8,13.0,124.0,74.07,36.58
2016,7,20,6,15,597.0,42.5,1.75,13.5,172.0,119.01,68.74
2016,7,20,6,30,662.0,48.0,1.7,14.0,220.0,171.35,111.72
2016,7,20,6,45,706.0,52.0,1.65,15.0,271.5,224.23,158.1
2016,7,20,7,0,750.0,56.0,1.6,16.0,323.0,281.7,208.56
2016,7,20,7,15,780.0,59.5,1.5,16.5,374.5,338.02,257.95
2016,7,20,7,30,810.0,63.0,1.4,17.0,426.0,397.41,308.23
2016,7,20,7,45,832.5,65.5,1.3,17.5,477.0,453.78,354.4
2016,7,20,8,0,855.0,68.0,1.2,18.0,528.0,511.29,399.48
2016,7,20,8,15,871.5,70.0,1.2,18.5,576.0,565.77,441.04
2016,7,20,8,30,888.0,72.0,1.2,19.0,624.0,620.22,481.06
2016,7,20,8,45,901.5,73.5,1.2,20.0,669.0,671.9,516.72
2016,7,20,9,0,915.0,75.0,1.2,21.0,714.0,722.75,548.33
2016,7,20,9,15,925.0,77.0,1.3,21.0,754.5,770.42,580.26
2016,7,20,9,30,935.0,79.0,1.4,21.0,795.0,816.46,610.81
2016,7,20,9,45,933.5,85.5,1.5,21.5,828.5,855.88,635.49
2016,7,20,10,0,932.0,92.0,1.6,22.0,862.0,892.43,658.11
2016,7,20,10,15,938.0,93.5,1.7,22.5,891.5,927.47,679.6
2016,7,20,10,30,944.0,95.0,1.8,23.0,921.0,959.84,699.23
2016,7,20,10,45,950.5,94.5,1.95,23.5,944.0,987.78,716.54
2016,7,20,11,0,957.0,94.0,2.1,24.0,967.0,1012.74,731.94
2016,7,20,11,15,960.0,94.5,2.2,24.0,982.5,1032.23,744.72
2016,7,20,11,30,963.0,95.0,2.3,24.0,998.0,1048.37,755.52
2016,7,20,11,45,966.0,94.5,2.4,24.0,1006.5,1060.06,763.61
2016,7,20,12,0,969.0,94.0,2.5,24.0,1015.0,1068.27,769.62
2016,7,20,12,15,969.5,94.0,2.6,24.0,1015.5,1070.95,772.27
2016,7,20,12,30,970.0,94.0,2.7,24.0,1016.0,1070.05,772.78
2016,7,20,12,45,969.0,93.5,2.8,24.0,1009.0,1063.58,769.85
2016,7,20,13,0,968.0,93.0,2.9,24.0,1002.0,1053.57,764.75
2016,7,20,13,15,965.5,92.5,2.95,24.0,987.5,1038.6,756.07
2016,7,20,13,30,963.0,92.0,3.0,24.0,973.0,1020.25,745.27
2016,7,20,13,45,960.5,90.5,3.1,24.0,952.0,997.55,732.08
2016,7,20,14,0,958.0,89.0,3.2,24.0,931.0,971.65,716.74
2016,7,20,14,15,953.0,88.0,3.2,23.5,903.0,940.96,698.75
2016,7,20,14,30,948.0,87.0,3.2,23.0,875.0,907.45,678.75
2016,7,20,14,45,942.0,85.0,3.25,23.0,840.5,869.44,654.51
2016,7,20,15,0,936.0,83.0,3.3,23.0,806.0,829.03,628.38
2016,7,20,15,15,926.5,81.5,3.3,22.5,766.5,784.3,599.83
2016,7,20,15,30,917.0,80.0,3.3,22.0,727.0,737.84,569.61
2016,7,20,15,45,906.0,77.5,3.35,22.0,682.5,687.86,535.48
2016,7,20,16,0,895.0,75.0,3.4,22.0,638.0,636.77,497.84
2016,7,20,16,15,879.0,72.5,3.35,21.5,590.0,581.93,456.52
2016,7,20,16,30,863.0,70.0,3.3,21.0,542.0,526.96,413.75
2016,7,20,16,45,843.5,67.0,3.3,21.0,491.5,469.96,367.34
2016,7,20,17,0,824.0,64.0,3.3,21.0,441.0,413.72,320.09
2016,7,20,17,15,795.0,60.5,3.2,20.5,389.0,353.81,269.13
2016,7,20,17,30,766.0,57.0,3.1,20.0,337.0,296.73,219.16
2016,7,20,17,45,726.5,53.0,3.05,19.5,285.5,239.07,168.32
2016,7,20,18,0,687.0,49.0,3.0,19.0,234.0,185.43,121.09
2016,7,20,18,15,625.0,43.5,2.8,18.0,184.5,131.33,76.56
2016,7,20,18,30,563.0,38.0,2.6,17.0,135.0,84.23,42.0
2016,7,20,18,45,460.0,30.5,2.4,16.5,92.5,41.02,18.09
2016,7,20,19,0,357.0,23.0,2.2,16.0,50.0,17.66,6.78
2016,7,20,19,15,178.5,11.5,2.15,15.5,25.0,11.3,0.0
2016,7,20,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,21,5,15,157.5,10.5,2.25,12.5,21.0,10.32,0.0
2016,7,21,5,30,315.0,21.0,2.3,13.0,42.0,16.32,3.13
2016,7,21,5,45,426.5,29.0,2.4,13.5,83.0,31.06,13.77
2016,7,21,6,0,538.0,37.0,2.5,14.0,124.0,73.74,36.08
2016,7,21,6,15,603.0,42.5,2.5,14.5,172.0,118.97,68.2
2016,7,21,6,30,668.0,48.0,2.5,15.0,220.0,171.6,111.34
2016,7,21,6,45,712.0,51.5,2.55,15.5,271.5,224.33,157.99
2016,7,21,7,0,756.0,55.0,2.6,16.0,323.0,281.63,209.13
2016,7,21,7,15,505.5,115.0,2.6,16.5,306.0,292.46,227.17
2016,7,21,7,30,255.0,175.0,2.6,17.0,289.0,275.66,218.39
2016,7,21,7,45,558.0,120.5,2.6,18.0,408.5,380.34,301.33
2016,7,21,8,0,861.0,66.0,2.6,19.0,528.0,511.58,403.98
2016,7,21,8,15,877.5,68.5,2.6,19.5,576.5,566.9,446.82
2016,7,21,8,30,894.0,71.0,2.6,20.0,625.0,622.2,488.57
2016,7,21,8,45,907.0,72.5,2.6,20.5,670.0,673.88,526.33
2016,7,21,9,0,920.0,74.0,2.6,21.0,715.0,724.66,560.09
2016,7,21,9,15,930.0,75.5,2.6,21.0,755.5,772.07,591.96
2016,7,21,9,30,940.0,77.0,2.6,21.0,796.0,817.83,622.27
