Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,9,45,944.0,80.5,2.65,21.5,831.0,858.88,648.11
2016,7,21,10,0,948.0,84.0,2.7,22.0,866.0,897.43,671.98
2016,7,21,10,15,954.5,85.0,2.8,22.0,895.5,932.92,695.31
2016,7,21,10,30,961.0,86.0,2.9,22.0,925.0,965.71,716.8
2016,7,21,10,45,966.5,86.0,3.0,22.5,948.0,993.66,733.67
2016,7,21,11,0,972.0,86.0,3.1,23.0,971.0,1018.54,748.5
2016,7,21,11,15,975.0,86.5,3.2,23.0,987.0,1038.31,761.49
2016,7,21,11,30,978.0,87.0,3.3,23.0,1003.0,1054.68,772.39
2016,7,21,11,45,980.0,87.0,3.45,23.5,1011.5,1066.06,779.07
2016,7,21,12,0,982.0,87.0,3.6,24.0,1020.0,1073.88,783.53
2016,7,21,12,15,982.5,87.0,3.65,23.5,1021.0,1076.6,787.08
2016,7,21,12,30,983.0,87.0,3.7,23.0,1022.0,1075.69,788.44
2016,7,21,12,45,976.5,91.5,3.8,23.0,1014.0,1068.86,784.91
2016,7,21,13,0,970.0,96.0,3.9,23.0,1006.0,1058.52,779.21
2016,7,21,13,15,967.5,95.5,3.9,23.0,991.5,1043.52,769.82
2016,7,21,13,30,965.0,95.0,3.9,23.0,977.0,1025.12,758.29
2016,7,21,13,45,965.0,92.0,3.9,23.0,956.5,1003.16,744.47
2016,7,21,14,0,965.0,89.0,3.9,23.0,936.0,977.87,728.47
2016,7,21,14,15,959.5,88.0,3.85,23.0,908.0,946.52,708.08
2016,7,21,14,30,954.0,87.0,3.8,23.0,880.0,912.37,685.77
2016,7,21,14,45,950.0,84.0,3.8,23.0,846.0,874.75,661.26
2016,7,21,15,0,946.0,81.0,3.8,23.0,812.0,834.56,634.8
2016,7,21,15,15,936.5,79.5,3.75,22.5,771.5,789.41,605.55
2016,7,21,15,30,927.0,78.0,3.7,22.0,731.0,742.5,574.65
2016,7,21,15,45,917.0,75.5,3.7,22.0,686.5,692.72,540.31
2016,7,21,16,0,907.0,73.0,3.7,22.0,642.0,641.7,502.49
2016,7,21,16,15,891.0,70.5,3.65,21.5,593.5,586.26,460.59
2016,7,21,16,30,875.0,68.0,3.6,21.0,545.0,530.65,417.2
2016,7,21,16,45,854.5,65.5,3.55,20.5,494.0,473.04,370.77
2016,7,21,17,0,834.0,63.0,3.5,20.0,443.0,416.27,323.41
2016,7,21,17,15,805.0,59.5,3.4,19.5,390.5,356.49,272.23
2016,7,21,17,30,776.0,56.0,3.3,19.0,338.0,298.15,220.93
2016,7,21,17,45,734.0,52.0,3.2,18.5,285.5,239.28,168.85
2016,7,21,18,0,692.0,48.0,3.1,18.0,233.0,184.71,120.7
2016,7,21,18,15,629.5,43.0,2.8,17.5,184.0,130.77,76.03
2016,7,21,18,30,567.0,38.0,2.5,17.0,135.0,83.9,41.66
2016,7,21,18,45,461.0,30.0,2.25,16.5,92.0,39.97,17.48
2016,7,21,19,0,355.0,22.0,2.0,16.0,49.0,18.31,6.83
2016,7,21,19,15,177.5,11.0,2.0,15.5,24.5,10.81,0.0
2016,7,21,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,22,5,15,155.5,10.0,1.1,12.5,20.0,9.83,0.0
2016,7,22,5,30,311.0,20.0,1.2,13.0,40.0,15.48,1.8
2016,7,22,5,45,423.5,28.5,1.35,14.0,81.5,31.51,14.5
2016,7,22,6,0,536.0,37.0,1.5,15.0,123.0,72.82,35.39
2016,7,22,6,15,603.0,43.0,1.4,15.5,172.0,118.63,67.54
2016,7,22,6,30,670.0,49.0,1.3,16.0,221.0,172.07,110.79
2016,7,22,6,45,714.5,53.5,1.25,16.5,273.0,226.02,157.79
2016,7,22,7,0,759.0,58.0,1.2,17.0,325.0,284.63,209.05
2016,7,22,7,15,790.0,61.5,1.15,17.5,377.5,341.86,258.78
2016,7,22,7,30,821.0,65.0,1.1,18.0,430.0,401.72,309.07
2016,7,22,7,45,843.5,67.5,1.05,19.0,481.5,459.28,355.16
2016,7,22,8,0,866.0,70.0,1.0,20.0,533.0,517.45,399.62
2016,7,22,8,15,883.0,72.5,0.95,20.5,582.0,573.37,441.22
2016,7,22,8,30,900.0,75.0,0.9,21.0,631.0,629.31,481.09
2016,7,22,8,45,912.5,77.0,0.85,22.0,676.5,681.51,515.75
2016,7,22,9,0,925.0,79.0,0.8,23.0,722.0,732.76,546.3
2016,7,22,9,15,935.0,81.0,0.7,23.5,763.0,780.95,574.0
2016,7,22,9,30,945.0,83.0,0.6,24.0,804.0,827.48,599.7
2016,7,22,9,45,947.5,87.0,0.55,24.5,838.5,868.06,621.72
2016,7,22,10,0,950.0,91.0,0.5,25.0,873.0,906.0,641.67
2016,7,22,10,15,956.0,92.0,0.55,25.0,902.5,941.16,662.9
2016,7,22,10,30,962.0,93.0,0.6,25.0,932.0,973.57,682.42
2016,7,22,10,45,966.5,93.5,0.65,25.5,955.0,1001.17,697.67
2016,7,22,11,0,971.0,94.0,0.7,26.0,978.0,1025.65,711.06
2016,7,22,11,15,973.5,94.5,0.8,26.0,993.5,1044.94,723.92
2016,7,22,11,30,976.0,95.0,0.9,26.0,1009.0,1060.82,734.89
2016,7,22,11,45,978.0,95.0,1.05,26.5,1017.0,1072.19,742.86
2016,7,22,12,0,980.0,95.0,1.2,27.0,1025.0,1080.02,748.72
2016,7,22,12,15,980.0,95.0,1.3,27.0,1025.5,1082.24,751.77
2016,7,22,12,30,980.0,95.0,1.4,27.0,1026.0,1080.84,752.76
2016,7,22,12,45,974.5,98.0,1.55,27.0,1017.5,1073.45,751.02
2016,7,22,13,0,969.0,101.0,1.7,27.0,1009.0,1062.55,747.1
2016,7,22,13,15,966.5,100.5,1.75,27.0,994.5,1047.56,739.15
2016,7,22,13,30,964.0,100.0,1.8,27.0,980.0,1029.15,729.14
2016,7,22,13,45,960.0,99.0,1.9,27.0,958.0,1005.51,716.52
2016,7,22,14,0,956.0,98.0,2.0,27.0,936.0,978.72,701.81
2016,7,22,14,15,950.5,96.5,2.0,26.5,907.5,947.06,684.08
2016,7,22,14,30,945.0,95.0,2.0,26.0,879.0,912.62,664.4
2016,7,22,14,45,937.5,94.0,2.05,26.0,844.0,874.42,641.26
2016,7,22,15,0,930.0,93.0,2.1,26.0,809.0,833.93,616.32
2016,7,22,15,15,920.0,91.0,2.1,26.0,768.5,788.44,587.26
2016,7,22,15,30,910.0,89.0,2.1,26.0,728.0,741.27,556.7
2016,7,22,15,45,896.5,87.0,2.15,26.0,683.0,690.33,523.29
2016,7,22,16,0,883.0,85.0,2.2,26.0,638.0,638.51,486.25
2016,7,22,16,15,865.5,82.0,2.2,25.5,589.0,582.75,445.88
2016,7,22,16,30,848.0,79.0,2.2,25.0,540.0,527.02,404.1
2016,7,22,16,45,824.0,76.5,2.2,24.5,488.5,468.88,358.96
2016,7,22,17,0,800.0,74.0,2.2,24.0,437.0,411.9,313.09
2016,7,22,17,15,768.5,70.0,2.1,23.5,384.5,352.23,263.55
2016,7,22,17,30,737.0,66.0,2.0,23.0,332.0,295.21,214.84
2016,7,22,17,45,690.5,61.0,1.95,22.5,279.5,236.3,164.42
2016,7,22,18,0,644.0,56.0,1.9,22.0,227.0,181.07,117.29
2016,7,22,18,15,575.5,49.5,1.85,21.0,178.0,127.37,74.35
2016,7,22,18,30,507.0,43.0,1.8,20.0,129.0,81.41,41.49
2016,7,22,18,45,393.5,33.5,1.75,19.5,87.0,39.1,18.11
2016,7,22,19,0,280.0,24.0,1.7,19.0,45.0,18.86,6.54
2016,7,22,19,15,140.0,12.0,1.7,18.5,22.5,11.8,0.0
2016,7,22,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,23,5,15,132.5,10.0,1.45,15.5,18.5,9.83,0.0
2016,7,23,5,30,265.0,20.0,1.6,16.0,37.0,15.59,0.69
2016,7,23,5,45,382.5,29.5,1.75,17.0,77.0,29.48,13.51
2016,7,23,6,0,500.0,39.0,1.9,18.0,117.0,69.89,33.99
2016,7,23,6,15,569.5,45.5,1.95,18.5,165.5,114.64,64.93
2016,7,23,6,30,639.0,52.0,2.0,19.0,214.0,168.41,107.88
2016,7,23,6,45,685.5,56.5,2.15,20.0,265.5,221.1,153.12
2016,7,23,7,0,732.0,61.0,2.3,21.0,317.0,278.7,202.93
2016,7,23,7,15,764.0,65.0,2.2,21.5,369.5,335.34,251.97
2016,7,23,7,30,796.0,69.0,2.1,22.0,422.0,394.75,301.85
2016,7,23,7,45,820.5,72.0,2.05,23.0,473.0,452.19,348.06
2016,7,23,8,0,845.0,75.0,2.0,24.0,524.0,511.0,393.4
2016,7,23,8,15,862.5,77.5,1.9,24.5,573.0,566.22,434.86
2016,7,23,8,30,880.0,80.0,1.8,25.0,622.0,621.54,474.71
2016,7,23,8,45,893.5,82.0,1.7,26.0,667.5,673.54,509.64
2016,7,23,9,0,907.0,84.0,1.6,27.0,713.0,724.72,540.82
2016,7,23,9,15,917.5,85.5,1.55,27.5,754.0,772.07,569.52
2016,7,23,9,30,928.0,87.0,1.5,28.0,795.0,817.85,596.54
2016,7,23,9,45,934.0,89.5,1.45,28.5,830.0,859.17,620.06
2016,7,23,10,0,940.0,92.0,1.4,29.0,865.0,898.14,641.64
2016,7,23,10,15,946.0,93.5,1.35,29.0,894.5,933.55,661.9
2016,7,23,10,30,952.0,95.0,1.3,29.0,924.0,966.25,680.24
2016,7,23,10,45,955.0,96.5,1.3,29.0,946.0,993.28,695.74
2016,7,23,11,0,958.0,98.0,1.3,29.0,968.0,1017.15,709.34
2016,7,23,11,15,961.0,98.5,1.35,29.0,984.0,1036.74,721.22
2016,7,23,11,30,964.0,99.0,1.4,29.0,1000.0,1052.96,731.2
2016,7,23,11,45,964.5,100.5,1.5,29.5,1007.5,1064.3,737.72
2016,7,23,12,0,965.0,102.0,1.6,30.0,1015.0,1072.09,742.2
2016,7,23,12,15,965.0,102.0,1.65,30.0,1016.0,1074.29,744.14
2016,7,23,12,30,965.0,102.0,1.7,30.0,1017.0,1072.91,744.09
2016,7,23,12,45,960.5,104.0,1.8,30.0,1009.0,1065.55,741.28
2016,7,23,13,0,956.0,106.0,1.9,30.0,1001.0,1054.72,736.44
2016,7,23,13,15,953.5,105.5,1.95,29.5,986.5,1039.87,729.98
2016,7,23,13,30,951.0,105.0,2.0,29.0,972.0,1021.66,721.46
2016,7,23,13,45,947.0,104.0,2.1,29.0,950.0,998.25,708.84
2016,7,23,14,0,943.0,103.0,2.2,29.0,928.0,971.73,694.16
2016,7,23,14,15,937.5,101.5,2.2,29.0,899.5,940.38,675.27
2016,7,23,14,30,932.0,100.0,2.2,29.0,871.0,906.29,654.55
2016,7,23,14,45,924.0,98.5,2.25,29.0,836.5,867.55,631.09
2016,7,23,15,0,916.0,97.0,2.3,29.0,802.0,826.58,605.89
2016,7,23,15,15,906.0,95.0,2.3,28.5,761.5,781.58,578.44
2016,7,23,15,30,896.0,93.0,2.3,28.0,721.0,734.94,549.41
2016,7,23,15,45,882.5,90.5,2.35,28.0,676.0,684.04,515.82
2016,7,23,16,0,869.0,88.0,2.4,28.0,631.0,632.29,478.92
2016,7,23,16,15,851.0,85.5,2.35,27.5,582.5,577.37,439.06
2016,7,23,16,30,833.0,83.0,2.3,27.0,534.0,522.7,398.06
2016,7,23,16,45,809.5,79.5,2.3,26.5,483.0,464.39,353.1
2016,7,23,17,0,786.0,76.0,2.3,26.0,432.0,407.33,307.47
2016,7,23,17,15,753.5,72.0,2.15,25.0,379.5,348.01,259.0
2016,7,23,17,30,721.0,68.0,2.0,24.0,327.0,291.47,211.35
2016,7,23,17,45,674.5,62.5,1.95,23.5,275.0,232.95,161.51
2016,7,23,18,0,628.0,57.0,1.9,23.0,223.0,178.11,114.97
2016,7,23,18,15,558.0,50.5,1.85,22.0,174.0,125.13,72.94
2016,7,23,18,30,488.0,44.0,1.8,21.0,125.0,80.08,41.05
2016,7,23,18,45,372.5,34.0,1.8,20.5,83.5,38.43,18.11
2016,7,23,19,0,257.0,24.0,1.8,20.0,42.0,19.0,5.95
2016,7,23,19,15,128.5,12.0,1.8,19.5,21.0,11.8,0.0
2016,7,23,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,24,5,15,110.0,10.5,0.95,15.5,17.0,10.32,0.0
2016,7,24,5,30,220.0,21.0,1.0,16.0,34.0,16.71,0.0
2016,7,24,5,45,340.5,31.0,1.05,17.0,73.5,29.71,14.47
2016,7,24,6,0,461.0,41.0,1.1,18.0,113.0,68.32,34.23
2016,7,24,6,15,534.0,48.5,1.0,18.5,160.5,112.21,64.36
2016,7,24,6,30,607.0,56.0,0.9,19.0,208.0,164.4,105.45
2016,7,24,6,45,656.5,61.0,0.85,19.5,260.0,216.67,149.8
2016,7,24,7,0,706.0,66.0,0.8,20.0,312.0,275.13,199.58
2016,7,24,7,15,740.0,70.0,0.7,20.5,364.0,331.08,246.9
2016,7,24,7,30,774.0,74.0,0.6,21.0,416.0,390.06,294.95
2016,7,24,7,45,799.5,77.5,0.5,22.0,467.5,447.36,339.18
2016,7,24,8,0,825.0,81.0,0.4,23.0,519.0,506.2,382.26
2016,7,24,8,15,843.5,84.0,0.35,23.5,568.0,561.46,421.93
2016,7,24,8,30,862.0,87.0,0.3,24.0,617.0,617.05,460.13
2016,7,24,8,45,877.0,89.0,0.3,25.0,662.5,669.27,494.2
2016,7,24,9,0,892.0,91.0,0.3,26.0,708.0,720.84,525.24
2016,7,24,9,15,903.0,92.5,0.45,26.5,749.0,768.0,555.29
2016,7,24,9,30,914.0,94.0,0.6,27.0,790.0,813.67,584.18
2016,7,24,9,45,922.5,95.5,0.75,27.5,825.5,855.54,610.42
2016,7,24,10,0,931.0,97.0,0.9,28.0,861.0,895.27,635.11
2016,7,24,10,15,937.5,98.5,1.05,28.0,890.5,930.89,658.37
2016,7,24,10,30,944.0,100.0,1.2,28.0,920.0,963.85,679.97
2016,7,24,10,45,948.5,100.5,1.35,28.5,943.0,991.08,696.64
2016,7,24,11,0,953.0,101.0,1.5,29.0,966.0,1015.25,711.42
2016,7,24,11,15,956.0,102.0,1.6,29.0,981.5,1035.29,724.36
2016,7,24,11,30,959.0,103.0,1.7,29.0,997.0,1051.98,735.37
2016,7,24,11,45,960.0,103.0,1.8,29.0,1005.0,1062.23,742.57
2016,7,24,12,0,961.0,103.0,1.9,29.0,1013.0,1068.96,747.78
2016,7,24,12,15,961.0,103.0,1.95,29.0,1013.5,1071.15,749.65
2016,7,24,12,30,961.0,103.0,2.0,29.0,1014.0,1069.78,749.51
2016,7,24,12,45,957.0,105.0,2.15,29.0,1005.5,1062.93,747.4
2016,7,24,13,0,953.0,107.0,2.3,29.0,997.0,1052.61,743.16
2016,7,24,13,15,950.0,106.0,2.4,28.5,982.0,1036.79,736.38
2016,7,24,13,30,947.0,105.0,2.5,28.0,967.0,1017.62,727.48
2016,7,24,13,45,942.0,104.5,2.6,28.0,945.0,993.84,714.13
2016,7,24,14,0,937.0,104.0,2.7,28.0,923.0,967.0,698.75
2016,7,24,14,15,930.5,102.5,2.75,28.0,894.0,934.89,679.4
2016,7,24,14,30,924.0,101.0,2.8,28.0,865.0,900.11,658.17
2016,7,24,14,45,915.5,99.5,2.85,28.0,830.0,861.18,633.99
2016,7,24,15,0,907.0,98.0,2.9,28.0,795.0,820.07,608.1
2016,7,24,15,15,896.0,96.0,2.9,27.5,754.5,774.62,579.77
2016,7,24,15,30,885.0,94.0,2.9,27.0,714.0,727.63,549.92
2016,7,24,15,45,871.0,92.0,2.9,26.5,669.0,677.35,516.76
2016,7,24,16,0,857.0,90.0,2.9,26.0,624.0,626.27,480.39
2016,7,24,16,15,839.0,87.0,2.85,25.5,575.5,571.84,440.22
2016,7,24,16,30,821.0,84.0,2.8,25.0,527.0,516.77,398.29
2016,7,24,16,45,796.5,80.5,2.8,25.0,476.0,458.56,352.01
2016,7,24,17,0,772.0,77.0,2.8,25.0,425.0,401.73,305.4
2016,7,24,17,15,739.5,72.5,2.65,24.0,373.0,342.64,256.7
2016,7,24,17,30,707.0,68.0,2.5,23.0,321.0,286.35,208.9
2016,7,24,17,45,660.5,63.0,2.45,22.5,269.5,228.05,158.9
2016,7,24,18,0,614.0,58.0,2.4,22.0,218.0,175.54,113.97
2016,7,24,18,15,544.0,50.5,2.2,21.0,169.5,122.44,71.66
2016,7,24,18,30,474.0,43.0,2.0,20.0,121.0,77.28,39.58
2016,7,24,18,45,359.0,33.0,1.85,19.5,80.5,36.57,17.19
2016,7,24,19,0,244.0,23.0,1.7,19.0,40.0,18.14,4.73
2016,7,24,19,15,122.0,11.5,1.7,18.5,20.0,11.3,0.0
2016,7,24,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,25,5,15,105.0,10.5,1.0,12.5,16.0,10.32,0.0
2016,7,25,5,30,210.0,21.0,1.0,13.0,32.0,16.85,0.0
2016,7,25,5,45,335.5,31.0,1.05,13.5,71.5,29.15,14.58
2016,7,25,6,0,461.0,41.0,1.1,14.0,111.0,67.67,34.42
2016,7,25,6,15,535.0,48.5,1.1,14.5,159.5,111.61,64.87
2016,7,25,6,30,609.0,56.0,1.1,15.0,208.0,163.99,106.68
2016,7,25,6,45,308.0,86.5,1.1,16.0,164.0,156.56,114.77
2016,7,25,7,0,7.0,117.0,1.1,17.0,120.0,114.47,89.94
2016,7,25,7,15,393.0,95.5,1.15,17.5,268.0,232.08,179.18
2016,7,25,7,30,779.0,74.0,1.2,18.0,416.0,391.32,302.27
2016,7,25,7,45,804.5,77.0,1.25,18.5,468.0,448.42,348.52
2016,7,25,8,0,830.0,80.0,1.3,19.0,520.0,507.04,394.99
2016,7,25,8,15,848.5,83.0,1.35,19.5,569.0,562.59,437.61
2016,7,25,8,30,867.0,86.0,1.4,20.0,618.0,618.46,479.02
2016,7,25,8,45,881.0,88.5,1.5,21.0,663.5,670.81,516.0
2016,7,25,9,0,895.0,91.0,1.6,22.0,709.0,722.4,549.98
2016,7,25,9,15,906.0,93.0,1.65,22.5,750.0,770.25,580.56
2016,7,25,9,30,917.0,95.0,1.7,23.0,791.0,816.59,609.64
2016,7,25,9,45,919.0,100.0,1.8,23.5,825.0,856.9,634.8
2016,7,25,10,0,921.0,105.0,1.9,24.0,859.0,894.62,658.06
2016,7,25,10,15,927.5,106.5,1.95,24.0,889.0,929.98,680.39
2016,7,25,10,30,934.0,108.0,2.0,24.0,919.0,962.7,700.93
2016,7,25,10,45,938.0,109.5,2.1,24.5,941.5,990.29,717.33
2016,7,25,11,0,942.0,111.0,2.2,25.0,964.0,1014.82,731.77
2016,7,25,11,15,945.0,111.5,2.25,25.0,979.5,1034.18,743.84
2016,7,25,11,30,948.0,112.0,2.3,25.0,995.0,1050.22,753.94
2016,7,25,11,45,949.0,113.0,2.35,25.5,1003.0,1061.4,759.61
2016,7,25,12,0,950.0,114.0,2.4,26.0,1011.0,1069.1,763.21
2016,7,25,12,15,950.0,114.0,2.45,26.0,1012.0,1071.27,764.99
2016,7,25,12,30,950.0,114.0,2.5,26.0,1013.0,1069.91,764.72
2016,7,25,12,45,948.0,114.0,2.55,26.0,1005.5,1063.04,761.12
2016,7,25,13,0,946.0,114.0,2.6,26.0,998.0,1052.7,755.47
2016,7,25,13,15,943.5,113.5,2.6,26.0,983.5,1037.94,746.61
2016,7,25,13,30,941.0,113.0,2.6,26.0,969.0,1019.85,735.73
2016,7,25,13,45,938.0,111.0,2.65,26.0,947.0,996.49,722.02
2016,7,25,14,0,935.0,109.0,2.7,26.0,925.0,970.01,706.28
2016,7,25,14,15,929.0,108.0,2.7,26.0,896.5,938.87,687.02
2016,7,25,14,30,923.0,107.0,2.7,26.0,868.0,905.03,665.93
2016,7,25,14,45,917.5,104.0,2.7,26.0,833.5,867.02,641.92
2016,7,25,15,0,912.0,101.0,2.7,26.0,799.0,826.63,616.13
2016,7,25,15,15,901.0,99.0,2.65,25.5,758.5,780.94,587.28
2016,7,25,15,30,890.0,97.0,2.6,25.0,718.0,733.69,556.95
2016,7,25,15,45,879.0,93.0,2.55,25.0,673.5,683.09,522.25
2016,7,25,16,0,868.0,89.0,2.5,25.0,629.0,631.43,484.42
2016,7,25,16,15,850.0,86.0,2.45,24.5,580.0,576.42,443.92
2016,7,25,16,30,832.0,83.0,2.4,24.0,531.0,520.77,401.62
2016,7,25,16,45,811.0,79.0,2.4,24.0,480.0,463.1,355.78
2016,7,25,17,0,790.0,75.0,2.4,24.0,429.0,406.42,309.24
2016,7,25,17,15,757.5,70.5,2.3,23.5,376.5,346.34,259.23
2016,7,25,17,30,725.0,66.0,2.2,23.0,324.0,289.05,210.19
2016,7,25,17,45,681.0,60.5,2.1,22.5,272.0,230.95,160.22
2016,7,25,18,0,637.0,55.0,2.0,22.0,220.0,176.3,113.45
2016,7,25,18,15,567.0,48.5,1.75,21.0,171.0,122.92,70.98
2016,7,25,18,30,497.0,42.0,1.5,20.0,122.0,77.49,38.97
2016,7,25,18,45,383.5,32.0,1.3,19.0,81.0,35.67,16.36
2016,7,25,19,0,270.0,22.0,1.1,18.0,40.0,17.3,3.42
2016,7,25,19,15,135.0,11.0,1.05,17.5,20.0,10.81,0.0
2016,7,25,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,7,26,5,15,116.0,9.5,0.75,16.5,15.5,9.34,0.0
2016,7,26,5,30,232.0,19.0,0.8,17.0,31.0,15.0,0.0
2016,7,26,5,45,350.5,29.0,0.85,18.0,70.5,26.89,12.62
2016,7,26,6,0,469.0,39.0,0.9,19.0,110.0,65.62,31.89
2016,7,26,6,15,542.5,46.5,0.9,19.5,158.0,109.89,61.82
2016,7,26,6,30,616.0,54.0,0.9,20.0,206.0,162.53,102.98
2016,7,26,6,45,663.0,60.0,0.95,20.5,257.5,216.7,148.88
2016,7,26,7,0,710.0,66.0,1.0,21.0,309.0,274.69,198.49
2016,7,26,7,15,744.0,70.0,0.95,21.5,361.5,330.91,246.28
2016,7,26,7,30,778.0,74.0,0.9,22.0,414.0,390.14,295.01
2016,7,26,7,45,802.0,78.0,0.9,23.0,465.5,447.55,340.28
2016,7,26,8,0,826.0,82.0,0.9,24.0,517.0,506.33,384.64
2016,7,26,8,15,844.5,85.0,0.85,25.0,566.5,562.11,424.59
2016,7,26,8,30,863.0,88.0,0.8,26.0,616.0,617.43,462.37
2016,7,26,8,45,877.0,90.5,0.8,27.0,661.5,669.64,496.87
2016,7,26,9,0,891.0,93.0,0.8,28.0,707.0,721.12,528.4
2016,7,26,9,15,902.0,95.0,0.7,28.5,748.5,768.85,555.42
2016,7,26,9,30,913.0,97.0,0.6,29.0,790.0,815.07,580.58
2016,7,26,9,45,919.5,100.0,0.55,29.5,825.0,856.91,603.08
2016,7,26,10,0,926.0,103.0,0.5,30.0,860.0,896.46,623.69
2016,7,26,10,15,932.5,104.5,0.4,30.0,890.0,932.0,641.7
2016,7,26,10,30,939.0,106.0,0.3,30.0,920.0,964.89,657.85
2016,7,26,10,45,944.0,106.5,0.25,30.5,942.5,992.53,670.46
2016,7,26,11,0,949.0,107.0,0.2,31.0,965.0,1017.14,681.27
2016,7,26,11,15,951.5,108.0,0.3,31.0,980.5,1036.66,693.72
2016,7,26,11,30,954.0,109.0,0.4,31.0,996.0,1052.83,704.61
2016,7,26,11,45,955.5,109.0,0.55,31.0,1004.5,1063.55,713.82
2016,7,26,12,0,957.0,109.0,0.7,31.0,1013.0,1070.77,721.2
2016,7,26,12,15,957.5,109.0,0.8,31.0,1013.0,1073.45,724.87
2016,7,26,12,30,958.0,109.0,0.9,31.0,1013.0,1072.57,726.57
2016,7,26,12,45,949.0,113.5,1.05,31.0,1003.5,1063.31,724.44
2016,7,26,13,0,940.0,118.0,1.2,31.0,994.0,1050.66,720.23
2016,7,26,13,15,937.0,117.0,1.35,31.0,979.5,1034.96,714.02
2016,7,26,13,30,934.0,116.0,1.5,31.0,965.0,1015.96,705.61
2016,7,26,13,45,930.5,114.5,1.65,31.0,943.0,992.75,694.41
2016,7,26,14,0,927.0,113.0,1.8,31.0,921.0,966.46,681.03
2016,7,26,14,15,921.0,111.5,1.9,30.5,892.0,934.99,664.88
2016,7,26,14,30,915.0,110.0,2.0,30.0,863.0,900.83,646.71
2016,7,26,14,45,907.5,107.5,2.1,30.0,828.0,861.9,623.81
2016,7,26,15,0,900.0,105.0,2.2,30.0,793.0,820.75,599.06
2016,7,26,15,15,889.0,103.0,2.25,29.5,752.5,775.47,571.9
2016,7,26,15,30,878.0,101.0,2.3,29.0,712.0,728.66,543.15
2016,7,26,15,45,865.0,97.5,2.35,29.0,667.0,677.7,509.16
2016,7,26,16,0,852.0,94.0,2.4,29.0,622.0,626.75,472.92
2016,7,26,16,15,833.0,91.0,2.4,28.5,573.0,571.1,432.85
2016,7,26,16,30,814.0,88.0,2.4,28.0,524.0,515.7,391.58
2016,7,26,16,45,791.0,83.5,2.45,28.0,473.5,457.45,346.16
2016,7,26,17,0,768.0,79.0,2.5,28.0,423.0,400.44,300.21
2016,7,26,17,15,734.5,74.5,2.35,27.0,370.5,341.14,252.03
2016,7,26,17,30,701.0,70.0,2.2,26.0,318.0,284.78,204.84
2016,7,26,17,45,655.5,64.0,2.05,25.5,266.5,226.07,155.14
2016,7,26,18,0,610.0,58.0,1.9,25.0,215.0,173.08,110.44
2016,7,26,18,15,539.0,50.5,1.75,24.0,166.5,120.18,69.05
2016,7,26,18,30,468.0,43.0,1.6,23.0,118.0,75.35,37.95
2016,7,26,18,45,356.0,32.0,1.45,22.0,77.5,34.39,15.81
2016,7,26,19,0,244.0,21.0,1.3,21.0,37.0,16.46,1.84
2016,7,26,19,15,122.0,10.5,1.25,20.5,18.5,10.32,0.0
2016,7,26,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,27,5,15,68.5,9.0,0.65,17.5,12.5,8.85,0.0
2016,7,27,5,30,137.0,18.0,0.7,18.0,25.0,14.05,0.0
2016,7,27,5,45,239.5,31.5,0.8,18.5,60.5,27.32,13.91
2016,7,27,6,0,342.0,45.0,0.9,19.0,96.0,62.38,33.72
2016,7,27,6,15,415.5,55.5,0.85,19.5,141.0,102.25,60.98
2016,7,27,6,30,489.0,66.0,0.8,20.0,186.0,150.57,98.34
2016,7,27,6,45,538.5,74.5,0.75,20.5,235.0,199.58,139.15
2016,7,27,7,0,588.0,83.0,0.7,21.0,284.0,253.98,184.75
2016,7,27,7,15,625.5,89.0,0.65,21.5,334.0,306.9,228.96
2016,7,27,7,30,663.0,95.0,0.6,22.0,384.0,363.36,274.7
2016,7,27,7,45,690.0,100.5,0.6,23.0,433.5,417.81,317.13
2016,7,27,8,0,717.0,106.0,0.6,24.0,483.0,474.12,359.25
2016,7,27,8,15,738.5,110.5,0.6,24.5,531.0,527.94,398.65
2016,7,27,8,30,760.0,115.0,0.6,25.0,579.0,582.5,437.17
2016,7,27,8,45,777.0,118.5,0.65,25.5,623.0,633.39,472.4
2016,7,27,9,0,794.0,122.0,0.7,26.0,667.0,684.04,506.47
2016,7,27,9,15,806.5,125.0,0.8,26.5,707.0,730.33,536.3
2016,7,27,9,30,819.0,128.0,0.9,27.0,747.0,775.48,564.61
2016,7,27,9,45,807.0,142.0,1.0,27.5,776.0,810.54,586.02
2016,7,27,10,0,795.0,156.0,1.1,28.0,805.0,842.31,605.27
2016,7,27,10,15,803.5,158.0,1.2,28.0,834.0,876.63,627.29
2016,7,27,10,30,812.0,160.0,1.3,28.0,863.0,908.79,647.84
2016,7,27,10,45,821.0,160.0,1.4,28.5,886.5,937.04,664.61
2016,7,27,11,0,830.0,160.0,1.5,29.0,910.0,962.79,679.8
2016,7,27,11,15,834.0,161.0,1.65,29.0,925.0,982.07,693.02
2016,7,27,11,30,838.0,162.0,1.8,29.0,940.0,998.4,704.52
2016,7,27,11,45,844.5,159.5,1.95,29.5,949.5,1010.57,712.07
2016,7,27,12,0,851.0,157.0,2.1,30.0,959.0,1019.64,717.74
2016,7,27,12,15,851.0,157.0,2.2,30.0,959.5,1015.42,716.1
2016,7,27,12,30,851.0,157.0,2.3,30.0,960.0,1020.37,720.37
2016,7,27,12,45,860.5,150.0,2.45,30.0,956.0,1012.22,716.95
2016,7,27,13,0,870.0,143.0,2.6,30.0,952.0,1006.9,715.41
2016,7,27,13,15,866.5,142.0,2.65,29.5,937.5,991.57,708.03
2016,7,27,13,30,863.0,141.0,2.7,29.0,923.0,973.2,698.79
2016,7,27,13,45,863.5,136.5,2.8,29.0,903.0,952.09,686.8
2016,7,27,14,0,864.0,132.0,2.9,29.0,883.0,927.93,672.78
2016,7,27,14,15,856.5,130.0,2.9,28.5,854.5,896.24,654.33
2016,7,27,14,30,849.0,128.0,2.9,28.0,826.0,862.16,634.15
2016,7,27,14,45,846.0,123.0,2.95,28.0,793.5,826.52,611.81
2016,7,27,15,0,843.0,118.0,3.0,28.0,761.0,788.53,587.63
2016,7,27,15,15,830.5,115.5,3.0,27.5,721.0,745.89,560.84
2016,7,27,15,30,818.0,113.0,3.0,27.0,681.0,699.49,530.99
2016,7,27,15,45,809.5,107.0,3.0,27.0,638.5,651.15,496.93
2016,7,27,16,0,801.0,101.0,3.0,27.0,596.0,601.7,460.79
2016,7,27,16,15,781.0,97.5,2.95,26.5,548.0,547.35,420.65
2016,7,27,16,30,761.0,94.0,2.9,26.0,500.0,493.45,379.59
2016,7,27,16,45,742.0,87.5,2.9,25.5,451.5,437.73,335.95
2016,7,27,17,0,723.0,81.0,2.9,25.0,403.0,382.92,291.48
2016,7,27,17,15,688.5,76.0,2.8,24.5,352.0,324.39,242.81
2016,7,27,17,30,654.0,71.0,2.7,24.0,301.0,269.62,196.05
2016,7,27,17,45,612.5,64.0,2.65,23.5,252.0,214.5,148.77
2016,7,27,18,0,571.0,57.0,2.6,23.0,203.0,163.75,105.48
2016,7,27,18,15,500.5,49.5,2.4,22.0,156.0,113.2,65.67
2016,7,27,18,30,430.0,42.0,2.2,21.0,109.0,70.68,36.04
2016,7,27,18,45,324.5,31.0,2.0,20.5,71.0,32.15,14.89
2016,7,27,19,0,219.0,20.0,1.8,20.0,33.0,15.62,0.25
2016,7,27,19,15,109.5,10.0,1.75,19.5,16.5,9.83,0.0
2016,7,27,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,5,15,101.0,8.5,1.2,15.5,13.5,8.36,0.0
2016,7,28,5,30,202.0,17.0,1.2,16.0,27.0,13.28,0.0
2016,7,28,5,45,319.5,27.0,1.2,16.5,64.0,23.67,13.55
2016,7,28,6,0,437.0,37.0,1.2,17.0,101.0,60.32,29.21
2016,7,28,6,15,510.0,44.5,1.15,17.5,147.5,102.57,57.73
2016,7,28,6,30,583.0,52.0,1.1,18.0,194.0,153.15,97.43
2016,7,28,6,45,633.0,57.0,1.05,18.5,244.0,205.09,141.65
2016,7,28,7,0,683.0,62.0,1.0,19.0,294.0,261.25,189.97
2016,7,28,7,15,717.0,66.5,0.9,19.5,345.0,316.48,237.3
2016,7,28,7,30,751.0,71.0,0.8,20.0,396.0,374.77,285.54
2016,7,28,7,45,776.5,74.0,0.75,21.0,446.5,430.45,329.68
2016,7,28,8,0,802.0,77.0,0.7,22.0,497.0,487.69,372.99
2016,7,28,8,15,820.5,80.0,0.65,22.5,545.0,541.93,412.94
2016,7,28,8,30,839.0,83.0,0.6,23.0,593.0,596.55,451.48
2016,7,28,8,45,853.5,85.0,0.55,23.5,637.5,647.53,485.94
2016,7,28,9,0,868.0,87.0,0.5,24.0,682.0,697.87,517.45
2016,7,28,9,15,878.5,89.0,0.6,24.5,722.0,744.34,546.94
2016,7,28,9,30,889.0,91.0,0.7,25.0,762.0,789.32,575.12
2016,7,28,9,45,896.5,93.0,0.8,25.5,797.0,830.14,600.29
2016,7,28,10,0,904.0,95.0,0.9,26.0,832.0,868.8,623.9
2016,7,28,10,15,910.0,96.0,1.05,26.5,860.5,902.78,645.15
2016,7,28,10,30,916.0,97.0,1.2,27.0,889.0,934.14,664.67
2016,7,28,10,45,920.5,98.0,1.35,27.5,911.0,961.33,681.49
2016,7,28,11,0,925.0,99.0,1.5,28.0,933.0,985.53,696.44
2016,7,28,11,15,927.5,99.5,1.65,28.0,948.0,1004.16,709.32
2016,7,28,11,30,930.0,100.0,1.8,28.0,963.0,1019.52,720.26
2016,7,28,11,45,930.5,100.5,1.95,28.0,970.5,1029.55,727.97
2016,7,28,12,0,931.0,101.0,2.1,28.0,978.0,1036.14,733.64
2016,7,28,12,15,931.0,101.0,2.2,28.0,977.5,1038.25,736.01
2016,7,28,12,30,931.0,101.0,2.3,28.0,977.0,1036.89,736.33
2016,7,28,12,45,918.0,107.5,2.45,28.0,966.5,1025.87,731.21
2016,7,28,13,0,905.0,114.0,2.6,28.0,956.0,1011.6,724.07
2016,7,28,13,15,902.0,113.5,2.65,27.5,941.5,996.8,717.06
2016,7,28,13,30,899.0,113.0,2.7,27.0,927.0,978.82,708.0
2016,7,28,13,45,895.0,111.0,2.8,27.0,905.5,955.26,694.35
2016,7,28,14,0,891.0,109.0,2.9,27.0,884.0,928.74,678.71
2016,7,28,14,15,884.5,108.0,2.95,26.5,855.5,898.22,661.25
2016,7,28,14,30,878.0,107.0,3.0,26.0,827.0,865.15,641.9
2016,7,28,14,45,870.5,104.0,3.05,26.0,793.0,826.84,617.51
2016,7,28,15,0,863.0,101.0,3.1,26.0,759.0,786.41,591.42
2016,7,28,15,15,851.5,99.0,3.1,25.5,719.5,742.1,563.18
2016,7,28,15,30,840.0,97.0,3.1,25.0,680.0,696.4,533.5
2016,7,28,15,45,826.5,94.0,3.1,25.0,636.0,647.2,498.98
2016,7,28,16,0,813.0,91.0,3.1,25.0,592.0,598.13,462.52
2016,7,28,16,15,794.0,88.0,3.05,24.5,544.5,544.29,422.26
2016,7,28,16,30,775.0,85.0,3.0,24.0,497.0,490.78,380.98
2016,7,28,16,45,751.0,81.0,2.95,24.0,447.5,434.53,335.62
2016,7,28,17,0,727.0,77.0,2.9,24.0,398.0,379.68,290.09
2016,7,28,17,15,693.0,72.5,2.8,23.5,347.5,322.41,242.08
2016,7,28,17,30,659.0,68.0,2.7,23.0,297.0,267.29,194.75
2016,7,28,17,45,611.5,62.0,2.6,22.5,247.5,211.41,146.78
2016,7,28,18,0,564.0,56.0,2.5,22.0,198.0,160.58,103.49
2016,7,28,18,15,494.0,48.5,2.35,21.5,152.0,110.57,63.91
2016,7,28,18,30,424.0,41.0,2.2,21.0,106.0,68.54,34.64
2016,7,28,18,45,314.0,30.0,2.05,20.5,68.5,30.41,13.9
2016,7,28,19,0,204.0,19.0,1.9,20.0,31.0,14.79,0.0
2016,7,28,19,15,102.0,9.5,1.9,19.5,15.5,9.34,0.0
2016,7,28,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,5,15,75.0,8.0,1.2,15.5,11.5,7.86,0.0
2016,7,29,5,30,150.0,16.0,1.2,16.0,23.0,12.42,0.0
2016,7,29,5,45,257.5,28.5,1.3,16.5,58.0,24.2,13.79
2016,7,29,6,0,365.0,41.0,1.4,17.0,93.0,59.0,30.68
2016,7,29,6,15,439.0,49.5,1.4,17.5,137.5,98.18,57.16
2016,7,29,6,30,513.0,58.0,1.4,18.0,182.0,145.84,94.34
2016,7,29,6,45,562.0,65.5,1.4,18.5,230.5,195.05,136.1
2016,7,29,7,0,611.0,73.0,1.4,19.0,279.0,249.57,182.94
2016,7,29,7,15,648.0,78.5,1.35,19.5,329.0,303.04,228.85
2016,7,29,7,30,685.0,84.0,1.3,20.0,379.0,359.98,276.39
2016,7,29,7,45,711.5,88.5,1.3,20.5,428.5,414.89,321.16
2016,7,29,8,0,738.0,93.0,1.3,21.0,478.0,470.89,365.24
2016,7,29,8,15,759.0,96.5,1.25,21.5,525.5,524.31,405.64
2016,7,29,8,30,780.0,100.0,1.2,22.0,573.0,578.38,444.97
2016,7,29,8,45,797.0,103.0,1.2,23.0,617.5,629.7,480.37
2016,7,29,9,0,814.0,106.0,1.2,24.0,662.0,680.72,514.09
2016,7,29,9,15,826.5,108.5,1.25,24.5,702.5,727.35,543.77
2016,7,29,9,30,839.0,111.0,1.3,25.0,743.0,770.46,570.65
2016,7,29,9,45,850.0,112.0,1.4,25.5,778.0,811.35,596.26
2016,7,29,10,0,861.0,113.0,1.5,26.0,813.0,850.45,620.45
2016,7,29,10,15,868.0,114.5,1.6,26.0,842.0,884.55,642.45
2016,7,29,10,30,875.0,116.0,1.7,26.0,871.0,916.22,662.87
2016,7,29,10,45,882.5,116.0,1.8,26.5,894.0,944.22,679.61
2016,7,29,11,0,890.0,116.0,1.9,27.0,917.0,969.49,694.58
2016,7,29,11,15,893.5,117.0,1.95,27.0,932.5,989.02,706.75
2016,7,29,11,30,897.0,118.0,2.0,27.0,948.0,1005.43,717.06
2016,7,29,11,45,901.5,116.5,2.15,27.0,957.0,1017.05,725.67
2016,7,29,12,0,906.0,115.0,2.3,27.0,966.0,1025.39,732.31
2016,7,29,12,15,906.0,115.0,2.4,27.0,966.5,1027.44,734.54
2016,7,29,12,30,906.0,115.0,2.5,27.0,967.0,1026.11,734.77
2016,7,29,12,45,906.5,113.5,2.6,27.0,960.5,1020.35,732.3
2016,7,29,13,0,907.0,112.0,2.7,27.0,954.0,1011.23,727.77
2016,7,29,13,15,904.5,111.5,2.75,26.5,939.5,996.86,720.91
2016,7,29,13,30,902.0,111.0,2.8,26.0,925.0,979.28,712.03
2016,7,29,13,45,900.5,108.0,2.9,26.0,904.5,956.93,699.06
2016,7,29,14,0,899.0,105.0,3.0,26.0,884.0,931.5,684.01
2016,7,29,14,15,892.5,103.5,3.0,25.5,856.0,900.2,665.57
2016,7,29,14,30,886.0,102.0,3.0,25.0,828.0,866.34,645.27
2016,7,29,14,45,881.0,98.5,3.05,25.0,794.5,829.26,621.65
2016,7,29,15,0,876.0,95.0,3.1,25.0,761.0,789.86,596.18
2016,7,29,15,15,865.5,93.0,3.1,24.5,721.5,745.76,568.0
2016,7,29,15,30,855.0,91.0,3.1,24.0,682.0,700.15,538.3
2016,7,29,15,45,844.5,87.0,3.1,24.0,639.0,651.22,504.14
2016,7,29,16,0,834.0,83.0,3.1,24.0,596.0,601.25,466.95
2016,7,29,16,15,816.0,80.5,3.05,23.5,548.5,547.77,426.72
2016,7,29,16,30,798.0,78.0,3.0,23.0,501.0,494.65,385.46
2016,7,29,16,45,778.0,73.5,3.0,23.0,452.0,438.56,340.02
2016,7,29,17,0,758.0,69.0,3.0,23.0,403.0,383.43,293.94
2016,7,29,17,15,726.0,65.0,2.9,22.5,352.5,325.72,245.11
2016,7,29,17,30,694.0,61.0,2.8,22.0,302.0,270.8,197.39
2016,7,29,17,45,652.0,55.5,2.7,21.5,252.0,214.97,148.79
2016,7,29,18,0,610.0,50.0,2.6,21.0,202.0,163.56,104.39
2016,7,29,18,15,540.5,43.5,2.45,20.5,155.5,111.04,62.56
2016,7,29,18,30,471.0,37.0,2.3,20.0,109.0,67.46,32.36
2016,7,29,18,45,359.5,27.5,2.2,19.5,70.5,28.27,11.98
2016,7,29,19,0,248.0,18.0,2.1,19.0,32.0,13.97,0.0
2016,7,29,19,15,124.0,9.0,2.1,18.5,16.0,8.85,0.0
2016,7,29,19,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,30,5,15,108.0,8.0,1.7,13.5,12.5,7.86,0.0
2016,7,30,5,30,216.0,16.0,1.7,14.0,25.0,12.55,0.0
2016,7,30,5,45,340.0,25.5,1.75,14.5,63.0,21.4,11.46
2016,7,30,6,0,464.0,35.0,1.8,15.0,101.0,58.84,27.65
2016,7,30,6,15,538.0,42.0,1.75,15.5,148.0,102.13,56.67
2016,7,30,6,30,612.0,49.0,1.7,16.0,195.0,154.95,98.45
2016,7,30,6,45,661.0,54.0,1.7,17.0,246.0,207.12,143.3
2016,7,30,7,0,710.0,59.0,1.7,18.0,297.0,264.54,193.2
2016,7,30,7,15,743.0,63.0,1.75,18.5,348.5,320.44,242.28
2016,7,30,7,30,776.0,67.0,1.8,19.0,400.0,379.27,292.54
2016,7,30,7,45,800.5,70.0,1.85,19.5,451.0,435.87,339.69
2016,7,30,8,0,825.0,73.0,1.9,20.0,502.0,493.81,386.27
2016,7,30,8,15,843.0,75.5,1.95,20.5,550.5,548.59,428.94
2016,7,30,8,30,861.0,78.0,2.0,21.0,599.0,603.56,470.32
2016,7,30,8,45,874.5,80.5,2.1,22.0,644.0,655.49,507.48
2016,7,30,9,0,888.0,83.0,2.2,23.0,689.0,706.65,541.48
2016,7,30,9,15,898.5,84.5,2.3,23.0,729.5,753.51,573.28
2016,7,30,9,30,909.0,86.0,2.4,23.0,770.0,798.83,603.73
2016,7,30,9,45,917.0,87.5,2.55,23.5,805.0,840.34,630.47
2016,7,30,10,0,925.0,89.0,2.7,24.0,840.0,879.66,655.51
2016,7,30,10,15,931.0,90.0,2.8,24.0,869.0,914.33,678.19
2016,7,30,10,30,937.0,91.0,2.9,24.0,898.0,946.31,699.07
2016,7,30,10,45,940.0,92.5,3.0,24.5,920.0,973.17,715.17
2016,7,30,11,0,943.0,94.0,3.1,25.0,942.0,996.9,729.22
2016,7,30,11,15,945.5,94.5,3.2,25.0,957.0,1015.86,741.64
2016,7,30,11,30,948.0,95.0,3.3,25.0,972.0,1031.48,752.0
2016,7,30,11,45,948.5,95.5,3.4,25.0,979.5,1041.68,758.98
2016,7,30,12,0,949.0,96.0,3.5,25.0,987.0,1048.38,763.83
2016,7,30,12,15,949.0,96.0,3.5,24.5,987.0,1050.52,766.59
2016,7,30,12,30,949.0,96.0,3.5,24.0,987.0,1049.1,767.2
2016,7,30,12,45,945.5,97.0,3.55,24.0,979.0,1041.71,762.94
2016,7,30,13,0,942.0,98.0,3.6,24.0,971.0,1030.85,756.56
2016,7,30,13,15,939.5,97.5,3.6,24.0,956.5,1016.02,747.3
2016,7,30,13,30,937.0,97.0,3.6,24.0,942.0,997.83,735.94
2016,7,30,13,45,934.0,95.5,3.6,24.0,920.5,974.89,721.49
2016,7,30,14,0,931.0,94.0,3.6,24.0,899.0,948.81,704.99
2016,7,30,14,15,925.0,93.0,3.55,23.5,871.0,917.58,686.04
2016,7,30,14,30,919.0,92.0,3.5,23.0,843.0,883.65,665.15
2016,7,30,14,45,913.5,89.0,3.5,23.0,809.0,845.53,640.22
2016,7,30,15,0,908.0,86.0,3.5,23.0,775.0,805.03,613.45
2016,7,30,15,15,898.0,84.5,3.45,22.5,735.0,760.53,584.5
2016,7,30,15,30,888.0,83.0,3.4,22.0,695.0,714.4,553.99
2016,7,30,15,45,877.5,80.0,3.35,22.0,651.5,665.01,519.35
2016,7,30,16,0,867.0,77.0,3.3,22.0,608.0,614.5,481.19
2016,7,30,16,15,850.5,74.5,3.25,21.5,560.0,560.25,440.01
2016,7,30,16,30,834.0,72.0,3.2,21.0,512.0,505.96,397.45
2016,7,30,16,45,813.0,68.5,3.15,21.0,462.0,448.81,350.56
2016,7,30,17,0,792.0,65.0,3.1,21.0,412.0,392.29,302.79
2016,7,30,17,15,761.0,61.0,3.0,20.5,360.0,333.09,252.17
2016,7,30,17,30,730.0,57.0,2.9,20.0,308.0,276.53,202.51
2016,7,30,17,45,686.0,52.5,2.85,19.5,257.0,219.21,152.14
2016,7,30,18,0,642.0,48.0,2.8,19.0,206.0,166.52,106.25
2016,7,30,18,15,573.0,41.5,2.65,18.0,158.0,113.49,63.8
2016,7,30,18,30,504.0,35.0,2.5,17.0,110.0,68.38,32.52
2016,7,30,18,45,387.5,26.0,2.4,16.5,70.5,26.61,10.93
2016,7,30,19,0,271.0,17.0,2.3,16.0,31.0,13.15,0.0
2016,7,30,19,15,135.5,8.5,2.3,15.5,15.5,8.36,0.0
2016,7,30,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,5,15,106.0,7.5,1.75,11.5,12.0,7.37,0.0
