Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,5,30,212.0,15.0,1.8,12.0,24.0,14.74,0.0
2016,7,31,5,45,339.5,25.0,1.9,12.5,61.5,20.42,10.57
2016,7,31,6,0,467.0,35.0,2.0,13.0,99.0,58.37,27.56
2016,7,31,6,15,541.0,41.5,2.05,13.5,146.5,101.29,56.31
2016,7,31,6,30,615.0,48.0,2.1,14.0,194.0,153.71,98.04
2016,7,31,6,45,478.0,79.0,2.15,14.5,209.0,187.53,135.03
2016,7,31,7,0,341.0,110.0,2.2,15.0,224.0,205.53,157.3
2016,7,31,7,15,560.5,88.0,2.2,15.5,311.5,281.11,217.37
2016,7,31,7,30,780.0,66.0,2.2,16.0,399.0,379.11,296.59
2016,7,31,7,45,805.0,69.0,2.2,16.5,450.5,436.18,344.63
2016,7,31,8,0,830.0,72.0,2.2,17.0,502.0,494.63,392.26
2016,7,31,8,15,848.0,74.5,2.2,17.5,550.5,549.7,435.69
2016,7,31,8,30,866.0,77.0,2.2,18.0,599.0,604.94,477.73
2016,7,31,8,45,880.5,78.5,2.2,18.5,644.5,656.77,515.88
2016,7,31,9,0,895.0,80.0,2.2,19.0,690.0,707.89,550.78
2016,7,31,9,15,906.0,82.0,2.2,19.5,731.0,755.97,582.14
2016,7,31,9,30,917.0,84.0,2.2,20.0,772.0,802.52,611.87
2016,7,31,9,45,922.0,87.0,2.25,20.5,806.5,843.47,637.67
2016,7,31,10,0,927.0,90.0,2.3,21.0,841.0,882.01,661.57
2016,7,31,10,15,933.0,91.5,2.35,21.0,870.5,917.29,684.36
2016,7,31,10,30,939.0,93.0,2.4,21.0,900.0,949.86,705.3
2016,7,31,10,45,943.5,94.0,2.5,21.5,922.5,977.66,722.15
2016,7,31,11,0,948.0,95.0,2.6,22.0,945.0,1002.38,736.97
2016,7,31,11,15,951.0,95.5,2.65,22.0,960.5,1021.93,749.41
2016,7,31,11,30,954.0,96.0,2.7,22.0,976.0,1038.11,759.78
2016,7,31,11,45,955.5,96.0,2.75,22.5,984.5,1048.84,765.27
2016,7,31,12,0,957.0,96.0,2.8,23.0,993.0,1056.05,768.63
2016,7,31,12,15,957.0,96.0,2.85,23.0,993.0,1058.19,770.36
2016,7,31,12,30,957.0,96.0,2.9,23.0,993.0,1056.75,769.94
2016,7,31,12,45,951.0,99.0,2.95,23.0,984.5,1048.89,765.52
2016,7,31,13,0,945.0,102.0,3.0,23.0,976.0,1037.58,759.01
2016,7,31,13,15,942.0,101.0,3.05,23.0,961.0,1021.66,749.6
2016,7,31,13,30,939.0,100.0,3.1,23.0,946.0,1002.41,738.07
2016,7,31,13,45,936.5,98.0,3.15,23.0,924.5,979.33,724.05
2016,7,31,14,0,934.0,96.0,3.2,23.0,903.0,953.08,707.91
2016,7,31,14,15,928.0,95.0,3.2,22.5,874.0,921.72,689.29
2016,7,31,14,30,922.0,94.0,3.2,22.0,845.0,887.65,668.68
2016,7,31,14,45,916.0,91.0,3.2,22.0,810.5,848.97,643.43
2016,7,31,15,0,910.0,88.0,3.2,22.0,776.0,807.93,616.36
2016,7,31,15,15,899.5,86.5,3.15,21.5,736.0,762.92,587.09
2016,7,31,15,30,889.0,85.0,3.1,21.0,696.0,716.32,556.27
2016,7,31,15,45,877.5,81.5,3.1,21.0,651.5,665.64,520.82
2016,7,31,16,0,866.0,78.0,3.1,21.0,607.0,613.95,481.94
2016,7,31,16,15,848.0,75.5,3.05,20.5,558.5,558.84,440.04
2016,7,31,16,30,830.0,73.0,3.0,20.0,510.0,503.86,396.85
2016,7,31,16,45,807.5,69.5,2.95,19.5,459.0,446.08,350.05
2016,7,31,17,0,785.0,66.0,2.9,19.0,408.0,389.31,302.45
2016,7,31,17,15,753.0,62.5,2.8,18.5,356.5,330.62,251.93
2016,7,31,17,30,721.0,59.0,2.7,18.0,305.0,274.68,202.48
2016,7,31,17,45,674.5,54.0,2.65,17.5,253.5,216.77,151.45
2016,7,31,18,0,628.0,49.0,2.6,17.0,202.0,163.79,105.22
2016,7,31,18,15,556.5,42.5,2.45,16.5,154.5,111.31,63.06
2016,7,31,18,30,485.0,36.0,2.3,16.0,107.0,65.71,31.34
2016,7,31,18,45,366.5,26.5,2.15,15.5,68.0,26.0,11.09
2016,7,31,19,0,248.0,17.0,2.0,15.0,29.0,13.29,0.0
2016,7,31,19,15,124.0,8.5,2.0,14.5,14.5,8.36,0.0
2016,7,31,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,1,5,15,83.5,7.5,1.6,12.5,11.0,7.37,0.0
2016,8,1,5,30,167.0,15.0,1.7,13.0,22.0,14.74,0.0
2016,8,1,5,45,297.5,26.0,1.8,13.5,58.5,20.77,10.52
2016,8,1,6,0,428.0,37.0,1.9,14.0,95.0,57.34,28.01
2016,8,1,6,15,505.5,44.5,1.9,14.5,141.5,99.33,55.97
2016,8,1,6,30,583.0,52.0,1.9,15.0,188.0,150.23,96.0
2016,8,1,6,45,632.5,57.5,1.95,15.5,238.5,201.5,140.4
2016,8,1,7,0,682.0,63.0,2.0,16.0,289.0,258.94,190.92
2016,8,1,7,15,717.5,67.5,2.0,16.5,340.5,314.7,240.15
2016,8,1,7,30,753.0,72.0,2.0,17.0,392.0,373.71,290.88
2016,8,1,7,45,781.0,74.5,2.0,17.5,443.5,430.25,338.31
2016,8,1,8,0,809.0,77.0,2.0,18.0,495.0,488.62,385.54
2016,8,1,8,15,828.5,80.0,2.0,18.5,544.0,543.86,428.77
2016,8,1,8,30,848.0,83.0,2.0,19.0,593.0,599.63,470.89
2016,8,1,8,45,865.0,84.0,2.0,19.5,638.5,651.79,509.03
2016,8,1,9,0,882.0,85.0,2.0,20.0,684.0,703.49,544.4
2016,8,1,9,15,893.5,87.0,2.05,20.5,725.5,751.44,575.79
2016,8,1,9,30,905.0,89.0,2.1,21.0,767.0,797.93,605.69
2016,8,1,9,45,909.0,93.0,2.15,21.5,801.5,838.7,631.25
2016,8,1,10,0,913.0,97.0,2.2,22.0,836.0,877.02,654.9
2016,8,1,10,15,920.0,98.5,2.3,22.0,865.5,912.77,678.38
2016,8,1,10,30,927.0,100.0,2.4,22.0,895.0,945.92,700.09
2016,8,1,10,45,932.0,101.0,2.5,22.5,918.0,973.91,717.01
2016,8,1,11,0,937.0,102.0,2.6,23.0,941.0,998.88,731.94
2016,8,1,11,15,940.0,102.5,2.65,23.0,957.0,1018.24,744.22
2016,8,1,11,30,943.0,103.0,2.7,23.0,973.0,1034.28,754.47
2016,8,1,11,45,944.5,103.5,2.8,23.0,981.0,1045.42,762.17
2016,8,1,12,0,946.0,104.0,2.9,23.0,989.0,1053.07,767.77
2016,8,1,12,15,946.0,104.0,2.95,23.0,989.5,1055.18,769.46
2016,8,1,12,30,946.0,104.0,3.0,23.0,990.0,1053.73,769.02
2016,8,1,12,45,942.5,105.5,3.05,23.0,982.0,1046.82,765.19
2016,8,1,13,0,939.0,107.0,3.1,23.0,974.0,1036.45,759.24
2016,8,1,13,15,936.0,106.5,3.1,23.0,959.5,1021.1,749.73
2016,8,1,13,30,933.0,106.0,3.1,23.0,945.0,1002.42,738.15
2016,8,1,13,45,929.5,104.0,3.15,23.0,923.0,978.48,723.55
2016,8,1,14,0,926.0,102.0,3.2,23.0,901.0,951.44,706.9
2016,8,1,14,15,920.0,101.0,3.2,22.5,872.0,920.25,688.38
2016,8,1,14,30,914.0,100.0,3.2,22.0,843.0,886.36,667.88
2016,8,1,14,45,906.5,97.5,3.2,22.0,808.5,847.17,642.27
2016,8,1,15,0,899.0,95.0,3.2,22.0,774.0,805.75,614.93
2016,8,1,15,15,888.0,93.0,3.2,21.5,733.5,760.22,585.52
2016,8,1,15,30,877.0,91.0,3.2,21.0,693.0,713.16,554.54
2016,8,1,15,45,863.5,88.5,3.2,21.0,648.0,662.65,518.75
2016,8,1,16,0,850.0,86.0,3.2,21.0,603.0,611.34,480.05
2016,8,1,16,15,831.5,83.0,3.15,20.5,554.5,556.67,438.44
2016,8,1,16,30,813.0,80.0,3.1,20.0,506.0,501.39,395.02
2016,8,1,16,45,788.5,76.5,3.05,19.5,455.0,443.33,348.0
2016,8,1,17,0,764.0,73.0,3.0,19.0,404.0,386.67,300.54
2016,8,1,17,15,730.0,69.0,2.95,18.5,352.0,327.86,250.07
2016,8,1,17,30,696.0,65.0,2.9,18.0,300.0,272.05,200.92
2016,8,1,17,45,645.0,59.5,2.85,17.5,249.0,213.0,149.26
2016,8,1,18,0,594.0,54.0,2.8,17.0,198.0,160.25,103.59
2016,8,1,18,15,518.5,46.5,2.7,16.5,150.5,108.16,62.09
2016,8,1,18,30,443.0,39.0,2.6,16.0,103.0,64.74,32.21
2016,8,1,18,45,314.5,28.0,2.55,15.5,64.5,26.05,11.87
2016,8,1,19,0,186.0,17.0,2.5,15.0,26.0,13.43,0.0
2016,8,1,19,15,93.0,8.5,2.5,14.5,13.0,8.36,0.0
2016,8,1,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,2,5,15,62.0,7.5,1.45,11.5,10.0,7.37,0.0
2016,8,2,5,30,124.0,15.0,1.5,12.0,20.0,14.74,0.0
2016,8,2,5,45,261.0,27.0,1.6,12.5,56.0,21.29,10.67
2016,8,2,6,0,398.0,39.0,1.7,13.0,92.0,56.98,28.94
2016,8,2,6,15,480.5,47.5,1.65,13.5,139.0,98.71,56.74
2016,8,2,6,30,563.0,56.0,1.6,14.0,186.0,149.96,96.84
2016,8,2,6,45,285.5,84.0,1.55,15.0,150.0,146.36,107.29
2016,8,2,7,0,8.0,112.0,1.5,16.0,114.0,109.98,86.69
2016,8,2,7,15,69.0,142.5,1.4,16.5,171.5,161.33,127.66
2016,8,2,7,30,130.0,173.0,1.3,17.0,229.0,220.69,174.79
2016,8,2,7,45,271.0,176.5,1.25,17.5,310.0,297.27,234.95
2016,8,2,8,0,412.0,180.0,1.2,18.0,391.0,389.4,306.44
2016,8,2,8,15,632.0,133.5,1.15,18.5,494.5,489.13,383.16
2016,8,2,8,30,852.0,87.0,1.1,19.0,598.0,605.53,470.02
2016,8,2,8,45,868.0,89.0,1.1,19.5,644.0,658.32,506.93
2016,8,2,9,0,884.0,91.0,1.1,20.0,690.0,710.54,541.83
2016,8,2,9,15,896.0,93.0,1.1,20.5,731.5,758.99,572.2
2016,8,2,9,30,908.0,95.0,1.1,21.0,773.0,806.01,601.02
2016,8,2,9,45,914.5,98.0,1.15,21.5,808.5,847.92,626.62
2016,8,2,10,0,921.0,101.0,1.2,22.0,844.0,887.54,650.47
2016,8,2,10,15,928.0,102.0,1.2,22.5,874.0,923.05,670.66
2016,8,2,10,30,935.0,103.0,1.2,23.0,904.0,955.92,688.98
2016,8,2,10,45,940.0,104.0,1.3,23.5,927.0,984.12,705.85
2016,8,2,11,0,945.0,105.0,1.4,24.0,950.0,1009.26,720.82
2016,8,2,11,15,948.0,105.5,1.45,24.0,966.0,1028.76,732.91
2016,8,2,11,30,951.0,106.0,1.5,24.0,982.0,1044.91,743.06
2016,8,2,11,45,953.0,106.5,1.55,24.5,990.0,1056.61,749.15
2016,8,2,12,0,955.0,107.0,1.6,25.0,998.0,1064.8,753.19
2016,8,2,12,15,955.0,107.0,1.6,25.0,998.5,1066.91,754.31
2016,8,2,12,30,955.0,107.0,1.6,25.0,999.0,1065.42,753.42
2016,8,2,12,45,945.5,112.0,1.65,25.5,989.0,1056.11,747.19
2016,8,2,13,0,936.0,117.0,1.7,26.0,979.0,1043.39,739.02
2016,8,2,13,15,932.5,116.0,1.75,26.0,964.0,1027.04,730.15
2016,8,2,13,30,929.0,115.0,1.8,26.0,949.0,1007.38,719.24
2016,8,2,13,45,925.0,113.5,1.85,26.0,926.5,983.53,705.7
2016,8,2,14,0,921.0,112.0,1.9,26.0,904.0,956.61,690.17
2016,8,2,14,15,914.0,110.5,1.95,26.0,874.5,924.1,670.94
2016,8,2,14,30,907.0,109.0,2.0,26.0,845.0,888.96,649.86
2016,8,2,14,45,898.5,107.0,2.05,26.0,809.5,849.64,625.78
2016,8,2,15,0,890.0,105.0,2.1,26.0,774.0,808.17,599.96
2016,8,2,15,15,878.0,103.0,2.1,25.5,733.0,762.17,571.44
2016,8,2,15,30,866.0,101.0,2.1,25.0,692.0,714.74,541.43
2016,8,2,15,45,850.0,98.0,2.15,25.0,646.5,663.8,506.43
2016,8,2,16,0,834.0,95.0,2.2,25.0,601.0,610.65,468.0
2016,8,2,16,15,814.0,92.0,2.2,24.5,551.5,554.99,427.14
2016,8,2,16,30,794.0,89.0,2.2,24.0,502.0,499.72,385.13
2016,8,2,16,45,766.0,85.0,2.25,24.0,450.5,440.45,338.09
2016,8,2,17,0,738.0,81.0,2.3,24.0,399.0,382.99,290.97
2016,8,2,17,15,701.0,76.0,2.15,23.0,347.0,322.75,241.21
2016,8,2,17,30,664.0,71.0,2.0,22.0,295.0,266.51,193.39
2016,8,2,17,45,608.5,65.0,1.95,21.5,243.0,208.53,144.02
2016,8,2,18,0,553.0,59.0,1.9,21.0,191.0,156.56,100.31
2016,8,2,18,15,472.0,50.5,1.85,20.0,144.0,105.25,60.74
2016,8,2,18,30,391.0,42.0,1.8,19.0,97.0,63.31,32.56
2016,8,2,18,45,259.5,29.5,1.8,18.5,60.0,26.33,12.43
2016,8,2,19,0,128.0,17.0,1.8,18.0,23.0,13.37,0.0
2016,8,2,19,15,64.0,8.5,1.8,17.5,11.5,8.36,0.0
2016,8,2,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,3,5,15,52.5,7.0,0.95,14.5,8.5,0.0,0.0
2016,8,3,5,30,105.0,14.0,1.1,15.0,17.0,13.76,0.0
2016,8,3,5,45,235.5,27.0,1.25,15.5,52.5,21.31,10.12
2016,8,3,6,0,366.0,40.0,1.4,16.0,88.0,55.65,28.6
2016,8,3,6,15,450.5,49.0,1.4,16.5,134.0,96.16,55.22
2016,8,3,6,30,535.0,58.0,1.4,17.0,180.0,146.46,93.88
2016,8,3,6,45,384.0,89.0,1.45,18.0,188.0,173.21,124.37
2016,8,3,7,0,233.0,120.0,1.5,19.0,196.0,182.75,138.9
2016,8,3,7,15,168.5,146.0,1.45,19.5,206.0,199.37,154.89
2016,8,3,7,30,104.0,172.0,1.4,20.0,216.0,209.39,163.98
2016,8,3,7,45,270.5,172.5,1.4,20.5,306.5,292.96,229.26
2016,8,3,8,0,437.0,173.0,1.4,21.0,397.0,394.82,307.82
2016,8,3,8,15,632.5,134.0,1.3,21.5,493.5,489.5,379.75
2016,8,3,8,30,828.0,95.0,1.2,22.0,590.0,599.58,460.85
2016,8,3,8,45,845.0,97.5,1.1,23.0,636.0,652.78,496.01
2016,8,3,9,0,862.0,100.0,1.0,24.0,682.0,703.99,528.15
2016,8,3,9,15,874.0,102.0,0.9,24.5,723.5,751.56,556.19
2016,8,3,9,30,886.0,104.0,0.8,25.0,765.0,797.76,582.42
2016,8,3,9,45,895.5,106.0,0.7,25.5,801.0,840.31,605.45
2016,8,3,10,0,905.0,108.0,0.6,26.0,837.0,880.82,626.5
2016,8,3,10,15,912.0,109.5,0.7,26.0,867.0,916.38,649.05
2016,8,3,10,30,919.0,111.0,0.8,26.0,897.0,949.35,670.02
2016,8,3,10,45,924.0,112.0,0.95,26.5,919.5,977.18,687.46
2016,8,3,11,0,929.0,113.0,1.1,27.0,942.0,1002.0,703.03
2016,8,3,11,15,932.5,114.0,1.3,27.0,958.0,1022.24,718.04
2016,8,3,11,30,936.0,115.0,1.5,27.0,974.0,1039.17,731.01
2016,8,3,11,45,937.0,116.0,1.75,27.0,982.0,1050.25,741.09
2016,8,3,12,0,938.0,117.0,2.0,27.0,990.0,1057.85,748.91
2016,8,3,12,15,938.0,116.5,2.2,26.5,990.5,1059.38,753.73
2016,8,3,12,30,938.0,116.0,2.4,26.0,991.0,1057.39,756.36
2016,8,3,12,45,939.0,114.5,2.6,26.0,984.5,1051.82,755.21
2016,8,3,13,0,940.0,113.0,2.8,26.0,978.0,1042.73,751.77
2016,8,3,13,15,937.0,112.5,2.9,26.0,963.0,1027.29,743.31
2016,8,3,13,30,934.0,112.0,3.0,26.0,948.0,1008.51,732.74
2016,8,3,13,45,929.0,111.5,3.1,26.0,926.0,984.61,718.83
2016,8,3,14,0,924.0,111.0,3.2,26.0,904.0,957.66,702.86
2016,8,3,14,15,917.5,109.5,3.25,25.5,874.5,925.46,684.29
2016,8,3,14,30,911.0,108.0,3.3,25.0,845.0,890.59,663.74
2016,8,3,14,45,903.0,105.5,3.4,24.5,810.0,850.97,639.95
2016,8,3,15,0,895.0,103.0,3.5,24.0,775.0,809.16,614.23
2016,8,3,15,15,883.5,101.0,3.45,23.5,734.0,763.29,584.49
2016,8,3,15,30,872.0,99.0,3.4,23.0,693.0,715.93,553.25
2016,8,3,15,45,859.0,95.5,3.4,23.0,648.0,664.82,516.83
2016,8,3,16,0,846.0,92.0,3.4,23.0,603.0,613.82,478.57
2016,8,3,16,15,826.5,89.0,3.35,22.5,553.5,557.82,436.22
2016,8,3,16,30,807.0,86.0,3.3,22.0,504.0,502.15,392.75
2016,8,3,16,45,783.0,81.5,3.3,22.0,453.0,443.51,344.99
2016,8,3,17,0,759.0,77.0,3.3,22.0,402.0,386.24,296.89
2016,8,3,17,15,722.5,72.0,3.15,21.0,349.0,325.78,246.01
2016,8,3,17,30,686.0,67.0,3.0,20.0,296.0,267.8,195.93
2016,8,3,17,45,636.0,61.0,2.95,19.5,244.5,209.96,145.61
2016,8,3,18,0,586.0,55.0,2.9,19.0,193.0,157.48,100.59
2016,8,3,18,15,506.0,47.0,2.7,18.5,145.0,105.03,59.53
2016,8,3,18,30,426.0,39.0,2.5,18.0,97.0,61.8,30.49
2016,8,3,18,45,293.0,27.5,2.3,17.5,59.5,24.04,12.92
2016,8,3,19,0,160.0,16.0,2.1,17.0,22.0,15.73,0.0
2016,8,3,19,15,80.0,8.0,2.05,16.5,11.0,7.86,0.0
2016,8,3,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,4,5,15,48.0,6.5,1.75,12.5,8.0,0.0,0.0
2016,8,4,5,30,96.0,13.0,1.8,13.0,16.0,12.78,0.0
2016,8,4,5,45,235.0,26.0,1.9,13.5,51.5,20.48,9.16
2016,8,4,6,0,374.0,39.0,2.0,14.0,87.0,54.63,27.88
2016,8,4,6,15,459.5,48.0,1.95,14.5,134.0,95.63,54.87
2016,8,4,6,30,545.0,57.0,1.9,15.0,181.0,146.54,94.28
2016,8,4,6,45,272.5,55.5,1.9,15.5,117.5,115.51,81.97
2016,8,4,7,0,0.0,54.0,1.9,16.0,54.0,52.17,38.63
2016,8,4,7,15,0.0,73.0,1.85,16.5,73.0,70.57,53.97
2016,8,4,7,30,0.0,92.0,1.8,17.0,92.0,88.95,68.97
2016,8,4,7,45,0.0,96.5,1.75,17.5,96.5,93.35,72.2
2016,8,4,8,0,0.0,101.0,1.7,18.0,101.0,97.74,75.39
2016,8,4,8,15,0.0,127.0,1.75,18.5,127.0,123.05,95.52
2016,8,4,8,30,0.0,153.0,1.8,19.0,153.0,148.46,115.36
2016,8,4,8,45,5.5,184.5,1.85,19.5,188.0,182.93,142.19
2016,8,4,9,0,11.0,216.0,1.9,20.0,223.0,218.03,169.07
2016,8,4,9,15,30.5,266.0,2.0,20.0,288.0,285.98,221.57
2016,8,4,9,30,50.0,316.0,2.1,20.0,353.0,353.14,272.38
2016,8,4,9,45,310.5,291.5,2.25,20.5,540.0,551.7,425.96
2016,8,4,10,0,571.0,267.0,2.4,21.0,727.0,764.06,580.57
2016,8,4,10,15,307.5,315.5,2.45,21.0,564.5,595.58,453.68
2016,8,4,10,30,44.0,364.0,2.5,21.0,402.0,404.61,306.83
2016,8,4,10,45,119.5,403.0,2.65,21.0,508.5,522.53,396.36
2016,8,4,11,0,195.0,442.0,2.8,21.0,615.0,637.45,480.02
2016,8,4,11,15,563.0,278.0,2.9,21.0,791.5,842.28,634.88
2016,8,4,11,30,931.0,114.0,3.0,21.0,968.0,1032.9,764.12
2016,8,4,11,45,932.5,114.0,3.1,21.0,975.0,1043.38,769.75
2016,8,4,12,0,934.0,114.0,3.2,21.0,982.0,1050.4,774.94
2016,8,4,12,15,933.0,114.0,3.25,21.0,982.0,1051.43,775.91
2016,8,4,12,30,932.0,114.0,3.3,21.0,982.0,1048.93,774.74
2016,8,4,12,45,926.5,116.0,3.35,21.0,973.0,1040.54,769.83
2016,8,4,13,0,921.0,118.0,3.4,21.0,964.0,1028.76,762.82
2016,8,4,13,15,918.0,117.0,3.4,21.0,948.5,1013.0,752.9
2016,8,4,13,30,915.0,116.0,3.4,21.0,933.0,993.97,740.89
2016,8,4,13,45,912.5,113.0,3.45,21.0,911.5,970.16,726.09
2016,8,4,14,0,910.0,110.0,3.5,21.0,890.0,943.24,709.2
2016,8,4,14,15,903.5,108.5,3.5,20.5,860.5,911.36,689.87
2016,8,4,14,30,897.0,107.0,3.5,20.0,831.0,876.85,668.59
2016,8,4,14,45,890.5,104.0,3.5,20.0,796.5,838.36,643.06
2016,8,4,15,0,884.0,101.0,3.5,20.0,762.0,797.6,615.74
2016,8,4,15,15,872.0,99.0,3.5,19.5,721.5,751.73,585.61
2016,8,4,15,30,860.0,97.0,3.5,19.0,681.0,704.46,553.97
2016,8,4,15,45,848.0,93.0,3.5,19.0,636.0,653.97,517.25
2016,8,4,16,0,836.0,89.0,3.5,19.0,591.0,603.51,478.65
2016,8,4,16,15,816.5,86.0,3.45,18.5,542.5,547.97,435.81
2016,8,4,16,30,797.0,83.0,3.4,18.0,494.0,492.78,391.86
2016,8,4,16,45,773.5,78.5,3.4,18.0,443.5,434.88,343.79
2016,8,4,17,0,750.0,74.0,3.4,18.0,393.0,378.32,295.37
2016,8,4,17,15,715.0,69.0,3.35,17.5,341.0,318.89,244.0
2016,8,4,17,30,680.0,64.0,3.3,17.0,289.0,262.63,194.15
2016,8,4,17,45,631.0,58.0,3.25,16.5,238.5,204.61,143.01
2016,8,4,18,0,582.0,52.0,3.2,16.0,188.0,152.67,97.88
2016,8,4,18,15,503.5,44.0,3.1,15.5,140.5,100.77,56.86
2016,8,4,18,30,425.0,36.0,3.0,15.0,93.0,57.91,27.95
2016,8,4,18,45,212.5,28.0,2.95,14.5,56.5,23.08,11.94
2016,8,4,19,0,0.0,20.0,2.9,14.0,20.0,19.66,0.0
2016,8,4,19,15,0.0,10.0,2.9,13.5,10.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,5,5,15,45.0,6.0,1.9,12.0,7.5,0.0,0.0
2016,8,5,5,30,90.0,12.0,2.0,12.0,15.0,11.8,0.0
2016,8,5,5,45,220.0,25.5,2.1,12.5,49.0,20.14,8.44
2016,8,5,6,0,350.0,39.0,2.2,13.0,83.0,52.89,27.4
2016,8,5,6,15,435.5,49.0,2.2,13.5,129.5,93.39,54.25
2016,8,5,6,30,521.0,59.0,2.2,14.0,176.0,143.83,93.37
2016,8,5,6,45,260.5,67.5,2.25,14.5,126.0,124.08,89.86
2016,8,5,7,0,0.0,76.0,2.3,15.0,76.0,73.37,56.69
2016,8,5,7,15,4.0,108.5,2.2,15.0,110.0,106.08,83.99
2016,8,5,7,30,8.0,141.0,2.1,15.0,144.0,139.42,111.34
2016,8,5,7,45,9.0,155.5,2.05,15.5,160.0,154.59,123.17
2016,8,5,8,0,10.0,170.0,2.0,16.0,176.0,169.86,134.94
2016,8,5,8,15,19.5,197.5,1.95,16.5,209.0,202.64,160.68
2016,8,5,8,30,29.0,225.0,1.9,17.0,242.0,238.89,188.69
2016,8,5,8,45,20.0,221.0,1.85,17.5,233.5,228.21,179.16
2016,8,5,9,0,11.0,217.0,1.8,18.0,225.0,219.05,170.98
2016,8,5,9,15,12.0,228.0,1.8,18.0,237.0,231.19,180.12
2016,8,5,9,30,13.0,239.0,1.8,18.0,249.0,243.4,189.22
2016,8,5,9,45,170.0,298.5,1.85,18.5,435.0,440.02,342.54
2016,8,5,10,0,327.0,358.0,1.9,19.0,621.0,645.16,492.29
2016,8,5,10,15,605.0,245.0,1.95,19.5,752.0,791.77,600.02
2016,8,5,10,30,883.0,132.0,2.0,20.0,883.0,937.63,697.46
2016,8,5,10,45,888.0,133.0,2.05,20.5,906.0,964.63,712.08
2016,8,5,11,0,893.0,134.0,2.1,21.0,929.0,988.72,726.04
2016,8,5,11,15,896.5,135.0,2.15,21.0,944.0,1008.34,738.54
2016,8,5,11,30,900.0,136.0,2.2,21.0,959.0,1024.77,749.1
2016,8,5,11,45,901.5,136.5,2.25,21.5,967.0,1035.46,754.63
2016,8,5,12,0,903.0,137.0,2.3,22.0,975.0,1042.79,758.15
2016,8,5,12,15,902.5,136.5,2.35,22.0,975.0,1043.71,759.18
2016,8,5,12,30,902.0,136.0,2.4,22.0,975.0,1041.22,758.19
2016,8,5,12,45,900.0,136.0,2.5,22.0,967.0,1034.36,755.07
2016,8,5,13,0,898.0,136.0,2.6,22.0,959.0,1024.15,749.87
2016,8,5,13,15,894.0,135.0,2.65,22.0,943.0,1007.68,740.16
2016,8,5,13,30,890.0,134.0,2.7,22.0,927.0,988.05,728.47
2016,8,5,13,45,881.5,134.0,2.75,22.0,903.5,962.18,712.68
2016,8,5,14,0,873.0,134.0,2.8,22.0,880.0,933.57,695.04
2016,8,5,14,15,865.0,132.5,2.8,22.0,850.5,901.29,674.46
2016,8,5,14,30,857.0,131.0,2.8,22.0,821.0,870.19,654.61
2016,8,5,14,45,844.0,130.0,2.85,22.0,784.5,829.32,628.23
2016,8,5,15,0,831.0,129.0,2.9,22.0,748.0,786.77,600.43
2016,8,5,15,15,817.0,126.0,2.9,21.5,707.0,739.97,570.09
2016,8,5,15,30,803.0,123.0,2.9,21.0,666.0,692.07,537.97
2016,8,5,15,45,784.0,120.0,2.9,21.0,620.0,640.06,499.79
2016,8,5,16,0,765.0,117.0,2.9,21.0,574.0,587.91,460.58
2016,8,5,16,15,741.5,112.5,2.85,20.5,525.5,531.91,418.1
2016,8,5,16,30,718.0,108.0,2.8,20.0,477.0,476.63,374.87
2016,8,5,16,45,686.5,103.0,2.8,20.0,426.0,418.4,327.5
2016,8,5,17,0,655.0,98.0,2.8,20.0,375.0,362.49,280.7
2016,8,5,17,15,613.5,91.5,2.75,19.5,323.5,304.27,231.57
2016,8,5,17,30,572.0,85.0,2.7,19.0,272.0,250.06,184.82
2016,8,5,17,45,512.0,76.5,2.7,18.5,222.0,193.89,136.94
2016,8,5,18,0,452.0,68.0,2.7,18.0,172.0,144.37,95.47
2016,8,5,18,15,367.5,56.5,2.6,17.0,127.0,95.12,57.62
2016,8,5,18,30,283.0,45.0,2.5,16.0,82.0,56.39,31.36
2016,8,5,18,45,170.0,29.0,2.4,15.5,48.5,23.19,11.42
2016,8,5,19,0,57.0,13.0,2.3,15.0,15.0,12.78,0.0
2016,8,5,19,15,28.5,6.5,2.25,14.5,7.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,6,5,15,24.5,5.5,0.95,11.5,6.0,0.0,0.0
2016,8,6,5,30,49.0,11.0,1.0,12.0,12.0,10.81,0.0
2016,8,6,5,45,171.5,26.5,1.1,12.5,45.0,20.7,8.2
2016,8,6,6,0,294.0,42.0,1.2,13.0,78.0,51.66,28.17
2016,8,6,6,15,382.0,53.0,1.15,13.5,123.0,90.97,54.48
2016,8,6,6,30,470.0,64.0,1.1,14.0,168.0,139.63,91.78
2016,8,6,6,45,276.5,95.5,1.05,14.5,161.0,153.82,113.58
2016,8,6,7,0,83.0,127.0,1.0,15.0,154.0,145.56,114.28
2016,8,6,7,15,94.5,148.0,1.0,15.5,183.5,175.07,138.62
2016,8,6,7,30,106.0,169.0,1.0,16.0,213.0,207.21,164.52
2016,8,6,7,45,59.5,171.0,1.05,16.5,196.5,193.44,153.47
2016,8,6,8,0,13.0,173.0,1.1,17.0,180.0,174.3,137.51
2016,8,6,8,15,80.5,218.0,1.2,17.5,265.5,258.47,204.37
2016,8,6,8,30,148.0,263.0,1.3,18.0,351.0,351.13,275.77
2016,8,6,8,45,272.5,263.0,1.4,18.5,440.0,442.97,346.14
2016,8,6,9,0,397.0,263.0,1.5,19.0,529.0,542.48,420.57
2016,8,6,9,15,500.5,242.0,1.55,19.5,598.5,619.67,476.84
2016,8,6,9,30,604.0,221.0,1.6,20.0,668.0,701.52,535.29
2016,8,6,9,45,746.0,167.0,1.7,20.5,746.0,785.25,594.38
2016,8,6,10,0,888.0,113.0,1.8,21.0,824.0,870.43,650.02
2016,8,6,10,15,895.0,115.0,1.85,21.0,853.5,906.03,672.37
2016,8,6,10,30,902.0,117.0,1.9,21.0,883.0,939.09,693.46
2016,8,6,10,45,906.5,118.0,1.95,21.5,905.5,966.07,709.2
2016,8,6,11,0,911.0,119.0,2.0,22.0,928.0,990.06,723.01
2016,8,6,11,15,914.0,120.0,2.05,22.0,943.5,1009.5,735.32
2016,8,6,11,30,917.0,121.0,2.1,22.0,959.0,1025.67,745.66
2016,8,6,11,45,918.5,121.5,2.2,22.0,967.0,1036.51,753.32
2016,8,6,12,0,920.0,122.0,2.3,22.0,975.0,1043.92,758.94
2016,8,6,12,15,920.0,122.0,2.35,22.0,975.0,1045.86,760.61
2016,8,6,12,30,920.0,122.0,2.4,22.0,975.0,1044.32,760.23
2016,8,6,12,45,913.5,125.0,2.45,22.5,966.0,1035.96,754.14
2016,8,6,13,0,907.0,128.0,2.5,23.0,957.0,1024.26,746.07
2016,8,6,13,15,903.5,127.0,2.55,22.5,942.0,1008.12,738.11
2016,8,6,13,30,900.0,126.0,2.6,22.0,927.0,988.75,728.07
2016,8,6,13,45,895.5,124.5,2.7,22.0,904.5,964.82,714.06
2016,8,6,14,0,891.0,123.0,2.8,22.0,882.0,937.92,698.01
2016,8,6,14,15,884.0,121.0,2.85,22.0,852.5,905.48,677.72
2016,8,6,14,30,877.0,119.0,2.9,22.0,823.0,870.51,655.57
2016,8,6,14,45,868.0,116.5,2.95,22.0,788.0,831.03,630.13
2016,8,6,15,0,859.0,114.0,3.0,22.0,753.0,789.52,603.0
2016,8,6,15,15,846.5,111.5,3.0,21.5,712.0,745.83,574.84
2016,8,6,15,30,834.0,109.0,3.0,21.0,671.0,698.25,543.42
2016,8,6,15,45,818.5,105.5,3.05,21.0,626.0,646.65,505.81
2016,8,6,16,0,803.0,102.0,3.1,21.0,581.0,594.52,466.66
2016,8,6,16,15,781.5,98.5,3.1,20.5,532.0,538.82,424.33
2016,8,6,16,30,760.0,95.0,3.1,20.0,483.0,483.73,381.08
2016,8,6,16,45,732.0,90.0,3.1,19.5,432.0,424.68,333.34
2016,8,6,17,0,704.0,85.0,3.1,19.0,381.0,367.81,285.78
2016,8,6,17,15,665.0,79.5,3.05,18.5,329.0,308.84,235.33
2016,8,6,17,30,626.0,74.0,3.0,18.0,277.0,253.55,186.93
2016,8,6,17,45,571.0,66.5,3.0,17.5,226.5,196.57,137.52
2016,8,6,18,0,516.0,59.0,3.0,17.0,176.0,145.62,94.13
2016,8,6,18,15,430.0,49.5,2.85,16.5,130.0,95.44,55.35
2016,8,6,18,30,344.0,40.0,2.7,16.0,84.0,55.26,28.65
2016,8,6,18,45,215.0,26.5,2.6,15.5,49.5,21.06,9.21
2016,8,6,19,0,86.0,13.0,2.5,15.0,15.0,12.78,0.0
2016,8,6,19,15,43.0,6.5,2.5,14.5,7.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,7,5,15,49.5,5.5,1.1,11.5,6.5,0.0,0.0
2016,8,7,5,30,99.0,11.0,1.2,12.0,13.0,10.81,0.0
2016,8,7,5,45,247.5,23.0,1.35,12.5,48.0,17.99,5.7
2016,8,7,6,0,396.0,35.0,1.5,13.0,83.0,50.37,24.24
2016,8,7,6,15,483.5,43.0,1.35,13.5,130.0,91.65,50.77
2016,8,7,6,30,571.0,51.0,1.2,14.0,177.0,143.07,90.29
2016,8,7,6,45,628.0,57.0,1.05,15.0,228.5,195.73,134.92
2016,8,7,7,0,685.0,63.0,0.9,16.0,280.0,255.42,186.12
2016,8,7,7,15,382.5,114.5,0.75,16.5,239.5,242.48,186.33
2016,8,7,7,30,80.0,166.0,0.6,17.0,199.0,192.76,151.77
2016,8,7,7,45,214.5,177.5,0.45,17.5,282.0,272.38,214.01
2016,8,7,8,0,349.0,189.0,0.3,18.0,365.0,363.3,282.85
2016,8,7,8,15,603.0,137.0,0.3,18.5,478.0,474.74,366.97
2016,8,7,8,30,857.0,85.0,0.3,19.0,591.0,603.57,460.97
2016,8,7,8,45,873.0,87.5,0.35,19.5,637.5,657.26,497.71
2016,8,7,9,0,889.0,90.0,0.4,20.0,684.0,710.38,533.01
2016,8,7,9,15,900.5,92.0,0.45,20.5,725.5,758.83,563.23
2016,8,7,9,30,912.0,94.0,0.5,21.0,767.0,805.77,592.02
2016,8,7,9,45,918.0,97.0,0.55,21.5,802.5,847.56,617.06
2016,8,7,10,0,924.0,100.0,0.6,22.0,838.0,886.99,640.35
2016,8,7,10,15,931.0,101.5,0.65,22.5,868.5,923.19,661.39
2016,8,7,10,30,938.0,103.0,0.7,23.0,899.0,956.71,680.62
2016,8,7,10,45,944.0,103.5,0.75,23.5,922.5,985.43,696.8
2016,8,7,11,0,950.0,104.0,0.8,24.0,946.0,1011.09,711.12
2016,8,7,11,15,953.0,104.5,0.9,24.0,961.5,1030.67,724.22
2016,8,7,11,30,956.0,105.0,1.0,24.0,977.0,1046.83,735.41
2016,8,7,11,45,959.0,105.0,1.15,24.5,985.5,1058.99,743.81
2016,8,7,12,0,962.0,105.0,1.3,25.0,994.0,1067.58,750.06
2016,8,7,12,15,962.0,105.0,1.35,25.0,994.5,1069.58,752.01
2016,8,7,12,30,962.0,105.0,1.4,25.0,995.0,1067.93,751.92
2016,8,7,12,45,960.0,105.0,1.5,25.5,987.0,1060.67,747.92
2016,8,7,13,0,958.0,105.0,1.6,26.0,979.0,1049.83,741.79
2016,8,7,13,15,955.0,104.5,1.65,26.0,964.0,1033.97,733.3
2016,8,7,13,30,952.0,104.0,1.7,26.0,949.0,1014.69,722.75
2016,8,7,13,45,948.0,102.5,1.8,26.0,926.0,990.12,709.53
2016,8,7,14,0,944.0,101.0,1.9,26.0,903.0,962.37,694.18
2016,8,7,14,15,937.5,99.5,1.95,25.5,873.5,929.39,676.04
2016,8,7,14,30,931.0,98.0,2.0,25.0,844.0,893.68,655.88
2016,8,7,14,45,922.0,96.5,2.05,25.0,808.0,853.37,631.11
2016,8,7,15,0,913.0,95.0,2.1,25.0,772.0,810.89,604.56
2016,8,7,15,15,901.5,93.0,2.1,25.0,730.0,764.08,574.29
2016,8,7,15,30,890.0,91.0,2.1,25.0,688.0,715.75,542.56
2016,8,7,15,45,874.0,88.5,2.15,25.0,641.5,662.7,506.17
2016,8,7,16,0,858.0,86.0,2.2,25.0,595.0,609.04,467.18
2016,8,7,16,15,838.0,83.0,2.2,24.5,545.5,552.96,425.77
2016,8,7,16,30,818.0,80.0,2.2,24.0,496.0,496.31,382.45
2016,8,7,16,45,789.5,77.0,2.2,24.0,443.5,436.5,334.52
2016,8,7,17,0,761.0,74.0,2.2,24.0,391.0,378.53,286.54
2016,8,7,17,15,723.0,69.0,2.05,23.0,338.0,317.46,235.77
2016,8,7,17,30,685.0,64.0,1.9,22.0,285.0,259.91,186.59
2016,8,7,17,45,628.5,58.5,1.8,21.5,232.5,200.54,135.92
2016,8,7,18,0,572.0,53.0,1.7,21.0,180.0,148.11,91.99
2016,8,7,18,15,485.0,44.5,1.6,20.0,133.0,95.73,52.45
2016,8,7,18,30,398.0,36.0,1.5,19.0,86.0,53.45,25.39
2016,8,7,18,45,251.5,24.0,1.4,18.5,50.5,18.8,6.74
2016,8,7,19,0,105.0,12.0,1.3,18.0,15.0,11.8,0.0
2016,8,7,19,15,52.5,6.0,1.35,17.5,7.5,0.0,0.0
2016,8,7,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,5,15,43.0,5.0,1.1,13.5,6.0,0.0,0.0
2016,8,8,5,30,86.0,10.0,1.2,14.0,12.0,9.83,0.0
2016,8,8,5,45,227.5,22.5,1.3,15.0,45.0,17.65,4.56
2016,8,8,6,0,369.0,35.0,1.4,16.0,78.0,48.55,23.32
2016,8,8,6,15,457.0,43.5,1.3,16.5,124.0,88.73,48.86
2016,8,8,6,30,545.0,52.0,1.2,17.0,170.0,139.12,87.02
2016,8,8,6,45,600.5,58.5,1.1,17.5,220.5,190.44,130.27
2016,8,8,7,0,656.0,65.0,1.0,18.0,271.0,247.84,179.53
2016,8,8,7,15,374.5,115.5,0.9,18.5,238.0,240.47,183.72
2016,8,8,7,30,93.0,166.0,0.8,19.0,205.0,197.83,154.81
2016,8,8,7,45,144.5,189.0,0.7,20.0,257.5,250.65,195.77
2016,8,8,8,0,196.0,212.0,0.6,21.0,310.0,307.56,238.46
2016,8,8,8,15,515.0,150.0,0.45,21.5,444.0,437.24,336.72
2016,8,8,8,30,834.0,88.0,0.3,22.0,578.0,593.26,448.88
2016,8,8,8,45,851.0,90.0,0.2,22.5,624.0,645.09,481.85
2016,8,8,9,0,868.0,92.0,0.1,23.0,670.0,697.43,514.46
2016,8,8,9,15,880.0,94.0,0.25,23.5,711.5,745.38,545.07
2016,8,8,9,30,892.0,96.0,0.4,24.0,753.0,791.92,574.83
2016,8,8,9,45,905.5,95.5,0.55,24.5,790.0,835.43,602.49
2016,8,8,10,0,919.0,95.0,0.7,25.0,827.0,877.13,628.84
2016,8,8,10,15,925.5,96.5,0.85,25.0,857.0,912.75,652.45
2016,8,8,10,30,932.0,98.0,1.0,25.0,887.0,945.68,674.41
2016,8,8,10,45,936.5,99.0,1.15,25.5,909.5,973.38,691.74
2016,8,8,11,0,941.0,100.0,1.3,26.0,932.0,997.98,707.14
2016,8,8,11,15,944.0,101.0,1.45,26.0,948.0,1017.91,721.03
2016,8,8,11,30,947.0,102.0,1.6,26.0,964.0,1034.46,732.92
2016,8,8,11,45,949.0,102.0,1.75,26.0,972.0,1045.52,741.48
2016,8,8,12,0,951.0,102.0,1.9,26.0,980.0,1053.04,747.93
2016,8,8,12,15,951.0,102.0,2.0,26.0,980.0,1054.98,750.33
2016,8,8,12,30,951.0,102.0,2.1,26.0,980.0,1053.31,750.62
2016,8,8,12,45,950.5,101.5,2.25,26.0,973.0,1047.03,748.7
2016,8,8,13,0,950.0,101.0,2.4,26.0,966.0,1037.17,744.55
2016,8,8,13,15,947.0,100.0,2.45,26.0,950.5,1020.85,735.24
2016,8,8,13,30,944.0,99.0,2.5,26.0,935.0,1001.12,723.84
2016,8,8,13,45,940.0,98.0,2.65,26.0,912.5,977.17,710.66
2016,8,8,14,0,936.0,97.0,2.8,26.0,890.0,950.07,695.26
2016,8,8,14,15,929.5,95.5,2.85,25.5,861.0,917.25,676.46
2016,8,8,14,30,923.0,94.0,2.9,25.0,832.0,881.72,655.63
2016,8,8,14,45,915.0,92.5,2.95,25.0,796.0,842.44,630.73
2016,8,8,15,0,907.0,91.0,3.0,25.0,760.0,800.93,604.02
2016,8,8,15,15,895.5,89.0,3.0,24.5,719.0,754.3,574.28
2016,8,8,15,30,884.0,87.0,3.0,24.0,678.0,706.17,542.96
2016,8,8,15,45,870.0,84.0,3.05,24.0,632.0,654.12,506.37
2016,8,8,16,0,856.0,81.0,3.1,24.0,586.0,601.31,467.04
2016,8,8,16,15,836.0,78.0,3.05,23.5,536.5,544.67,424.2
2016,8,8,16,30,816.0,75.0,3.0,23.0,487.0,488.71,380.42
2016,8,8,16,45,791.5,71.0,3.0,23.0,436.0,429.78,332.35
2016,8,8,17,0,767.0,67.0,3.0,23.0,385.0,372.29,283.94
2016,8,8,17,15,730.5,63.0,2.85,22.5,332.0,312.46,232.93
2016,8,8,17,30,694.0,59.0,2.7,22.0,279.0,255.96,183.63
2016,8,8,17,45,641.0,53.5,2.6,21.5,228.0,197.88,133.48
2016,8,8,18,0,588.0,48.0,2.5,21.0,177.0,144.58,88.51
2016,8,8,18,15,502.5,40.5,2.35,20.0,130.0,92.61,49.27
2016,8,8,18,30,417.0,33.0,2.2,19.0,83.0,50.54,22.76
2016,8,8,18,45,266.5,22.0,2.1,18.5,48.5,17.05,4.71
2016,8,8,19,0,116.0,11.0,2.0,18.0,14.0,10.81,0.0
2016,8,8,19,15,58.0,5.5,2.0,17.5,7.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,9,5,45,185.5,16.5,1.15,14.5,38.0,12.14,0.7
2016,8,9,6,0,371.0,33.0,1.3,15.0,76.0,46.24,21.62
2016,8,9,6,15,460.0,41.5,1.35,15.5,122.0,86.56,47.16
2016,8,9,6,30,549.0,50.0,1.4,16.0,168.0,137.2,85.58
2016,8,9,6,45,602.0,57.0,1.5,17.0,218.5,188.65,129.12
2016,8,9,7,0,655.0,64.0,1.6,18.0,269.0,245.92,178.56
2016,8,9,7,15,361.0,113.0,1.6,18.5,229.0,233.24,179.02
2016,8,9,7,30,67.0,162.0,1.6,19.0,189.0,183.79,144.55
2016,8,9,7,45,429.0,121.5,1.65,20.0,332.5,314.16,246.69
2016,8,9,8,0,791.0,81.0,1.7,21.0,476.0,478.75,373.33
2016,8,9,8,15,812.0,84.0,1.7,21.5,525.5,534.65,415.78
2016,8,9,8,30,833.0,87.0,1.7,22.0,575.0,591.08,457.81
2016,8,9,8,45,851.5,89.0,1.75,22.5,621.5,643.85,496.13
2016,8,9,9,0,870.0,91.0,1.8,23.0,668.0,697.26,533.05
2016,8,9,9,15,882.0,93.0,1.75,23.5,709.5,745.32,563.28
2016,8,9,9,30,894.0,95.0,1.7,24.0,751.0,791.96,591.89
2016,8,9,9,45,904.0,96.0,1.65,25.0,787.5,834.28,615.79
2016,8,9,10,0,914.0,97.0,1.6,26.0,824.0,874.55,637.78
2016,8,9,10,15,920.5,98.5,1.45,26.0,853.5,910.02,657.45
2016,8,9,10,30,927.0,100.0,1.3,26.0,883.0,942.82,674.93
2016,8,9,10,45,931.5,101.5,1.2,26.5,905.5,970.92,688.45
2016,8,9,11,0,936.0,103.0,1.1,27.0,928.0,995.93,699.79
2016,8,9,11,15,939.0,103.5,1.05,27.0,943.5,1015.24,709.78
2016,8,9,11,30,942.0,104.0,1.0,27.0,959.0,1031.18,717.78
2016,8,9,11,45,942.0,105.0,1.0,27.5,966.5,1041.24,721.89
2016,8,9,12,0,942.0,106.0,1.0,28.0,974.0,1047.75,724.03
2016,8,9,12,15,942.0,106.0,1.1,28.0,974.0,1049.64,726.98
2016,8,9,12,30,942.0,106.0,1.2,28.0,974.0,1047.95,727.89
2016,8,9,12,45,938.0,107.5,1.3,28.0,966.0,1040.3,725.26
2016,8,9,13,0,934.0,109.0,1.4,28.0,958.0,1029.17,720.57
2016,8,9,13,15,931.0,108.0,1.5,28.0,942.5,1013.0,712.79
2016,8,9,13,30,928.0,107.0,1.6,28.0,927.0,993.49,702.9
2016,8,9,13,45,922.0,107.0,1.75,28.0,904.0,968.99,690.45
2016,8,9,14,0,916.0,107.0,1.9,28.0,881.0,941.49,675.83
2016,8,9,14,15,909.0,105.5,1.95,27.5,852.0,908.71,657.79
2016,8,9,14,30,902.0,104.0,2.0,27.0,823.0,873.31,637.8
2016,8,9,14,45,891.5,103.0,2.1,27.0,786.5,833.15,613.56
2016,8,9,15,0,881.0,102.0,2.2,27.0,750.0,791.0,587.56
2016,8,9,15,15,869.0,100.0,2.2,26.5,709.0,744.95,558.87
2016,8,9,15,30,857.0,98.0,2.2,26.0,668.0,697.5,528.69
2016,8,9,15,45,838.5,96.0,2.25,26.0,622.0,646.08,492.69
2016,8,9,16,0,820.0,94.0,2.3,26.0,576.0,592.66,453.74
2016,8,9,16,15,799.0,90.5,2.25,25.5,526.5,536.31,411.94
2016,8,9,16,30,778.0,87.0,2.2,25.0,477.0,480.52,369.14
2016,8,9,16,45,746.5,83.5,2.2,24.5,425.5,420.88,322.11
2016,8,9,17,0,715.0,80.0,2.2,24.0,374.0,362.96,274.85
2016,8,9,17,15,675.0,74.5,2.1,23.0,321.5,303.13,225.21
2016,8,9,17,30,635.0,69.0,2.0,22.0,269.0,247.1,177.48
2016,8,9,17,45,572.5,62.5,1.9,21.5,218.0,189.15,128.42
2016,8,9,18,0,510.0,56.0,1.8,21.0,167.0,138.12,86.24
2016,8,9,18,15,419.5,46.5,1.7,20.0,121.5,88.31,49.2
2016,8,9,18,30,329.0,37.0,1.6,19.0,76.0,49.07,24.3
2016,8,9,18,45,191.0,23.5,1.55,18.5,43.5,18.35,4.25
2016,8,9,19,0,53.0,10.0,1.5,18.0,11.0,9.83,0.0
2016,8,9,19,15,26.5,5.0,1.5,17.5,5.5,0.0,0.0
2016,8,9,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
