Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,5,45,149.5,18.0,0.85,14.5,35.0,13.59,0.54
2016,8,10,6,0,299.0,36.0,0.9,15.0,70.0,45.45,23.02
2016,8,10,6,15,390.0,46.5,0.9,15.5,114.5,83.65,47.67
2016,8,10,6,30,481.0,57.0,0.9,16.0,159.0,132.47,84.39
2016,8,10,6,45,540.5,64.5,0.9,16.5,208.5,181.94,125.71
2016,8,10,7,0,600.0,72.0,0.9,17.0,258.0,238.03,173.6
2016,8,10,7,15,642.0,78.0,0.95,17.5,309.5,293.16,221.19
2016,8,10,7,30,684.0,84.0,1.0,18.0,361.0,352.37,271.08
2016,8,10,7,45,716.5,88.0,1.1,18.5,412.5,409.13,318.07
2016,8,10,8,0,749.0,92.0,1.2,19.0,464.0,468.57,365.67
2016,8,10,8,15,771.5,95.5,1.25,19.5,513.5,523.74,408.38
2016,8,10,8,30,794.0,99.0,1.3,20.0,563.0,579.68,450.26
2016,8,10,8,45,813.5,101.0,1.4,20.5,609.0,632.6,489.04
2016,8,10,9,0,833.0,103.0,1.5,21.0,655.0,685.39,526.69
2016,8,10,9,15,846.0,105.5,1.55,21.5,696.0,731.38,556.45
2016,8,10,9,30,859.0,108.0,1.6,22.0,737.0,777.92,586.17
2016,8,10,9,45,872.0,108.5,1.7,22.5,774.0,820.9,613.51
2016,8,10,10,0,885.0,109.0,1.8,23.0,811.0,862.12,639.41
2016,8,10,10,15,892.5,110.5,1.85,23.0,840.5,897.59,662.02
2016,8,10,10,30,900.0,112.0,1.9,23.0,870.0,930.52,682.92
2016,8,10,10,45,906.0,113.0,2.0,23.5,893.0,958.84,700.01
2016,8,10,11,0,912.0,114.0,2.1,24.0,916.0,984.21,715.19
2016,8,10,11,15,915.0,114.5,2.15,24.0,931.5,1003.1,727.07
2016,8,10,11,30,918.0,115.0,2.2,24.0,947.0,1018.71,737.0
2016,8,10,11,45,920.0,115.5,2.3,24.0,955.0,1029.96,744.85
2016,8,10,12,0,922.0,116.0,2.4,24.0,963.0,1037.77,750.65
2016,8,10,12,15,922.0,116.0,2.4,24.0,963.5,1039.58,751.66
2016,8,10,12,30,922.0,116.0,2.4,24.0,964.0,1037.89,750.62
2016,8,10,12,45,919.0,116.5,2.45,24.0,955.5,1030.25,746.48
2016,8,10,13,0,916.0,117.0,2.5,24.0,947.0,1019.18,740.28
2016,8,10,13,15,912.5,116.5,2.5,24.0,932.0,1003.23,730.54
2016,8,10,13,30,909.0,116.0,2.5,24.0,917.0,984.02,718.78
2016,8,10,13,45,905.0,114.0,2.55,24.0,894.5,959.62,704.18
2016,8,10,14,0,901.0,112.0,2.6,24.0,872.0,932.19,687.56
2016,8,10,14,15,894.0,110.5,2.55,23.5,842.5,899.76,668.02
2016,8,10,14,30,887.0,109.0,2.5,23.0,813.0,864.75,646.63
2016,8,10,14,45,878.5,106.5,2.5,23.0,777.5,825.09,621.05
2016,8,10,15,0,870.0,104.0,2.5,23.0,742.0,783.35,593.81
2016,8,10,15,15,857.5,101.5,2.45,23.0,701.0,736.8,562.59
2016,8,10,15,30,845.0,99.0,2.4,23.0,660.0,688.92,530.1
2016,8,10,15,45,831.0,95.5,2.4,23.0,614.5,639.36,494.42
2016,8,10,16,0,817.0,92.0,2.4,23.0,569.0,587.38,455.72
2016,8,10,16,15,795.5,88.5,2.35,22.5,520.0,530.89,413.13
2016,8,10,16,30,774.0,85.0,2.3,22.0,471.0,475.0,369.6
2016,8,10,16,45,747.5,80.5,2.3,21.5,420.0,416.78,322.91
2016,8,10,17,0,721.0,76.0,2.3,21.0,369.0,360.29,275.98
2016,8,10,17,15,681.5,70.5,2.2,20.5,317.0,299.82,224.62
2016,8,10,17,30,642.0,65.0,2.1,20.0,265.0,243.63,175.77
2016,8,10,17,45,586.0,58.5,2.05,19.5,215.0,186.84,126.94
2016,8,10,18,0,530.0,52.0,2.0,19.0,165.0,136.21,84.46
2016,8,10,18,15,439.5,43.0,1.9,18.5,119.0,85.94,46.8
2016,8,10,18,30,349.0,34.0,1.8,18.0,73.0,46.2,21.78
2016,8,10,18,45,174.5,17.0,1.7,17.5,36.5,12.68,0.05
2016,8,10,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,11,5,45,156.0,17.0,0.75,14.5,34.5,12.78,0.0
2016,8,11,6,0,312.0,34.0,0.8,15.0,69.0,43.7,21.33
2016,8,11,6,15,402.5,44.5,0.8,15.5,114.0,82.53,46.23
2016,8,11,6,30,493.0,55.0,0.8,16.0,159.0,131.91,83.32
2016,8,11,6,45,548.0,63.5,0.8,17.0,208.5,182.04,125.1
2016,8,11,7,0,603.0,72.0,0.8,18.0,258.0,238.28,172.81
2016,8,11,7,15,363.0,118.0,0.75,18.5,236.0,238.25,181.82
2016,8,11,7,30,123.0,164.0,0.7,19.0,214.0,208.88,163.18
2016,8,11,7,45,223.5,177.0,0.7,19.5,282.0,275.59,215.4
2016,8,11,8,0,324.0,190.0,0.7,20.0,350.0,351.27,273.43
2016,8,11,8,15,554.0,148.0,0.8,20.5,455.5,457.57,354.9
2016,8,11,8,30,784.0,106.0,0.9,21.0,561.0,580.39,446.56
2016,8,11,8,45,796.5,111.5,1.0,21.5,606.0,632.0,483.09
2016,8,11,9,0,809.0,117.0,1.1,22.0,651.0,682.89,518.82
2016,8,11,9,15,823.0,120.0,1.2,22.0,692.5,731.34,552.11
2016,8,11,9,30,837.0,123.0,1.3,22.0,734.0,778.68,583.69
2016,8,11,9,45,859.5,119.0,1.4,22.5,773.0,821.15,610.56
2016,8,11,10,0,882.0,115.0,1.5,23.0,812.0,865.35,638.32
2016,8,11,10,15,889.5,116.5,1.6,23.0,842.0,900.73,661.27
2016,8,11,10,30,897.0,118.0,1.7,23.0,872.0,933.58,682.61
2016,8,11,10,45,901.5,120.0,1.85,23.5,895.0,961.47,700.0
2016,8,11,11,0,906.0,122.0,2.0,24.0,918.0,986.36,715.46
2016,8,11,11,15,909.5,122.5,2.1,24.0,933.5,1005.61,728.15
2016,8,11,11,30,913.0,123.0,2.2,24.0,949.0,1021.61,738.9
2016,8,11,11,45,914.0,124.0,2.35,24.5,957.0,1032.32,745.51
2016,8,11,12,0,915.0,125.0,2.5,25.0,965.0,1039.58,750.01
2016,8,11,12,15,915.0,125.0,2.55,25.0,965.0,1041.35,751.52
2016,8,11,12,30,915.0,125.0,2.6,25.0,965.0,1039.62,750.98
2016,8,11,12,45,906.0,129.5,2.7,25.0,955.0,1030.18,746.14
2016,8,11,13,0,897.0,134.0,2.8,25.0,945.0,1017.44,739.28
2016,8,11,13,15,893.5,133.0,2.85,24.5,930.0,1001.17,731.18
2016,8,11,13,30,890.0,132.0,2.9,24.0,915.0,981.7,721.0
2016,8,11,13,45,886.0,130.0,2.95,24.0,892.5,957.63,706.39
2016,8,11,14,0,882.0,128.0,3.0,24.0,870.0,930.59,689.79
2016,8,11,14,15,874.5,126.5,3.0,23.5,840.0,898.16,670.47
2016,8,11,14,30,867.0,125.0,3.0,23.0,810.0,863.25,649.29
2016,8,11,14,45,857.5,122.0,3.05,23.0,774.5,826.01,625.38
2016,8,11,15,0,848.0,119.0,3.1,23.0,739.0,783.29,597.39
2016,8,11,15,15,834.5,116.0,3.1,22.5,697.5,735.89,566.6
2016,8,11,15,30,821.0,113.0,3.1,22.0,656.0,687.31,534.0
2016,8,11,15,45,804.5,109.5,3.1,22.0,610.0,635.36,495.73
2016,8,11,16,0,788.0,106.0,3.1,22.0,564.0,583.03,456.2
2016,8,11,16,15,765.0,102.0,3.05,21.5,514.5,526.52,413.09
2016,8,11,16,30,742.0,98.0,3.0,21.0,465.0,470.66,369.11
2016,8,11,16,45,712.0,92.5,3.0,21.0,413.5,411.34,320.53
2016,8,11,17,0,682.0,87.0,3.0,21.0,362.0,354.19,272.34
2016,8,11,17,15,640.0,80.5,2.9,20.5,310.0,294.52,221.61
2016,8,11,17,30,598.0,74.0,2.8,20.0,258.0,238.95,173.4
2016,8,11,17,45,538.0,65.5,2.7,19.5,207.5,181.86,124.63
2016,8,11,18,0,478.0,57.0,2.6,19.0,157.0,131.46,82.72
2016,8,11,18,15,387.5,46.0,2.45,18.0,112.5,82.44,46.23
2016,8,11,18,30,297.0,35.0,2.3,17.0,68.0,44.0,21.66
2016,8,11,18,45,148.5,17.5,2.15,16.5,34.0,13.29,0.0
2016,8,11,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,12,5,45,148.5,17.0,1.7,13.5,33.0,12.89,0.0
2016,8,12,6,0,297.0,34.0,1.9,14.0,66.0,42.71,21.02
2016,8,12,6,15,388.5,45.0,1.85,14.5,111.0,81.16,45.88
2016,8,12,6,30,480.0,56.0,1.8,15.0,156.0,130.3,82.98
2016,8,12,6,45,542.5,64.0,1.8,15.5,206.5,180.79,125.4
2016,8,12,7,0,605.0,72.0,1.8,16.0,257.0,238.26,174.96
2016,8,12,7,15,647.0,78.0,1.75,16.5,309.0,293.68,223.43
2016,8,12,7,30,689.0,84.0,1.7,17.0,361.0,353.18,274.22
2016,8,12,7,45,721.5,88.5,1.65,18.0,413.0,410.75,321.55
2016,8,12,8,0,754.0,93.0,1.6,19.0,465.0,470.96,369.05
2016,8,12,8,15,776.5,97.0,1.55,19.5,514.5,526.96,412.26
2016,8,12,8,30,799.0,101.0,1.5,20.0,564.0,583.71,454.4
2016,8,12,8,45,817.5,103.5,1.5,21.0,610.5,636.79,491.78
2016,8,12,9,0,836.0,106.0,1.5,22.0,657.0,689.64,527.62
2016,8,12,9,15,849.5,109.0,1.55,22.0,698.5,738.84,560.66
2016,8,12,9,30,863.0,112.0,1.6,22.0,740.0,784.2,590.53
2016,8,12,9,45,874.0,113.0,1.7,22.5,776.5,826.25,617.21
2016,8,12,10,0,885.0,114.0,1.8,23.0,813.0,866.4,642.35
2016,8,12,10,15,892.5,116.0,1.9,23.5,842.5,902.39,664.54
2016,8,12,10,30,900.0,118.0,2.0,24.0,872.0,935.83,684.93
2016,8,12,10,45,906.0,118.5,2.15,24.5,895.0,963.61,702.11
2016,8,12,11,0,912.0,119.0,2.3,25.0,918.0,988.45,717.39
2016,8,12,11,15,915.0,120.0,2.4,25.0,933.5,1007.82,730.09
2016,8,12,11,30,918.0,121.0,2.5,25.0,949.0,1023.89,740.81
2016,8,12,11,45,921.0,120.5,2.65,25.0,957.0,1035.04,749.0
2016,8,12,12,0,924.0,120.0,2.8,25.0,965.0,1042.73,755.1
2016,8,12,12,15,924.0,120.0,2.85,25.0,965.5,1044.47,756.56
2016,8,12,12,30,924.0,120.0,2.9,25.0,966.0,1042.68,755.93
2016,8,12,12,45,925.5,118.0,3.0,25.0,959.0,1036.77,753.24
2016,8,12,13,0,927.0,116.0,3.1,25.0,952.0,1027.33,748.37
2016,8,12,13,15,924.5,115.0,3.1,25.0,937.0,1011.57,738.65
2016,8,12,13,30,922.0,114.0,3.1,25.0,922.0,992.45,726.86
2016,8,12,13,45,918.0,112.5,3.15,25.0,899.5,968.18,712.13
2016,8,12,14,0,914.0,111.0,3.2,25.0,877.0,940.82,695.36
2016,8,12,14,15,907.5,109.5,3.15,25.0,847.5,908.33,674.43
2016,8,12,14,30,901.0,108.0,3.1,25.0,818.0,873.19,651.67
2016,8,12,14,45,893.5,105.0,3.1,25.0,782.5,833.22,625.81
2016,8,12,15,0,886.0,102.0,3.1,25.0,747.0,791.04,598.21
2016,8,12,15,15,874.0,100.0,3.05,24.5,705.5,744.61,568.2
2016,8,12,15,30,862.0,98.0,3.0,24.0,664.0,696.77,536.73
2016,8,12,15,45,847.0,94.5,2.95,24.0,618.5,645.7,499.48
2016,8,12,16,0,832.0,91.0,2.9,24.0,573.0,592.27,459.33
2016,8,12,16,15,811.0,87.5,2.85,23.5,523.0,535.24,416.18
2016,8,12,16,30,790.0,84.0,2.8,23.0,473.0,478.74,371.99
2016,8,12,16,45,762.5,79.5,2.75,23.0,421.5,419.19,323.36
2016,8,12,17,0,735.0,75.0,2.7,23.0,370.0,361.48,274.78
2016,8,12,17,15,694.5,70.0,2.45,22.5,317.0,300.47,222.93
2016,8,12,17,30,654.0,65.0,2.2,22.0,264.0,243.83,173.79
2016,8,12,17,45,595.5,58.0,2.0,21.5,212.5,185.48,124.04
2016,8,12,18,0,537.0,51.0,1.8,21.0,161.0,133.61,81.08
2016,8,12,18,15,443.0,41.5,1.65,20.0,115.0,82.51,43.68
2016,8,12,18,30,349.0,32.0,1.5,19.0,69.0,42.37,19.07
2016,8,12,18,45,174.5,16.0,1.35,18.5,34.5,12.07,0.0
2016,8,12,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,13,5,45,157.0,16.0,1.2,15.5,32.5,12.08,0.0
2016,8,13,6,0,314.0,32.0,1.3,16.0,65.0,41.1,19.17
2016,8,13,6,15,407.5,42.5,1.3,16.5,110.0,80.17,43.92
2016,8,13,6,30,501.0,53.0,1.3,17.0,155.0,130.15,81.18
2016,8,13,6,45,562.0,60.0,1.3,17.5,205.5,180.5,123.19
2016,8,13,7,0,623.0,67.0,1.3,18.0,256.0,237.64,172.13
2016,8,13,7,15,664.5,72.5,1.25,18.5,307.5,293.37,220.4
2016,8,13,7,30,706.0,78.0,1.2,19.0,359.0,353.11,270.79
2016,8,13,7,45,737.5,81.5,1.15,20.0,411.0,410.49,317.32
2016,8,13,8,0,769.0,85.0,1.1,21.0,463.0,469.66,363.28
2016,8,13,8,15,791.0,88.5,1.1,21.5,512.0,525.61,405.97
2016,8,13,8,30,813.0,92.0,1.1,22.0,561.0,582.24,447.58
2016,8,13,8,45,831.5,94.0,1.15,23.0,607.5,635.43,484.8
2016,8,13,9,0,850.0,96.0,1.2,24.0,654.0,686.61,519.11
2016,8,13,9,15,862.0,98.5,1.25,24.5,695.0,734.42,549.53
2016,8,13,9,30,874.0,101.0,1.3,25.0,736.0,780.85,578.53
2016,8,13,9,45,888.0,100.5,1.4,25.5,773.0,824.15,605.6
2016,8,13,10,0,902.0,100.0,1.5,26.0,810.0,865.7,631.26
2016,8,13,10,15,909.0,101.5,1.6,26.0,839.5,901.25,654.07
2016,8,13,10,30,916.0,103.0,1.7,26.0,869.0,934.16,675.2
2016,8,13,10,45,921.5,103.5,1.85,26.5,892.0,961.84,692.23
2016,8,13,11,0,927.0,104.0,2.0,27.0,915.0,986.49,707.33
2016,8,13,11,15,930.0,105.0,2.1,27.0,930.0,1006.1,720.09
2016,8,13,11,30,933.0,106.0,2.2,27.0,945.0,1022.35,730.87
2016,8,13,11,45,935.0,105.5,2.35,27.0,953.0,1032.6,738.54
2016,8,13,12,0,937.0,105.0,2.5,27.0,961.0,1039.34,744.13
2016,8,13,12,15,937.0,105.0,2.55,27.0,961.0,1041.06,745.61
2016,8,13,12,30,937.0,105.0,2.6,27.0,961.0,1039.2,744.99
2016,8,13,12,45,921.0,114.0,2.7,27.0,949.0,1027.42,738.7
2016,8,13,13,0,905.0,123.0,2.8,27.0,937.0,1012.34,730.42
2016,8,13,13,15,901.5,122.0,2.8,27.0,921.5,995.85,720.38
2016,8,13,13,30,898.0,121.0,2.8,27.0,906.0,976.12,708.33
2016,8,13,13,45,896.5,118.0,2.85,27.0,884.5,953.03,694.55
2016,8,13,14,0,895.0,115.0,2.9,27.0,863.0,926.81,678.72
2016,8,13,14,15,888.0,113.5,2.9,27.0,833.5,894.34,658.33
2016,8,13,14,30,881.0,112.0,2.9,27.0,804.0,859.31,636.16
2016,8,13,14,45,875.5,107.5,2.95,27.0,769.5,820.01,611.25
2016,8,13,15,0,870.0,103.0,3.0,27.0,735.0,778.41,584.49
2016,8,13,15,15,858.0,101.0,2.95,26.5,693.5,732.56,555.04
2016,8,13,15,30,846.0,99.0,2.9,26.0,652.0,687.12,525.45
2016,8,13,15,45,833.5,94.5,2.9,26.0,607.0,635.52,488.1
2016,8,13,16,0,821.0,90.0,2.9,26.0,562.0,583.12,449.14
2016,8,13,16,15,799.5,86.5,2.85,25.5,513.0,526.33,406.39
2016,8,13,16,30,778.0,83.0,2.8,25.0,464.0,470.15,362.68
2016,8,13,16,45,753.0,78.0,2.75,25.0,413.0,411.82,315.25
2016,8,13,17,0,728.0,73.0,2.7,25.0,362.0,355.07,267.67
2016,8,13,17,15,687.5,68.0,2.45,24.0,310.0,295.12,217.39
2016,8,13,17,30,647.0,63.0,2.2,23.0,258.0,238.33,168.72
2016,8,13,17,45,590.0,56.0,2.0,22.5,207.5,180.81,119.79
2016,8,13,18,0,533.0,49.0,1.8,22.0,157.0,129.61,77.58
2016,8,13,18,15,436.5,40.0,1.65,21.0,111.5,79.21,41.17
2016,8,13,18,30,340.0,31.0,1.5,20.0,66.0,40.08,17.59
2016,8,13,18,45,170.0,15.5,1.4,19.5,33.0,11.76,0.0
2016,8,13,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,14,5,45,178.5,15.0,1.3,15.5,33.5,11.27,0.0
2016,8,14,6,0,357.0,30.0,1.4,16.0,67.0,40.5,17.69
2016,8,14,6,15,452.5,39.0,1.35,16.5,113.0,80.71,42.55
2016,8,14,6,30,548.0,48.0,1.3,17.0,159.0,132.06,80.67
2016,8,14,6,45,609.5,54.0,1.3,17.5,210.5,184.19,124.32
2016,8,14,7,0,671.0,60.0,1.3,18.0,262.0,243.81,175.59
2016,8,14,7,15,533.5,95.0,1.25,18.5,275.0,272.18,206.04
2016,8,14,7,30,396.0,130.0,1.2,19.0,288.0,283.76,220.1
2016,8,14,7,45,604.0,103.0,1.2,20.0,380.5,372.77,289.72
2016,8,14,8,0,812.0,76.0,1.2,21.0,473.0,481.01,372.56
2016,8,14,8,15,832.5,79.0,1.35,21.5,523.0,537.81,416.51
2016,8,14,8,30,853.0,82.0,1.5,22.0,573.0,594.04,459.1
2016,8,14,8,45,869.5,84.0,1.65,23.0,619.5,647.51,497.52
2016,8,14,9,0,886.0,86.0,1.8,24.0,666.0,700.43,533.56
2016,8,14,9,15,897.5,88.0,1.9,24.5,707.5,748.88,565.07
2016,8,14,9,30,909.0,90.0,2.0,25.0,749.0,795.81,595.12
2016,8,14,9,45,896.0,103.5,2.15,25.5,779.5,833.22,618.8
2016,8,14,10,0,883.0,117.0,2.3,26.0,810.0,866.87,639.87
2016,8,14,10,15,890.5,118.5,2.4,26.0,839.5,902.28,662.88
2016,8,14,10,30,898.0,120.0,2.5,26.0,869.0,935.14,684.13
2016,8,14,10,45,906.5,119.0,2.65,26.5,893.0,963.6,701.57
2016,8,14,11,0,915.0,118.0,2.8,27.0,917.0,989.21,717.14
2016,8,14,11,15,918.0,119.0,2.85,27.0,932.0,1008.59,729.29
2016,8,14,11,30,921.0,120.0,2.9,27.0,947.0,1024.64,739.44
2016,8,14,11,45,925.5,118.5,3.0,27.5,955.5,1036.18,745.79
2016,8,14,12,0,930.0,117.0,3.1,28.0,964.0,1044.26,750.04
2016,8,14,12,15,929.5,117.0,3.15,28.0,963.5,1045.43,751.08
2016,8,14,12,30,929.0,117.0,3.2,28.0,963.0,1043.03,750.03
2016,8,14,12,45,921.5,120.0,3.25,28.0,953.0,1033.33,744.44
2016,8,14,13,0,914.0,123.0,3.3,28.0,943.0,1020.24,736.82
2016,8,14,13,15,910.0,122.0,3.3,27.5,927.5,1003.09,727.73
2016,8,14,13,30,906.0,121.0,3.3,27.0,912.0,982.68,716.57
2016,8,14,13,45,900.0,120.5,3.35,27.0,888.5,957.79,701.44
2016,8,14,14,0,894.0,120.0,3.4,27.0,865.0,929.96,684.34
2016,8,14,14,15,886.5,118.5,3.4,26.5,835.0,897.02,664.77
2016,8,14,14,30,879.0,117.0,3.4,26.0,805.0,861.54,643.31
2016,8,14,14,45,869.0,114.5,3.4,26.0,769.0,820.68,616.71
2016,8,14,15,0,859.0,112.0,3.4,26.0,733.0,777.86,588.52
2016,8,14,15,15,846.0,109.5,3.35,25.5,691.5,733.41,559.77
2016,8,14,15,30,833.0,107.0,3.3,25.0,650.0,685.06,527.37
2016,8,14,15,45,815.5,104.0,3.25,25.0,603.5,632.32,488.57
2016,8,14,16,0,798.0,101.0,3.2,25.0,557.0,579.27,448.59
2016,8,14,16,15,775.5,97.0,3.1,24.5,507.5,522.47,405.42
2016,8,14,16,30,753.0,93.0,3.0,24.0,458.0,466.44,361.48
2016,8,14,16,45,722.0,88.0,2.95,24.0,406.5,406.44,312.62
2016,8,14,17,0,691.0,83.0,2.9,24.0,355.0,348.9,264.38
2016,8,14,17,15,647.5,77.0,2.7,23.0,303.0,288.88,214.11
2016,8,14,17,30,604.0,71.0,2.5,22.0,251.0,233.14,166.4
2016,8,14,17,45,541.5,63.0,2.3,21.5,200.5,175.99,118.05
2016,8,14,18,0,479.0,55.0,2.1,21.0,150.0,125.86,77.05
2016,8,14,18,15,379.5,44.0,2.0,20.0,105.0,76.6,41.57
2016,8,14,18,30,280.0,33.0,1.9,19.0,60.0,39.01,18.25
2016,8,14,18,45,140.0,16.5,1.85,18.5,30.0,12.88,0.0
2016,8,14,19,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,15,5,45,149.0,16.5,1.65,12.5,31.5,12.78,0.0
2016,8,15,6,0,298.0,33.0,1.8,13.0,63.0,40.79,19.55
2016,8,15,6,15,398.0,44.0,1.75,13.5,109.0,79.83,44.59
2016,8,15,6,30,498.0,55.0,1.7,14.0,155.0,130.6,82.54
2016,8,15,6,45,249.0,71.5,1.7,14.5,121.5,123.15,88.88
2016,8,15,7,0,0.0,88.0,1.7,15.0,88.0,84.91,66.36
2016,8,15,7,15,0.0,106.0,1.6,15.5,106.0,102.44,80.88
2016,8,15,7,30,0.0,124.0,1.5,16.0,124.0,120.04,95.06
2016,8,15,7,45,65.0,165.5,1.45,17.0,197.0,190.6,151.64
2016,8,15,8,0,130.0,207.0,1.4,18.0,270.0,269.91,213.84
2016,8,15,8,15,293.5,202.5,1.3,18.5,365.0,364.53,287.73
2016,8,15,8,30,457.0,198.0,1.2,19.0,460.0,476.16,372.41
2016,8,15,8,45,406.5,232.0,1.2,19.5,479.0,501.15,388.57
2016,8,15,9,0,356.0,266.0,1.2,20.0,498.0,516.64,397.78
2016,8,15,9,15,622.5,188.0,1.2,20.5,625.0,654.55,500.74
2016,8,15,9,30,889.0,110.0,1.2,21.0,752.0,800.68,600.9
2016,8,15,9,45,912.5,105.0,1.3,21.5,792.0,847.55,629.39
2016,8,15,10,0,936.0,100.0,1.4,22.0,832.0,893.22,657.9
2016,8,15,10,15,942.5,101.5,1.5,22.5,862.5,929.36,679.93
2016,8,15,10,30,949.0,103.0,1.6,23.0,893.0,962.72,700.12
2016,8,15,10,45,950.5,106.0,1.75,23.5,915.0,990.09,717.09
2016,8,15,11,0,952.0,109.0,1.9,24.0,937.0,1014.14,731.96
2016,8,15,11,15,955.0,109.5,1.95,24.0,952.5,1033.59,744.1
2016,8,15,11,30,958.0,110.0,2.0,24.0,968.0,1049.58,754.18
2016,8,15,11,45,956.5,112.0,2.15,24.0,975.0,1059.17,761.67
2016,8,15,12,0,955.0,114.0,2.3,24.0,982.0,1065.1,766.97
2016,8,15,12,15,955.0,114.0,2.35,24.0,982.0,1066.76,768.49
2016,8,15,12,30,955.0,114.0,2.4,24.0,982.0,1064.75,767.85
2016,8,15,12,45,949.0,116.5,2.5,24.0,972.5,1055.8,763.52
2016,8,15,13,0,943.0,119.0,2.6,24.0,963.0,1043.34,757.03
2016,8,15,13,15,939.5,118.0,2.6,24.0,946.5,1026.21,746.6
2016,8,15,13,30,936.0,117.0,2.6,24.0,930.0,1005.69,734.09
2016,8,15,13,45,928.0,117.0,2.65,24.0,905.5,978.8,717.94
2016,8,15,14,0,920.0,117.0,2.7,24.0,881.0,948.96,699.83
2016,8,15,14,15,912.5,115.5,2.7,23.5,850.5,915.22,679.95
2016,8,15,14,30,905.0,114.0,2.7,23.0,820.0,878.87,658.12
2016,8,15,14,45,895.5,111.5,2.7,23.0,783.0,837.46,631.36
2016,8,15,15,0,886.0,109.0,2.7,23.0,746.0,793.97,602.91
2016,8,15,15,15,873.0,106.5,2.65,22.5,703.5,746.09,571.88
2016,8,15,15,30,860.0,104.0,2.6,22.0,661.0,698.79,540.49
2016,8,15,15,45,846.0,99.5,2.55,22.0,614.5,645.46,501.32
2016,8,15,16,0,832.0,95.0,2.5,22.0,568.0,591.44,460.62
2016,8,15,16,15,809.0,91.0,2.45,21.5,517.5,532.68,415.99
2016,8,15,16,30,786.0,87.0,2.4,21.0,467.0,474.68,370.42
2016,8,15,16,45,758.0,82.0,2.35,21.0,414.5,414.56,321.07
2016,8,15,17,0,730.0,77.0,2.3,21.0,362.0,356.35,271.78
2016,8,15,17,15,687.0,71.5,2.15,20.0,308.5,294.45,219.42
2016,8,15,17,30,644.0,66.0,2.0,19.0,255.0,237.18,169.82
2016,8,15,17,45,578.0,58.5,1.85,18.5,203.0,177.65,119.03
2016,8,15,18,0,512.0,51.0,1.7,18.0,151.0,125.52,76.12
2016,8,15,18,15,409.5,40.5,1.65,17.0,105.0,74.81,39.52
2016,8,15,18,30,307.0,30.0,1.6,16.0,59.0,36.1,15.76
2016,8,15,18,45,153.5,15.0,1.55,15.5,29.5,11.62,0.0
2016,8,15,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,16,5,45,122.5,16.5,1.1,14.5,28.0,12.89,0.0
2016,8,16,6,0,245.0,33.0,1.2,15.0,56.0,37.82,18.21
2016,8,16,6,15,341.5,45.0,1.2,15.5,100.0,75.0,42.54
2016,8,16,6,30,438.0,57.0,1.2,16.0,144.0,122.83,77.94
2016,8,16,6,45,501.5,66.5,1.25,16.5,193.5,172.44,119.02
2016,8,16,7,0,565.0,76.0,1.3,17.0,243.0,229.22,167.37
2016,8,16,7,15,407.0,113.0,1.25,17.5,245.5,246.46,188.74
2016,8,16,7,30,249.0,150.0,1.2,18.0,248.0,244.88,191.82
2016,8,16,7,45,484.0,125.5,1.15,18.5,348.5,340.34,266.8
2016,8,16,8,0,719.0,101.0,1.1,19.0,449.0,459.68,358.89
2016,8,16,8,15,591.0,148.0,1.05,19.5,454.5,476.12,370.61
2016,8,16,8,30,463.0,195.0,1.0,20.0,460.0,476.52,369.44
2016,8,16,8,45,634.0,156.0,1.0,21.0,550.0,571.92,440.2
2016,8,16,9,0,805.0,117.0,1.0,22.0,640.0,677.9,515.2
2016,8,16,9,15,819.0,120.0,1.05,22.5,681.5,726.24,546.37
2016,8,16,9,30,833.0,123.0,1.1,23.0,723.0,773.45,576.07
2016,8,16,9,45,836.0,129.0,1.15,23.5,756.5,813.57,600.6
2016,8,16,10,0,839.0,135.0,1.2,24.0,790.0,851.32,623.35
2016,8,16,10,15,847.0,137.0,1.3,24.0,820.0,886.7,646.3
2016,8,16,10,30,855.0,139.0,1.4,24.0,850.0,919.68,667.67
2016,8,16,10,45,861.0,140.5,1.5,24.5,872.5,947.7,684.52
2016,8,16,11,0,867.0,142.0,1.6,25.0,895.0,967.64,696.25
2016,8,16,11,15,870.5,143.0,1.7,25.0,910.5,986.64,708.87
2016,8,16,11,30,874.0,144.0,1.8,25.0,926.0,1002.49,719.59
2016,8,16,11,45,876.0,144.5,1.95,25.5,933.5,1013.13,726.35
2016,8,16,12,0,878.0,145.0,2.1,26.0,941.0,1020.45,731.08
2016,8,16,12,15,877.5,145.0,2.2,26.0,940.5,1021.44,732.75
2016,8,16,12,30,877.0,145.0,2.3,26.0,940.0,1019.04,732.41
2016,8,16,12,45,874.0,145.0,2.4,26.0,931.5,1010.84,728.48
2016,8,16,13,0,871.0,145.0,2.5,26.0,923.0,999.35,722.54
2016,8,16,13,15,867.5,144.0,2.55,26.0,907.5,983.13,713.13
2016,8,16,13,30,864.0,143.0,2.6,26.0,892.0,963.78,701.76
2016,8,16,13,45,858.5,141.5,2.7,26.0,869.0,943.98,690.55
2016,8,16,14,0,853.0,140.0,2.8,26.0,846.0,916.1,673.94
2016,8,16,14,15,844.5,138.0,2.8,25.5,815.5,882.39,653.91
2016,8,16,14,30,836.0,136.0,2.8,25.0,785.0,846.33,632.13
2016,8,16,14,45,825.5,132.5,2.85,25.0,749.0,804.95,605.55
2016,8,16,15,0,815.0,129.0,2.9,25.0,713.0,761.78,577.43
2016,8,16,15,15,800.5,126.0,2.85,24.5,671.5,714.65,546.72
2016,8,16,15,30,786.0,123.0,2.8,24.0,630.0,666.52,513.42
2016,8,16,15,45,768.5,118.5,2.8,24.0,584.0,614.21,475.15
2016,8,16,16,0,751.0,114.0,2.8,24.0,538.0,562.04,435.97
2016,8,16,16,15,725.5,109.0,2.75,23.5,489.0,504.66,392.45
2016,8,16,16,30,700.0,104.0,2.7,23.0,440.0,448.47,348.46
2016,8,16,16,45,668.5,98.0,2.7,23.0,389.0,390.18,300.98
2016,8,16,17,0,637.0,92.0,2.7,23.0,338.0,334.32,254.15
2016,8,16,17,15,590.5,84.5,2.55,22.0,286.0,274.9,204.52
2016,8,16,17,30,544.0,77.0,2.4,21.0,234.0,220.19,157.93
2016,8,16,17,45,480.0,67.0,2.3,20.5,185.0,164.45,111.09
2016,8,16,18,0,416.0,57.0,2.2,20.0,136.0,115.98,71.8
2016,8,16,18,15,317.0,44.0,2.05,19.5,93.5,68.31,37.52
2016,8,16,18,30,218.0,31.0,1.9,19.0,51.0,32.93,14.71
2016,8,16,18,45,109.0,15.5,1.8,18.5,25.5,15.24,0.0
2016,8,16,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,5,45,107.5,16.0,0.7,15.0,26.0,12.52,0.0
2016,8,17,6,0,215.0,32.0,0.8,16.0,52.0,35.54,16.91
2016,8,17,6,15,310.0,45.0,0.8,16.5,94.5,71.02,40.36
2016,8,17,6,30,405.0,58.0,0.8,17.0,137.0,118.35,75.24
2016,8,17,6,45,470.5,67.5,0.85,17.5,185.5,166.43,114.55
2016,8,17,7,0,536.0,77.0,0.9,18.0,234.0,221.93,161.26
2016,8,17,7,15,582.0,84.0,0.8,18.5,285.0,275.76,207.06
2016,8,17,7,30,628.0,91.0,0.7,19.0,336.0,334.22,255.45
2016,8,17,7,45,662.5,96.5,0.65,20.0,387.0,390.46,300.34
2016,8,17,8,0,697.0,102.0,0.6,21.0,438.0,449.44,345.4
2016,8,17,8,15,722.0,106.5,0.6,21.5,487.0,504.65,386.92
2016,8,17,8,30,747.0,111.0,0.6,22.0,536.0,560.98,427.73
2016,8,17,8,45,767.0,114.5,0.6,22.5,582.0,613.41,464.38
2016,8,17,9,0,787.0,118.0,0.6,23.0,628.0,666.16,500.02
2016,8,17,9,15,801.5,121.5,0.65,23.5,669.5,714.62,531.65
2016,8,17,9,30,816.0,125.0,0.7,24.0,711.0,762.04,561.14
2016,8,17,9,45,837.0,122.0,0.8,24.5,749.0,806.61,589.05
2016,8,17,10,0,858.0,119.0,0.9,25.0,787.0,846.49,613.66
2016,8,17,10,15,866.0,121.0,1.05,25.0,817.0,882.06,637.35
2016,8,17,10,30,874.0,123.0,1.2,25.0,847.0,915.16,659.45
2016,8,17,10,45,880.0,124.0,1.35,25.5,870.0,942.76,676.73
2016,8,17,11,0,886.0,125.0,1.5,26.0,893.0,967.46,692.17
2016,8,17,11,15,890.0,126.0,1.65,26.0,908.5,987.22,705.88
2016,8,17,11,30,894.0,127.0,1.8,26.0,924.0,1003.78,717.66
2016,8,17,11,45,896.0,127.5,1.95,26.5,931.5,1014.56,724.47
2016,8,17,12,0,898.0,128.0,2.1,27.0,939.0,1021.95,729.22
2016,8,17,12,15,898.0,127.5,2.25,27.0,939.0,1022.89,731.42
2016,8,17,12,30,898.0,127.0,2.4,27.0,939.0,1020.38,731.53
2016,8,17,12,45,883.5,134.5,2.55,27.0,927.0,1008.49,725.72
2016,8,17,13,0,869.0,142.0,2.7,27.0,915.0,993.42,717.9
2016,8,17,13,15,865.0,141.0,2.75,26.5,899.5,976.69,709.53
2016,8,17,13,30,861.0,140.0,2.8,26.0,884.0,956.85,699.12
2016,8,17,13,45,855.5,138.0,2.9,26.0,861.0,931.61,684.17
2016,8,17,14,0,850.0,136.0,3.0,26.0,838.0,908.05,670.27
2016,8,17,14,15,841.5,134.5,3.05,25.5,808.0,874.9,650.76
2016,8,17,14,30,833.0,133.0,3.1,25.0,778.0,839.4,629.47
2016,8,17,14,45,822.5,130.0,3.15,25.0,742.0,798.59,603.03
2016,8,17,15,0,812.0,127.0,3.2,25.0,706.0,755.99,575.05
2016,8,17,15,15,797.0,123.5,3.2,24.5,664.0,708.07,543.77
2016,8,17,15,30,782.0,120.0,3.2,24.0,622.0,659.19,509.88
2016,8,17,15,45,763.5,116.0,3.2,24.0,576.5,606.92,471.29
2016,8,17,16,0,745.0,112.0,3.2,24.0,531.0,554.87,431.87
2016,8,17,16,15,719.5,107.5,3.15,23.5,481.5,498.3,388.62
2016,8,17,16,30,694.0,103.0,3.1,23.0,432.0,442.93,344.96
2016,8,17,16,45,660.5,97.0,3.05,22.5,381.0,384.12,297.33
2016,8,17,17,0,627.0,91.0,3.0,22.0,330.0,327.97,250.46
2016,8,17,17,15,579.5,83.5,2.85,21.5,279.0,268.87,200.39
2016,8,17,17,30,532.0,76.0,2.7,21.0,228.0,214.62,153.73
2016,8,17,17,45,464.5,66.5,2.6,20.5,179.5,159.5,107.54
2016,8,17,18,0,397.0,57.0,2.5,20.0,131.0,112.08,69.36
2016,8,17,18,15,296.5,43.5,2.4,19.0,89.0,65.14,35.88
2016,8,17,18,30,196.0,30.0,2.3,18.0,47.0,30.65,13.19
2016,8,17,18,45,98.0,15.0,2.25,17.5,23.5,14.74,0.0
2016,8,17,19,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,18,5,45,98.0,16.5,1.25,14.5,25.0,16.22,0.0
2016,8,18,6,0,196.0,33.0,1.4,15.0,50.0,35.51,17.17
2016,8,18,6,15,293.5,46.0,1.35,15.5,92.0,70.09,40.41
2016,8,18,6,30,391.0,59.0,1.3,16.0,134.0,115.99,74.2
2016,8,18,6,45,457.5,69.0,1.3,16.5,182.5,164.75,114.23
2016,8,18,7,0,524.0,79.0,1.3,17.0,231.0,220.24,161.16
2016,8,18,7,15,570.5,86.5,1.25,17.5,282.0,274.05,207.43
2016,8,18,7,30,617.0,94.0,1.2,18.0,333.0,332.57,256.62
2016,8,18,7,45,649.5,100.0,1.15,19.0,383.0,387.88,301.55
2016,8,18,8,0,682.0,106.0,1.1,20.0,433.0,445.72,346.66
2016,8,18,8,15,707.0,111.0,1.15,20.5,481.5,500.71,389.11
2016,8,18,8,30,732.0,116.0,1.2,21.0,530.0,556.85,431.03
2016,8,18,8,45,748.0,121.0,1.25,21.5,574.5,608.07,468.08
2016,8,18,9,0,764.0,126.0,1.3,22.0,619.0,658.2,503.32
2016,8,18,9,15,779.0,129.0,1.35,22.5,659.5,705.57,535.53
2016,8,18,9,30,794.0,132.0,1.4,23.0,700.0,751.99,565.19
2016,8,18,9,45,769.0,154.0,1.5,23.5,726.5,784.64,585.61
2016,8,18,10,0,744.0,176.0,1.6,24.0,753.0,815.56,604.86
2016,8,18,10,15,753.5,178.5,1.7,24.0,782.0,850.18,627.68
2016,8,18,10,30,763.0,181.0,1.8,24.0,811.0,882.75,649.04
2016,8,18,10,45,762.0,187.5,1.9,24.5,831.5,907.65,664.07
2016,8,18,11,0,761.0,194.0,2.0,25.0,852.0,929.71,677.3
2016,8,18,11,15,765.5,195.5,2.1,25.0,867.0,948.86,690.03
2016,8,18,11,30,770.0,197.0,2.2,25.0,882.0,961.08,698.38
2016,8,18,11,45,765.0,202.0,2.3,25.0,887.5,972.99,706.69
2016,8,18,12,0,760.0,207.0,2.4,25.0,893.0,977.67,710.43
2016,8,18,12,15,760.0,207.0,2.45,25.0,892.5,978.91,711.63
2016,8,18,12,30,760.0,207.0,2.5,25.0,892.0,977.1,711.0
2016,8,18,12,45,752.5,209.5,2.6,25.0,882.5,967.53,705.91
2016,8,18,13,0,745.0,212.0,2.7,25.0,873.0,955.06,699.05
2016,8,18,13,15,740.0,210.0,2.75,24.5,857.0,937.5,689.81
2016,8,18,13,30,735.0,208.0,2.8,24.0,841.0,917.23,678.79
2016,8,18,13,45,726.5,206.5,2.85,24.0,818.0,891.68,662.9
2016,8,18,14,0,718.0,205.0,2.9,24.0,795.0,863.84,645.43
2016,8,18,14,15,707.5,201.5,2.9,23.5,765.5,830.09,624.73
2016,8,18,14,30,697.0,198.0,2.9,23.0,736.0,794.52,602.52
2016,8,18,14,45,685.0,193.0,2.95,23.0,701.0,754.62,575.48
2016,8,18,15,0,673.0,188.0,3.0,23.0,666.0,713.44,547.07
2016,8,18,15,15,655.5,182.5,2.95,22.5,625.0,666.74,514.68
2016,8,18,15,30,638.0,177.0,2.9,22.0,584.0,619.68,481.32
2016,8,18,15,45,618.5,169.0,2.9,22.0,540.0,568.75,443.63
2016,8,18,16,0,599.0,161.0,2.9,22.0,496.0,518.2,405.33
2016,8,18,16,15,570.5,153.0,2.85,21.5,448.0,461.73,362.2
2016,8,18,16,30,542.0,145.0,2.8,21.0,400.0,409.03,320.76
2016,8,18,16,45,508.5,134.0,2.8,20.5,351.5,353.31,275.94
2016,8,18,17,0,475.0,123.0,2.8,20.0,303.0,300.53,232.31
2016,8,18,17,15,427.5,110.5,2.65,19.5,254.0,245.08,185.85
2016,8,18,17,30,380.0,98.0,2.5,19.0,205.0,194.65,143.16
2016,8,18,17,45,320.5,82.0,2.45,18.5,159.0,143.72,100.89
2016,8,18,18,0,261.0,66.0,2.4,18.0,113.0,99.65,65.47
2016,8,18,18,15,184.0,46.5,2.35,17.5,74.5,57.88,34.48
2016,8,18,18,30,107.0,27.0,2.3,17.0,36.0,26.2,10.9
2016,8,18,18,45,53.5,13.5,2.25,16.5,18.0,13.27,0.0
2016,8,18,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,19,5,45,59.0,15.0,1.75,13.5,20.0,14.74,0.0
2016,8,19,6,0,118.0,30.0,1.9,14.0,40.0,30.82,15.04
2016,8,19,6,15,192.5,49.0,1.9,14.5,79.0,63.34,39.03
2016,8,19,6,30,267.0,68.0,1.9,15.0,118.0,105.59,71.22
2016,8,19,6,45,326.0,83.5,1.95,15.5,164.0,150.03,107.65
2016,8,19,7,0,385.0,99.0,2.0,16.0,210.0,201.25,150.77
2016,8,19,7,15,431.0,111.0,1.95,16.5,258.5,251.4,193.56
2016,8,19,7,30,477.0,123.0,1.9,17.0,307.0,306.37,239.71
2016,8,19,7,45,509.0,134.0,1.9,17.5,355.0,358.8,283.1
2016,8,19,8,0,541.0,145.0,1.9,18.0,403.0,413.97,327.44
2016,8,19,8,15,569.0,153.0,1.85,18.5,450.5,466.4,368.3
2016,8,19,8,30,597.0,161.0,1.8,19.0,498.0,522.58,410.62
2016,8,19,8,45,613.0,170.5,1.8,20.0,541.0,572.21,446.08
2016,8,19,9,0,629.0,180.0,1.8,21.0,584.0,621.87,480.4
2016,8,19,9,15,646.0,185.5,1.85,21.0,624.0,667.99,513.51
2016,8,19,9,30,663.0,191.0,1.9,21.0,664.0,713.69,545.76
2016,8,19,9,45,671.0,198.5,1.95,21.5,697.5,753.54,572.14
2016,8,19,10,0,679.0,206.0,2.0,22.0,731.0,791.84,597.01
2016,8,19,10,15,689.0,209.5,2.0,22.5,760.0,826.04,618.29
2016,8,19,10,30,699.0,213.0,2.0,23.0,789.0,858.43,637.7
2016,8,19,10,45,701.0,218.5,2.05,23.5,809.5,883.53,652.59
2016,8,19,11,0,703.0,224.0,2.1,24.0,830.0,906.12,665.84
2016,8,19,11,15,708.0,226.0,2.15,24.0,845.0,925.35,678.22
2016,8,19,11,30,713.0,228.0,2.2,24.0,860.0,941.95,688.98
2016,8,19,11,45,711.5,231.0,2.3,24.5,866.5,950.51,693.76
2016,8,19,12,0,710.0,234.0,2.4,25.0,873.0,956.18,696.81
2016,8,19,12,15,710.0,234.0,2.45,25.0,872.5,957.31,697.91
2016,8,19,12,30,710.0,234.0,2.5,25.0,872.0,955.55,697.29
2016,8,19,12,45,717.5,227.0,2.6,25.0,867.0,950.94,695.38
2016,8,19,13,0,725.0,220.0,2.7,25.0,862.0,943.32,691.59
2016,8,19,13,15,720.0,218.5,2.75,24.5,846.5,926.49,682.73
2016,8,19,13,30,715.0,217.0,2.8,24.0,831.0,907.01,672.17
2016,8,19,13,45,706.0,215.0,2.9,24.0,807.5,880.83,656.13
2016,8,19,14,0,697.0,213.0,3.0,24.0,784.0,852.44,638.52
2016,8,19,14,15,687.0,209.5,3.05,23.5,755.0,819.62,618.63
2016,8,19,14,30,677.0,206.0,3.1,23.0,726.0,785.03,596.66
2016,8,19,14,45,663.0,201.0,3.15,23.0,690.5,744.15,568.71
2016,8,19,15,0,649.0,196.0,3.2,23.0,655.0,702.19,539.54
2016,8,19,15,15,631.5,190.0,3.2,22.5,614.5,655.89,507.46
2016,8,19,15,30,614.0,184.0,3.2,22.0,574.0,609.29,474.41
2016,8,19,15,45,592.5,176.0,3.25,22.0,529.5,558.15,436.45
2016,8,19,16,0,571.0,168.0,3.3,22.0,485.0,505.83,396.76
2016,8,19,16,15,542.5,159.0,3.3,21.5,437.5,451.68,355.22
2016,8,19,16,30,514.0,150.0,3.3,21.0,390.0,399.41,314.0
2016,8,19,16,45,479.5,138.5,3.3,20.5,341.5,344.28,269.48
2016,8,19,17,0,445.0,127.0,3.3,20.0,293.0,292.24,226.38
2016,8,19,17,15,398.5,113.0,3.25,19.5,245.0,237.38,180.45
2016,8,19,17,30,352.0,99.0,3.2,19.0,197.0,187.48,138.25
2016,8,19,17,45,293.5,81.5,3.15,18.5,151.5,137.05,96.44
2016,8,19,18,0,235.0,64.0,3.1,18.0,106.0,93.42,61.43
2016,8,19,18,15,164.0,44.0,3.0,17.5,68.5,53.77,31.88
2016,8,19,18,30,93.0,24.0,2.9,17.0,31.0,22.89,8.08
2016,8,19,18,45,46.5,12.0,2.85,16.5,15.5,11.8,0.0
2016,8,19,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
