Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,20,5,45,54.5,14.0,1.6,13.5,18.5,13.76,0.0
2016,8,20,6,0,109.0,28.0,1.7,14.0,37.0,28.6,13.26
2016,8,20,6,15,181.0,47.5,1.7,14.5,75.5,60.97,37.5
2016,8,20,6,30,253.0,67.0,1.7,15.0,114.0,102.33,69.05
2016,8,20,6,45,313.0,83.0,1.7,15.5,160.0,146.6,105.2
2016,8,20,7,0,373.0,99.0,1.7,16.0,206.0,197.78,148.09
2016,8,20,7,15,315.0,122.0,1.7,16.5,224.5,222.97,172.74
2016,8,20,7,30,257.0,145.0,1.7,17.0,243.0,242.55,191.2
2016,8,20,7,45,284.0,164.0,1.7,18.0,287.0,288.38,228.13
2016,8,20,8,0,311.0,183.0,1.7,19.0,331.0,336.81,266.03
2016,8,20,8,15,452.0,172.5,1.7,19.5,413.0,422.71,333.05
2016,8,20,8,30,593.0,162.0,1.7,20.0,495.0,520.9,407.71
2016,8,20,8,45,615.5,168.0,1.7,20.5,539.0,570.98,443.97
2016,8,20,9,0,638.0,174.0,1.7,21.0,583.0,621.64,479.96
2016,8,20,9,15,504.0,235.0,1.75,21.5,571.0,613.11,469.9
2016,8,20,9,30,370.0,296.0,1.8,22.0,559.0,589.39,448.82
2016,8,20,9,45,543.0,240.5,1.85,22.5,648.5,691.41,524.36
2016,8,20,10,0,716.0,185.0,1.9,23.0,738.0,800.78,601.11
2016,8,20,10,15,726.0,188.0,1.95,23.0,766.5,835.5,623.03
2016,8,20,10,30,736.0,191.0,2.0,23.0,795.0,868.28,644.27
2016,8,20,10,45,743.5,193.0,2.15,23.5,817.5,895.58,661.52
2016,8,20,11,0,751.0,195.0,2.3,24.0,840.0,920.47,677.16
2016,8,20,11,15,755.5,196.5,2.4,24.0,855.0,939.39,689.77
2016,8,20,11,30,760.0,198.0,2.5,24.0,870.0,955.51,700.68
2016,8,20,11,45,763.5,197.5,2.6,24.5,877.5,965.64,706.4
2016,8,20,12,0,767.0,197.0,2.7,25.0,885.0,968.51,707.52
2016,8,20,12,15,767.0,197.0,2.8,25.0,885.0,969.65,709.05
2016,8,20,12,30,767.0,197.0,2.9,25.0,885.0,967.73,708.69
2016,8,20,12,45,745.5,208.0,3.0,25.0,871.5,957.62,703.05
2016,8,20,13,0,724.0,219.0,3.1,25.0,858.0,940.52,692.9
2016,8,20,13,15,719.5,217.5,3.15,24.5,842.5,924.13,684.26
2016,8,20,13,30,715.0,216.0,3.2,24.0,827.0,905.07,673.81
2016,8,20,13,45,712.5,210.5,3.25,24.0,806.0,881.13,658.75
2016,8,20,14,0,710.0,205.0,3.3,24.0,785.0,854.69,641.98
2016,8,20,14,15,700.0,201.5,3.35,23.5,755.5,821.49,621.68
2016,8,20,14,30,690.0,198.0,3.4,23.0,726.0,786.47,599.65
2016,8,20,14,45,682.5,190.5,3.45,23.0,692.0,747.71,573.2
2016,8,20,15,0,675.0,183.0,3.5,23.0,658.0,707.38,545.17
2016,8,20,15,15,657.5,177.5,3.5,22.5,617.5,660.55,512.54
2016,8,20,15,30,640.0,172.0,3.5,22.0,577.0,613.37,478.89
2016,8,20,15,45,624.0,163.0,3.55,22.0,533.0,563.5,441.75
2016,8,20,16,0,608.0,154.0,3.6,22.0,489.0,513.68,403.71
2016,8,20,16,15,579.5,146.0,3.6,21.5,441.5,458.57,361.19
2016,8,20,16,30,551.0,138.0,3.6,21.0,394.0,403.62,317.64
2016,8,20,16,45,519.5,127.0,3.6,20.5,345.5,348.36,272.67
2016,8,20,17,0,488.0,116.0,3.6,20.0,297.0,295.83,228.72
2016,8,20,17,15,440.0,104.0,3.5,19.5,248.0,240.21,181.73
2016,8,20,17,30,392.0,92.0,3.4,19.0,199.0,189.67,138.63
2016,8,20,17,45,332.0,76.0,3.35,18.5,153.5,138.28,95.78
2016,8,20,18,0,272.0,60.0,3.3,18.0,108.0,93.83,60.1
2016,8,20,18,15,191.0,41.5,3.2,17.5,70.0,52.56,29.89
2016,8,20,18,30,110.0,23.0,3.1,17.0,32.0,20.74,5.6
2016,8,20,18,45,55.0,11.5,3.05,16.5,16.0,11.3,0.0
2016,8,20,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,21,5,45,58.5,14.0,2.3,13.5,19.0,13.76,0.0
2016,8,21,6,0,117.0,28.0,2.4,14.0,38.0,28.63,12.75
2016,8,21,6,15,195.0,47.0,2.45,14.5,77.0,61.35,37.21
2016,8,21,6,30,273.0,66.0,2.5,15.0,116.0,104.12,69.65
2016,8,21,6,45,335.5,81.0,2.55,15.5,162.0,149.06,106.44
2016,8,21,7,0,398.0,96.0,2.6,16.0,208.0,201.18,150.4
2016,8,21,7,15,445.0,107.5,2.55,16.5,257.0,251.85,193.92
2016,8,21,7,30,492.0,119.0,2.5,17.0,306.0,307.43,240.96
2016,8,21,7,45,530.0,128.0,2.5,17.5,355.5,361.25,285.86
2016,8,21,8,0,568.0,137.0,2.5,18.0,405.0,418.4,332.22
2016,8,21,8,15,596.0,144.0,2.4,18.5,452.5,473.13,375.19
2016,8,21,8,30,624.0,151.0,2.3,19.0,500.0,527.77,416.73
2016,8,21,8,45,648.5,155.5,2.25,19.5,545.0,579.0,454.63
2016,8,21,9,0,673.0,160.0,2.2,20.0,590.0,630.91,491.9
2016,8,21,9,15,690.0,164.5,2.15,20.5,630.5,677.77,524.39
2016,8,21,9,30,707.0,169.0,2.1,21.0,671.0,724.08,555.62
2016,8,21,9,45,696.0,185.5,2.1,21.5,700.5,759.57,578.17
2016,8,21,10,0,685.0,202.0,2.1,22.0,730.0,792.08,598.24
2016,8,21,10,15,695.5,205.5,2.15,22.0,758.5,826.85,621.46
2016,8,21,10,30,706.0,209.0,2.2,22.0,787.0,859.8,643.05
2016,8,21,10,45,716.5,209.5,2.25,22.5,810.0,887.62,659.86
2016,8,21,11,0,727.0,210.0,2.3,23.0,833.0,913.22,675.16
2016,8,21,11,15,731.5,211.5,2.4,23.0,848.0,931.75,687.57
2016,8,21,11,30,736.0,213.0,2.5,23.0,863.0,947.54,698.32
2016,8,21,11,45,740.5,212.5,2.6,23.5,870.5,958.41,704.58
2016,8,21,12,0,745.0,212.0,2.7,24.0,878.0,966.37,709.05
2016,8,21,12,15,745.0,212.0,2.8,24.0,878.0,967.44,710.5
2016,8,21,12,30,745.0,212.0,2.9,24.0,878.0,965.5,710.11
2016,8,21,12,45,754.5,204.0,3.0,24.0,873.0,961.37,708.4
2016,8,21,13,0,764.0,196.0,3.1,24.0,868.0,954.05,704.68
2016,8,21,13,15,759.5,194.5,3.2,23.5,852.0,937.09,695.96
2016,8,21,13,30,755.0,193.0,3.3,23.0,836.0,917.32,685.39
2016,8,21,13,45,750.0,189.5,3.4,23.0,813.5,892.32,669.89
2016,8,21,14,0,745.0,186.0,3.5,23.0,791.0,864.81,652.6
2016,8,21,14,15,735.0,183.0,3.55,22.5,761.5,831.14,631.9
2016,8,21,14,30,725.0,180.0,3.6,22.0,732.0,795.56,609.63
2016,8,21,14,45,714.5,174.5,3.65,22.0,697.0,755.27,582.54
2016,8,21,15,0,704.0,169.0,3.7,22.0,662.0,713.52,553.21
2016,8,21,15,15,687.0,164.0,3.7,21.5,621.0,666.42,520.16
2016,8,21,15,30,670.0,159.0,3.7,21.0,580.0,618.84,485.98
2016,8,21,15,45,650.5,152.0,3.75,21.0,535.0,567.46,447.33
2016,8,21,16,0,631.0,145.0,3.8,21.0,490.0,516.39,407.98
2016,8,21,16,15,602.5,137.5,3.75,20.5,442.0,460.68,364.57
2016,8,21,16,30,574.0,130.0,3.7,20.0,394.0,406.74,321.35
2016,8,21,16,45,538.0,120.5,3.7,19.5,344.5,348.2,273.44
2016,8,21,17,0,502.0,111.0,3.7,19.0,295.0,294.59,228.31
2016,8,21,17,15,453.0,99.5,3.6,18.5,246.0,238.5,180.59
2016,8,21,17,30,404.0,88.0,3.5,18.0,197.0,187.59,136.9
2016,8,21,17,45,337.5,73.5,3.45,17.5,151.0,135.9,93.82
2016,8,21,18,0,271.0,59.0,3.4,17.0,105.0,91.9,58.72
2016,8,21,18,15,188.0,40.5,3.3,16.5,67.5,50.78,28.66
2016,8,21,18,30,105.0,22.0,3.2,16.0,30.0,19.32,3.59
2016,8,21,18,45,52.5,11.0,3.1,15.5,15.0,10.81,0.0
2016,8,21,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,22,5,45,65.5,13.5,2.15,12.5,19.0,13.27,0.0
2016,8,22,6,0,131.0,27.0,2.3,13.0,38.0,27.09,11.04
2016,8,22,6,15,214.5,44.5,2.3,13.5,77.0,60.55,35.9
2016,8,22,6,30,298.0,62.0,2.3,14.0,116.0,103.74,68.46
2016,8,22,6,45,363.0,75.5,2.3,15.0,162.5,149.11,105.51
2016,8,22,7,0,428.0,89.0,2.3,16.0,209.0,201.93,149.94
2016,8,22,7,15,335.5,116.5,2.15,16.5,222.5,225.32,174.41
2016,8,22,7,30,243.0,144.0,2.0,17.0,236.0,236.07,186.36
2016,8,22,7,45,233.0,168.5,1.95,17.5,267.0,270.65,214.97
2016,8,22,8,0,223.0,193.0,1.9,18.0,298.0,301.28,239.36
2016,8,22,8,15,175.5,219.0,1.8,18.5,307.0,314.21,248.69
2016,8,22,8,30,128.0,245.0,1.7,19.0,316.0,322.12,253.34
2016,8,22,8,45,412.5,196.5,1.6,19.5,454.0,468.39,368.28
2016,8,22,9,0,697.0,148.0,1.5,20.0,592.0,634.55,492.1
2016,8,22,9,15,713.5,152.0,1.55,20.5,632.0,681.47,523.69
2016,8,22,9,30,730.0,156.0,1.6,21.0,672.0,727.74,555.15
2016,8,22,9,45,732.5,165.0,1.65,21.5,705.0,767.12,580.17
2016,8,22,10,0,735.0,174.0,1.7,22.0,738.0,804.39,603.5
2016,8,22,10,15,744.5,176.5,1.8,22.0,766.5,838.64,626.28
2016,8,22,10,30,754.0,179.0,1.9,22.0,795.0,870.86,647.66
2016,8,22,10,45,760.0,181.5,2.0,22.5,817.0,897.65,664.15
2016,8,22,11,0,766.0,184.0,2.1,23.0,839.0,918.38,676.64
2016,8,22,11,15,770.0,185.5,2.2,23.0,853.5,936.82,689.04
2016,8,22,11,30,774.0,187.0,2.3,23.0,868.0,952.39,699.66
2016,8,22,11,45,775.0,188.5,2.45,23.5,875.0,962.11,705.68
2016,8,22,12,0,776.0,190.0,2.6,24.0,882.0,968.76,709.79
2016,8,22,12,15,776.0,189.5,2.7,24.0,881.5,969.3,710.93
2016,8,22,12,30,776.0,189.0,2.8,24.0,881.0,966.73,710.18
2016,8,22,12,45,743.5,207.0,2.9,24.0,864.5,952.99,702.17
2016,8,22,13,0,711.0,225.0,3.0,24.0,848.0,932.59,689.84
2016,8,22,13,15,706.0,223.0,3.1,23.5,832.5,915.25,680.9
2016,8,22,13,30,701.0,221.0,3.2,23.0,817.0,895.32,670.12
2016,8,22,13,45,699.5,215.0,3.3,23.0,796.0,871.94,655.64
2016,8,22,14,0,698.0,209.0,3.4,23.0,775.0,846.05,639.38
2016,8,22,14,15,687.5,205.5,3.45,22.5,745.5,812.63,618.73
2016,8,22,14,30,677.0,202.0,3.5,22.0,716.0,777.47,596.01
2016,8,22,14,45,670.5,194.0,3.55,22.0,682.0,739.31,569.78
2016,8,22,15,0,664.0,186.0,3.6,22.0,648.0,699.55,541.95
2016,8,22,15,15,646.5,180.0,3.6,21.5,607.5,652.58,508.96
2016,8,22,15,30,629.0,174.0,3.6,21.0,567.0,605.29,474.98
2016,8,22,15,45,613.5,164.5,3.65,21.0,523.5,555.66,437.74
2016,8,22,16,0,598.0,155.0,3.7,21.0,480.0,506.07,399.59
2016,8,22,16,15,569.0,147.0,3.65,20.5,432.5,449.41,355.52
2016,8,22,16,30,540.0,139.0,3.6,20.0,385.0,396.66,313.28
2016,8,22,16,45,510.0,127.0,3.6,19.5,337.0,341.67,268.24
2016,8,22,17,0,480.0,115.0,3.6,19.0,289.0,289.29,224.14
2016,8,22,17,15,430.0,102.5,3.5,18.5,240.0,233.21,176.61
2016,8,22,17,30,380.0,90.0,3.4,18.0,191.0,182.49,133.28
2016,8,22,17,45,320.5,74.0,3.3,17.5,146.0,132.2,91.27
2016,8,22,18,0,261.0,58.0,3.2,17.0,101.0,88.82,56.53
2016,8,22,18,15,177.0,39.5,3.05,16.5,64.0,48.46,27.12
2016,8,22,18,30,93.0,21.0,2.9,16.0,27.0,17.88,1.16
2016,8,22,18,45,46.5,10.5,2.8,15.5,13.5,10.32,0.0
2016,8,22,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,23,5,45,86.0,13.5,1.65,13.5,20.0,13.27,0.0
2016,8,23,6,0,172.0,27.0,1.8,14.0,40.0,28.03,10.45
2016,8,23,6,15,268.0,41.5,1.8,14.5,80.5,62.18,34.96
2016,8,23,6,30,364.0,56.0,1.8,15.0,121.0,107.32,68.22
2016,8,23,6,45,432.5,67.0,1.85,15.5,169.0,155.66,107.85
2016,8,23,7,0,501.0,78.0,1.9,16.0,217.0,211.02,154.9
2016,8,23,7,15,265.0,108.5,1.85,16.5,183.5,193.07,149.5
2016,8,23,7,30,29.0,139.0,1.8,17.0,150.0,147.12,116.57
2016,8,23,7,45,30.0,158.0,1.75,17.5,171.0,168.29,133.56
2016,8,23,8,0,31.0,177.0,1.7,18.0,192.0,189.61,150.15
2016,8,23,8,15,22.5,184.0,1.65,18.5,195.5,191.53,150.9
2016,8,23,8,30,14.0,191.0,1.6,19.0,199.0,194.61,152.48
2016,8,23,8,45,31.0,226.5,1.55,19.5,245.5,244.79,191.36
2016,8,23,9,0,48.0,262.0,1.5,20.0,292.0,294.09,228.58
2016,8,23,9,15,70.0,291.5,1.5,20.5,339.0,342.46,264.58
2016,8,23,9,30,92.0,321.0,1.5,21.0,386.0,392.63,301.22
2016,8,23,9,45,82.0,333.5,1.5,21.5,393.5,401.2,305.83
2016,8,23,10,0,72.0,346.0,1.5,22.0,401.0,408.85,309.95
2016,8,23,10,15,217.5,351.5,1.55,22.0,527.0,549.14,415.26
2016,8,23,10,30,363.0,357.0,1.6,22.0,653.0,697.8,521.39
2016,8,23,10,45,595.0,255.5,1.7,22.5,756.0,822.8,611.22
2016,8,23,11,0,827.0,154.0,1.8,23.0,859.0,943.79,690.91
2016,8,23,11,15,831.5,155.0,1.9,23.0,874.0,963.09,702.73
2016,8,23,11,30,836.0,156.0,2.0,23.0,889.0,979.34,713.78
2016,8,23,11,45,838.5,156.0,2.1,23.5,896.5,989.43,719.59
2016,8,23,12,0,841.0,156.0,2.2,24.0,904.0,996.26,723.43
2016,8,23,12,15,841.0,156.0,2.3,24.0,903.0,997.32,725.1
2016,8,23,12,30,841.0,156.0,2.4,24.0,902.0,995.06,724.76
2016,8,23,12,45,831.5,159.5,2.55,24.5,891.5,983.92,717.86
2016,8,23,13,0,822.0,163.0,2.7,25.0,881.0,969.66,708.98
2016,8,23,13,15,817.5,162.0,2.8,24.5,864.5,952.47,700.51
2016,8,23,13,30,813.0,161.0,2.9,24.0,848.0,932.29,690.02
2016,8,23,13,45,806.5,158.5,3.0,24.0,824.5,905.87,673.96
2016,8,23,14,0,800.0,156.0,3.1,24.0,801.0,876.82,656.03
2016,8,23,14,15,790.0,153.5,3.15,23.5,771.0,842.31,635.15
2016,8,23,14,30,780.0,151.0,3.2,23.0,741.0,805.7,612.57
2016,8,23,14,45,767.5,147.5,3.3,23.0,704.5,764.22,585.33
2016,8,23,15,0,755.0,144.0,3.4,23.0,668.0,722.79,557.78
2016,8,23,15,15,738.5,140.0,3.4,22.5,626.5,675.04,524.66
2016,8,23,15,30,722.0,136.0,3.4,22.0,585.0,626.65,490.06
2016,8,23,15,45,700.5,131.0,3.45,22.0,539.0,573.76,450.42
2016,8,23,16,0,679.0,126.0,3.5,22.0,493.0,521.25,410.04
2016,8,23,16,15,650.5,120.0,3.45,21.5,444.0,464.77,366.06
2016,8,23,16,30,622.0,114.0,3.4,21.0,395.0,409.97,322.1
2016,8,23,16,45,584.5,106.5,3.4,20.5,345.0,351.95,274.49
2016,8,23,17,0,547.0,99.0,3.4,20.0,295.0,297.21,228.28
2016,8,23,17,15,496.0,89.0,3.3,19.0,245.0,239.54,179.49
2016,8,23,17,30,445.0,79.0,3.2,18.0,195.0,186.22,133.89
2016,8,23,17,45,374.0,66.0,3.15,17.5,148.5,133.21,89.74
2016,8,23,18,0,303.0,53.0,3.1,17.0,102.0,88.4,54.31
2016,8,23,18,15,208.5,36.5,3.0,16.5,64.5,47.1,24.91
2016,8,23,18,30,114.0,20.0,2.9,16.0,27.0,16.76,0.0
2016,8,23,18,45,57.0,10.0,2.85,15.5,13.5,9.83,0.0
2016,8,23,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,24,5,45,117.0,12.5,1.3,12.5,21.5,12.29,0.0
2016,8,24,6,0,234.0,25.0,1.4,13.0,43.0,28.06,9.0
2016,8,24,6,15,342.0,37.0,1.4,13.5,85.5,64.51,34.13
2016,8,24,6,30,450.0,49.0,1.4,14.0,128.0,113.33,69.65
2016,8,24,6,45,520.5,57.5,1.45,15.0,178.5,163.74,111.1
2016,8,24,7,0,591.0,66.0,1.5,16.0,229.0,222.15,160.87
2016,8,24,7,15,427.5,103.0,1.4,16.5,233.5,240.89,184.35
2016,8,24,7,30,264.0,140.0,1.3,17.0,238.0,239.78,188.39
2016,8,24,7,45,272.0,161.5,1.25,17.5,276.0,280.29,221.62
2016,8,24,8,0,280.0,183.0,1.2,18.0,314.0,321.4,254.09
2016,8,24,8,15,264.5,208.5,1.15,18.5,342.5,354.44,279.17
2016,8,24,8,30,249.0,234.0,1.1,19.0,371.0,385.54,301.83
2016,8,24,8,45,315.0,241.5,1.05,19.5,430.5,447.9,348.37
2016,8,24,9,0,381.0,249.0,1.0,20.0,490.0,515.62,397.4
2016,8,24,9,15,622.5,178.5,1.0,20.5,602.5,642.3,491.08
2016,8,24,9,30,864.0,108.0,1.0,21.0,715.0,774.38,581.6
2016,8,24,9,45,878.5,108.0,1.05,21.5,752.0,818.12,607.61
2016,8,24,10,0,893.0,108.0,1.1,22.0,789.0,860.11,633.2
2016,8,24,10,15,900.0,109.5,1.2,22.5,818.5,895.2,654.77
2016,8,24,10,30,907.0,111.0,1.3,23.0,848.0,927.63,674.56
2016,8,24,10,45,910.0,113.5,1.4,23.5,870.0,954.61,690.8
2016,8,24,11,0,913.0,116.0,1.5,24.0,892.0,978.42,705.06
2016,8,24,11,15,916.0,117.0,1.65,24.0,907.0,997.39,718.39
2016,8,24,11,30,919.0,118.0,1.8,24.0,922.0,1012.99,729.69
2016,8,24,11,45,918.0,120.0,1.95,24.5,928.5,1022.3,735.65
2016,8,24,12,0,917.0,122.0,2.1,25.0,935.0,1028.05,739.46
2016,8,24,12,15,916.5,122.0,2.2,25.0,934.0,1028.63,740.92
2016,8,24,12,30,916.0,122.0,2.3,25.0,933.0,1025.66,740.26
2016,8,24,12,45,901.5,129.0,2.45,25.0,920.5,1012.87,733.95
2016,8,24,13,0,887.0,136.0,2.6,25.0,908.0,996.82,725.57
2016,8,24,13,15,882.5,135.0,2.7,24.5,891.5,978.89,716.87
2016,8,24,13,30,878.0,134.0,2.8,24.0,875.0,957.78,706.02
2016,8,24,13,45,872.5,132.0,2.9,24.0,851.0,931.68,690.41
2016,8,24,14,0,867.0,130.0,3.0,24.0,827.0,902.7,672.78
2016,8,24,14,15,858.0,128.0,3.05,23.5,796.0,872.06,654.84
2016,8,24,14,30,849.0,126.0,3.1,23.0,765.0,834.65,632.02
2016,8,24,14,45,838.5,123.0,3.2,23.0,728.0,792.86,604.93
2016,8,24,15,0,828.0,120.0,3.3,23.0,691.0,749.24,576.17
2016,8,24,15,15,812.5,117.0,3.3,22.5,648.5,700.49,543.92
2016,8,24,15,30,797.0,114.0,3.3,22.0,606.0,650.82,508.53
2016,8,24,15,45,779.0,109.0,3.35,22.0,559.0,596.89,468.23
2016,8,24,16,0,761.0,104.0,3.4,22.0,512.0,542.83,426.7
2016,8,24,16,15,734.0,99.5,3.35,21.5,462.0,484.98,381.55
2016,8,24,16,30,707.0,95.0,3.3,21.0,412.0,428.19,335.8
2016,8,24,16,45,674.5,88.0,3.25,20.5,360.5,368.28,286.24
2016,8,24,17,0,642.0,81.0,3.2,20.0,309.0,310.99,237.36
2016,8,24,17,15,590.5,74.0,3.1,19.5,257.0,250.99,185.66
2016,8,24,17,30,539.0,67.0,3.0,19.0,205.0,196.35,138.12
2016,8,24,17,45,467.5,57.0,2.9,18.5,156.5,140.81,91.55
2016,8,24,18,0,396.0,47.0,2.8,18.0,108.0,93.53,54.26
2016,8,24,18,15,277.5,33.5,2.65,17.5,68.5,48.36,23.5
2016,8,24,18,30,159.0,20.0,2.5,17.0,29.0,16.44,0.0
2016,8,24,18,45,79.5,10.0,2.45,16.5,14.5,9.83,0.0
2016,8,24,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,5,45,122.5,12.0,0.85,13.5,20.5,11.8,0.0
2016,8,25,6,0,245.0,24.0,0.9,14.0,41.0,27.09,7.51
2016,8,25,6,15,354.0,35.0,0.9,14.5,83.5,63.23,32.47
2016,8,25,6,30,463.0,46.0,0.9,15.0,126.0,111.81,67.44
2016,8,25,6,45,231.5,67.0,0.9,15.5,107.0,113.44,80.45
2016,8,25,7,0,0.0,88.0,0.9,16.0,88.0,85.06,66.12
2016,8,25,7,15,4.0,107.0,0.8,16.5,108.5,104.92,82.48
2016,8,25,7,30,8.0,126.0,0.7,17.0,129.0,125.29,98.83
2016,8,25,7,45,20.5,151.0,0.6,18.0,160.0,155.71,122.69
2016,8,25,8,0,33.0,176.0,0.5,19.0,191.0,189.73,148.8
2016,8,25,8,15,66.5,207.0,0.5,19.0,242.5,240.78,188.54
2016,8,25,8,30,100.0,238.0,0.5,19.0,294.0,295.34,230.21
2016,8,25,8,45,121.5,262.0,0.55,19.5,335.0,342.39,264.96
2016,8,25,9,0,143.0,286.0,0.6,20.0,376.0,387.73,297.86
2016,8,25,9,15,178.5,305.0,0.65,20.5,425.0,439.63,335.32
2016,8,25,9,30,214.0,324.0,0.7,21.0,474.0,494.03,373.8
2016,8,25,9,45,558.5,212.5,0.8,21.5,630.5,676.0,508.99
2016,8,25,10,0,903.0,101.0,0.9,22.0,787.0,860.37,632.33
2016,8,25,10,15,911.0,102.5,1.0,22.0,817.0,896.59,653.92
2016,8,25,10,30,919.0,104.0,1.1,22.0,847.0,930.16,675.75
2016,8,25,10,45,760.0,193.5,1.25,22.5,819.5,908.67,661.78
2016,8,25,11,0,601.0,283.0,1.4,23.0,792.0,867.11,632.76
2016,8,25,11,15,770.5,194.5,1.5,23.0,858.5,948.61,689.37
2016,8,25,11,30,940.0,106.0,1.6,23.0,925.0,1019.6,734.57
2016,8,25,11,45,943.0,106.0,1.7,23.5,933.0,1030.82,740.52
2016,8,25,12,0,946.0,106.0,1.8,24.0,941.0,1038.44,745.0
2016,8,25,12,15,946.0,106.0,1.9,24.0,940.5,1039.48,746.9
2016,8,25,12,30,946.0,106.0,2.0,24.0,940.0,1036.84,746.64
2016,8,25,12,45,937.5,109.5,2.1,24.0,929.5,1026.0,741.28
2016,8,25,13,0,929.0,113.0,2.2,24.0,919.0,1011.69,733.8
2016,8,25,13,15,925.0,112.5,2.3,23.5,902.0,994.08,725.62
2016,8,25,13,30,921.0,112.0,2.4,23.0,885.0,973.13,715.2
2016,8,25,13,45,915.0,110.5,2.5,23.0,860.5,946.1,699.32
2016,8,25,14,0,909.0,109.0,2.6,23.0,836.0,916.06,681.33
2016,8,25,14,15,900.5,107.5,2.65,22.5,805.0,881.06,660.7
2016,8,25,14,30,892.0,106.0,2.7,22.0,774.0,843.54,638.1
2016,8,25,14,45,880.5,104.5,2.8,22.0,736.0,801.36,611.04
2016,8,25,15,0,869.0,103.0,2.9,22.0,698.0,757.32,582.25
2016,8,25,15,15,854.0,100.0,2.95,21.5,655.0,709.89,551.38
2016,8,25,15,30,839.0,97.0,3.0,21.0,612.0,658.76,515.93
2016,8,25,15,45,819.5,94.0,3.1,21.0,564.5,604.09,475.16
2016,8,25,16,0,800.0,91.0,3.2,21.0,517.0,549.34,433.07
2016,8,25,16,15,774.0,87.0,3.2,20.5,466.0,490.44,387.0
2016,8,25,16,30,748.0,83.0,3.2,20.0,415.0,432.73,340.27
2016,8,25,16,45,712.0,78.5,3.2,19.5,362.5,371.76,289.51
2016,8,25,17,0,676.0,74.0,3.2,19.0,310.0,313.82,239.69
2016,8,25,17,15,625.0,67.5,3.15,18.0,257.5,252.7,186.96
2016,8,25,17,30,574.0,61.0,3.1,17.0,205.0,196.85,138.12
2016,8,25,17,45,495.5,52.0,3.05,16.5,155.5,139.26,89.64
2016,8,25,18,0,417.0,43.0,3.0,16.0,106.0,90.73,51.48
2016,8,25,18,15,294.5,30.5,2.9,15.5,66.5,45.46,20.85
2016,8,25,18,30,172.0,18.0,2.8,15.0,27.0,14.34,0.0
2016,8,25,18,45,86.0,9.0,2.7,15.0,13.5,8.85,0.0
2016,8,25,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,26,5,45,112.5,11.5,1.6,13.5,19.5,11.3,0.0
2016,8,26,6,0,225.0,23.0,1.8,14.0,39.0,25.33,5.88
2016,8,26,6,15,336.0,35.0,1.85,14.5,81.5,61.41,31.62
2016,8,26,6,30,447.0,47.0,1.9,15.0,124.0,110.1,66.73
2016,8,26,6,45,223.5,51.5,1.95,15.5,90.0,96.46,66.76
2016,8,26,7,0,0.0,56.0,2.0,16.0,56.0,54.12,40.25
2016,8,26,7,15,0.0,69.5,2.0,16.0,69.5,67.2,51.34
2016,8,26,7,30,0.0,83.0,2.0,16.0,83.0,80.32,62.25
2016,8,26,7,45,0.0,105.5,2.0,16.5,105.5,102.27,80.18
2016,8,26,8,0,0.0,128.0,2.0,17.0,128.0,124.33,97.85
2016,8,26,8,15,10.5,164.0,2.0,17.5,170.0,165.42,130.75
2016,8,26,8,30,21.0,200.0,2.0,18.0,212.0,207.78,164.04
2016,8,26,8,45,71.0,241.5,2.0,18.5,285.5,285.62,225.27
2016,8,26,9,0,121.0,283.0,2.0,19.0,359.0,369.86,289.74
2016,8,26,9,15,225.0,291.5,2.0,19.5,444.5,459.22,357.95
2016,8,26,9,30,329.0,300.0,2.0,20.0,530.0,562.0,433.97
2016,8,26,9,45,596.0,211.5,2.05,20.5,653.0,704.54,541.07
2016,8,26,10,0,863.0,123.0,2.1,21.0,776.0,853.2,643.73
2016,8,26,10,15,871.5,124.5,2.15,21.0,806.0,884.82,663.09
2016,8,26,10,30,880.0,126.0,2.2,21.0,836.0,917.74,684.41
2016,8,26,10,45,884.0,128.0,2.25,21.5,858.0,944.39,700.16
2016,8,26,11,0,888.0,130.0,2.3,22.0,880.0,968.0,713.91
2016,8,26,11,15,892.0,131.0,2.4,22.0,895.5,987.41,726.86
2016,8,26,11,30,896.0,132.0,2.5,22.0,911.0,1003.56,737.81
2016,8,26,11,45,897.0,133.0,2.6,22.5,918.0,1013.44,743.36
2016,8,26,12,0,898.0,134.0,2.7,23.0,925.0,1019.86,746.81
2016,8,26,12,15,897.5,134.0,2.75,23.0,924.0,1020.3,747.48
2016,8,26,12,30,897.0,134.0,2.8,23.0,923.0,1017.23,746.04
2016,8,26,12,45,898.0,131.5,2.9,23.0,914.5,1009.53,742.18
2016,8,26,13,0,899.0,129.0,3.0,23.0,906.0,998.35,736.13
2016,8,26,13,15,894.5,128.0,3.05,22.5,889.0,980.1,726.49
2016,8,26,13,30,890.0,127.0,3.1,22.0,872.0,958.63,714.73
2016,8,26,13,45,884.0,125.5,3.15,22.0,848.0,932.18,698.24
2016,8,26,14,0,878.0,124.0,3.2,22.0,824.0,902.84,679.76
2016,8,26,14,15,869.5,122.0,3.2,21.5,792.5,868.13,658.44
2016,8,26,14,30,861.0,120.0,3.2,21.0,761.0,834.58,637.76
2016,8,26,14,45,850.5,117.0,3.2,21.0,723.5,792.25,609.47
2016,8,26,15,0,840.0,114.0,3.2,21.0,686.0,748.07,579.62
2016,8,26,15,15,824.5,111.0,3.15,20.5,643.0,698.76,546.53
2016,8,26,15,30,809.0,108.0,3.1,20.0,600.0,648.5,510.29
2016,8,26,15,45,790.0,103.5,3.1,20.0,553.0,593.88,468.99
2016,8,26,16,0,771.0,99.0,3.1,20.0,506.0,539.21,426.52
2016,8,26,16,15,744.0,94.5,3.05,19.5,455.5,480.84,380.58
2016,8,26,16,30,717.0,90.0,3.0,19.0,405.0,423.57,334.02
2016,8,26,16,45,681.0,84.0,3.0,18.5,353.0,362.84,283.39
2016,8,26,17,0,645.0,78.0,3.0,18.0,301.0,305.09,233.72
2016,8,26,17,15,592.5,71.0,2.9,17.5,249.0,244.87,181.38
2016,8,26,17,30,540.0,64.0,2.8,17.0,197.0,190.14,133.42
2016,8,26,17,45,461.0,54.0,2.7,16.5,148.5,133.67,86.21
2016,8,26,18,0,382.0,44.0,2.6,16.0,100.0,86.36,49.31
2016,8,26,18,15,261.5,30.0,2.5,15.5,61.5,42.18,19.13
2016,8,26,18,30,141.0,16.0,2.4,15.0,23.0,12.58,0.0
2016,8,26,18,45,70.5,8.0,2.3,14.5,11.5,7.86,0.0
2016,8,26,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,5,45,93.5,11.5,1.75,12.5,17.5,11.3,0.0
2016,8,27,6,0,187.0,23.0,1.9,13.0,35.0,23.85,4.52
2016,8,27,6,15,293.5,37.0,1.95,13.5,76.5,59.6,31.83
2016,8,27,6,30,400.0,51.0,2.0,14.0,118.0,107.02,66.41
2016,8,27,6,45,200.0,65.5,2.1,14.5,99.0,104.58,74.67
2016,8,27,7,0,0.0,80.0,2.2,15.0,80.0,77.36,60.0
2016,8,27,7,15,0.0,99.5,2.2,15.5,99.5,96.4,75.94
2016,8,27,7,30,0.0,119.0,2.2,16.0,119.0,115.52,91.56
2016,8,27,7,45,16.0,146.0,2.2,16.5,153.5,148.93,118.55
2016,8,27,8,0,32.0,173.0,2.2,17.0,188.0,186.38,148.49
2016,8,27,8,15,39.0,196.0,2.2,17.5,216.5,215.14,170.94
2016,8,27,8,30,46.0,219.0,2.2,18.0,245.0,244.66,193.66
2016,8,27,8,45,37.5,229.5,2.2,18.5,251.5,252.34,198.64
2016,8,27,9,0,29.0,240.0,2.2,19.0,258.0,259.17,202.89
2016,8,27,9,15,50.0,274.0,2.2,19.0,307.5,310.52,242.62
2016,8,27,9,30,71.0,308.0,2.2,19.0,357.0,363.71,283.0
2016,8,27,9,45,214.5,316.5,2.25,19.5,476.5,495.27,384.27
2016,8,27,10,0,358.0,325.0,2.3,20.0,596.0,637.19,488.78
2016,8,27,10,15,616.0,226.0,2.35,20.5,713.5,776.95,592.45
2016,8,27,10,30,874.0,127.0,2.4,21.0,831.0,912.67,684.02
2016,8,27,10,45,879.0,129.0,2.45,21.5,853.0,940.04,699.34
2016,8,27,11,0,884.0,131.0,2.5,22.0,875.0,964.44,713.68
2016,8,27,11,15,887.5,132.0,2.55,22.0,890.0,983.25,725.76
2016,8,27,11,30,891.0,133.0,2.6,22.0,905.0,998.8,735.84
2016,8,27,11,45,892.5,133.0,2.65,22.0,911.5,1008.03,741.92
2016,8,27,12,0,894.0,133.0,2.7,22.0,918.0,1013.81,745.93
2016,8,27,12,15,894.0,133.0,2.75,22.0,917.0,1014.66,746.87
2016,8,27,12,30,894.0,133.0,2.8,22.0,916.0,1012.01,745.7
2016,8,27,12,45,884.5,137.0,2.9,22.0,905.0,1000.89,739.55
2016,8,27,13,0,875.0,141.0,3.0,22.0,894.0,986.5,731.35
2016,8,27,13,15,870.5,139.5,3.05,22.0,877.0,968.0,720.07
2016,8,27,13,30,866.0,138.0,3.1,22.0,860.0,951.55,710.23
2016,8,27,13,45,861.0,135.5,3.15,22.0,836.5,925.09,693.64
2016,8,27,14,0,856.0,133.0,3.2,22.0,813.0,895.74,675.11
2016,8,27,14,15,847.0,131.0,3.2,21.5,781.5,860.8,653.58
2016,8,27,14,30,838.0,129.0,3.2,21.0,750.0,823.53,630.24
2016,8,27,14,45,829.5,124.5,3.25,21.0,713.5,781.9,602.63
2016,8,27,15,0,821.0,120.0,3.3,21.0,677.0,738.34,573.32
2016,8,27,15,15,805.0,117.0,3.25,20.5,634.0,689.4,539.95
2016,8,27,15,30,789.0,114.0,3.2,20.0,591.0,639.59,503.84
2016,8,27,15,45,774.5,107.5,3.2,20.0,545.0,586.51,463.63
2016,8,27,16,0,760.0,101.0,3.2,20.0,499.0,533.0,421.97
2016,8,27,16,15,732.5,96.5,3.15,19.5,449.0,474.98,376.17
2016,8,27,16,30,705.0,92.0,3.1,19.0,399.0,418.09,329.79
2016,8,27,16,45,675.0,84.5,3.1,18.5,348.0,358.89,280.23
2016,8,27,17,0,645.0,77.0,3.1,18.0,297.0,302.07,231.09
2016,8,27,17,15,593.0,69.5,3.0,17.5,245.0,241.61,178.45
2016,8,27,17,30,541.0,62.0,2.9,17.0,193.0,186.61,130.21
2016,8,27,17,45,469.0,51.5,2.8,16.5,145.0,131.0,83.49
2016,8,27,18,0,397.0,41.0,2.7,16.0,97.0,83.75,46.52
2016,8,27,18,15,273.5,28.0,2.6,15.5,59.0,39.93,16.82
2016,8,27,18,30,150.0,15.0,2.5,15.0,21.0,14.74,0.0
2016,8,27,18,45,75.0,7.5,2.45,14.5,10.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,28,5,45,136.0,10.5,1.4,12.5,19.0,10.32,0.0
2016,8,28,6,0,272.0,21.0,1.5,13.0,38.0,23.94,2.55
2016,8,28,6,15,387.5,31.5,1.45,13.5,81.5,61.51,29.81
2016,8,28,6,30,503.0,42.0,1.4,14.0,125.0,112.15,66.08
2016,8,28,6,45,407.5,66.5,1.4,14.5,149.0,147.42,101.84
2016,8,28,7,0,312.0,91.0,1.4,15.0,173.0,172.16,128.83
2016,8,28,7,15,340.5,106.0,1.3,15.5,214.0,215.35,166.14
2016,8,28,7,30,369.0,121.0,1.2,16.0,255.0,261.5,205.15
2016,8,28,7,45,586.0,97.5,1.15,16.5,347.5,353.63,278.47
2016,8,28,8,0,803.0,74.0,1.1,17.0,440.0,465.98,366.38
2016,8,28,8,15,825.5,77.0,1.05,17.5,490.0,523.48,410.67
2016,8,28,8,30,848.0,80.0,1.0,18.0,540.0,581.59,453.96
2016,8,28,8,45,866.0,82.0,0.95,18.5,587.0,634.47,491.78
2016,8,28,9,0,884.0,84.0,0.9,19.0,634.0,688.2,528.41
2016,8,28,9,15,896.5,86.5,0.95,19.5,676.0,737.75,560.34
2016,8,28,9,30,909.0,89.0,1.0,20.0,718.0,785.79,590.74
2016,8,28,9,45,909.5,95.5,1.05,20.5,752.0,826.76,615.95
2016,8,28,10,0,910.0,102.0,1.1,21.0,786.0,864.89,639.06
2016,8,28,10,15,917.0,103.0,1.2,21.5,815.5,899.83,660.64
2016,8,28,10,30,924.0,104.0,1.3,22.0,845.0,932.02,680.35
2016,8,28,10,45,929.5,105.0,1.45,22.5,867.5,959.92,697.98
2016,8,28,11,0,935.0,106.0,1.6,23.0,890.0,984.68,713.58
2016,8,28,11,15,938.0,107.0,1.75,23.0,905.0,1003.8,727.0
2016,8,28,11,30,941.0,108.0,1.9,23.0,920.0,1019.44,738.33
2016,8,28,11,45,942.5,108.0,2.05,23.5,927.0,1029.02,744.44
2016,8,28,12,0,944.0,108.0,2.2,24.0,934.0,1034.96,748.34
2016,8,28,12,15,943.5,107.5,2.3,24.0,932.5,1034.77,749.29
2016,8,28,12,30,943.0,107.0,2.4,24.0,931.0,1030.89,748.03
2016,8,28,12,45,947.0,103.0,2.5,24.0,923.0,1023.97,744.93
2016,8,28,13,0,951.0,99.0,2.6,24.0,915.0,1013.32,739.51
2016,8,28,13,15,947.5,98.5,2.65,23.5,898.0,995.63,730.52
2016,8,28,13,30,944.0,98.0,2.7,23.0,881.0,974.49,719.33
2016,8,28,13,45,939.0,96.5,2.8,23.0,856.5,947.62,703.34
2016,8,28,14,0,934.0,95.0,2.9,23.0,832.0,917.61,685.16
2016,8,28,14,15,926.0,93.5,2.9,22.5,800.5,882.09,663.67
2016,8,28,14,30,918.0,92.0,2.9,22.0,769.0,843.96,640.17
2016,8,28,14,45,908.5,89.5,2.95,22.0,731.0,801.18,612.25
2016,8,28,15,0,899.0,87.0,3.0,22.0,693.0,756.32,582.52
2016,8,28,15,15,885.0,85.0,2.95,21.5,650.0,707.0,549.76
2016,8,28,15,30,871.0,83.0,2.9,21.0,607.0,656.46,514.55
2016,8,28,15,45,853.0,80.0,2.9,21.0,559.0,601.5,473.07
2016,8,28,16,0,835.0,77.0,2.9,21.0,511.0,547.38,430.99
2016,8,28,16,15,810.5,73.5,2.85,20.5,460.0,488.05,384.27
2016,8,28,16,30,786.0,70.0,2.8,20.0,409.0,429.71,336.7
2016,8,28,16,45,751.5,66.0,2.75,19.5,356.0,368.21,285.1
2016,8,28,17,0,717.0,62.0,2.7,19.0,303.0,309.42,234.15
2016,8,28,17,15,666.5,56.5,2.55,18.5,250.5,247.64,180.08
2016,8,28,17,30,616.0,51.0,2.4,18.0,198.0,190.57,129.78
2016,8,28,17,45,535.0,43.5,2.3,17.5,148.0,132.35,81.23
2016,8,28,18,0,454.0,36.0,2.2,17.0,98.0,83.49,43.74
2016,8,28,18,15,317.5,25.0,2.15,16.5,59.0,37.98,13.82
2016,8,28,18,30,181.0,14.0,2.1,16.0,20.0,13.76,0.0
2016,8,28,18,45,90.5,7.0,2.05,15.5,10.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,29,5,45,117.5,10.5,2.0,12.5,17.5,10.32,0.0
2016,8,29,6,0,235.0,21.0,2.2,13.0,35.0,22.88,0.93
2016,8,29,6,15,352.5,31.5,2.2,13.5,77.0,58.36,28.49
2016,8,29,6,30,470.0,42.0,2.2,14.0,119.0,107.11,63.32
2016,8,29,6,45,235.0,62.0,2.25,14.5,100.5,108.64,76.56
2016,8,29,7,0,0.0,82.0,2.3,15.0,82.0,79.34,61.64
2016,8,29,7,15,1.5,101.0,2.3,15.5,101.5,98.39,77.58
2016,8,29,7,30,3.0,120.0,2.3,16.0,121.0,117.69,93.35
2016,8,29,7,45,4.5,135.0,2.3,17.0,137.0,133.25,105.55
2016,8,29,8,0,6.0,150.0,2.3,18.0,153.0,149.0,117.64
2016,8,29,8,15,46.0,190.5,2.3,18.5,215.5,213.46,169.26
2016,8,29,8,30,86.0,231.0,2.3,19.0,278.0,280.34,221.7
2016,8,29,8,45,154.0,253.5,2.3,19.5,345.5,354.49,279.28
2016,8,29,9,0,222.0,276.0,2.3,20.0,413.0,431.03,337.44
2016,8,29,9,15,221.5,296.5,2.3,20.0,441.5,461.93,359.69
2016,8,29,9,30,221.0,317.0,2.3,20.0,470.0,492.24,381.41
2016,8,29,9,45,428.0,266.5,2.35,20.5,581.5,624.64,482.16
2016,8,29,10,0,635.0,216.0,2.4,21.0,693.0,761.64,582.09
2016,8,29,10,15,621.0,235.0,2.45,21.0,716.0,789.51,599.54
2016,8,29,10,30,607.0,254.0,2.5,21.0,739.0,814.32,615.63
2016,8,29,10,45,776.0,172.5,2.55,21.5,810.0,895.22,671.27
2016,8,29,11,0,945.0,91.0,2.6,22.0,881.0,976.97,723.55
2016,8,29,11,15,948.5,91.5,2.6,22.0,896.0,996.12,734.8
2016,8,29,11,30,952.0,92.0,2.6,22.0,911.0,1011.77,744.43
2016,8,29,11,45,799.0,182.5,2.65,22.0,873.5,973.34,719.23
2016,8,29,12,0,646.0,273.0,2.7,22.0,836.0,927.24,688.07
2016,8,29,12,15,801.0,182.5,2.75,22.0,880.0,979.78,725.01
2016,8,29,12,30,956.0,92.0,2.8,22.0,924.0,1026.04,755.47
2016,8,29,12,45,707.5,215.0,2.85,22.0,827.0,919.94,685.4
2016,8,29,13,0,459.0,338.0,2.9,22.0,730.0,801.65,599.97
2016,8,29,13,15,393.5,357.5,2.95,22.0,689.0,746.33,561.37
2016,8,29,13,30,328.0,377.0,3.0,22.0,648.0,698.94,527.09
2016,8,29,13,45,430.5,326.0,3.05,22.0,671.0,735.67,557.19
2016,8,29,14,0,533.0,275.0,3.1,22.0,694.0,759.93,577.88
2016,8,29,14,15,582.5,242.5,3.1,22.0,684.0,751.12,573.63
2016,8,29,14,30,632.0,210.0,3.1,22.0,674.0,739.81,567.63
2016,8,29,14,45,610.0,203.0,3.15,22.0,632.0,691.88,533.88
2016,8,29,15,0,588.0,196.0,3.2,22.0,590.0,643.67,499.54
2016,8,29,15,15,582.0,184.0,3.2,22.0,553.0,601.49,469.12
2016,8,29,15,30,576.0,172.0,3.2,22.0,516.0,558.25,437.22
2016,8,29,15,45,567.5,157.0,3.2,22.0,473.5,509.58,400.54
2016,8,29,16,0,559.0,142.0,3.2,22.0,431.0,460.43,362.57
2016,8,29,16,15,288.5,147.5,3.15,21.5,296.0,295.38,233.28
2016,8,29,16,30,18.0,153.0,3.1,21.0,161.0,157.18,122.94
2016,8,29,16,45,13.5,134.0,3.1,20.5,140.0,135.67,106.2
2016,8,29,17,0,9.0,115.0,3.1,20.0,119.0,114.69,89.42
2016,8,29,17,15,4.5,95.5,2.9,19.5,97.5,93.78,72.41
2016,8,29,17,30,0.0,76.0,2.7,19.0,76.0,73.45,55.62
2016,8,29,17,45,0.0,56.5,2.55,18.5,56.5,54.47,39.51
2016,8,29,18,0,0.0,37.0,2.4,18.0,37.0,35.62,23.3
2016,8,29,18,15,0.0,22.0,2.35,17.5,22.0,21.2,8.76
2016,8,29,18,30,0.0,7.0,2.3,17.0,7.0,6.88,0.0
2016,8,29,18,45,0.0,3.5,2.25,16.5,3.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
