Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,30,5,45,133.0,9.5,1.75,14.5,17.0,9.34,0.0
2016,8,30,6,0,266.0,19.0,1.9,15.0,34.0,21.29,0.0
2016,8,30,6,15,387.0,28.5,1.85,15.0,77.0,57.78,26.52
2016,8,30,6,30,508.0,38.0,1.8,15.0,120.0,107.92,62.01
2016,8,30,6,45,582.0,44.5,1.8,15.5,170.5,160.5,105.24
2016,8,30,7,0,656.0,51.0,1.8,16.0,221.0,220.91,157.34
2016,8,30,7,15,701.5,55.5,1.75,17.0,274.0,278.43,208.11
2016,8,30,7,30,747.0,60.0,1.7,18.0,327.0,340.37,261.4
2016,8,30,7,45,781.5,63.0,1.7,19.0,380.0,400.17,311.57
2016,8,30,8,0,816.0,66.0,1.7,20.0,433.0,462.47,361.72
2016,8,30,8,15,838.0,68.5,1.7,20.5,483.5,518.79,406.2
2016,8,30,8,30,860.0,71.0,1.7,21.0,534.0,576.33,449.91
2016,8,30,8,45,878.5,72.5,1.7,22.0,580.5,630.81,488.91
2016,8,30,9,0,897.0,74.0,1.7,23.0,627.0,684.83,525.46
2016,8,30,9,15,909.0,76.0,1.7,23.5,669.0,733.97,556.95
2016,8,30,9,30,921.0,78.0,1.7,24.0,711.0,781.52,586.74
2016,8,30,9,45,928.0,80.5,1.75,24.5,746.5,823.8,612.93
2016,8,30,10,0,935.0,83.0,1.8,25.0,782.0,863.63,637.21
2016,8,30,10,15,941.0,84.0,1.85,25.0,811.0,898.36,659.18
2016,8,30,10,30,947.0,85.0,1.9,25.0,840.0,930.2,679.24
2016,8,30,10,45,953.5,85.0,2.0,25.5,862.5,958.37,696.11
2016,8,30,11,0,960.0,85.0,2.1,26.0,885.0,983.33,710.92
2016,8,30,11,15,962.5,85.5,2.25,26.0,899.0,1001.72,723.52
2016,8,30,11,30,965.0,86.0,2.4,26.0,913.0,1016.52,733.98
2016,8,30,11,45,967.0,85.0,2.55,26.5,920.0,1025.56,739.42
2016,8,30,12,0,969.0,84.0,2.7,27.0,927.0,1030.88,742.59
2016,8,30,12,15,968.5,84.0,2.8,26.5,925.0,1031.07,745.07
2016,8,30,12,30,968.0,84.0,2.9,26.0,923.0,1027.49,745.26
2016,8,30,12,45,961.0,87.0,3.0,26.0,912.5,1017.14,739.74
2016,8,30,13,0,954.0,90.0,3.1,26.0,902.0,1003.2,731.98
2016,8,30,13,15,950.0,89.5,3.15,26.0,885.0,984.83,721.01
2016,8,30,13,30,946.0,89.0,3.2,26.0,868.0,963.03,707.83
2016,8,30,13,45,942.5,86.5,3.25,26.0,843.5,936.21,691.35
2016,8,30,14,0,939.0,84.0,3.3,26.0,819.0,906.18,672.68
2016,8,30,14,15,931.5,83.0,3.3,25.5,787.5,871.32,651.64
2016,8,30,14,30,924.0,82.0,3.3,25.0,756.0,833.81,628.57
2016,8,30,14,45,916.0,79.5,3.35,25.0,718.5,791.84,601.19
2016,8,30,15,0,908.0,77.0,3.4,25.0,681.0,747.65,571.94
2016,8,30,15,15,894.5,75.0,3.4,24.5,638.0,698.22,539.4
2016,8,30,15,30,881.0,73.0,3.4,24.0,595.0,647.51,504.42
2016,8,30,15,45,864.5,70.0,3.4,24.0,548.0,592.94,463.2
2016,8,30,16,0,848.0,67.0,3.4,24.0,501.0,537.92,420.44
2016,8,30,16,15,824.0,64.0,3.35,23.5,450.0,479.03,374.02
2016,8,30,16,30,800.0,61.0,3.3,23.0,399.0,421.59,327.09
2016,8,30,16,45,766.5,57.5,3.25,22.5,346.5,360.39,275.72
2016,8,30,17,0,733.0,54.0,3.2,22.0,294.0,301.79,224.93
2016,8,30,17,15,683.0,49.5,3.05,21.5,242.0,240.54,171.42
2016,8,30,17,30,633.0,45.0,2.9,21.0,190.0,184.43,122.17
2016,8,30,17,45,549.0,38.5,2.8,20.5,140.5,126.36,74.47
2016,8,30,18,0,465.0,32.0,2.7,20.0,91.0,78.06,38.41
2016,8,30,18,15,232.5,24.0,2.6,19.5,53.5,30.97,9.27
2016,8,30,18,30,0.0,16.0,2.5,19.0,16.0,15.73,0.0
2016,8,30,18,45,0.0,8.0,2.45,18.5,8.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,31,5,45,135.0,9.0,1.7,13.5,16.5,8.85,0.0
2016,8,31,6,0,270.0,18.0,1.9,14.0,33.0,20.12,0.0
2016,8,31,6,15,394.0,27.5,1.9,14.5,75.5,56.98,25.6
2016,8,31,6,30,518.0,37.0,1.9,15.0,118.0,108.35,61.87
2016,8,31,6,45,588.0,43.5,1.95,15.5,168.5,160.11,104.59
2016,8,31,7,0,658.0,50.0,2.0,16.0,219.0,219.79,156.34
2016,8,31,7,15,703.0,54.5,1.95,16.5,272.0,277.24,207.61
2016,8,31,7,30,748.0,59.0,1.9,17.0,325.0,339.05,261.59
2016,8,31,7,45,779.5,62.5,1.85,18.0,377.0,398.13,311.5
2016,8,31,8,0,811.0,66.0,1.8,19.0,429.0,459.4,361.09
2016,8,31,8,15,833.0,69.0,1.75,19.5,479.0,515.95,405.84
2016,8,31,8,30,855.0,72.0,1.7,20.0,529.0,573.75,449.73
2016,8,31,8,45,872.0,74.0,1.7,20.5,575.5,627.56,489.35
2016,8,31,9,0,889.0,76.0,1.7,21.0,622.0,680.78,526.76
2016,8,31,9,15,901.5,78.0,1.75,21.5,663.5,729.92,558.96
2016,8,31,9,30,914.0,80.0,1.8,22.0,705.0,777.52,589.56
2016,8,31,9,45,919.5,83.5,1.85,22.5,740.5,819.38,615.8
2016,8,31,10,0,925.0,87.0,1.9,23.0,776.0,858.72,640.05
2016,8,31,10,15,932.0,88.0,1.95,23.0,805.0,893.96,662.62
2016,8,31,10,30,939.0,89.0,2.0,23.0,834.0,926.39,683.29
2016,8,31,10,45,944.0,90.0,2.1,23.5,856.5,954.03,699.98
2016,8,31,11,0,949.0,91.0,2.2,24.0,879.0,978.43,714.59
2016,8,31,11,15,952.0,91.5,2.25,24.0,893.5,997.04,726.37
2016,8,31,11,30,955.0,92.0,2.3,24.0,908.0,1012.12,736.01
2016,8,31,11,45,957.0,92.0,2.4,24.5,915.0,1022.08,741.62
2016,8,31,12,0,959.0,92.0,2.5,25.0,922.0,1028.35,744.98
2016,8,31,12,15,958.5,91.5,2.6,25.0,920.5,1027.93,745.65
2016,8,31,12,30,958.0,91.0,2.7,25.0,919.0,1023.76,744.08
2016,8,31,12,45,948.5,95.5,2.8,25.0,907.5,1012.61,738.1
2016,8,31,13,0,939.0,100.0,2.9,25.0,896.0,997.94,729.93
2016,8,31,13,15,935.0,99.0,2.95,25.0,878.5,979.18,718.72
2016,8,31,13,30,931.0,98.0,3.0,25.0,861.0,957.04,705.33
2016,8,31,13,45,927.0,96.0,3.05,25.0,836.5,930.56,689.07
2016,8,31,14,0,923.0,94.0,3.1,25.0,812.0,900.94,670.67
2016,8,31,14,15,914.5,92.5,3.15,25.0,780.5,865.1,647.96
2016,8,31,14,30,906.0,91.0,3.2,25.0,749.0,826.72,623.33
2016,8,31,14,45,897.5,88.0,3.25,25.0,711.5,784.4,595.71
2016,8,31,15,0,889.0,85.0,3.3,25.0,674.0,739.96,566.27
2016,8,31,15,15,875.0,82.5,3.3,24.5,630.5,690.38,533.57
2016,8,31,15,30,861.0,80.0,3.3,24.0,587.0,639.62,498.03
2016,8,31,15,45,844.0,76.5,3.35,24.0,540.0,585.11,457.0
2016,8,31,16,0,827.0,73.0,3.4,24.0,493.0,531.39,415.27
2016,8,31,16,15,802.0,70.0,3.35,23.5,442.0,472.77,369.03
2016,8,31,16,30,777.0,67.0,3.3,23.0,391.0,415.22,322.03
2016,8,31,16,45,743.5,62.5,3.3,22.5,339.0,354.23,270.91
2016,8,31,17,0,710.0,58.0,3.3,22.0,287.0,295.9,220.41
2016,8,31,17,15,657.5,52.5,3.1,21.5,235.0,234.35,166.81
2016,8,31,17,30,605.0,47.0,2.9,21.0,183.0,178.27,117.87
2016,8,31,17,45,520.5,39.5,2.75,20.5,134.5,120.51,70.73
2016,8,31,18,0,436.0,32.0,2.6,20.0,86.0,73.0,35.52
2016,8,31,18,15,282.5,21.0,2.55,19.5,49.5,28.88,5.91
2016,8,31,18,30,129.0,10.0,2.5,19.0,13.0,9.83,0.0
2016,8,31,18,45,64.5,5.0,2.45,18.5,6.5,0.0,0.0
2016,8,31,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,1,5,45,116.5,9.0,0.85,13.5,15.0,8.85,0.0
2016,9,1,6,0,233.0,18.0,0.9,14.0,30.0,19.2,0.0
2016,9,1,6,15,360.0,28.5,0.85,14.5,72.0,55.02,25.16
2016,9,1,6,30,487.0,39.0,0.8,15.0,114.0,105.13,60.4
2016,9,1,6,45,556.5,46.5,0.75,15.5,164.0,156.03,101.99
2016,9,1,7,0,626.0,54.0,0.7,16.0,214.0,214.81,152.19
2016,9,1,7,15,674.0,59.5,0.55,16.5,266.5,272.74,202.42
2016,9,1,7,30,722.0,65.0,0.4,17.0,319.0,335.07,254.79
2016,9,1,7,45,482.5,122.0,0.3,17.5,303.0,331.28,256.74
2016,9,1,8,0,243.0,179.0,0.2,18.0,287.0,299.09,233.25
2016,9,1,8,15,207.0,205.5,0.25,18.5,305.0,317.26,247.43
2016,9,1,8,30,171.0,232.0,0.3,19.0,323.0,334.48,259.61
2016,9,1,8,45,255.0,241.0,0.35,19.5,390.5,409.32,315.89
2016,9,1,9,0,339.0,250.0,0.4,20.0,458.0,487.43,372.73
2016,9,1,9,15,616.5,170.5,0.55,20.5,579.5,626.66,476.41
2016,9,1,9,30,894.0,91.0,0.7,21.0,701.0,773.29,577.74
2016,9,1,9,45,903.0,93.5,0.85,21.5,736.5,816.09,604.19
2016,9,1,10,0,912.0,96.0,1.0,22.0,772.0,856.65,630.3
2016,9,1,10,15,919.0,97.5,1.15,22.0,801.5,891.99,654.07
2016,9,1,10,30,926.0,99.0,1.3,22.0,831.0,924.56,676.07
2016,9,1,10,45,928.5,101.5,1.45,22.5,852.5,951.17,692.89
2016,9,1,11,0,931.0,104.0,1.6,23.0,874.0,974.49,707.63
2016,9,1,11,15,934.0,104.5,1.7,23.0,888.5,992.75,719.86
2016,9,1,11,30,937.0,105.0,1.8,23.0,903.0,1007.54,730.02
2016,9,1,11,45,935.5,107.0,1.95,23.0,909.0,1016.05,736.96
2016,9,1,12,0,934.0,109.0,2.1,23.0,915.0,1020.89,741.69
2016,9,1,12,15,934.0,109.0,2.1,23.0,913.5,1021.39,741.94
2016,9,1,12,30,934.0,109.0,2.1,23.0,912.0,1018.24,740.03
2016,9,1,12,45,933.0,107.5,2.15,23.5,902.5,1008.89,733.48
2016,9,1,13,0,932.0,106.0,2.2,24.0,893.0,995.95,724.79
2016,9,1,13,15,928.0,105.0,2.25,24.0,876.0,977.21,713.86
2016,9,1,13,30,924.0,104.0,2.3,24.0,859.0,955.11,700.81
2016,9,1,13,45,918.0,103.0,2.35,24.0,834.0,927.99,684.45
2016,9,1,14,0,912.0,102.0,2.4,24.0,809.0,897.86,666.05
2016,9,1,14,15,903.5,100.5,2.4,23.5,777.0,862.27,644.7
2016,9,1,14,30,895.0,99.0,2.4,23.0,745.0,824.16,621.42
2016,9,1,14,45,881.5,97.5,2.45,23.0,706.5,779.94,592.78
2016,9,1,15,0,868.0,96.0,2.5,23.0,668.0,734.0,562.56
2016,9,1,15,15,852.5,93.5,2.5,22.5,624.5,686.45,531.48
2016,9,1,15,30,837.0,91.0,2.5,22.0,581.0,635.33,495.11
2016,9,1,15,45,813.0,89.0,2.5,22.0,532.0,578.99,452.7
2016,9,1,16,0,789.0,87.0,2.5,22.0,483.0,523.03,409.36
2016,9,1,16,15,760.5,83.0,2.45,21.5,432.0,463.51,362.6
2016,9,1,16,30,732.0,79.0,2.4,21.0,381.0,405.51,315.43
2016,9,1,16,45,689.5,74.5,2.35,21.0,328.0,343.41,263.17
2016,9,1,17,0,647.0,70.0,2.3,21.0,275.0,285.05,212.75
2016,9,1,17,15,588.5,63.0,2.15,20.0,223.5,223.93,160.55
2016,9,1,17,30,530.0,56.0,2.0,19.0,172.0,169.06,113.53
2016,9,1,17,45,435.5,46.5,1.9,18.5,124.5,112.83,68.36
2016,9,1,18,0,341.0,37.0,1.8,18.0,77.0,67.69,35.21
2016,9,1,18,15,170.5,18.5,1.75,17.5,38.5,21.64,2.18
2016,9,1,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,2,5,45,70.0,9.0,1.1,13.5,12.5,8.85,0.0
2016,9,2,6,0,140.0,18.0,1.1,14.0,25.0,17.25,0.0
2016,9,2,6,15,257.5,31.5,1.2,14.5,63.0,49.99,24.64
2016,9,2,6,30,375.0,45.0,1.3,15.0,101.0,95.64,57.39
2016,9,2,6,45,452.0,54.5,1.4,16.0,149.0,143.38,95.71
2016,9,2,7,0,529.0,64.0,1.5,17.0,197.0,199.98,143.28
2016,9,2,7,15,580.0,71.0,1.5,17.5,248.0,254.58,190.83
2016,9,2,7,30,631.0,78.0,1.5,18.0,299.0,314.38,242.03
2016,9,2,7,45,670.5,83.0,1.55,19.0,350.5,372.14,290.16
2016,9,2,8,0,710.0,88.0,1.6,20.0,402.0,433.13,339.16
2016,9,2,8,15,590.0,132.5,1.5,20.5,413.5,453.74,355.23
2016,9,2,8,30,470.0,177.0,1.4,21.0,425.0,458.67,357.79
2016,9,2,8,45,638.5,139.0,1.35,21.5,509.0,550.89,427.69
2016,9,2,9,0,807.0,101.0,1.3,22.0,593.0,652.88,501.89
2016,9,2,9,15,821.5,104.0,1.15,22.5,634.0,701.36,532.12
2016,9,2,9,30,836.0,107.0,1.0,23.0,675.0,748.68,559.99
2016,9,2,9,45,864.5,100.5,0.9,23.5,714.5,792.22,584.97
2016,9,2,10,0,893.0,94.0,0.8,24.0,754.0,837.94,610.62
2016,9,2,10,15,900.0,95.5,0.7,24.0,783.0,872.64,629.62
2016,9,2,10,30,907.0,97.0,0.6,24.0,812.0,904.64,646.61
2016,9,2,10,45,910.5,99.0,0.5,24.5,833.0,931.12,658.58
2016,9,2,11,0,914.0,101.0,0.4,25.0,854.0,954.42,668.41
2016,9,2,11,15,917.5,101.5,0.4,25.0,868.5,972.81,678.69
2016,9,2,11,30,921.0,102.0,0.4,25.0,883.0,987.81,687.05
2016,9,2,11,45,923.5,101.5,0.45,25.5,890.0,997.28,692.03
2016,9,2,12,0,926.0,101.0,0.5,26.0,897.0,1003.19,695.07
2016,9,2,12,15,925.5,101.0,0.6,26.0,895.5,1003.13,697.2
2016,9,2,12,30,925.0,101.0,0.7,26.0,894.0,999.44,697.3
2016,9,2,12,45,911.0,108.0,0.85,26.0,881.5,986.74,693.01
2016,9,2,13,0,897.0,115.0,1.0,26.0,869.0,970.73,686.58
2016,9,2,13,15,893.0,114.0,1.1,26.0,852.0,952.44,677.68
2016,9,2,13,30,889.0,113.0,1.2,26.0,835.0,930.91,666.62
2016,9,2,13,45,886.0,110.0,1.35,26.0,811.5,905.04,653.36
2016,9,2,14,0,883.0,107.0,1.5,26.0,788.0,876.12,637.8
2016,9,2,14,15,874.5,105.0,1.55,25.5,756.5,840.78,617.74
2016,9,2,14,30,866.0,103.0,1.6,25.0,725.0,803.02,595.79
2016,9,2,14,45,856.5,100.0,1.7,25.0,688.0,761.24,570.02
2016,9,2,15,0,847.0,97.0,1.8,25.0,651.0,717.53,542.42
2016,9,2,15,15,831.5,94.5,1.85,24.5,608.5,670.84,512.65
2016,9,2,15,30,816.0,92.0,1.9,24.0,566.0,620.61,477.7
2016,9,2,15,45,795.5,89.0,2.0,24.0,518.5,566.25,437.87
2016,9,2,16,0,775.0,86.0,2.1,24.0,471.0,512.0,396.72
2016,9,2,16,15,650.5,99.0,2.1,23.5,399.0,424.35,329.24
2016,9,2,16,30,526.0,112.0,2.1,23.0,327.0,347.68,268.97
2016,9,2,16,45,581.0,90.0,2.15,22.5,297.0,315.94,241.24
2016,9,2,17,0,636.0,68.0,2.2,22.0,267.0,277.26,205.69
2016,9,2,17,15,576.5,61.0,2.1,21.0,216.0,216.68,154.13
2016,9,2,17,30,517.0,54.0,2.0,20.0,165.0,162.5,107.98
2016,9,2,17,45,421.0,44.5,1.95,19.5,118.5,107.15,63.94
2016,9,2,18,0,325.0,35.0,1.9,19.0,72.0,63.07,31.91
2016,9,2,18,15,162.5,17.5,1.85,18.5,36.0,19.72,0.0
2016,9,2,18,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,11.5,1.25,12.5,11.5,11.3,0.0
2016,9,3,6,0,0.0,23.0,1.4,13.0,23.0,21.19,0.0
2016,9,3,6,15,177.5,35.0,1.4,13.5,61.5,46.73,24.73
2016,9,3,6,30,355.0,47.0,1.4,14.0,100.0,94.64,57.58
2016,9,3,6,45,429.5,58.5,1.45,14.5,147.5,142.66,96.47
2016,9,3,7,0,504.0,70.0,1.5,15.0,195.0,199.28,144.47
2016,9,3,7,15,556.5,78.0,1.45,15.5,246.0,253.93,192.12
2016,9,3,7,30,609.0,86.0,1.4,16.0,297.0,314.0,243.56
2016,9,3,7,45,644.5,93.0,1.35,17.0,348.0,370.97,290.97
2016,9,3,8,0,680.0,100.0,1.3,18.0,399.0,430.8,338.78
2016,9,3,8,15,707.5,105.0,1.1,18.5,448.0,486.86,381.81
2016,9,3,8,30,735.0,110.0,0.9,19.0,497.0,544.26,423.64
2016,9,3,8,45,755.0,114.5,0.75,19.5,542.5,597.45,460.66
2016,9,3,9,0,775.0,119.0,0.6,20.0,588.0,649.58,495.12
2016,9,3,9,15,790.0,122.5,0.55,20.0,629.0,697.64,527.45
2016,9,3,9,30,805.0,126.0,0.5,20.0,670.0,744.65,556.84
2016,9,3,9,45,846.5,113.5,0.45,20.5,712.5,794.29,586.13
2016,9,3,10,0,888.0,101.0,0.4,21.0,755.0,840.3,612.24
2016,9,3,10,15,895.0,102.5,0.6,21.0,783.5,874.81,636.52
2016,9,3,10,30,902.0,104.0,0.8,21.0,812.0,906.62,659.27
2016,9,3,10,45,906.0,105.5,1.0,21.5,833.5,932.85,677.12
2016,9,3,11,0,910.0,107.0,1.2,22.0,855.0,955.92,692.9
2016,9,3,11,15,913.5,108.0,1.35,22.0,869.5,974.71,706.45
2016,9,3,11,30,917.0,109.0,1.5,22.0,884.0,990.12,717.92
2016,9,3,11,45,918.0,109.5,1.7,22.5,890.0,999.12,724.69
2016,9,3,12,0,919.0,110.0,1.9,23.0,896.0,1004.55,729.18
2016,9,3,12,15,919.0,109.5,2.05,23.0,895.0,1004.35,730.85
2016,9,3,12,30,919.0,109.0,2.2,23.0,894.0,1000.55,730.28
2016,9,3,12,45,905.5,115.5,2.35,23.0,882.0,987.75,723.9
2016,9,3,13,0,892.0,122.0,2.5,23.0,870.0,971.65,715.39
2016,9,3,13,15,888.5,121.0,2.55,22.5,853.0,953.82,706.15
2016,9,3,13,30,885.0,120.0,2.6,22.0,836.0,932.74,694.74
2016,9,3,13,45,882.5,117.0,2.65,22.0,812.5,907.32,679.06
2016,9,3,14,0,880.0,114.0,2.7,22.0,789.0,878.84,661.28
2016,9,3,14,15,872.0,112.5,2.7,22.0,758.0,844.45,639.01
2016,9,3,14,30,864.0,111.0,2.7,22.0,727.0,811.1,617.37
2016,9,3,14,45,854.5,107.5,2.75,22.0,690.0,768.42,589.3
2016,9,3,15,0,845.0,104.0,2.8,22.0,653.0,723.82,559.55
2016,9,3,15,15,829.5,101.5,2.8,21.5,610.5,674.54,526.17
2016,9,3,15,30,814.0,99.0,2.8,21.0,568.0,624.32,489.87
2016,9,3,15,45,791.5,96.0,2.85,21.0,520.0,568.82,447.77
2016,9,3,16,0,769.0,93.0,2.9,21.0,472.0,513.63,404.64
2016,9,3,16,15,740.0,88.5,2.9,20.5,421.5,454.6,357.82
2016,9,3,16,30,711.0,84.0,2.9,20.0,371.0,396.89,310.43
2016,9,3,16,45,665.0,79.0,2.95,19.5,318.0,334.24,257.88
2016,9,3,17,0,619.0,74.0,3.0,19.0,265.0,275.77,207.41
2016,9,3,17,15,557.0,66.0,2.85,18.5,213.5,214.62,154.5
2016,9,3,17,30,495.0,58.0,2.7,18.0,162.0,160.19,107.62
2016,9,3,17,45,390.5,47.5,2.55,17.5,115.0,104.23,63.25
2016,9,3,18,0,286.0,37.0,2.4,17.0,68.0,60.6,31.51
2016,9,3,18,15,143.0,18.5,2.35,16.5,34.0,19.4,0.0
2016,9,3,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,4,5,45,42.5,8.5,1.35,11.5,10.0,8.36,0.0
2016,9,4,6,0,85.0,17.0,1.5,12.0,20.0,15.25,0.0
2016,9,4,6,15,199.5,33.5,1.55,12.5,58.0,46.78,23.84
2016,9,4,6,30,314.0,50.0,1.6,13.0,96.0,91.16,56.62
2016,9,4,6,45,407.0,60.5,1.65,13.5,145.5,139.99,95.46
2016,9,4,7,0,500.0,71.0,1.7,14.0,195.0,198.86,144.78
2016,9,4,7,15,555.0,79.5,1.7,14.5,246.5,254.52,193.48
2016,9,4,7,30,610.0,88.0,1.7,15.0,298.0,315.89,246.35
2016,9,4,7,45,658.0,92.0,1.75,15.5,351.5,375.08,296.62
2016,9,4,8,0,706.0,96.0,1.8,16.0,405.0,438.41,348.77
2016,9,4,8,15,734.0,101.0,1.75,16.5,455.0,496.02,394.62
2016,9,4,8,30,762.0,106.0,1.7,17.0,505.0,554.96,439.79
2016,9,4,8,45,788.0,107.5,1.65,17.5,552.5,609.2,479.98
2016,9,4,9,0,814.0,109.0,1.6,18.0,600.0,664.5,519.52
2016,9,4,9,15,829.0,112.0,1.45,18.5,641.5,713.61,551.87
2016,9,4,9,30,844.0,115.0,1.3,19.0,683.0,761.54,581.01
2016,9,4,9,45,865.0,112.5,1.2,19.5,721.0,806.91,607.98
2016,9,4,10,0,886.0,110.0,1.1,20.0,759.0,847.18,630.79
2016,9,4,10,15,893.5,111.5,1.0,20.5,788.5,882.01,649.45
2016,9,4,10,30,901.0,113.0,0.9,21.0,818.0,914.17,665.94
2016,9,4,10,45,907.0,113.5,0.8,21.5,840.0,941.06,678.68
2016,9,4,11,0,913.0,114.0,0.7,22.0,862.0,964.87,689.23
2016,9,4,11,15,916.5,115.0,0.7,22.0,876.5,983.64,699.99
2016,9,4,11,30,920.0,116.0,0.7,22.0,891.0,999.01,708.78
2016,9,4,11,45,922.0,116.0,0.7,22.5,897.5,1008.38,712.66
2016,9,4,12,0,924.0,116.0,0.7,23.0,904.0,1014.18,714.55
2016,9,4,12,15,923.5,116.0,0.75,23.0,902.0,1013.96,715.42
2016,9,4,12,30,923.0,116.0,0.8,23.0,900.0,1010.11,714.28
2016,9,4,12,45,923.0,114.0,0.9,23.0,891.0,1001.01,711.08
2016,9,4,13,0,923.0,112.0,1.0,23.0,882.0,988.33,705.7
2016,9,4,13,15,918.5,111.0,1.0,23.0,864.0,969.02,694.32
2016,9,4,13,30,914.0,110.0,1.0,23.0,846.0,946.39,681.0
2016,9,4,13,45,907.5,109.0,1.05,23.0,821.0,918.82,665.41
2016,9,4,14,0,901.0,108.0,1.1,23.0,796.0,888.3,647.84
2016,9,4,14,15,892.5,106.0,1.1,23.0,764.0,852.28,625.79
2016,9,4,14,30,884.0,104.0,1.1,23.0,732.0,813.8,601.97
2016,9,4,14,45,872.0,102.0,1.15,23.0,693.5,770.41,575.23
2016,9,4,15,0,860.0,100.0,1.2,23.0,655.0,727.91,548.66
2016,9,4,15,15,843.5,97.0,1.2,22.5,611.0,676.77,515.56
2016,9,4,15,30,827.0,94.0,1.2,22.0,567.0,624.76,479.49
2016,9,4,15,45,804.5,91.0,1.2,22.0,518.5,568.68,438.34
2016,9,4,16,0,782.0,88.0,1.2,22.0,470.0,512.89,396.08
2016,9,4,16,15,752.5,83.5,1.2,21.5,419.0,452.79,349.87
2016,9,4,16,30,723.0,79.0,1.2,21.0,368.0,394.43,303.23
2016,9,4,16,45,678.0,74.0,1.3,20.5,314.5,331.65,251.92
2016,9,4,17,0,633.0,69.0,1.4,20.0,261.0,272.93,202.21
2016,9,4,17,15,570.0,62.0,1.4,19.0,209.5,211.95,150.5
2016,9,4,17,30,507.0,55.0,1.4,18.0,158.0,157.79,104.53
2016,9,4,17,45,404.5,44.5,1.45,17.5,111.5,101.78,60.4
2016,9,4,18,0,302.0,34.0,1.5,17.0,65.0,57.87,28.53
2016,9,4,18,15,151.0,17.0,1.5,16.5,32.5,17.7,0.0
2016,9,4,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,5,45,76.0,7.5,1.15,12.5,10.5,7.37,0.0
2016,9,5,6,0,152.0,15.0,1.2,13.0,21.0,16.77,0.0
2016,9,5,6,15,280.0,28.0,1.3,13.5,60.0,47.55,21.33
2016,9,5,6,30,408.0,41.0,1.4,14.0,99.0,95.03,55.45
2016,9,5,6,45,488.0,50.0,1.55,15.0,148.0,144.56,95.3
2016,9,5,7,0,568.0,59.0,1.7,16.0,197.0,203.27,144.97
2016,9,5,7,15,619.5,65.5,1.7,16.5,249.0,259.6,194.55
2016,9,5,7,30,671.0,72.0,1.7,17.0,301.0,321.13,247.77
2016,9,5,7,45,707.0,77.0,1.75,18.0,353.0,379.49,296.99
2016,9,5,8,0,743.0,82.0,1.8,19.0,405.0,440.49,346.54
2016,9,5,8,15,768.5,86.0,1.7,19.5,455.0,497.42,391.4
2016,9,5,8,30,794.0,90.0,1.6,20.0,505.0,555.34,435.17
2016,9,5,8,45,813.0,93.5,1.5,21.0,551.0,609.34,473.4
2016,9,5,9,0,832.0,97.0,1.4,22.0,597.0,663.06,509.71
2016,9,5,9,15,846.5,99.5,1.3,22.0,638.5,711.94,542.16
2016,9,5,9,30,861.0,102.0,1.2,22.0,680.0,756.58,570.05
2016,9,5,9,45,877.5,101.5,1.2,22.5,717.0,800.72,597.08
2016,9,5,10,0,894.0,101.0,1.2,23.0,754.0,843.19,622.53
2016,9,5,10,15,901.5,102.5,1.2,23.5,783.0,878.19,642.71
2016,9,5,10,30,909.0,104.0,1.2,24.0,812.0,910.49,661.0
2016,9,5,10,45,913.0,105.5,1.25,24.5,833.5,936.76,676.07
2016,9,5,11,0,917.0,107.0,1.3,25.0,855.0,959.83,689.15
2016,9,5,11,15,920.0,108.0,1.35,25.0,869.5,978.13,700.64
2016,9,5,11,30,923.0,109.0,1.4,25.0,884.0,992.98,710.12
2016,9,5,11,45,922.5,110.5,1.45,25.0,889.5,1001.51,715.78
2016,9,5,12,0,922.0,112.0,1.5,25.0,895.0,1006.43,719.38
2016,9,5,12,15,921.5,112.0,1.55,25.0,893.5,1006.13,719.88
2016,9,5,12,30,921.0,112.0,1.6,25.0,892.0,1002.2,718.28
2016,9,5,12,45,907.5,118.0,1.7,25.0,879.0,988.74,711.49
2016,9,5,13,0,894.0,124.0,1.8,25.0,866.0,971.98,702.67
2016,9,5,13,15,889.5,123.0,1.85,25.0,848.5,953.03,691.83
2016,9,5,13,30,885.0,122.0,1.9,25.0,831.0,930.87,678.94
2016,9,5,13,45,878.5,120.5,2.0,25.0,806.0,903.34,663.03
2016,9,5,14,0,872.0,119.0,2.1,25.0,781.0,872.97,645.09
2016,9,5,14,15,862.5,116.5,2.1,25.0,748.5,840.29,624.55
2016,9,5,14,30,853.0,114.0,2.1,25.0,716.0,801.05,599.44
2016,9,5,14,45,842.0,111.0,2.15,25.0,678.5,758.05,571.89
2016,9,5,15,0,831.0,108.0,2.2,25.0,641.0,713.27,542.71
2016,9,5,15,15,814.0,105.0,2.15,24.5,597.5,662.95,508.5
2016,9,5,15,30,797.0,102.0,2.1,24.0,554.0,611.88,472.06
2016,9,5,15,45,777.5,97.0,2.1,24.0,506.5,556.81,430.99
2016,9,5,16,0,758.0,92.0,2.1,24.0,459.0,501.82,388.73
2016,9,5,16,15,727.5,87.0,2.05,23.5,408.0,442.22,342.17
2016,9,5,16,30,697.0,82.0,2.0,23.0,357.0,384.11,295.2
2016,9,5,16,45,655.5,76.0,1.95,22.5,305.0,323.09,244.61
2016,9,5,17,0,614.0,70.0,1.9,22.0,253.0,265.8,195.72
2016,9,5,17,15,550.5,62.0,1.8,21.0,202.0,204.95,144.28
2016,9,5,17,30,487.0,54.0,1.7,20.0,151.0,151.04,98.85
2016,9,5,17,45,386.5,43.0,1.6,19.0,105.5,96.36,56.28
2016,9,5,18,0,286.0,32.0,1.5,18.0,60.0,53.56,25.3
2016,9,5,18,15,143.0,16.0,1.45,17.5,30.0,16.01,0.0
2016,9,5,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,6,5,45,72.0,7.0,1.1,14.5,10.0,0.0,0.0
2016,9,6,6,0,144.0,14.0,1.1,15.0,20.0,15.52,0.0
2016,9,6,6,15,272.5,27.0,1.2,15.5,58.0,45.81,19.73
2016,9,6,6,30,401.0,40.0,1.3,16.0,96.0,92.78,53.38
2016,9,6,6,45,478.5,49.0,1.4,17.0,144.0,141.33,92.16
2016,9,6,7,0,556.0,58.0,1.5,18.0,192.0,198.8,140.42
2016,9,6,7,15,608.0,65.0,1.55,18.5,243.5,255.04,189.46
2016,9,6,7,30,660.0,72.0,1.6,19.0,295.0,316.57,242.26
2016,9,6,7,45,695.5,77.0,1.65,20.0,346.5,374.08,290.4
2016,9,6,8,0,731.0,82.0,1.7,21.0,398.0,434.16,338.86
2016,9,6,8,15,757.0,86.5,1.65,21.5,447.5,491.23,383.63
2016,9,6,8,30,783.0,91.0,1.6,22.0,497.0,549.35,427.47
2016,9,6,8,45,802.0,94.5,1.55,23.0,542.5,602.8,465.4
2016,9,6,9,0,821.0,98.0,1.5,24.0,588.0,655.99,501.59
2016,9,6,9,15,835.5,100.5,1.35,24.5,629.5,704.36,532.36
2016,9,6,9,30,850.0,103.0,1.2,25.0,671.0,751.5,560.25
2016,9,6,9,45,860.5,105.5,1.05,25.5,706.5,790.63,581.8
2016,9,6,10,0,871.0,108.0,0.9,26.0,742.0,830.75,603.26
2016,9,6,10,15,879.5,109.5,0.8,26.0,771.0,865.86,622.71
2016,9,6,10,30,888.0,111.0,0.7,26.0,800.0,898.38,640.15
2016,9,6,10,45,894.0,111.5,0.65,26.5,822.0,924.84,653.19
2016,9,6,11,0,900.0,112.0,0.6,27.0,844.0,948.24,664.25
2016,9,6,11,15,904.0,113.0,0.75,27.0,858.5,967.13,678.01
2016,9,6,11,30,908.0,114.0,0.9,27.0,873.0,982.67,689.81
2016,9,6,11,45,910.5,114.0,1.1,27.5,879.5,992.26,697.56
2016,9,6,12,0,913.0,114.0,1.3,28.0,886.0,998.32,703.06
2016,9,6,12,15,912.5,114.0,1.45,28.0,884.5,997.94,705.1
2016,9,6,12,30,912.0,114.0,1.6,28.0,883.0,993.96,704.96
2016,9,6,12,45,906.5,115.0,1.75,28.0,872.5,982.76,700.28
2016,9,6,13,0,901.0,116.0,1.9,28.0,862.0,968.14,693.42
2016,9,6,13,15,897.0,115.5,1.95,28.0,844.5,950.0,683.12
2016,9,6,13,30,893.0,115.0,2.0,28.0,827.0,928.6,670.78
2016,9,6,13,45,889.0,112.0,2.05,28.0,802.5,901.42,654.68
2016,9,6,14,0,885.0,109.0,2.1,28.0,778.0,871.24,636.57
2016,9,6,14,15,876.0,107.5,2.05,27.5,746.0,835.69,615.13
2016,9,6,14,30,867.0,106.0,2.0,27.0,714.0,797.75,591.93
2016,9,6,14,45,857.5,102.5,2.0,27.0,676.5,758.2,566.63
2016,9,6,15,0,848.0,99.0,2.0,27.0,639.0,713.33,537.39
2016,9,6,15,15,831.5,96.0,1.95,26.5,595.0,662.64,503.57
2016,9,6,15,30,815.0,93.0,1.9,26.0,551.0,611.12,467.17
2016,9,6,15,45,796.5,88.5,1.85,26.0,503.5,556.33,426.43
2016,9,6,16,0,778.0,84.0,1.8,26.0,456.0,501.49,384.45
2016,9,6,16,15,747.5,79.5,1.75,25.5,405.5,441.21,337.79
2016,9,6,16,30,717.0,75.0,1.7,25.0,355.0,382.74,290.89
2016,9,6,16,45,677.0,69.5,1.65,25.0,303.0,321.9,240.27
2016,9,6,17,0,637.0,64.0,1.6,25.0,251.0,264.53,191.27
2016,9,6,17,15,573.5,56.5,1.45,24.0,199.5,203.12,139.84
2016,9,6,17,30,510.0,49.0,1.3,23.0,148.0,148.62,94.43
2016,9,6,17,45,407.5,39.0,1.15,22.0,102.5,93.71,52.41
2016,9,6,18,0,305.0,29.0,1.0,21.0,57.0,50.9,21.85
2016,9,6,18,15,152.5,14.5,1.0,20.5,28.5,16.44,0.0
2016,9,6,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,5,45,65.0,6.5,1.8,16.5,9.0,0.0,0.0
2016,9,7,6,0,130.0,13.0,1.8,17.0,18.0,14.23,0.0
2016,9,7,6,15,257.0,26.5,2.0,17.5,55.5,43.94,18.23
2016,9,7,6,30,384.0,40.0,2.2,18.0,93.0,90.25,51.54
2016,9,7,6,45,465.5,49.5,2.45,19.0,141.0,138.98,90.08
2016,9,7,7,0,547.0,59.0,2.7,20.0,189.0,197.1,138.57
2016,9,7,7,15,599.5,66.0,2.7,20.5,240.5,252.95,187.24
2016,9,7,7,30,652.0,73.0,2.7,21.0,292.0,314.14,239.8
2016,9,7,7,45,689.5,78.0,2.75,22.0,343.5,372.02,288.4
2016,9,7,8,0,727.0,83.0,2.8,23.0,395.0,432.86,337.69
2016,9,7,8,15,753.5,87.5,2.65,23.5,444.5,489.73,382.56
2016,9,7,8,30,780.0,92.0,2.5,24.0,494.0,547.93,426.69
2016,9,7,8,45,800.0,95.0,2.45,24.5,540.0,601.3,466.01
2016,9,7,9,0,820.0,98.0,2.4,25.0,586.0,654.49,503.89
2016,9,7,9,15,835.0,100.5,2.25,25.5,627.0,703.13,536.0
2016,9,7,9,30,850.0,103.0,2.1,26.0,668.0,750.57,565.33
2016,9,7,9,45,859.5,106.0,1.95,27.0,703.0,789.37,586.81
2016,9,7,10,0,869.0,109.0,1.8,28.0,738.0,829.11,608.25
2016,9,7,10,15,877.0,110.5,1.65,28.5,767.0,863.68,626.79
2016,9,7,10,30,885.0,112.0,1.5,29.0,796.0,895.63,643.16
2016,9,7,10,45,891.5,112.5,1.35,29.5,818.0,922.4,655.75
2016,9,7,11,0,898.0,113.0,1.2,30.0,840.0,946.14,666.09
2016,9,7,11,15,901.5,114.0,1.1,30.0,854.0,964.46,674.95
2016,9,7,11,30,905.0,115.0,1.0,30.0,868.0,979.41,681.71
2016,9,7,11,45,907.5,115.0,0.9,30.5,874.5,988.9,683.76
2016,9,7,12,0,910.0,115.0,0.8,31.0,881.0,994.87,683.72
2016,9,7,12,15,909.5,115.0,0.85,31.0,879.5,994.4,684.36
2016,9,7,12,30,909.0,115.0,0.9,31.0,878.0,990.35,683.05
2016,9,7,12,45,883.0,128.0,0.95,31.0,862.0,972.48,673.53
2016,9,7,13,0,857.0,141.0,1.0,31.0,846.0,957.25,665.81
2016,9,7,13,15,852.0,139.5,1.1,30.5,828.0,937.5,657.41
2016,9,7,13,30,847.0,138.0,1.2,30.0,810.0,914.65,646.94
2016,9,7,13,45,839.5,136.5,1.3,30.0,785.0,886.66,631.76
2016,9,7,14,0,832.0,135.0,1.4,30.0,760.0,855.97,614.64
2016,9,7,14,15,821.0,132.5,1.5,29.5,727.5,818.86,594.24
2016,9,7,14,30,810.0,130.0,1.6,29.0,695.0,779.64,572.0
2016,9,7,14,45,795.5,127.5,1.75,29.0,657.0,735.95,545.49
2016,9,7,15,0,781.0,125.0,1.9,29.0,619.0,690.87,516.94
2016,9,7,15,15,762.0,121.0,1.95,28.5,575.5,641.37,483.69
2016,9,7,15,30,743.0,117.0,2.0,28.0,532.0,590.07,448.12
2016,9,7,15,45,717.5,112.5,2.1,28.0,484.0,534.41,407.51
2016,9,7,16,0,692.0,108.0,2.2,28.0,436.0,479.56,366.16
2016,9,7,16,15,657.5,102.0,2.15,27.5,386.0,420.05,320.31
2016,9,7,16,30,623.0,96.0,2.1,27.0,336.0,362.96,274.86
2016,9,7,16,45,576.0,88.0,2.1,26.5,284.5,302.08,225.43
2016,9,7,17,0,529.0,80.0,2.1,26.0,233.0,245.68,178.44
2016,9,7,17,15,459.5,70.0,1.9,25.0,183.5,186.57,129.75
2016,9,7,17,30,390.0,60.0,1.7,24.0,134.0,134.37,87.24
2016,9,7,17,45,288.5,45.5,1.5,23.0,91.0,82.71,48.29
2016,9,7,18,0,187.0,31.0,1.3,22.0,48.0,42.9,18.94
2016,9,7,18,15,93.5,15.5,1.25,21.0,24.0,16.24,0.0
2016,9,7,18,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,8,5,45,34.5,6.0,1.15,13.5,7.0,0.0,0.0
2016,9,8,6,0,69.0,12.0,1.3,14.0,14.0,12.5,0.0
2016,9,8,6,15,185.5,28.5,1.45,14.5,49.5,40.21,17.5
2016,9,8,6,30,302.0,45.0,1.6,15.0,85.0,83.77,50.27
2016,9,8,6,45,387.5,56.5,1.75,16.0,132.0,131.03,87.56
2016,9,8,7,0,473.0,68.0,1.9,17.0,179.0,187.55,134.45
2016,9,8,7,15,306.0,100.0,1.9,17.5,178.5,196.63,150.19
2016,9,8,7,30,139.0,132.0,1.9,18.0,178.0,182.9,143.91
2016,9,8,7,45,164.0,153.5,1.9,18.5,217.0,223.23,176.92
2016,9,8,8,0,189.0,175.0,1.9,19.0,256.0,266.13,211.27
2016,9,8,8,15,455.5,142.0,1.85,19.5,367.5,388.66,308.52
2016,9,8,8,30,722.0,109.0,1.8,20.0,479.0,532.58,419.35
2016,9,8,8,45,743.0,113.5,1.8,20.5,524.5,585.59,458.05
2016,9,8,9,0,764.0,118.0,1.8,21.0,570.0,638.67,496.2
2016,9,8,9,15,780.5,121.0,1.8,21.5,611.0,685.44,528.79
2016,9,8,9,30,797.0,124.0,1.8,22.0,652.0,732.43,559.55
2016,9,8,9,45,813.0,125.0,1.8,22.5,688.5,775.69,586.82
2016,9,8,10,0,829.0,126.0,1.8,23.0,725.0,817.41,612.61
2016,9,8,10,15,838.0,128.0,1.85,23.0,753.5,852.46,635.29
2016,9,8,10,30,847.0,130.0,1.9,23.0,782.0,885.06,656.3
2016,9,8,10,45,853.5,131.5,1.95,23.5,804.0,912.25,672.41
2016,9,8,11,0,860.0,133.0,2.0,24.0,826.0,936.52,686.6
2016,9,8,11,15,863.5,134.0,2.05,24.0,840.0,954.39,698.01
2016,9,8,11,30,867.0,135.0,2.1,24.0,854.0,963.28,703.75
2016,9,8,11,45,870.0,134.5,2.2,24.5,860.0,972.36,708.98
2016,9,8,12,0,873.0,134.0,2.3,25.0,866.0,978.05,712.1
2016,9,8,12,15,872.5,134.0,2.35,25.0,864.0,977.5,712.21
2016,9,8,12,30,872.0,134.0,2.4,25.0,862.0,973.51,710.26
2016,9,8,12,45,861.5,137.5,2.5,25.0,850.0,966.16,706.74
2016,9,8,13,0,851.0,141.0,2.6,25.0,838.0,949.79,697.41
2016,9,8,13,15,845.5,140.0,2.65,25.0,820.0,930.13,685.55
2016,9,8,13,30,840.0,139.0,2.7,25.0,802.0,907.42,671.71
2016,9,8,13,45,836.0,135.5,2.75,25.0,777.5,880.44,654.99
2016,9,8,14,0,832.0,132.0,2.8,25.0,753.0,850.62,636.3
2016,9,8,14,15,821.0,129.5,2.85,24.5,721.0,813.46,613.66
2016,9,8,14,30,810.0,127.0,2.9,24.0,689.0,774.21,589.27
2016,9,8,14,45,799.5,122.5,2.95,24.0,651.5,731.36,560.85
2016,9,8,15,0,789.0,118.0,3.0,24.0,614.0,686.85,530.6
2016,9,8,15,15,770.5,114.5,3.0,23.5,570.5,636.66,495.05
2016,9,8,15,30,752.0,111.0,3.0,23.0,527.0,586.92,458.79
2016,9,8,15,45,731.0,105.0,3.0,23.0,480.0,531.86,416.7
2016,9,8,16,0,710.0,99.0,3.0,23.0,433.0,477.18,373.7
2016,9,8,16,15,676.5,93.5,2.95,22.5,382.5,417.86,326.43
2016,9,8,16,30,643.0,88.0,2.9,22.0,332.0,360.83,279.49
2016,9,8,16,45,601.0,80.0,2.9,21.5,281.5,300.81,229.05
2016,9,8,17,0,559.0,72.0,2.9,21.0,231.0,244.7,180.66
2016,9,8,17,15,491.0,63.0,2.75,20.5,181.5,185.51,130.18
2016,9,8,17,30,423.0,54.0,2.6,20.0,132.0,133.87,86.82
2016,9,8,17,45,321.5,41.0,2.5,19.5,89.0,81.97,46.91
2016,9,8,18,0,220.0,28.0,2.4,19.0,46.0,41.15,15.98
2016,9,8,18,15,110.0,14.0,2.35,18.5,23.0,14.55,0.0
2016,9,8,18,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
