Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,5,45,38.0,6.0,0.75,13.5,7.0,0.0,0.0
2016,9,9,6,0,76.0,12.0,0.8,14.0,14.0,12.49,0.0
2016,9,9,6,15,202.5,27.0,0.9,14.5,49.5,39.62,15.96
2016,9,9,6,30,329.0,42.0,1.0,15.0,85.0,84.65,49.73
2016,9,9,6,45,417.0,52.5,1.1,15.5,132.5,132.19,87.28
2016,9,9,7,0,505.0,63.0,1.2,16.0,180.0,189.94,135.42
2016,9,9,7,15,296.5,96.5,1.15,16.5,169.5,190.08,145.16
2016,9,9,7,30,88.0,130.0,1.1,17.0,159.0,160.45,126.5
2016,9,9,7,45,131.5,152.5,1.1,18.0,204.0,208.75,165.3
2016,9,9,8,0,175.0,175.0,1.1,19.0,249.0,259.56,205.19
2016,9,9,8,15,124.0,194.5,1.0,19.5,250.5,262.6,206.75
2016,9,9,8,30,73.0,214.0,0.9,20.0,252.0,256.29,200.5
2016,9,9,8,45,438.5,158.5,0.85,20.5,414.5,441.46,345.94
2016,9,9,9,0,804.0,103.0,0.8,21.0,577.0,647.48,496.87
2016,9,9,9,15,819.5,106.0,0.7,21.5,618.0,696.25,526.27
2016,9,9,9,30,835.0,109.0,0.6,22.0,659.0,743.9,554.31
2016,9,9,9,45,738.5,155.5,0.5,23.0,661.0,750.89,553.5
2016,9,9,10,0,642.0,202.0,0.4,24.0,663.0,746.58,544.57
2016,9,9,10,15,762.0,157.5,0.3,24.5,726.5,821.04,590.43
2016,9,9,10,30,882.0,113.0,0.2,25.0,790.0,891.6,629.84
2016,9,9,10,45,890.0,113.5,0.15,25.5,812.0,919.49,643.01
2016,9,9,11,0,898.0,114.0,0.1,26.0,834.0,944.42,655.0
2016,9,9,11,15,901.5,114.5,0.25,26.0,848.0,962.05,667.38
2016,9,9,11,30,905.0,115.0,0.4,26.0,862.0,976.31,678.52
2016,9,9,11,45,908.0,114.5,0.55,26.5,868.5,985.58,685.63
2016,9,9,12,0,911.0,114.0,0.7,27.0,875.0,991.31,690.75
2016,9,9,12,15,910.5,114.0,0.85,27.0,873.0,990.68,693.4
2016,9,9,12,30,910.0,114.0,1.0,27.0,871.0,986.46,693.87
2016,9,9,12,45,890.5,123.0,1.2,27.0,856.5,970.42,687.8
2016,9,9,13,0,871.0,132.0,1.4,27.0,842.0,951.23,679.49
2016,9,9,13,15,866.0,131.0,1.5,26.5,824.0,937.14,674.06
2016,9,9,13,30,861.0,130.0,1.6,26.0,806.0,914.43,662.94
2016,9,9,13,45,855.0,127.5,1.75,26.0,781.0,886.24,647.42
2016,9,9,14,0,849.0,125.0,1.9,26.0,756.0,855.23,629.76
2016,9,9,14,15,838.5,123.0,1.95,25.5,723.5,818.47,608.2
2016,9,9,14,30,828.0,121.0,2.0,25.0,691.0,779.52,584.84
2016,9,9,14,45,815.5,117.5,2.15,25.0,652.5,735.56,557.17
2016,9,9,15,0,803.0,114.0,2.3,25.0,614.0,690.04,527.62
2016,9,9,15,15,784.5,110.5,2.35,24.5,570.5,639.26,492.47
2016,9,9,15,30,766.0,107.0,2.4,24.0,527.0,587.96,455.8
2016,9,9,15,45,743.0,102.0,2.5,23.5,479.5,533.05,415.36
2016,9,9,16,0,720.0,97.0,2.6,23.0,432.0,477.82,373.17
2016,9,9,16,15,686.0,91.5,2.6,22.5,381.0,417.83,325.58
2016,9,9,16,30,652.0,86.0,2.6,22.0,330.0,360.17,278.26
2016,9,9,16,45,605.5,79.0,2.65,21.5,278.5,299.21,227.17
2016,9,9,17,0,559.0,72.0,2.7,21.0,227.0,242.64,178.54
2016,9,9,17,15,487.5,63.0,2.6,20.0,177.5,182.84,127.99
2016,9,9,17,30,416.0,54.0,2.5,19.0,128.0,131.01,84.83
2016,9,9,17,45,306.5,40.5,2.4,18.0,85.0,78.45,44.82
2016,9,9,18,0,197.0,27.0,2.3,17.0,42.0,37.66,13.01
2016,9,9,18,15,98.5,13.5,2.3,16.5,21.0,13.62,0.0
2016,9,9,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,10,5,45,26.0,5.5,1.45,12.5,6.0,0.0,0.0
2016,9,10,6,0,52.0,11.0,1.5,13.0,12.0,11.24,0.0
2016,9,10,6,15,172.5,27.0,1.55,13.5,46.5,37.34,14.58
2016,9,10,6,30,293.0,43.0,1.6,14.0,81.0,80.23,47.75
2016,9,10,6,45,377.5,55.0,1.7,14.5,127.0,127.05,84.98
2016,9,10,7,0,462.0,67.0,1.8,15.0,173.0,183.07,131.9
2016,9,10,7,15,320.5,97.0,1.75,15.5,179.5,197.61,151.6
2016,9,10,7,30,179.0,127.0,1.7,16.0,186.0,192.08,151.82
2016,9,10,7,45,220.0,146.0,1.65,17.0,230.5,241.36,192.0
2016,9,10,8,0,261.0,165.0,1.6,18.0,275.0,292.56,232.71
2016,9,10,8,15,286.0,183.5,1.55,18.5,317.5,338.89,269.07
2016,9,10,8,30,311.0,202.0,1.5,19.0,360.0,387.26,306.07
2016,9,10,8,45,353.5,213.0,1.45,19.5,408.5,440.38,346.0
2016,9,10,9,0,396.0,224.0,1.4,20.0,457.0,496.58,387.17
2016,9,10,9,15,593.0,173.5,1.4,20.5,549.5,608.4,471.01
2016,9,10,9,30,790.0,123.0,1.4,21.0,642.0,724.34,553.68
2016,9,10,9,45,801.5,126.5,1.4,21.5,676.5,766.36,579.22
2016,9,10,10,0,813.0,130.0,1.4,22.0,711.0,806.56,603.87
2016,9,10,10,15,822.0,132.0,1.5,22.5,739.5,841.01,625.5
2016,9,10,10,30,831.0,134.0,1.6,23.0,768.0,873.06,645.46
2016,9,10,10,45,836.5,135.5,1.7,23.5,789.0,898.87,661.23
2016,9,10,11,0,842.0,137.0,1.8,24.0,810.0,921.75,675.14
2016,9,10,11,15,846.0,138.0,1.9,24.0,824.0,939.67,687.19
2016,9,10,11,30,850.0,139.0,2.0,24.0,838.0,954.39,697.3
2016,9,10,11,45,850.5,139.5,2.1,24.0,843.5,961.97,702.92
2016,9,10,12,0,851.0,140.0,2.2,24.0,849.0,966.17,706.52
2016,9,10,12,15,850.5,140.0,2.3,24.0,846.5,965.46,707.06
2016,9,10,12,30,850.0,140.0,2.4,24.0,844.0,961.34,705.51
2016,9,10,12,45,835.5,146.0,2.55,24.5,831.0,947.16,696.55
2016,9,10,13,0,821.0,152.0,2.7,25.0,818.0,929.9,685.62
2016,9,10,13,15,815.5,150.5,2.8,24.5,799.5,910.02,675.19
2016,9,10,13,30,810.0,149.0,2.9,24.0,781.0,887.19,662.71
2016,9,10,13,45,801.5,147.0,3.0,24.0,756.0,858.44,644.81
2016,9,10,14,0,793.0,145.0,3.1,24.0,731.0,827.17,625.08
2016,9,10,14,15,781.5,142.0,3.15,23.5,698.5,790.12,602.03
2016,9,10,14,30,770.0,139.0,3.2,23.0,666.0,751.13,577.31
2016,9,10,14,45,755.0,135.5,3.25,23.0,628.0,709.18,549.02
2016,9,10,15,0,740.0,132.0,3.3,23.0,590.0,664.04,516.67
2016,9,10,15,15,719.5,128.0,3.3,22.5,547.0,613.85,480.6
2016,9,10,15,30,699.0,124.0,3.3,22.0,504.0,563.49,443.42
2016,9,10,15,45,672.5,118.0,3.35,22.0,457.0,507.82,400.46
2016,9,10,16,0,646.0,112.0,3.4,22.0,410.0,453.19,357.13
2016,9,10,16,15,610.0,105.5,3.35,21.5,360.5,395.04,310.37
2016,9,10,16,30,574.0,99.0,3.3,21.0,311.0,339.57,264.41
2016,9,10,16,45,524.5,90.0,3.3,20.5,261.0,279.88,214.21
2016,9,10,17,0,475.0,81.0,3.3,20.0,211.0,223.82,166.15
2016,9,10,17,15,404.5,69.5,3.2,19.0,163.0,167.06,118.31
2016,9,10,17,30,334.0,58.0,3.1,18.0,115.0,118.24,77.92
2016,9,10,17,45,235.0,41.5,3.05,17.5,75.0,69.36,40.4
2016,9,10,18,0,136.0,25.0,3.0,17.0,35.0,31.26,8.62
2016,9,10,18,15,68.0,12.5,2.95,16.5,17.5,12.29,0.0
2016,9,10,18,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,11,5,45,13.5,4.0,2.0,12.5,4.5,0.0,0.0
2016,9,11,6,0,27.0,8.0,2.1,13.0,9.0,8.06,0.0
2016,9,11,6,15,118.5,27.0,2.15,13.0,40.5,33.57,12.71
2016,9,11,6,30,210.0,46.0,2.2,13.0,72.0,72.72,45.2
2016,9,11,6,45,287.0,61.5,2.3,13.5,116.0,115.86,79.69
2016,9,11,7,0,364.0,77.0,2.4,14.0,160.0,168.01,123.32
2016,9,11,7,15,182.0,77.5,2.4,14.5,119.0,133.92,103.12
2016,9,11,7,30,0.0,78.0,2.4,15.0,78.0,75.6,58.56
2016,9,11,7,45,0.0,93.0,2.4,15.5,93.0,90.28,70.71
2016,9,11,8,0,0.0,108.0,2.4,16.0,108.0,105.0,82.6
2016,9,11,8,15,0.0,124.0,2.35,16.5,124.0,120.76,95.13
2016,9,11,8,30,0.0,140.0,2.3,17.0,140.0,136.56,107.51
2016,9,11,8,45,14.0,181.5,2.3,17.5,190.0,186.56,147.56
2016,9,11,9,0,28.0,223.0,2.3,18.0,240.0,242.69,191.59
2016,9,11,9,15,52.0,256.5,2.3,18.5,290.0,295.56,232.46
2016,9,11,9,30,76.0,290.0,2.3,19.0,340.0,350.49,274.14
2016,9,11,9,45,43.5,259.0,2.35,19.5,288.0,295.45,230.1
2016,9,11,10,0,11.0,228.0,2.4,20.0,236.0,233.15,180.42
2016,9,11,10,15,61.0,295.0,2.45,20.0,341.0,350.66,272.07
2016,9,11,10,30,111.0,362.0,2.5,20.0,446.0,466.56,359.17
2016,9,11,10,45,114.5,373.5,2.55,20.5,462.5,492.38,376.55
2016,9,11,11,0,118.0,385.0,2.6,21.0,479.0,510.35,388.62
2016,9,11,11,15,170.0,392.0,2.65,21.0,530.0,567.91,431.76
2016,9,11,11,30,222.0,399.0,2.7,21.0,581.0,626.14,474.61
2016,9,11,11,45,410.5,338.0,2.8,21.0,677.5,756.69,572.57
2016,9,11,12,0,599.0,277.0,2.9,21.0,774.0,872.46,657.47
2016,9,11,12,15,600.5,275.5,2.95,21.0,772.0,872.06,656.64
2016,9,11,12,30,602.0,274.0,3.0,21.0,770.0,869.13,655.12
2016,9,11,12,45,621.0,256.0,3.15,21.0,762.5,864.72,654.07
2016,9,11,13,0,640.0,238.0,3.3,21.0,755.0,855.67,649.86
2016,9,11,13,15,616.0,245.0,3.35,21.0,733.0,830.24,632.22
2016,9,11,13,30,592.0,252.0,3.4,21.0,711.0,801.21,612.14
2016,9,11,13,45,712.5,187.5,3.5,21.0,722.5,825.5,633.08
2016,9,11,14,0,833.0,123.0,3.6,21.0,734.0,835.07,641.05
2016,9,11,14,15,715.0,161.5,3.6,20.5,670.0,757.48,588.01
2016,9,11,14,30,597.0,200.0,3.6,20.0,606.0,681.48,532.73
2016,9,11,14,45,696.0,154.5,3.65,20.0,601.0,683.76,537.67
2016,9,11,15,0,795.0,109.0,3.7,20.0,596.0,674.18,532.95
2016,9,11,15,15,776.5,105.5,3.7,19.5,553.0,623.74,495.82
2016,9,11,15,30,758.0,102.0,3.7,19.0,510.0,572.82,457.48
2016,9,11,15,45,738.0,96.5,3.75,18.5,464.0,519.43,416.19
2016,9,11,16,0,718.0,91.0,3.8,18.0,418.0,465.53,373.11
2016,9,11,16,15,685.0,86.0,3.75,17.5,368.0,406.81,324.64
2016,9,11,16,30,652.0,81.0,3.7,17.0,318.0,350.32,276.51
2016,9,11,16,45,607.0,74.0,3.7,17.0,267.5,290.18,223.95
2016,9,11,17,0,562.0,67.0,3.7,17.0,217.0,234.29,174.13
2016,9,11,17,15,491.0,58.0,3.6,16.0,168.5,174.96,122.89
2016,9,11,17,30,420.0,49.0,3.5,15.0,120.0,123.57,79.42
2016,9,11,17,45,305.0,36.5,3.45,14.5,78.0,72.0,39.9
2016,9,11,18,0,190.0,24.0,3.4,14.0,36.0,32.45,5.53
2016,9,11,18,15,95.0,12.0,3.3,13.5,18.0,11.8,0.0
2016,9,11,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,12,5,45,11.5,5.5,1.7,11.0,5.5,0.0,0.0
2016,9,12,6,0,23.0,11.0,1.8,11.0,11.0,10.96,0.0
2016,9,12,6,15,149.5,28.0,1.85,11.5,45.0,36.28,12.6
2016,9,12,6,30,276.0,45.0,1.9,12.0,79.0,79.71,48.16
2016,9,12,6,45,378.0,56.0,1.95,12.5,126.5,126.7,85.11
2016,9,12,7,0,480.0,67.0,2.0,13.0,174.0,186.57,134.98
2016,9,12,7,15,240.0,68.0,1.95,13.5,121.5,143.67,110.08
2016,9,12,7,30,0.0,69.0,1.9,14.0,69.0,66.76,51.3
2016,9,12,7,45,0.0,82.0,1.85,14.5,82.0,79.45,61.89
2016,9,12,8,0,0.0,95.0,1.8,15.0,95.0,92.17,72.22
2016,9,12,8,15,0.0,120.5,1.75,15.5,120.5,117.31,92.64
2016,9,12,8,30,0.0,146.0,1.7,16.0,146.0,142.58,112.77
2016,9,12,8,45,1.0,157.5,1.65,16.5,158.0,154.56,121.84
2016,9,12,9,0,2.0,169.0,1.6,17.0,170.0,166.65,130.94
2016,9,12,9,15,39.5,229.0,1.6,17.5,254.5,258.21,203.65
2016,9,12,9,30,77.0,289.0,1.6,18.0,339.0,350.29,274.17
2016,9,12,9,45,69.5,300.5,1.65,18.5,347.5,359.33,279.39
2016,9,12,10,0,62.0,312.0,1.7,19.0,356.0,367.69,284.48
2016,9,12,10,15,191.0,326.5,1.8,19.0,469.5,500.24,386.65
2016,9,12,10,30,320.0,341.0,1.9,19.0,583.0,640.17,489.88
2016,9,12,10,45,620.5,226.0,2.0,19.5,712.0,803.41,611.16
2016,9,12,11,0,921.0,111.0,2.1,20.0,841.0,957.56,714.05
2016,9,12,11,15,925.0,111.5,2.15,20.0,855.5,975.76,724.41
2016,9,12,11,30,929.0,112.0,2.2,20.0,870.0,990.5,734.07
2016,9,12,11,45,931.5,112.0,2.3,20.0,876.0,999.74,740.83
2016,9,12,12,0,934.0,112.0,2.4,20.0,882.0,1005.35,745.37
2016,9,12,12,15,934.0,112.0,2.45,20.0,880.0,1004.92,745.58
2016,9,12,12,30,934.0,112.0,2.5,20.0,878.0,1000.81,743.55
2016,9,12,12,45,927.5,113.5,2.6,20.0,866.5,988.59,736.8
2016,9,12,13,0,921.0,115.0,2.7,20.0,855.0,972.89,727.83
2016,9,12,13,15,916.5,114.0,2.75,19.5,836.5,952.96,717.01
2016,9,12,13,30,912.0,113.0,2.8,19.0,818.0,929.73,703.94
2016,9,12,13,45,907.5,111.0,2.85,19.0,792.5,902.27,686.6
2016,9,12,14,0,903.0,109.0,2.9,19.0,767.0,871.76,667.1
2016,9,12,14,15,765.0,148.5,2.9,18.5,689.0,781.6,606.21
2016,9,12,14,30,627.0,188.0,2.9,18.0,611.0,690.44,541.17
2016,9,12,14,45,591.0,186.0,2.95,18.0,566.5,637.61,502.96
2016,9,12,15,0,555.0,184.0,3.0,18.0,522.0,583.35,462.72
2016,9,12,15,15,480.0,190.0,2.95,17.5,467.5,516.15,411.66
2016,9,12,15,30,405.0,196.0,2.9,17.0,413.0,454.03,363.6
2016,9,12,15,45,348.5,186.0,2.9,17.0,360.5,387.36,311.1
2016,9,12,16,0,292.0,176.0,2.9,17.0,308.0,330.32,265.28
2016,9,12,16,15,156.0,153.0,2.9,16.5,222.5,226.02,181.35
2016,9,12,16,30,20.0,130.0,2.9,16.0,137.0,135.17,107.61
2016,9,12,16,45,12.5,110.5,2.9,15.5,114.5,112.22,88.91
2016,9,12,17,0,5.0,91.0,2.9,15.0,92.0,90.14,70.58
2016,9,12,17,15,2.5,70.5,2.85,14.5,71.0,69.12,52.72
2016,9,12,17,30,0.0,50.0,2.8,14.0,50.0,48.46,34.94
2016,9,12,17,45,0.0,32.0,2.75,13.5,32.0,30.93,19.27
2016,9,12,18,0,0.0,14.0,2.7,13.0,14.0,13.51,0.0
2016,9,12,18,15,0.0,7.0,2.65,12.5,7.0,6.88,0.0
2016,9,12,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,13,5,45,11.5,4.0,1.15,11.5,4.0,0.0,0.0
2016,9,13,6,0,23.0,8.0,1.2,12.0,8.0,7.99,0.0
2016,9,13,6,15,125.5,26.5,1.2,12.0,40.0,33.11,9.95
2016,9,13,6,30,228.0,45.0,1.2,12.0,72.0,73.69,45.14
2016,9,13,6,45,313.5,59.5,1.3,12.5,117.0,118.27,80.59
2016,9,13,7,0,399.0,74.0,1.4,13.0,162.0,172.82,126.05
2016,9,13,7,15,459.0,85.0,1.45,13.5,211.5,225.95,172.14
2016,9,13,7,30,519.0,96.0,1.5,14.0,261.0,285.47,223.31
2016,9,13,7,45,570.0,102.0,1.55,14.5,312.5,344.0,273.01
2016,9,13,8,0,621.0,108.0,1.6,15.0,364.0,405.67,324.01
2016,9,13,8,15,652.5,114.0,1.65,15.5,412.5,461.49,369.09
2016,9,13,8,30,684.0,120.0,1.7,16.0,461.0,519.09,414.17
2016,9,13,8,45,713.0,122.5,1.8,16.5,507.5,572.94,455.41
2016,9,13,9,0,742.0,125.0,1.9,17.0,554.0,627.59,496.18
2016,9,13,9,15,759.5,128.5,1.95,17.5,594.5,675.72,530.76
2016,9,13,9,30,777.0,132.0,2.0,18.0,635.0,723.03,563.6
2016,9,13,9,45,788.5,135.5,2.1,18.5,669.5,762.61,589.75
2016,9,13,10,0,800.0,139.0,2.2,19.0,704.0,802.21,615.71
2016,9,13,10,15,810.0,141.5,2.2,19.0,733.0,837.48,638.82
2016,9,13,10,30,820.0,144.0,2.2,19.0,762.0,870.42,660.2
2016,9,13,10,45,833.5,141.5,2.2,19.5,785.0,898.62,677.0
2016,9,13,11,0,847.0,139.0,2.2,20.0,808.0,924.2,691.97
2016,9,13,11,15,851.5,140.0,2.2,20.0,822.0,942.42,703.35
2016,9,13,11,30,856.0,141.0,2.2,20.0,836.0,957.42,712.74
2016,9,13,11,45,864.5,137.5,2.2,20.5,843.5,968.01,717.97
2016,9,13,12,0,873.0,134.0,2.2,21.0,851.0,969.36,717.25
2016,9,13,12,15,872.5,134.0,2.15,21.0,848.5,968.41,716.09
2016,9,13,12,30,872.0,134.0,2.1,21.0,846.0,964.01,712.81
2016,9,13,12,45,874.5,130.0,2.1,21.5,836.5,954.74,705.7
2016,9,13,13,0,877.0,126.0,2.1,22.0,827.0,942.01,696.49
2016,9,13,13,15,872.0,125.0,2.05,22.0,808.5,922.26,683.61
2016,9,13,13,30,867.0,124.0,2.0,22.0,790.0,904.28,672.05
2016,9,13,13,45,862.0,121.0,2.0,22.0,764.5,875.99,654.16
2016,9,13,14,0,857.0,118.0,2.0,22.0,739.0,844.83,634.36
2016,9,13,14,15,846.5,116.0,2.0,22.0,706.5,807.64,610.36
2016,9,13,14,30,836.0,114.0,2.0,22.0,674.0,768.26,584.69
2016,9,13,14,45,823.0,110.5,2.0,22.0,635.5,723.51,554.97
2016,9,13,15,0,810.0,107.0,2.0,22.0,597.0,677.23,523.35
2016,9,13,15,15,791.0,103.5,2.0,21.5,552.5,625.83,487.01
2016,9,13,15,30,772.0,100.0,2.0,21.0,508.0,573.95,449.19
2016,9,13,15,45,746.5,95.5,2.05,21.0,460.0,517.96,406.41
2016,9,13,16,0,721.0,91.0,2.1,21.0,412.0,461.97,362.27
2016,9,13,16,15,685.5,85.5,2.1,20.5,361.5,401.59,313.84
2016,9,13,16,30,650.0,80.0,2.1,20.0,311.0,343.72,265.78
2016,9,13,16,45,598.0,73.5,2.1,19.5,259.5,282.11,213.64
2016,9,13,17,0,546.0,67.0,2.1,19.0,208.0,225.55,164.67
2016,9,13,17,15,470.0,57.5,1.85,18.0,159.0,166.03,114.27
2016,9,13,17,30,394.0,48.0,1.6,17.0,110.0,115.07,72.22
2016,9,13,17,45,274.5,34.0,1.4,16.5,69.5,64.0,33.8
2016,9,13,18,0,155.0,20.0,1.2,16.0,29.0,25.26,0.0
2016,9,13,18,15,77.5,10.0,1.2,15.5,14.5,9.83,0.0
2016,9,13,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,6,15,126.0,21.0,1.0,13.5,35.5,27.71,5.56
2016,9,14,6,30,252.0,42.0,1.1,14.0,71.0,73.47,43.43
2016,9,14,6,45,339.0,55.5,1.25,14.5,116.5,118.6,79.07
2016,9,14,7,0,426.0,69.0,1.4,15.0,162.0,173.86,124.91
2016,9,14,7,15,486.0,79.0,1.4,15.5,211.5,228.69,172.25
2016,9,14,7,30,546.0,89.0,1.4,16.0,261.0,288.9,223.73
2016,9,14,7,45,588.0,96.5,1.4,16.5,311.5,345.21,271.42
2016,9,14,8,0,630.0,104.0,1.4,17.0,362.0,405.11,320.55
2016,9,14,8,15,661.0,110.0,1.35,17.5,410.5,461.04,364.93
2016,9,14,8,30,692.0,116.0,1.3,18.0,459.0,518.69,408.99
2016,9,14,8,45,715.5,120.5,1.3,18.5,504.5,571.57,448.26
2016,9,14,9,0,739.0,125.0,1.3,19.0,550.0,624.77,486.52
2016,9,14,9,15,756.5,129.0,1.35,19.0,590.5,673.24,521.64
2016,9,14,9,30,774.0,133.0,1.4,19.0,631.0,720.91,555.28
2016,9,14,9,45,825.0,117.5,1.45,19.5,674.0,770.72,587.71
2016,9,14,10,0,876.0,102.0,1.5,20.0,717.0,818.93,618.5
2016,9,14,10,15,884.0,103.5,1.55,20.5,745.5,853.2,639.48
2016,9,14,10,30,892.0,105.0,1.6,21.0,774.0,884.81,658.67
2016,9,14,10,45,898.5,105.5,1.65,21.5,795.5,911.18,674.31
2016,9,14,11,0,905.0,106.0,1.7,22.0,817.0,934.47,687.95
2016,9,14,11,15,908.5,106.5,1.75,22.0,831.0,951.8,699.08
2016,9,14,11,30,912.0,107.0,1.8,22.0,845.0,965.71,708.17
2016,9,14,11,45,914.5,107.0,1.9,22.5,850.5,974.65,713.43
2016,9,14,12,0,917.0,107.0,2.0,23.0,856.0,980.01,716.51
2016,9,14,12,15,916.5,107.0,2.05,23.0,853.5,978.95,716.37
2016,9,14,12,30,916.0,107.0,2.1,23.0,851.0,974.27,714.07
2016,9,14,12,45,907.0,110.0,2.2,23.0,839.0,961.36,707.09
2016,9,14,13,0,898.0,113.0,2.3,23.0,827.0,945.1,697.99
2016,9,14,13,15,893.5,112.0,2.35,23.0,808.5,925.39,686.16
2016,9,14,13,30,889.0,111.0,2.4,23.0,790.0,902.47,672.21
2016,9,14,13,45,883.5,108.5,2.45,23.0,764.5,874.01,654.52
2016,9,14,14,0,878.0,106.0,2.5,23.0,739.0,842.65,634.79
2016,9,14,14,15,868.0,104.0,2.5,23.0,706.5,805.51,610.6
2016,9,14,14,30,858.0,102.0,2.5,23.0,674.0,769.49,587.02
2016,9,14,14,45,847.0,99.0,2.55,23.0,635.5,725.91,558.17
2016,9,14,15,0,836.0,96.0,2.6,23.0,597.0,680.6,527.62
2016,9,14,15,15,817.5,93.0,2.6,22.5,552.5,628.98,490.75
2016,9,14,15,30,799.0,90.0,2.6,22.0,508.0,576.79,452.32
2016,9,14,15,45,777.5,85.0,2.65,22.0,460.5,520.58,408.97
2016,9,14,16,0,756.0,80.0,2.7,22.0,413.0,464.71,364.47
2016,9,14,16,15,722.0,75.5,2.65,21.5,362.0,404.46,315.6
2016,9,14,16,30,688.0,71.0,2.6,21.0,311.0,346.71,267.12
2016,9,14,16,45,642.5,64.5,2.55,20.5,260.0,285.4,214.65
2016,9,14,17,0,597.0,58.0,2.5,20.0,209.0,228.38,164.71
2016,9,14,17,15,521.0,50.0,2.25,19.0,159.0,167.78,113.15
2016,9,14,17,30,445.0,42.0,2.0,18.0,109.0,115.7,70.1
2016,9,14,17,45,322.0,30.0,1.75,17.5,68.5,63.75,31.17
2016,9,14,18,0,199.0,18.0,1.5,17.0,28.0,24.78,0.0
2016,9,14,18,15,99.5,9.0,1.5,16.5,14.0,8.85,0.0
2016,9,14,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,15,6,15,194.0,16.5,0.9,13.5,38.5,27.48,2.7
2016,9,15,6,30,388.0,33.0,1.0,14.0,77.0,81.12,43.75
2016,9,15,6,45,478.0,41.5,1.1,14.5,125.0,129.83,82.43
2016,9,15,7,0,568.0,50.0,1.2,15.0,173.0,188.91,132.12
2016,9,15,7,15,624.5,56.5,1.1,15.5,224.5,246.08,182.39
2016,9,15,7,30,681.0,63.0,1.0,16.0,276.0,308.9,236.62
2016,9,15,7,45,719.0,67.5,0.9,17.0,327.5,367.52,285.78
2016,9,15,8,0,757.0,72.0,0.8,18.0,379.0,429.05,335.01
2016,9,15,8,15,784.0,75.5,0.7,18.5,428.5,486.44,379.53
2016,9,15,8,30,811.0,79.0,0.6,19.0,478.0,544.87,422.71
2016,9,15,8,45,830.5,82.0,0.55,20.0,524.0,598.9,460.37
2016,9,15,9,0,850.0,85.0,0.5,21.0,570.0,652.59,496.08
2016,9,15,9,15,864.5,87.0,0.4,21.5,611.0,698.39,524.2
2016,9,15,9,30,879.0,89.0,0.3,22.0,652.0,745.19,551.2
2016,9,15,9,45,891.5,90.0,0.25,22.5,687.5,787.74,575.42
2016,9,15,10,0,904.0,91.0,0.2,23.0,723.0,828.24,597.88
2016,9,15,10,15,911.5,92.5,0.3,23.0,751.5,862.83,620.01
2016,9,15,10,30,919.0,94.0,0.4,23.0,780.0,894.64,640.6
2016,9,15,10,45,923.5,95.0,0.55,23.5,801.0,920.29,657.23
2016,9,15,11,0,928.0,96.0,0.7,24.0,822.0,942.7,671.96
2016,9,15,11,15,931.0,96.5,0.85,24.0,835.5,959.81,684.76
2016,9,15,11,30,934.0,97.0,1.0,24.0,849.0,973.42,695.47
2016,9,15,11,45,934.5,98.0,1.15,24.5,854.0,981.64,701.51
2016,9,15,12,0,935.0,99.0,1.3,25.0,859.0,986.18,705.29
2016,9,15,12,15,934.5,99.0,1.4,25.0,856.5,985.02,706.11
2016,9,15,12,30,934.0,99.0,1.5,25.0,854.0,980.17,704.74
2016,9,15,12,45,919.5,105.0,1.6,25.0,840.0,965.24,697.03
2016,9,15,13,0,905.0,111.0,1.7,25.0,826.0,946.99,687.27
2016,9,15,13,15,900.0,110.0,1.75,24.5,807.5,926.64,676.83
2016,9,15,13,30,895.0,109.0,1.8,24.0,789.0,903.09,664.25
2016,9,15,13,45,887.5,107.5,1.9,24.0,762.5,873.78,647.02
2016,9,15,14,0,880.0,106.0,2.0,24.0,736.0,841.67,627.74
2016,9,15,14,15,869.5,104.0,2.05,24.0,703.0,804.03,604.02
2016,9,15,14,30,859.0,102.0,2.1,24.0,670.0,767.53,580.85
2016,9,15,14,45,845.5,99.5,2.15,24.0,631.0,722.62,551.47
2016,9,15,15,0,832.0,97.0,2.2,24.0,592.0,676.16,520.29
2016,9,15,15,15,813.0,94.0,2.2,23.5,547.5,624.39,483.66
2016,9,15,15,30,794.0,91.0,2.2,23.0,503.0,572.11,445.51
2016,9,15,15,45,769.5,86.5,2.25,23.0,455.0,515.04,401.88
2016,9,15,16,0,745.0,82.0,2.3,23.0,407.0,458.63,357.33
2016,9,15,16,15,709.5,77.5,2.25,22.5,355.5,398.71,309.03
2016,9,15,16,30,674.0,73.0,2.2,22.0,304.0,340.85,260.81
2016,9,15,16,45,623.5,66.5,2.15,21.5,252.5,278.79,208.22
2016,9,15,17,0,573.0,60.0,2.1,21.0,201.0,221.61,158.7
2016,9,15,17,15,492.5,51.0,2.0,20.0,152.0,160.68,107.57
2016,9,15,17,30,412.0,42.0,1.9,19.0,103.0,108.84,65.39
2016,9,15,17,45,279.0,29.5,1.8,18.0,63.5,57.87,27.66
2016,9,15,18,0,146.0,17.0,1.7,17.0,24.0,20.95,0.0
2016,9,15,18,15,73.0,8.5,1.65,16.5,12.0,8.36,0.0
2016,9,15,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,6,15,181.0,16.5,1.05,13.5,36.5,26.45,0.74
2016,9,16,6,30,362.0,33.0,1.2,14.0,73.0,77.71,41.89
2016,9,16,6,45,455.5,42.0,1.4,15.0,120.5,125.91,79.89
2016,9,16,7,0,549.0,51.0,1.6,16.0,168.0,184.91,129.04
2016,9,16,7,15,607.0,57.5,1.6,16.5,219.5,241.37,178.71
2016,9,16,7,30,665.0,64.0,1.6,17.0,271.0,303.76,232.9
2016,9,16,7,45,704.0,69.0,1.6,18.0,322.5,362.21,282.58
2016,9,16,8,0,743.0,74.0,1.6,19.0,374.0,423.87,332.97
2016,9,16,8,15,771.0,77.5,1.6,19.5,423.0,481.01,378.75
2016,9,16,8,30,799.0,81.0,1.6,20.0,472.0,539.31,423.75
2016,9,16,8,45,819.0,84.0,1.65,21.0,518.0,593.02,463.18
2016,9,16,9,0,839.0,87.0,1.7,22.0,564.0,646.47,501.02
2016,9,16,9,15,854.0,89.5,1.6,22.5,605.0,692.58,531.57
2016,9,16,9,30,869.0,92.0,1.5,23.0,646.0,739.8,560.91
2016,9,16,9,45,881.5,93.5,1.45,23.5,681.5,782.45,586.82
2016,9,16,10,0,894.0,95.0,1.4,24.0,717.0,823.09,610.88
2016,9,16,10,15,902.0,96.5,1.25,24.5,745.5,857.73,629.24
2016,9,16,10,30,910.0,98.0,1.1,25.0,774.0,889.64,645.26
2016,9,16,10,45,915.5,99.0,0.95,25.5,795.0,915.89,657.13
2016,9,16,11,0,921.0,100.0,0.8,26.0,816.0,938.95,666.6
2016,9,16,11,15,924.0,100.5,0.65,26.0,829.5,955.88,673.24
2016,9,16,11,30,927.0,101.0,0.5,26.0,843.0,969.32,677.61
2016,9,16,11,45,928.0,101.5,0.35,26.5,848.5,977.33,677.35
2016,9,16,12,0,929.0,102.0,0.2,27.0,854.0,981.69,675.24
2016,9,16,12,15,928.5,102.0,0.2,27.0,851.5,980.44,674.45
2016,9,16,12,30,928.0,102.0,0.2,27.0,849.0,975.54,671.71
2016,9,16,12,45,920.5,104.5,0.25,27.5,837.0,963.26,664.43
2016,9,16,13,0,913.0,107.0,0.3,28.0,825.0,947.54,655.34
2016,9,16,13,15,908.5,106.0,0.4,27.5,806.5,927.44,647.33
2016,9,16,13,30,904.0,105.0,0.5,27.0,788.0,904.08,637.28
2016,9,16,13,45,897.5,103.5,0.6,27.0,762.0,875.34,622.46
2016,9,16,14,0,891.0,102.0,0.7,27.0,736.0,843.72,605.58
2016,9,16,14,15,881.0,100.0,0.8,27.0,703.0,806.09,584.46
2016,9,16,14,30,871.0,98.0,0.9,27.0,670.0,766.16,561.36
2016,9,16,14,45,755.5,123.5,1.0,27.0,598.0,682.46,507.84
2016,9,16,15,0,640.0,149.0,1.1,27.0,526.0,600.0,450.85
2016,9,16,15,15,724.5,118.0,1.15,26.5,514.5,592.15,448.25
2016,9,16,15,30,809.0,87.0,1.2,26.0,503.0,573.86,436.61
2016,9,16,15,45,785.0,83.0,1.3,26.0,454.5,516.93,394.54
2016,9,16,16,0,761.0,79.0,1.4,26.0,406.0,460.57,351.51
2016,9,16,16,15,726.0,74.5,1.45,25.5,354.5,399.78,303.96
2016,9,16,16,30,691.0,70.0,1.5,25.0,303.0,341.66,256.63
2016,9,16,16,45,639.5,63.5,1.55,24.5,251.5,278.51,204.18
2016,9,16,17,0,588.0,57.0,1.6,24.0,200.0,220.35,154.66
2016,9,16,17,15,506.5,48.5,1.55,23.0,150.0,159.17,104.06
2016,9,16,17,30,425.0,40.0,1.5,22.0,100.0,107.19,62.44
2016,9,16,17,45,286.5,27.5,1.45,21.0,60.5,55.5,24.48
2016,9,16,18,0,148.0,15.0,1.4,20.0,21.0,19.78,0.0
2016,9,16,18,15,74.0,7.5,1.45,19.5,10.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,17,6,15,182.5,16.0,1.0,14.5,35.5,25.81,0.0
2016,9,17,6,30,365.0,32.0,1.1,15.0,71.0,76.75,40.6
2016,9,17,6,45,461.0,40.5,1.25,16.0,118.5,124.92,78.39
2016,9,17,7,0,557.0,49.0,1.4,17.0,166.0,184.19,127.44
2016,9,17,7,15,614.5,55.0,1.3,17.5,217.0,240.33,176.6
2016,9,17,7,30,672.0,61.0,1.2,18.0,268.0,302.2,229.93
2016,9,17,7,45,712.0,65.5,1.2,19.0,319.5,361.0,279.48
2016,9,17,8,0,752.0,70.0,1.2,20.0,371.0,422.91,329.61
2016,9,17,8,15,779.0,73.5,1.15,20.5,420.0,479.9,374.56
2016,9,17,8,30,806.0,77.0,1.1,21.0,469.0,537.94,418.46
2016,9,17,8,45,825.5,79.5,1.1,22.0,514.5,591.05,456.56
2016,9,17,9,0,845.0,82.0,1.1,23.0,560.0,641.44,491.33
2016,9,17,9,15,859.5,84.5,1.05,23.5,600.5,689.78,522.84
2016,9,17,9,30,874.0,87.0,1.0,24.0,641.0,736.77,551.64
2016,9,17,9,45,885.5,88.0,0.95,24.5,676.0,778.2,576.03
2016,9,17,10,0,897.0,89.0,0.9,25.0,711.0,817.54,598.54
2016,9,17,10,15,810.0,133.5,0.8,25.5,712.0,823.88,598.5
2016,9,17,10,30,723.0,178.0,0.7,26.0,713.0,821.25,593.11
2016,9,17,10,45,822.5,136.0,0.65,26.5,761.0,877.27,626.03
2016,9,17,11,0,922.0,94.0,0.6,27.0,809.0,931.53,656.19
2016,9,17,11,15,925.0,94.5,0.65,27.0,822.0,948.38,666.27
2016,9,17,11,30,928.0,95.0,0.7,27.0,835.0,961.74,674.86
2016,9,17,11,45,928.5,95.5,0.75,27.5,839.5,969.2,678.67
2016,9,17,12,0,929.0,96.0,0.8,28.0,844.0,973.01,680.45
2016,9,17,12,15,928.5,96.0,0.9,28.0,841.5,971.68,681.56
2016,9,17,12,30,928.0,96.0,1.0,28.0,839.0,966.69,680.53
2016,9,17,12,45,914.0,101.5,1.15,28.0,825.0,951.65,674.16
2016,9,17,13,0,900.0,107.0,1.3,28.0,811.0,933.32,665.64
2016,9,17,13,15,769.0,164.0,1.35,28.0,755.5,871.41,627.71
2016,9,17,13,30,638.0,221.0,1.4,28.0,700.0,801.86,583.4
2016,9,17,13,45,643.0,207.5,1.5,28.0,676.0,775.9,568.83
2016,9,17,14,0,648.0,194.0,1.6,28.0,652.0,747.28,551.68
2016,9,17,14,15,750.5,146.5,1.6,28.0,653.5,756.55,560.11
2016,9,17,14,30,853.0,99.0,1.6,28.0,655.0,754.23,559.58
2016,9,17,14,45,838.5,96.5,1.65,28.0,615.5,708.79,530.3
2016,9,17,15,0,824.0,94.0,1.7,28.0,576.0,661.91,499.37
2016,9,17,15,15,805.0,91.0,1.7,27.5,532.0,610.5,463.77
2016,9,17,15,30,786.0,88.0,1.7,27.0,488.0,558.62,426.65
2016,9,17,15,45,760.5,84.0,1.7,27.0,440.0,502.02,384.01
2016,9,17,16,0,735.0,80.0,1.7,27.0,392.0,446.2,340.59
2016,9,17,16,15,699.0,75.5,1.65,26.0,341.5,386.79,294.14
2016,9,17,16,30,663.0,71.0,1.6,25.0,291.0,329.53,247.64
2016,9,17,16,45,611.0,64.0,1.55,24.5,240.5,267.43,195.79
2016,9,17,17,0,559.0,57.0,1.5,24.0,190.0,210.42,147.21
2016,9,17,17,15,475.5,48.5,1.4,23.0,141.5,150.81,98.15
2016,9,17,17,30,392.0,40.0,1.3,22.0,93.0,100.67,58.34
2016,9,17,17,45,254.5,27.0,1.2,21.5,55.5,50.69,21.03
2016,9,17,18,0,117.0,14.0,1.1,21.0,18.0,17.31,0.0
2016,9,17,18,15,58.5,7.0,1.1,20.5,9.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,6,15,179.5,15.0,1.35,17.0,34.0,24.41,0.0
2016,9,18,6,30,359.0,30.0,1.6,18.0,68.0,73.72,37.71
2016,9,18,6,45,454.5,38.5,1.85,19.0,114.5,121.3,74.74
2016,9,18,7,0,550.0,47.0,2.1,20.0,161.0,179.92,122.87
2016,9,18,7,15,607.5,53.5,2.1,20.5,211.5,236.08,171.83
2016,9,18,7,30,665.0,60.0,2.1,21.0,262.0,297.98,225.21
2016,9,18,7,45,704.5,64.0,2.1,22.0,313.0,355.58,273.95
2016,9,18,8,0,744.0,68.0,2.1,23.0,364.0,416.25,323.38
2016,9,18,8,15,771.0,71.5,2.05,23.5,412.5,472.74,368.42
2016,9,18,8,30,798.0,75.0,2.0,24.0,461.0,530.29,412.56
2016,9,18,8,45,818.5,77.5,2.0,25.0,506.0,583.55,451.3
2016,9,18,9,0,839.0,80.0,2.0,26.0,551.0,634.2,486.79
2016,9,18,9,15,853.5,82.0,1.8,26.5,591.5,681.67,517.53
2016,9,18,9,30,868.0,84.0,1.6,27.0,632.0,727.79,545.25
2016,9,18,9,45,885.0,83.0,1.45,28.0,668.0,770.96,569.29
2016,9,18,10,0,902.0,82.0,1.3,29.0,704.0,812.39,591.26
2016,9,18,10,15,909.5,83.5,1.1,29.5,732.0,846.67,608.29
2016,9,18,10,30,917.0,85.0,0.9,30.0,760.0,878.16,622.77
2016,9,18,10,45,922.0,85.5,0.7,30.5,780.5,903.4,632.6
2016,9,18,11,0,927.0,86.0,0.5,31.0,801.0,925.41,639.9
2016,9,18,11,15,930.5,86.5,0.55,31.0,814.0,942.7,650.53
2016,9,18,11,30,934.0,87.0,0.6,31.0,827.0,956.48,659.24
2016,9,18,11,45,935.5,87.0,0.65,31.5,832.5,964.28,663.19
2016,9,18,12,0,937.0,87.0,0.7,32.0,838.0,968.4,665.13
2016,9,18,12,15,936.0,87.0,0.85,32.0,835.0,966.51,666.92
2016,9,18,12,30,935.0,87.0,1.0,32.0,832.0,960.94,666.48
2016,9,18,12,45,928.0,89.0,1.15,32.5,819.5,948.41,660.38
2016,9,18,13,0,921.0,91.0,1.3,33.0,807.0,932.42,652.07
2016,9,18,13,15,916.0,90.5,1.4,32.5,788.5,912.14,642.92
2016,9,18,13,30,911.0,90.0,1.5,32.0,770.0,888.6,631.57
2016,9,18,13,45,905.0,88.5,1.6,32.0,744.0,860.0,615.56
2016,9,18,14,0,899.0,87.0,1.7,32.0,718.0,828.47,597.45
2016,9,18,14,15,889.0,85.5,1.75,32.0,685.0,791.06,574.77
2016,9,18,14,30,879.0,84.0,1.8,32.0,652.0,751.33,550.29
2016,9,18,14,45,866.0,81.5,1.85,32.0,613.5,706.31,521.87
2016,9,18,15,0,853.0,79.0,1.9,32.0,575.0,659.68,491.89
2016,9,18,15,15,835.5,76.5,1.9,31.5,530.5,608.88,457.03
2016,9,18,15,30,818.0,74.0,1.9,31.0,486.0,559.3,421.74
2016,9,18,15,45,793.5,71.0,1.95,30.5,438.5,502.9,380.46
2016,9,18,16,0,769.0,68.0,2.0,30.0,391.0,447.11,338.04
2016,9,18,16,15,734.5,64.0,1.9,29.0,340.0,386.92,290.97
2016,9,18,16,30,700.0,60.0,1.8,28.0,289.0,329.07,243.98
2016,9,18,16,45,650.0,54.5,1.7,27.5,238.5,267.43,192.48
2016,9,18,17,0,600.0,49.0,1.6,27.0,188.0,210.64,144.09
2016,9,18,17,15,517.5,41.5,1.45,26.0,139.5,150.3,94.67
2016,9,18,17,30,435.0,34.0,1.3,25.0,91.0,99.28,54.49
2016,9,18,17,45,291.5,23.0,1.2,24.0,53.5,48.46,16.69
2016,9,18,18,0,148.0,12.0,1.1,23.0,16.0,15.73,0.0
2016,9,18,18,15,74.0,6.0,1.1,22.5,8.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
