Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,19,6,15,189.5,14.0,0.9,18.5,33.5,23.75,0.0
2016,9,19,6,30,379.0,28.0,1.0,19.0,67.0,73.67,36.43
2016,9,19,6,45,471.5,36.0,1.1,19.5,113.0,121.24,73.62
2016,9,19,7,0,564.0,44.0,1.2,20.0,159.0,179.49,121.55
2016,9,19,7,15,621.0,49.5,1.2,20.5,209.5,235.09,169.87
2016,9,19,7,30,678.0,55.0,1.2,21.0,260.0,296.5,222.54
2016,9,19,7,45,715.5,59.5,1.2,22.0,310.0,354.41,271.11
2016,9,19,8,0,753.0,64.0,1.2,23.0,360.0,415.17,320.03
2016,9,19,8,15,779.5,67.0,1.1,23.5,408.5,471.23,363.76
2016,9,19,8,30,806.0,70.0,1.0,24.0,457.0,528.27,406.27
2016,9,19,8,45,825.0,72.5,0.9,25.0,502.0,578.86,441.47
2016,9,19,9,0,844.0,75.0,0.8,26.0,547.0,630.8,475.83
2016,9,19,9,15,858.0,77.0,0.75,26.5,587.0,678.04,505.82
2016,9,19,9,30,872.0,79.0,0.7,27.0,627.0,723.89,533.24
2016,9,19,9,45,873.5,85.0,0.65,28.0,659.0,762.88,554.38
2016,9,19,10,0,875.0,91.0,0.6,29.0,691.0,799.11,573.23
2016,9,19,10,15,883.0,92.5,0.75,29.0,719.0,832.94,595.81
2016,9,19,10,30,891.0,94.0,0.9,29.0,747.0,864.09,616.69
2016,9,19,10,45,898.0,94.0,1.05,29.5,768.0,889.88,632.93
2016,9,19,11,0,905.0,94.0,1.2,30.0,789.0,912.61,647.24
2016,9,19,11,15,908.5,95.0,1.35,30.0,802.0,930.03,659.56
2016,9,19,11,30,912.0,96.0,1.5,30.0,815.0,944.03,669.84
2016,9,19,11,45,915.0,95.0,1.65,30.5,820.5,951.89,674.98
2016,9,19,12,0,918.0,94.0,1.8,31.0,826.0,956.17,677.97
2016,9,19,12,15,917.5,94.0,1.9,31.0,823.0,954.67,678.19
2016,9,19,12,30,917.0,94.0,2.0,31.0,820.0,949.57,676.26
2016,9,19,12,45,904.0,99.0,2.15,31.0,807.0,934.91,668.86
2016,9,19,13,0,891.0,104.0,2.3,31.0,794.0,917.01,659.37
2016,9,19,13,15,886.5,103.0,2.4,30.5,775.5,897.05,649.37
2016,9,19,13,30,882.0,102.0,2.5,30.0,757.0,873.92,637.2
2016,9,19,13,45,878.0,99.5,2.6,30.0,732.0,846.55,620.83
2016,9,19,14,0,874.0,97.0,2.7,30.0,707.0,816.23,602.38
2016,9,19,14,15,864.0,95.0,2.75,29.5,674.0,779.0,579.91
2016,9,19,14,30,854.0,93.0,2.8,29.0,641.0,739.54,555.59
2016,9,19,14,45,844.0,89.5,2.9,29.0,603.5,696.46,527.5
2016,9,19,15,0,834.0,86.0,3.0,29.0,566.0,654.2,499.0
2016,9,19,15,15,815.5,83.5,3.0,28.5,522.0,603.28,462.73
2016,9,19,15,30,797.0,81.0,3.0,28.0,478.0,551.81,424.95
2016,9,19,15,45,776.0,76.0,3.0,28.0,431.0,496.12,382.02
2016,9,19,16,0,755.0,71.0,3.0,28.0,384.0,440.76,338.0
2016,9,19,16,15,719.5,67.0,2.9,27.0,333.5,380.94,290.27
2016,9,19,16,30,684.0,63.0,2.8,26.0,283.0,323.6,242.81
2016,9,19,16,45,635.5,56.5,2.75,25.5,233.0,262.58,190.99
2016,9,19,17,0,587.0,50.0,2.7,25.0,183.0,206.04,142.11
2016,9,19,17,15,502.5,42.0,2.4,24.0,135.0,145.84,92.32
2016,9,19,17,30,418.0,34.0,2.1,23.0,87.0,95.23,52.23
2016,9,19,17,45,271.5,22.5,1.85,22.5,50.5,44.88,13.23
2016,9,19,18,0,125.0,11.0,1.6,22.0,14.0,13.68,0.0
2016,9,19,18,15,62.5,5.5,1.55,21.5,7.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,6,15,154.0,16.5,2.15,13.5,32.0,24.04,0.0
2016,9,20,6,30,308.0,33.0,2.2,14.0,64.0,70.29,37.06
2016,9,20,6,45,412.0,43.0,2.3,14.5,110.0,117.67,74.59
2016,9,20,7,0,516.0,53.0,2.4,15.0,156.0,177.12,123.87
2016,9,20,7,15,578.5,60.0,2.45,15.5,207.0,233.21,173.4
2016,9,20,7,30,641.0,67.0,2.5,16.0,258.0,295.75,228.22
2016,9,20,7,45,686.5,71.0,2.55,16.5,309.5,354.4,279.33
2016,9,20,8,0,732.0,75.0,2.6,17.0,361.0,416.37,331.74
2016,9,20,8,15,760.5,78.5,2.65,17.5,409.5,472.94,378.43
2016,9,20,8,30,789.0,82.0,2.7,18.0,458.0,530.71,424.52
2016,9,20,8,45,814.0,83.0,2.75,19.0,504.0,584.53,465.36
2016,9,20,9,0,839.0,84.0,2.8,20.0,550.0,638.5,504.9
2016,9,20,9,15,853.5,86.5,2.8,20.5,590.5,683.91,537.08
2016,9,20,9,30,868.0,89.0,2.8,21.0,631.0,730.42,568.07
2016,9,20,9,45,879.5,90.5,2.85,21.5,665.5,771.94,595.25
2016,9,20,10,0,891.0,92.0,2.9,22.0,700.0,811.36,620.66
2016,9,20,10,15,899.0,93.0,2.9,22.0,727.5,845.03,642.74
2016,9,20,10,30,907.0,94.0,2.9,22.0,755.0,875.96,662.86
2016,9,20,10,45,912.5,94.5,2.95,22.5,776.0,901.24,678.13
2016,9,20,11,0,918.0,95.0,3.0,23.0,797.0,923.35,691.27
2016,9,20,11,15,921.5,96.0,3.05,23.0,809.5,940.87,702.73
2016,9,20,11,30,925.0,97.0,3.1,23.0,822.0,954.92,712.0
2016,9,20,11,45,925.5,97.5,3.2,23.5,827.0,962.1,715.8
2016,9,20,12,0,926.0,98.0,3.3,24.0,832.0,965.64,717.34
2016,9,20,12,15,925.5,97.5,3.3,24.0,828.5,963.51,715.93
2016,9,20,12,30,925.0,97.0,3.3,24.0,825.0,957.73,712.27
2016,9,20,12,45,919.0,98.0,3.35,24.0,813.5,944.96,704.43
2016,9,20,13,0,913.0,99.0,3.4,24.0,802.0,928.75,694.41
2016,9,20,13,15,908.5,98.0,3.4,24.0,783.0,908.36,681.32
2016,9,20,13,30,904.0,97.0,3.4,24.0,764.0,884.72,666.09
2016,9,20,13,45,895.5,96.5,3.4,24.0,737.0,855.16,646.82
2016,9,20,14,0,887.0,96.0,3.4,24.0,710.0,822.84,625.6
2016,9,20,14,15,876.5,94.0,3.35,23.5,677.0,784.77,601.18
2016,9,20,14,30,866.0,92.0,3.3,23.0,644.0,744.48,574.94
2016,9,20,14,45,852.0,89.5,3.3,23.0,604.5,699.19,543.9
2016,9,20,15,0,838.0,87.0,3.3,23.0,565.0,655.02,512.57
2016,9,20,15,15,819.0,84.0,3.25,22.5,520.5,603.07,474.32
2016,9,20,15,30,800.0,81.0,3.2,22.0,476.0,550.63,434.58
2016,9,20,15,45,775.0,77.0,3.15,22.0,428.0,493.8,389.45
2016,9,20,16,0,750.0,73.0,3.1,22.0,380.0,437.68,343.57
2016,9,20,16,15,713.0,68.5,2.95,21.5,329.5,377.05,293.32
2016,9,20,16,30,676.0,64.0,2.8,21.0,279.0,319.36,243.96
2016,9,20,16,45,623.5,57.5,2.7,21.0,228.0,257.49,190.12
2016,9,20,17,0,571.0,51.0,2.6,21.0,177.0,200.78,140.15
2016,9,20,17,15,482.5,43.0,2.4,20.0,129.5,141.04,90.34
2016,9,20,17,30,394.0,35.0,2.2,19.0,82.0,91.37,50.7
2016,9,20,17,45,197.0,17.5,2.05,18.5,41.0,32.85,6.31
2016,9,20,18,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,21,6,15,160.0,15.5,2.05,13.5,31.0,23.18,0.0
2016,9,21,6,30,320.0,31.0,2.3,14.0,62.0,69.39,35.46
2016,9,21,6,45,420.5,41.0,2.55,14.5,108.0,116.7,73.31
2016,9,21,7,0,521.0,51.0,2.8,15.0,154.0,175.68,122.42
2016,9,21,7,15,584.5,58.0,2.85,15.0,205.0,232.23,172.78
2016,9,21,7,30,648.0,65.0,2.9,15.0,256.0,295.33,228.79
2016,9,21,7,45,550.0,92.5,3.0,15.5,276.0,321.59,255.66
2016,9,21,8,0,452.0,120.0,3.1,16.0,296.0,334.4,269.18
2016,9,21,8,15,271.0,160.5,3.1,16.0,270.0,305.43,247.15
2016,9,21,8,30,90.0,201.0,3.1,16.0,244.0,253.17,203.82
2016,9,21,8,45,390.0,160.5,3.1,16.5,372.5,409.45,332.07
2016,9,21,9,0,690.0,120.0,3.1,17.0,501.0,581.13,467.5
2016,9,21,9,15,612.5,158.5,3.15,17.0,515.0,598.36,478.35
2016,9,21,9,30,535.0,197.0,3.2,17.0,529.0,604.69,481.35
2016,9,21,9,45,720.0,145.0,3.25,17.5,618.0,713.39,564.79
2016,9,21,10,0,905.0,93.0,3.3,18.0,707.0,821.92,640.62
2016,9,21,10,15,914.5,94.0,3.35,18.5,736.5,857.14,662.75
2016,9,21,10,30,924.0,95.0,3.4,19.0,766.0,889.64,683.35
2016,9,21,10,45,933.0,95.0,3.45,19.5,788.5,917.71,700.77
2016,9,21,11,0,942.0,95.0,3.5,20.0,811.0,942.65,716.02
2016,9,21,11,15,947.0,95.5,3.55,20.0,825.5,961.23,728.33
2016,9,21,11,30,952.0,96.0,3.6,20.0,840.0,976.28,738.39
2016,9,21,11,45,956.5,95.5,3.65,20.0,846.5,986.13,745.06
2016,9,21,12,0,961.0,95.0,3.7,20.0,853.0,992.26,749.38
2016,9,21,12,15,961.5,95.0,3.8,20.0,850.5,991.46,749.51
2016,9,21,12,30,962.0,95.0,3.9,20.0,848.0,986.87,747.24
2016,9,21,12,45,954.5,97.5,4.0,20.5,836.0,973.97,738.01
2016,9,21,13,0,947.0,100.0,4.1,21.0,824.0,957.53,726.51
2016,9,21,13,15,942.5,99.0,4.2,21.0,804.5,936.5,713.32
2016,9,21,13,30,938.0,98.0,4.3,21.0,785.0,912.09,697.8
2016,9,21,13,45,934.0,95.0,4.4,21.0,758.5,882.68,678.73
2016,9,21,14,0,930.0,92.0,4.5,21.0,732.0,850.14,657.66
2016,9,21,14,15,919.5,90.5,4.55,20.5,697.5,811.24,632.76
2016,9,21,14,30,909.0,89.0,4.6,20.0,663.0,769.97,605.8
2016,9,21,14,45,898.5,85.5,4.7,20.0,623.0,724.41,574.34
2016,9,21,15,0,888.0,82.0,4.8,20.0,583.0,676.96,540.48
2016,9,21,15,15,869.0,79.0,4.8,19.5,537.5,623.2,499.93
2016,9,21,15,30,850.0,76.0,4.8,19.0,492.0,570.74,459.09
2016,9,21,15,45,826.5,72.0,4.85,19.0,442.5,512.33,411.62
2016,9,21,16,0,803.0,68.0,4.9,19.0,393.0,454.4,363.07
2016,9,21,16,15,766.5,64.0,4.8,18.0,340.5,391.86,310.41
2016,9,21,16,30,730.0,60.0,4.7,17.0,288.0,331.84,258.07
2016,9,21,16,45,675.0,54.5,4.6,16.5,235.0,267.48,200.82
2016,9,21,17,0,620.0,49.0,4.5,16.0,182.0,208.46,147.61
2016,9,21,17,15,526.0,41.0,4.4,15.5,132.0,145.4,93.63
2016,9,21,17,30,432.0,33.0,4.3,15.0,82.0,92.84,50.77
2016,9,21,17,45,216.0,16.5,4.2,14.5,41.0,32.24,2.69
2016,9,21,18,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,22,6,15,168.5,14.5,1.95,11.5,30.5,22.45,0.0
2016,9,22,6,30,337.0,29.0,2.2,12.0,61.0,69.0,34.31
2016,9,22,6,45,445.5,38.0,2.5,12.5,108.0,117.48,73.32
2016,9,22,7,0,554.0,47.0,2.8,13.0,155.0,178.54,124.36
2016,9,22,7,15,616.5,53.5,2.85,13.5,206.5,236.01,175.83
2016,9,22,7,30,679.0,60.0,2.9,14.0,258.0,299.63,232.43
2016,9,22,7,45,725.0,63.0,2.95,14.5,310.5,359.24,285.21
2016,9,22,8,0,771.0,66.0,3.0,15.0,363.0,422.53,339.52
2016,9,22,8,15,798.5,69.5,2.95,15.5,412.5,480.36,387.75
2016,9,22,8,30,826.0,73.0,2.9,16.0,462.0,539.21,435.04
2016,9,22,8,45,847.5,75.5,2.9,16.5,508.0,594.05,477.8
2016,9,22,9,0,869.0,78.0,2.9,17.0,554.0,646.23,517.26
2016,9,22,9,15,883.0,80.0,2.8,17.5,594.5,694.28,551.09
2016,9,22,9,30,897.0,82.0,2.7,18.0,635.0,740.85,581.82
2016,9,22,9,45,909.5,82.5,2.65,18.5,670.5,782.87,608.95
2016,9,22,10,0,922.0,83.0,2.6,19.0,706.0,822.77,634.14
2016,9,22,10,15,929.0,84.5,2.5,19.0,733.5,856.87,655.78
2016,9,22,10,30,936.0,86.0,2.4,19.0,761.0,888.07,675.22
2016,9,22,10,45,940.5,87.0,2.35,19.5,781.5,913.48,689.68
2016,9,22,11,0,945.0,88.0,2.3,20.0,802.0,935.56,701.85
2016,9,22,11,15,948.0,88.5,2.25,20.0,815.0,952.29,711.78
2016,9,22,11,30,951.0,89.0,2.2,20.0,828.0,965.43,719.43
2016,9,22,11,45,951.0,90.0,2.2,20.5,832.5,972.7,722.48
2016,9,22,12,0,951.0,91.0,2.2,21.0,837.0,976.22,723.25
2016,9,22,12,15,950.5,90.5,2.15,21.0,833.5,973.88,721.17
2016,9,22,12,30,950.0,90.0,2.1,21.0,830.0,967.8,716.83
2016,9,22,12,45,941.0,93.0,2.05,21.5,817.0,954.16,706.33
2016,9,22,13,0,932.0,96.0,2.0,22.0,804.0,937.05,693.79
2016,9,22,13,15,927.0,95.0,1.95,22.0,784.5,915.77,679.96
2016,9,22,13,30,922.0,94.0,1.9,22.0,765.0,891.19,664.04
2016,9,22,13,45,912.5,93.5,1.9,22.0,738.0,860.27,644.44
2016,9,22,14,0,903.0,93.0,1.9,22.0,711.0,826.59,622.92
2016,9,22,14,15,892.0,91.5,1.9,21.5,677.0,788.11,599.13
2016,9,22,14,30,881.0,90.0,1.9,21.0,643.0,747.4,573.47
2016,9,22,14,45,864.0,88.5,1.9,21.0,602.5,700.51,541.97
2016,9,22,15,0,847.0,87.0,1.9,21.0,562.0,654.96,509.92
2016,9,22,15,15,827.0,84.5,1.95,20.5,517.0,602.58,472.29
2016,9,22,15,30,807.0,82.0,2.0,20.0,472.0,549.78,433.01
2016,9,22,15,45,775.5,79.0,2.05,20.0,422.5,490.4,386.5
2016,9,22,16,0,744.0,76.0,2.1,20.0,373.0,432.37,339.51
2016,9,22,16,15,704.0,71.0,2.05,19.5,321.5,370.91,288.74
2016,9,22,16,30,664.0,66.0,2.0,19.0,270.0,312.01,238.46
2016,9,22,16,45,603.5,59.5,2.0,18.5,218.5,248.74,183.99
2016,9,22,17,0,543.0,53.0,2.0,18.0,167.0,191.56,134.07
2016,9,22,17,15,445.5,44.0,1.9,17.0,119.5,131.41,84.23
2016,9,22,17,30,348.0,35.0,1.8,16.0,72.0,82.43,45.22
2016,9,22,17,45,174.0,17.5,1.75,15.5,36.0,29.28,0.0
2016,9,22,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,6,15,178.5,13.0,1.15,12.5,29.0,21.93,0.0
2016,9,23,6,30,357.0,26.0,1.3,13.0,58.0,67.87,31.97
2016,9,23,6,45,455.0,34.5,1.5,14.0,103.5,115.03,70.25
2016,9,23,7,0,553.0,43.0,1.7,15.0,149.0,173.54,118.92
2016,9,23,7,15,612.5,49.0,1.8,15.5,199.0,229.25,168.43
2016,9,23,7,30,672.0,55.0,1.9,16.0,249.0,291.18,223.05
2016,9,23,7,45,711.0,59.0,2.05,16.5,299.5,348.52,273.52
2016,9,23,8,0,750.0,63.0,2.2,17.0,350.0,408.85,324.99
2016,9,23,8,15,777.0,66.5,2.2,17.5,398.0,465.24,371.53
2016,9,23,8,30,804.0,70.0,2.2,18.0,446.0,522.65,417.19
2016,9,23,8,45,823.5,72.0,2.2,19.0,490.0,572.51,454.82
2016,9,23,9,0,843.0,74.0,2.2,20.0,534.0,623.81,492.09
2016,9,23,9,15,857.0,76.5,2.15,20.5,573.5,671.24,525.08
2016,9,23,9,30,871.0,79.0,2.1,21.0,613.0,717.25,555.13
2016,9,23,9,45,881.5,80.5,2.1,21.5,647.0,757.84,581.12
2016,9,23,10,0,892.0,82.0,2.1,22.0,681.0,796.25,605.25
2016,9,23,10,15,899.0,83.0,2.05,22.0,708.0,828.84,625.87
2016,9,23,10,30,906.0,84.0,2.0,22.0,735.0,858.64,644.46
2016,9,23,10,45,910.0,85.5,1.95,22.5,754.5,883.43,658.32
2016,9,23,11,0,914.0,87.0,1.9,23.0,774.0,904.97,669.95
2016,9,23,11,15,917.0,87.5,1.85,23.0,786.5,921.17,679.35
2016,9,23,11,30,920.0,88.0,1.8,23.0,799.0,933.9,686.57
2016,9,23,11,45,919.0,89.5,1.75,23.5,803.0,940.52,688.58
2016,9,23,12,0,918.0,91.0,1.7,24.0,807.0,943.51,688.4
2016,9,23,12,15,917.0,91.0,1.75,23.5,803.5,941.22,688.9
2016,9,23,12,30,916.0,91.0,1.8,23.0,800.0,935.33,687.21
2016,9,23,12,45,910.0,92.0,1.85,23.0,788.0,922.46,679.76
2016,9,23,13,0,904.0,93.0,1.9,23.0,776.0,906.19,670.21
2016,9,23,13,15,899.5,92.0,1.95,23.0,757.0,885.75,657.94
2016,9,23,13,30,895.0,91.0,2.0,23.0,738.0,862.1,643.55
2016,9,23,13,45,888.5,89.5,2.15,23.0,712.0,833.18,626.42
2016,9,23,14,0,882.0,88.0,2.3,23.0,686.0,801.44,607.09
2016,9,23,14,15,872.0,86.0,2.35,23.0,653.5,763.82,582.68
2016,9,23,14,30,862.0,84.0,2.4,23.0,621.0,723.96,556.44
2016,9,23,14,45,848.5,82.0,2.45,23.0,582.0,679.69,526.68
2016,9,23,15,0,835.0,80.0,2.5,23.0,543.0,633.92,494.42
2016,9,23,15,15,815.5,77.0,2.45,22.5,499.0,584.43,457.95
2016,9,23,15,30,796.0,74.0,2.4,22.0,455.0,531.98,418.21
2016,9,23,15,45,554.0,110.0,2.4,22.0,362.0,407.55,320.85
2016,9,23,16,0,312.0,146.0,2.4,22.0,269.0,297.88,233.99
2016,9,23,16,15,487.0,102.5,2.35,21.5,264.0,310.58,241.85
2016,9,23,16,30,662.0,59.0,2.3,21.0,259.0,301.05,228.3
2016,9,23,16,45,609.5,52.5,2.25,20.5,209.5,240.84,175.95
2016,9,23,17,0,557.0,46.0,2.2,20.0,160.0,185.57,127.43
2016,9,23,17,15,461.5,37.5,2.1,19.0,113.5,125.96,78.24
2016,9,23,17,30,366.0,29.0,2.0,18.0,67.0,77.33,39.6
2016,9,23,17,45,183.0,14.5,1.95,17.5,33.5,26.03,0.0
2016,9,23,18,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,24,6,15,191.5,12.0,1.9,14.5,29.0,21.39,0.0
2016,9,24,6,30,383.0,24.0,2.2,15.0,58.0,68.13,30.23
2016,9,24,6,45,483.5,32.0,2.55,16.0,104.0,116.58,69.67
2016,9,24,7,0,584.0,40.0,2.9,17.0,150.0,176.6,119.47
2016,9,24,7,15,643.5,45.5,3.05,17.5,201.0,233.61,170.24
2016,9,24,7,30,703.0,51.0,3.2,18.0,252.0,296.6,226.03
2016,9,24,7,45,742.0,54.5,3.4,18.5,303.0,354.98,277.68
2016,9,24,8,0,781.0,58.0,3.6,19.0,354.0,416.28,330.3
2016,9,24,8,15,808.0,61.0,3.6,19.5,403.0,472.08,376.87
2016,9,24,8,30,835.0,64.0,3.6,20.0,452.0,530.06,423.5
2016,9,24,8,45,855.5,66.0,3.65,21.0,497.5,583.67,464.51
2016,9,24,9,0,876.0,68.0,3.7,22.0,543.0,636.92,503.82
2016,9,24,9,15,890.5,70.0,3.65,22.5,583.5,685.41,537.91
2016,9,24,9,30,905.0,72.0,3.6,23.0,624.0,732.42,569.25
2016,9,24,9,45,918.0,72.0,3.6,23.5,659.0,774.35,596.6
2016,9,24,10,0,931.0,72.0,3.6,24.0,694.0,814.13,622.1
2016,9,24,10,15,938.5,73.0,3.5,24.5,722.0,848.16,642.78
2016,9,24,10,30,946.0,74.0,3.4,25.0,750.0,879.28,661.19
2016,9,24,10,45,951.5,75.0,3.35,25.5,770.5,905.58,676.45
2016,9,24,11,0,957.0,76.0,3.3,26.0,791.0,928.55,689.4
2016,9,24,11,15,960.0,76.0,3.15,26.0,804.0,944.7,698.45
2016,9,24,11,30,963.0,76.0,3.0,26.0,817.0,957.22,705.13
2016,9,24,11,45,964.0,76.5,2.95,26.5,821.5,964.75,707.98
2016,9,24,12,0,965.0,77.0,2.9,27.0,826.0,968.5,708.48
2016,9,24,12,15,964.5,77.0,2.8,27.0,822.5,966.52,706.38
2016,9,24,12,30,964.0,77.0,2.7,27.0,819.0,960.74,701.98
2016,9,24,12,45,951.5,82.0,2.6,27.5,805.5,945.97,690.48
2016,9,24,13,0,939.0,87.0,2.5,28.0,792.0,927.77,676.97
2016,9,24,13,15,934.0,86.5,2.4,28.0,772.5,906.79,663.14
2016,9,24,13,30,929.0,86.0,2.3,28.0,753.0,882.49,647.21
2016,9,24,13,45,921.0,85.0,2.25,28.0,726.0,852.01,627.67
2016,9,24,14,0,913.0,84.0,2.2,28.0,699.0,818.66,606.22
2016,9,24,14,15,903.0,82.0,2.1,28.0,665.0,780.03,580.75
2016,9,24,14,30,893.0,80.0,2.0,28.0,631.0,739.08,553.58
2016,9,24,14,45,878.5,78.0,1.95,28.0,591.5,692.94,522.95
2016,9,24,15,0,864.0,76.0,1.9,28.0,552.0,645.3,490.02
2016,9,24,15,15,844.5,73.5,1.8,27.5,507.0,592.89,452.37
2016,9,24,15,30,825.0,71.0,1.7,27.0,462.0,541.9,414.57
2016,9,24,15,45,794.5,68.5,1.65,27.0,412.5,482.95,369.17
2016,9,24,16,0,764.0,66.0,1.6,27.0,363.0,425.23,323.32
2016,9,24,16,15,725.0,62.0,1.45,26.0,312.0,364.08,274.37
2016,9,24,16,30,686.0,58.0,1.3,25.0,261.0,305.81,226.01
2016,9,24,16,45,618.5,52.5,1.15,24.0,209.0,241.12,172.05
2016,9,24,17,0,551.0,47.0,1.0,23.0,157.0,183.04,123.02
2016,9,24,17,15,451.0,38.0,1.05,22.0,110.5,122.82,74.64
2016,9,24,17,30,351.0,29.0,1.1,21.0,64.0,74.14,36.5
2016,9,24,17,45,175.5,14.5,1.2,20.0,32.0,24.71,0.0
2016,9,24,18,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,25,6,15,176.5,12.5,1.9,16.5,27.5,20.93,0.0
2016,9,25,6,30,353.0,25.0,2.1,17.0,55.0,65.43,28.31
2016,9,25,6,45,459.5,34.0,2.35,18.0,101.5,114.28,68.05
2016,9,25,7,0,566.0,43.0,2.6,19.0,148.0,175.18,117.76
2016,9,25,7,15,628.5,49.0,2.7,19.5,199.5,232.21,167.85
2016,9,25,7,30,691.0,55.0,2.8,20.0,251.0,295.84,223.44
2016,9,25,7,45,731.0,59.5,2.95,21.0,302.0,354.99,274.52
2016,9,25,8,0,771.0,64.0,3.1,22.0,353.0,417.18,326.41
2016,9,25,8,15,798.5,67.5,3.05,22.5,402.5,474.75,373.39
2016,9,25,8,30,826.0,71.0,3.0,23.0,452.0,533.31,419.45
2016,9,25,8,45,845.0,74.0,3.0,24.0,497.5,586.95,459.46
2016,9,25,9,0,864.0,77.0,3.0,25.0,543.0,637.63,495.91
2016,9,25,9,15,879.0,79.5,2.9,25.5,583.5,686.44,529.71
2016,9,25,9,30,894.0,82.0,2.8,26.0,624.0,733.84,560.25
2016,9,25,9,45,909.0,81.5,2.75,26.5,659.5,776.26,586.93
2016,9,25,10,0,924.0,81.0,2.7,27.0,695.0,816.69,611.83
2016,9,25,10,15,931.0,82.0,2.65,27.5,722.5,850.03,631.53
2016,9,25,10,30,938.0,83.0,2.6,28.0,750.0,880.44,649.09
2016,9,25,10,45,933.5,88.5,2.55,29.0,768.0,902.84,659.88
2016,9,25,11,0,929.0,94.0,2.5,30.0,786.0,921.55,668.22
2016,9,25,11,15,932.5,94.5,2.45,30.5,798.5,938.23,676.57
2016,9,25,11,30,936.0,95.0,2.4,31.0,811.0,951.38,682.68
2016,9,25,11,45,927.5,100.0,2.35,31.5,812.5,954.96,682.78
2016,9,25,12,0,919.0,105.0,2.3,32.0,814.0,954.79,680.7
2016,9,25,12,15,918.0,104.5,2.2,32.0,810.5,951.8,677.88
2016,9,25,12,30,917.0,104.0,2.1,32.0,807.0,945.19,672.91
2016,9,25,12,45,916.5,102.5,2.05,32.5,795.5,934.36,664.58
2016,9,25,13,0,916.0,101.0,2.0,33.0,784.0,919.98,654.18
2016,9,25,13,15,910.5,100.0,1.9,33.0,764.5,898.35,640.15
2016,9,25,13,30,905.0,99.0,1.8,33.0,745.0,873.51,624.2
2016,9,25,13,45,884.0,103.0,1.7,33.0,714.5,838.36,601.67
2016,9,25,14,0,863.0,107.0,1.6,33.0,684.0,805.18,580.47
2016,9,25,14,15,851.0,105.0,1.5,33.0,650.0,766.24,555.4
2016,9,25,14,30,839.0,103.0,1.4,33.0,616.0,725.26,528.87
2016,9,25,14,45,815.0,102.5,1.35,33.0,574.5,675.87,496.52
2016,9,25,15,0,791.0,102.0,1.3,33.0,533.0,625.86,461.88
2016,9,25,15,15,768.0,98.0,1.15,32.5,488.0,572.49,424.35
2016,9,25,15,30,745.0,94.0,1.0,32.0,443.0,520.15,386.5
2016,9,25,15,45,714.5,89.0,0.9,31.5,394.5,462.23,343.86
2016,9,25,16,0,684.0,84.0,0.8,31.0,346.0,405.76,300.89
2016,9,25,16,15,640.0,78.0,0.65,30.0,295.5,344.62,253.52
2016,9,25,16,30,596.0,72.0,0.5,29.0,245.0,287.07,207.42
2016,9,25,16,45,538.0,62.5,0.35,28.5,195.5,225.83,157.47
2016,9,25,17,0,480.0,53.0,0.2,28.0,146.0,170.55,111.95
2016,9,25,17,15,377.5,41.5,0.35,26.5,101.0,111.82,67.0
2016,9,25,17,30,275.0,30.0,0.5,25.0,56.0,65.0,31.11
2016,9,25,17,45,137.5,15.0,0.7,24.0,28.0,22.61,0.0
2016,9,25,18,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,26,6,15,122.0,13.5,1.15,16.5,23.5,19.11,0.0
2016,9,26,6,30,244.0,27.0,1.3,17.0,47.0,55.27,24.13
2016,9,26,6,45,350.5,39.5,1.5,18.0,91.0,101.47,62.01
2016,9,26,7,0,457.0,52.0,1.7,19.0,135.0,159.5,108.61
2016,9,26,7,15,524.5,60.5,1.65,19.5,184.5,214.57,155.83
2016,9,26,7,30,592.0,69.0,1.6,20.0,234.0,276.71,208.83
2016,9,26,7,45,638.0,75.0,1.55,21.0,285.0,334.47,257.4
2016,9,26,8,0,684.0,81.0,1.5,22.0,336.0,396.1,307.32
2016,9,26,8,15,716.0,86.0,1.3,23.0,384.5,453.17,351.37
2016,9,26,8,30,748.0,91.0,1.1,24.0,433.0,511.89,394.33
2016,9,26,8,45,771.0,95.0,0.9,25.0,478.5,564.45,430.51
2016,9,26,9,0,794.0,99.0,0.7,26.0,524.0,618.01,465.18
2016,9,26,9,15,811.0,102.0,0.65,26.5,564.5,666.16,496.83
2016,9,26,9,30,828.0,105.0,0.6,27.0,605.0,713.23,525.85
2016,9,26,9,45,840.0,108.0,0.55,28.0,639.0,755.18,548.95
2016,9,26,10,0,852.0,111.0,0.5,29.0,673.0,795.15,570.15
2016,9,26,10,15,861.0,112.5,0.6,29.5,701.0,828.84,590.62
2016,9,26,10,30,870.0,114.0,0.7,30.0,729.0,859.93,609.43
2016,9,26,10,45,875.5,116.0,0.85,30.5,749.5,885.77,625.77
2016,9,26,11,0,881.0,118.0,1.0,31.0,770.0,903.4,637.0
2016,9,26,11,15,885.0,118.5,1.1,31.0,782.5,919.77,648.07
2016,9,26,11,30,889.0,119.0,1.2,31.0,795.0,932.81,657.17
2016,9,26,11,45,890.0,119.5,1.3,31.5,799.5,939.72,661.25
2016,9,26,12,0,891.0,120.0,1.4,32.0,804.0,943.11,663.29
2016,9,26,12,15,890.0,119.5,1.5,32.0,800.0,940.1,662.79
2016,9,26,12,30,889.0,119.0,1.6,32.0,796.0,933.57,660.24
2016,9,26,12,45,910.5,107.0,1.7,32.0,790.5,931.16,660.34
2016,9,26,13,0,932.0,95.0,1.8,32.0,785.0,924.62,657.87
2016,9,26,13,15,926.5,94.0,1.9,32.0,765.5,902.65,645.65
2016,9,26,13,30,921.0,93.0,2.0,32.0,746.0,877.42,631.38
2016,9,26,13,45,914.0,91.0,2.1,32.0,719.0,846.76,613.45
2016,9,26,14,0,907.0,89.0,2.2,32.0,692.0,813.22,593.43
2016,9,26,14,15,896.0,87.5,2.25,31.5,657.5,774.51,570.49
2016,9,26,14,30,885.0,86.0,2.3,31.0,623.0,733.58,545.65
2016,9,26,14,45,871.5,83.0,2.35,31.0,583.5,687.31,515.61
2016,9,26,15,0,858.0,80.0,2.4,31.0,544.0,639.51,482.55
2016,9,26,15,15,838.0,77.0,2.4,30.5,498.5,588.81,446.53
2016,9,26,15,30,818.0,74.0,2.4,30.0,453.0,535.14,407.19
2016,9,26,15,45,792.0,70.0,2.4,29.5,404.0,477.29,363.36
2016,9,26,16,0,766.0,66.0,2.4,29.0,355.0,420.27,318.52
2016,9,26,16,15,725.5,61.5,2.1,28.0,304.0,358.14,268.34
2016,9,26,16,30,685.0,57.0,1.8,27.0,253.0,299.07,219.03
2016,9,26,16,45,626.5,50.5,1.55,26.5,202.0,236.2,165.85
2016,9,26,17,0,568.0,44.0,1.3,26.0,151.0,179.53,117.53
2016,9,26,17,15,466.0,35.0,1.2,24.5,104.5,118.83,69.45
2016,9,26,17,30,364.0,26.0,1.1,23.0,58.0,69.7,30.29
2016,9,26,17,45,182.0,13.0,1.05,22.0,29.0,22.52,0.0
2016,9,26,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,27,6,15,150.0,12.0,1.2,17.5,24.0,18.8,0.0
2016,9,27,6,30,300.0,24.0,1.3,18.0,48.0,57.62,22.6
2016,9,27,6,45,406.0,34.5,1.45,18.5,92.5,105.08,62.29
2016,9,27,7,0,512.0,45.0,1.6,19.0,137.0,163.98,110.03
2016,9,27,7,15,577.0,52.0,1.55,19.5,187.0,219.71,158.26
2016,9,27,7,30,642.0,59.0,1.5,20.0,237.0,282.16,211.94
2016,9,27,7,45,684.5,64.5,1.5,21.0,287.5,340.09,261.09
2016,9,27,8,0,727.0,70.0,1.5,22.0,338.0,401.83,311.49
2016,9,27,8,15,757.0,74.0,1.4,22.5,386.5,458.81,356.75
2016,9,27,8,30,787.0,78.0,1.3,23.0,435.0,517.1,401.11
2016,9,27,8,45,808.0,81.5,1.2,24.0,480.0,570.52,439.19
2016,9,27,9,0,829.0,85.0,1.1,25.0,525.0,623.72,475.32
2016,9,27,9,15,845.0,87.0,1.0,25.5,565.0,671.37,506.92
2016,9,27,9,30,861.0,89.0,0.9,26.0,605.0,714.55,532.74
2016,9,27,9,45,880.5,87.5,0.8,27.0,641.5,757.89,556.67
2016,9,27,10,0,900.0,86.0,0.7,28.0,678.0,799.63,578.65
2016,9,27,10,15,908.0,87.5,0.65,28.5,705.5,833.46,596.85
2016,9,27,10,30,916.0,89.0,0.6,29.0,733.0,864.49,613.05
2016,9,27,10,45,921.0,90.0,0.55,29.5,753.0,889.45,625.25
2016,9,27,11,0,926.0,91.0,0.5,30.0,773.0,911.15,635.39
2016,9,27,11,15,929.0,91.5,0.45,30.0,785.0,927.16,643.33
2016,9,27,11,30,932.0,92.0,0.4,30.0,797.0,939.64,649.25
2016,9,27,11,45,933.0,92.5,0.4,30.5,801.5,946.72,651.8
2016,9,27,12,0,934.0,93.0,0.4,31.0,806.0,950.13,652.35
2016,9,27,12,15,933.0,93.0,0.45,31.0,802.0,947.5,651.85
2016,9,27,12,30,932.0,93.0,0.5,31.0,798.0,941.21,649.36
2016,9,27,12,45,933.0,90.5,0.6,31.0,787.0,930.3,645.24
2016,9,27,13,0,934.0,88.0,0.7,31.0,776.0,915.75,638.95
2016,9,27,13,15,929.0,87.0,0.8,31.0,756.5,894.12,628.24
2016,9,27,13,30,924.0,86.0,0.9,31.0,737.0,869.21,615.39
2016,9,27,13,45,915.5,85.0,1.0,31.0,709.5,838.31,598.53
2016,9,27,14,0,907.0,84.0,1.1,31.0,682.0,804.62,579.59
2016,9,27,14,15,896.5,82.5,1.2,30.5,648.0,766.27,558.33
2016,9,27,14,30,886.0,81.0,1.3,30.0,614.0,725.67,535.01
2016,9,27,14,45,870.5,79.0,1.4,30.0,574.0,679.11,505.96
2016,9,27,15,0,855.0,77.0,1.5,30.0,534.0,631.18,473.73
2016,9,27,15,15,835.0,74.0,1.6,29.5,489.0,580.63,438.81
2016,9,27,15,30,815.0,71.0,1.7,29.0,444.0,527.16,400.37
2016,9,27,15,45,786.0,68.0,1.8,29.0,395.0,469.14,356.21
2016,9,27,16,0,757.0,65.0,1.9,29.0,346.0,412.25,311.25
2016,9,27,16,15,716.5,60.0,1.8,28.0,295.5,350.21,261.6
2016,9,27,16,30,676.0,55.0,1.7,27.0,245.0,291.27,212.67
2016,9,27,16,45,612.5,49.0,1.65,26.0,194.0,228.26,160.0
2016,9,27,17,0,549.0,43.0,1.6,25.0,143.0,172.04,112.5
2016,9,27,17,15,444.5,33.5,1.55,24.0,97.5,111.93,64.75
2016,9,27,17,30,340.0,24.0,1.5,23.0,52.0,63.23,25.05
2016,9,27,17,45,170.0,12.0,1.5,22.0,26.0,20.27,0.0
2016,9,27,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,6,15,145.0,12.0,0.55,15.0,23.0,18.41,0.0
2016,9,28,6,30,290.0,24.0,0.6,15.0,46.0,56.03,20.89
2016,9,28,6,45,402.0,34.0,0.65,15.5,90.0,103.48,61.64
2016,9,28,7,0,514.0,44.0,0.7,16.0,134.0,162.77,109.71
2016,9,28,7,15,581.0,50.5,0.7,16.5,184.0,218.51,158.02
2016,9,28,7,30,648.0,57.0,0.7,17.0,234.0,281.17,211.93
2016,9,28,7,45,692.0,62.0,0.7,17.5,285.0,339.38,261.72
2016,9,28,8,0,736.0,67.0,0.7,18.0,336.0,401.53,312.93
2016,9,28,8,15,766.0,70.5,0.75,18.5,384.5,458.3,358.62
2016,9,28,8,30,796.0,74.0,0.8,19.0,433.0,516.36,403.67
2016,9,28,8,45,818.5,77.0,0.85,20.0,478.5,570.41,443.39
2016,9,28,9,0,841.0,80.0,0.9,21.0,524.0,624.35,481.57
2016,9,28,9,15,856.5,82.0,1.0,21.5,564.0,669.17,513.54
2016,9,28,9,30,872.0,84.0,1.1,22.0,604.0,715.22,543.96
2016,9,28,9,45,883.5,86.0,1.25,22.5,638.0,756.69,571.36
2016,9,28,10,0,895.0,88.0,1.4,23.0,672.0,796.02,597.08
2016,9,28,10,15,903.0,89.5,1.55,23.0,699.5,829.61,619.95
2016,9,28,10,30,911.0,91.0,1.7,23.0,727.0,860.42,640.98
2016,9,28,10,45,916.5,92.0,1.85,23.5,747.0,885.61,657.01
2016,9,28,11,0,922.0,93.0,2.0,24.0,767.0,907.57,670.95
2016,9,28,11,15,925.0,93.5,2.1,24.0,779.5,923.44,681.73
2016,9,28,11,30,928.0,94.0,2.2,24.0,792.0,935.79,690.36
2016,9,28,11,45,930.0,94.0,2.3,24.5,796.0,943.11,694.48
2016,9,28,12,0,932.0,94.0,2.4,25.0,800.0,946.78,696.35
2016,9,28,12,15,930.5,93.5,2.45,24.5,796.0,943.08,695.77
2016,9,28,12,30,929.0,93.0,2.5,24.0,792.0,935.73,692.96
2016,9,28,12,45,924.0,93.5,2.65,24.0,779.5,922.76,686.05
2016,9,28,13,0,919.0,94.0,2.8,24.0,767.0,906.34,676.83
2016,9,28,13,15,913.5,93.0,2.8,24.0,747.0,884.49,662.85
2016,9,28,13,30,908.0,92.0,2.8,24.0,727.0,859.43,646.75
2016,9,28,13,45,900.5,90.5,2.85,24.0,700.0,829.15,627.4
2016,9,28,14,0,893.0,89.0,2.9,24.0,673.0,796.07,606.01
2016,9,28,14,15,881.5,87.0,2.9,23.5,639.0,756.85,580.99
2016,9,28,14,30,870.0,85.0,2.9,23.0,605.0,715.49,554.12
2016,9,28,14,45,855.0,82.5,2.95,23.0,565.0,669.34,522.55
2016,9,28,15,0,840.0,80.0,3.0,23.0,525.0,624.39,489.33
2016,9,28,15,15,819.0,77.0,2.95,22.5,480.0,571.4,449.72
2016,9,28,15,30,798.0,74.0,2.9,22.0,435.0,518.15,408.67
2016,9,28,15,45,768.0,70.5,2.9,21.5,386.5,459.98,362.58
2016,9,28,16,0,738.0,67.0,2.9,21.0,338.0,403.1,315.88
2016,9,28,16,15,695.0,62.5,2.8,20.5,287.5,341.73,264.09
2016,9,28,16,30,652.0,58.0,2.7,20.0,237.0,284.21,214.01
2016,9,28,16,45,581.5,51.5,2.65,19.5,186.5,220.28,158.71
2016,9,28,17,0,511.0,45.0,2.6,19.0,136.0,163.65,109.67
2016,9,28,17,15,397.5,35.0,2.45,18.0,91.5,104.18,61.77
2016,9,28,17,30,284.0,25.0,2.3,17.0,47.0,56.69,21.11
2016,9,28,17,45,142.0,12.5,2.2,16.5,23.5,18.88,0.0
2016,9,28,18,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
