Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,29,6,15,114.0,13.0,1.55,11.5,21.0,17.86,0.0
2016,9,29,6,30,228.0,26.0,1.7,12.0,42.0,51.15,18.41
2016,9,29,6,45,347.0,37.5,1.85,12.5,85.5,97.76,59.88
2016,9,29,7,0,466.0,49.0,2.0,13.0,129.0,156.78,108.06
2016,9,29,7,15,233.0,60.0,1.95,13.5,100.0,130.39,97.83
2016,9,29,7,30,0.0,71.0,1.9,14.0,71.0,69.09,53.23
2016,9,29,7,45,0.0,86.5,1.9,14.5,86.5,84.35,66.12
2016,9,29,8,0,0.0,102.0,1.9,15.0,102.0,99.65,78.69
2016,9,29,8,15,2.5,125.5,1.9,15.5,127.0,124.33,98.82
2016,9,29,8,30,5.0,149.0,1.9,16.0,152.0,149.35,118.87
2016,9,29,8,45,9.0,166.5,1.9,16.5,172.0,169.42,134.63
2016,9,29,9,0,13.0,184.0,1.9,17.0,192.0,189.89,150.52
2016,9,29,9,15,19.5,205.0,1.95,17.5,217.0,215.99,170.78
2016,9,29,9,30,26.0,226.0,2.0,18.0,242.0,242.64,191.21
2016,9,29,9,45,62.0,261.5,2.15,19.0,301.0,313.88,246.45
2016,9,29,10,0,98.0,297.0,2.3,20.0,360.0,381.78,297.66
2016,9,29,10,15,498.0,195.0,2.4,20.0,538.5,619.28,485.02
2016,9,29,10,30,898.0,93.0,2.5,20.0,717.0,849.71,650.45
2016,9,29,10,45,904.0,93.5,2.6,20.5,736.5,874.4,664.11
2016,9,29,11,0,910.0,94.0,2.7,21.0,756.0,895.94,677.48
2016,9,29,11,15,912.5,94.5,2.8,21.0,767.5,911.11,687.9
2016,9,29,11,30,915.0,95.0,2.9,21.0,779.0,922.81,696.13
2016,9,29,11,45,916.0,95.0,3.05,21.5,783.0,929.07,699.84
2016,9,29,12,0,917.0,95.0,3.2,22.0,787.0,931.73,701.25
2016,9,29,12,15,916.0,94.5,3.25,22.0,783.0,928.43,699.41
2016,9,29,12,30,915.0,94.0,3.3,22.0,779.0,921.54,695.3
2016,9,29,12,45,910.5,94.0,3.4,22.0,766.5,908.55,687.48
2016,9,29,13,0,906.0,94.0,3.5,22.0,754.0,892.13,677.41
2016,9,29,13,15,900.5,93.0,3.55,22.0,734.0,870.46,663.45
2016,9,29,13,30,895.0,92.0,3.6,22.0,714.0,845.63,647.33
2016,9,29,13,45,886.0,91.0,3.65,22.0,687.0,814.98,627.09
2016,9,29,14,0,877.0,90.0,3.7,22.0,660.0,781.67,604.87
2016,9,29,14,15,865.5,88.0,3.7,21.5,626.0,742.94,579.51
2016,9,29,14,30,854.0,86.0,3.7,21.0,592.0,702.13,552.31
2016,9,29,14,45,838.0,84.0,3.7,21.0,552.5,659.37,521.95
2016,9,29,15,0,822.0,82.0,3.7,21.0,513.0,612.17,486.1
2016,9,29,15,15,800.0,79.0,3.65,20.5,468.5,559.41,445.89
2016,9,29,15,30,778.0,76.0,3.6,20.0,424.0,506.54,404.36
2016,9,29,15,45,747.5,72.0,3.55,19.5,376.0,448.64,357.57
2016,9,29,16,0,717.0,68.0,3.5,19.0,328.0,392.13,310.37
2016,9,29,16,15,673.0,63.0,3.35,18.5,278.0,331.1,258.13
2016,9,29,16,30,629.0,58.0,3.2,18.0,228.0,274.13,207.93
2016,9,29,16,45,560.5,51.0,3.1,18.0,178.5,211.78,153.07
2016,9,29,17,0,492.0,44.0,3.0,18.0,129.0,156.56,104.68
2016,9,29,17,15,378.0,34.0,2.8,17.0,85.5,98.58,57.94
2016,9,29,17,30,264.0,24.0,2.6,16.0,42.0,52.21,16.13
2016,9,29,17,45,132.0,12.0,2.4,15.5,21.0,17.46,0.0
2016,9,29,18,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,30,6,15,121.5,12.0,2.6,11.5,20.0,17.08,0.0
2016,9,30,6,30,243.0,24.0,2.8,12.0,40.0,50.21,15.44
2016,9,30,6,45,360.5,34.5,3.0,12.5,83.0,96.49,58.07
2016,9,30,7,0,478.0,45.0,3.2,13.0,126.0,154.72,105.89
2016,9,30,7,15,239.0,56.5,3.25,13.5,97.0,128.1,95.81
2016,9,30,7,30,0.0,68.0,3.3,14.0,68.0,66.11,50.73
2016,9,30,7,45,0.0,83.0,3.35,14.5,83.0,80.87,63.21
2016,9,30,8,0,0.0,98.0,3.4,15.0,98.0,95.66,75.43
2016,9,30,8,15,0.0,108.0,3.4,15.5,108.0,105.45,83.26
2016,9,30,8,30,0.0,118.0,3.4,16.0,118.0,115.27,90.99
2016,9,30,8,45,3.0,144.5,3.45,16.5,146.5,143.56,113.84
2016,9,30,9,0,6.0,171.0,3.5,17.0,175.0,172.25,136.66
2016,9,30,9,15,16.0,198.0,3.5,17.5,207.5,206.52,163.82
2016,9,30,9,30,26.0,225.0,3.5,18.0,240.0,241.68,191.31
2016,9,30,9,45,453.0,158.0,3.55,18.5,449.0,513.68,413.21
2016,9,30,10,0,880.0,91.0,3.6,19.0,658.0,783.78,615.17
2016,9,30,10,15,889.0,92.0,3.6,19.0,685.5,817.01,636.12
2016,9,30,10,30,898.0,93.0,3.6,19.0,713.0,847.57,656.72
2016,9,30,10,45,902.0,95.0,3.65,19.0,733.0,872.12,673.33
2016,9,30,11,0,906.0,97.0,3.7,19.0,753.0,893.45,687.76
2016,9,30,11,15,910.0,98.0,3.75,19.0,765.5,910.34,699.19
2016,9,30,11,30,914.0,99.0,3.8,19.0,778.0,923.81,708.37
2016,9,30,11,45,915.0,99.0,3.9,19.0,782.0,929.99,712.93
2016,9,30,12,0,916.0,99.0,4.0,19.0,786.0,932.57,715.18
2016,9,30,12,15,915.5,99.0,4.05,19.0,782.5,930.19,713.86
2016,9,30,12,30,915.0,99.0,4.1,19.0,779.0,924.22,710.21
2016,9,30,12,45,912.5,98.0,4.15,19.0,767.0,911.82,702.21
2016,9,30,13,0,910.0,97.0,4.2,19.0,755.0,895.96,691.92
2016,9,30,13,15,905.0,96.0,4.2,18.5,735.5,874.58,678.87
2016,9,30,13,30,900.0,95.0,4.2,18.0,716.0,850.03,663.56
2016,9,30,13,45,894.5,92.5,4.25,18.0,689.5,820.37,643.52
2016,9,30,14,0,889.0,90.0,4.3,18.0,663.0,787.85,621.32
2016,9,30,14,15,878.5,88.0,4.25,18.0,629.0,749.46,594.34
2016,9,30,14,30,868.0,86.0,4.2,18.0,595.0,708.9,565.56
2016,9,30,14,45,853.5,83.5,4.2,18.0,555.5,666.07,534.55
2016,9,30,15,0,839.0,81.0,4.2,18.0,516.0,618.64,497.93
2016,9,30,15,15,818.0,78.0,4.1,17.5,471.5,565.78,456.83
2016,9,30,15,30,797.0,75.0,4.0,17.0,427.0,512.66,414.32
2016,9,30,15,45,766.0,71.5,3.9,17.0,378.5,454.22,365.57
2016,9,30,16,0,735.0,68.0,3.8,17.0,330.0,397.18,316.59
2016,9,30,16,15,691.0,62.5,3.65,16.5,279.0,334.83,262.67
2016,9,30,16,30,647.0,57.0,3.5,16.0,228.0,276.53,210.76
2016,9,30,16,45,573.5,50.5,3.4,15.5,178.0,212.63,154.44
2016,9,30,17,0,500.0,44.0,3.3,15.0,128.0,156.39,105.04
2016,9,30,17,15,381.5,33.5,3.15,14.5,84.0,97.2,56.78
2016,9,30,17,30,263.0,23.0,3.0,14.0,40.0,49.77,10.93
2016,9,30,17,45,131.5,11.5,2.85,13.5,20.0,16.51,0.0
2016,9,30,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,1,6,15,128.0,11.5,1.2,10.5,20.0,16.73,0.0
2016,10,1,6,30,256.0,23.0,1.4,11.0,40.0,50.02,12.67
2016,10,1,6,45,378.5,33.5,1.65,12.0,83.5,97.89,58.25
2016,10,1,7,0,501.0,44.0,1.9,13.0,127.0,158.02,107.33
2016,10,1,7,15,572.5,51.0,2.0,13.5,177.0,214.4,157.09
2016,10,1,7,30,644.0,58.0,2.1,14.0,227.0,278.2,213.43
2016,10,1,7,45,691.5,62.5,2.25,14.5,278.5,336.56,265.27
2016,10,1,8,0,739.0,67.0,2.4,15.0,330.0,399.34,319.4
2016,10,1,8,15,770.0,71.0,2.35,15.5,379.0,456.99,367.61
2016,10,1,8,30,801.0,75.0,2.3,16.0,428.0,516.02,415.13
2016,10,1,8,45,824.0,77.5,2.3,16.5,473.0,569.75,457.15
2016,10,1,9,0,847.0,80.0,2.3,17.0,518.0,623.38,497.71
2016,10,1,9,15,863.0,82.5,2.15,17.5,558.5,668.99,530.34
2016,10,1,9,30,879.0,85.0,2.0,18.0,599.0,715.88,561.04
2016,10,1,9,45,895.5,84.5,1.95,18.5,634.0,758.25,588.21
2016,10,1,10,0,912.0,84.0,1.9,19.0,669.0,798.75,613.58
2016,10,1,10,15,920.0,85.5,1.85,19.0,696.5,832.53,635.09
2016,10,1,10,30,928.0,87.0,1.8,19.0,724.0,863.47,654.5
2016,10,1,10,45,933.5,88.0,1.75,19.5,744.0,888.73,668.68
2016,10,1,11,0,939.0,89.0,1.7,20.0,764.0,910.7,680.59
2016,10,1,11,15,942.0,89.5,1.75,20.0,776.0,926.53,690.96
2016,10,1,11,30,945.0,90.0,1.8,20.0,788.0,938.78,699.15
2016,10,1,11,45,945.5,90.5,1.9,20.5,792.0,945.15,702.88
2016,10,1,12,0,946.0,91.0,2.0,21.0,796.0,947.81,704.31
2016,10,1,12,15,945.0,91.0,2.1,21.0,792.0,944.85,703.51
2016,10,1,12,30,944.0,91.0,2.2,21.0,788.0,938.19,700.39
2016,10,1,12,45,939.5,91.0,2.3,21.0,775.0,924.8,692.87
2016,10,1,13,0,935.0,91.0,2.4,21.0,762.0,907.88,683.06
2016,10,1,13,15,929.5,90.0,2.45,21.0,742.0,885.6,669.19
2016,10,1,13,30,924.0,89.0,2.5,21.0,722.0,860.06,653.12
2016,10,1,13,45,915.5,88.0,2.6,21.0,694.0,829.03,633.57
2016,10,1,14,0,907.0,87.0,2.7,21.0,666.0,795.22,611.88
2016,10,1,14,15,895.5,85.0,2.75,20.5,631.5,755.52,586.59
2016,10,1,14,30,884.0,83.0,2.8,20.0,597.0,713.66,559.34
2016,10,1,14,45,867.5,81.0,2.9,20.0,556.5,666.56,526.58
2016,10,1,15,0,851.0,79.0,3.0,20.0,516.0,620.77,492.27
2016,10,1,15,15,829.0,76.0,3.05,19.5,470.5,566.86,451.56
2016,10,1,15,30,807.0,73.0,3.1,19.0,425.0,512.77,409.31
2016,10,1,15,45,775.5,69.0,3.15,19.0,376.0,453.18,360.57
2016,10,1,16,0,744.0,65.0,3.2,19.0,327.0,395.03,311.44
2016,10,1,16,15,698.5,60.0,3.1,18.5,276.0,332.36,257.75
2016,10,1,16,30,653.0,55.0,3.0,18.0,225.0,273.35,205.72
2016,10,1,16,45,580.5,48.5,2.95,17.5,174.5,210.2,150.44
2016,10,1,17,0,508.0,42.0,2.9,17.0,124.0,154.09,101.56
2016,10,1,17,15,381.5,31.5,2.75,16.5,80.5,93.74,53.01
2016,10,1,17,30,255.0,21.0,2.6,16.0,37.0,45.72,3.81
2016,10,1,17,45,127.5,10.5,2.5,15.5,18.5,14.94,0.0
2016,10,1,18,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,2,6,15,116.0,11.0,1.4,10.5,18.5,15.6,0.0
2016,10,2,6,30,232.0,22.0,1.7,11.0,37.0,46.18,8.53
2016,10,2,6,45,346.0,33.5,2.0,12.0,78.5,92.38,54.86
2016,10,2,7,0,460.0,45.0,2.3,13.0,120.0,149.63,101.82
2016,10,2,7,15,532.0,52.0,2.5,13.0,168.0,203.7,149.76
2016,10,2,7,30,604.0,59.0,2.7,13.0,216.0,265.26,204.74
2016,10,2,7,45,302.0,37.0,2.9,13.5,115.5,159.26,126.17
2016,10,2,8,0,0.0,15.0,3.1,14.0,15.0,14.47,6.75
2016,10,2,8,15,0.0,33.5,3.2,14.5,33.5,32.34,21.97
2016,10,2,8,30,0.0,52.0,3.3,15.0,52.0,50.24,36.98
2016,10,2,8,45,0.0,97.5,3.4,15.5,97.5,94.65,73.9
2016,10,2,9,0,0.0,143.0,3.5,16.0,143.0,140.15,110.98
2016,10,2,9,15,0.0,111.5,3.5,16.0,111.5,108.4,84.59
2016,10,2,9,30,0.0,80.0,3.5,16.0,80.0,77.39,58.86
2016,10,2,9,45,0.0,70.5,3.5,16.0,70.5,68.19,51.15
2016,10,2,10,0,0.0,61.0,3.5,16.0,61.0,59.0,43.45
2016,10,2,10,15,1.5,119.0,3.5,16.0,120.0,116.89,90.94
2016,10,2,10,30,3.0,177.0,3.5,16.0,179.0,176.19,138.74
2016,10,2,10,45,121.5,257.0,3.55,16.5,344.0,373.14,297.63
2016,10,2,11,0,240.0,337.0,3.6,17.0,509.0,563.98,443.77
2016,10,2,11,15,303.0,328.0,3.65,17.0,548.5,621.22,486.96
2016,10,2,11,30,366.0,319.0,3.7,17.0,588.0,670.04,524.36
2016,10,2,11,45,448.5,288.5,3.75,17.5,620.0,720.75,562.6
2016,10,2,12,0,531.0,258.0,3.8,18.0,652.0,762.37,593.99
2016,10,2,12,15,540.0,253.5,3.85,18.0,651.5,764.24,595.6
2016,10,2,12,30,549.0,249.0,3.9,18.0,651.0,763.77,595.84
2016,10,2,12,45,549.0,243.5,4.0,18.0,640.5,751.98,588.03
2016,10,2,13,0,549.0,238.0,4.1,18.0,630.0,737.96,578.64
2016,10,2,13,15,719.0,169.0,4.1,18.0,667.0,799.69,627.4
2016,10,2,13,30,889.0,100.0,4.1,18.0,704.0,840.37,657.13
2016,10,2,13,45,880.5,98.0,4.2,18.0,676.5,809.09,635.64
2016,10,2,14,0,872.0,96.0,4.3,18.0,649.0,775.15,612.54
2016,10,2,14,15,859.0,94.0,4.3,17.5,614.5,739.03,588.47
2016,10,2,14,30,846.0,92.0,4.3,17.0,580.0,697.09,559.72
2016,10,2,14,45,829.0,89.0,4.3,17.0,539.5,649.7,524.28
2016,10,2,15,0,812.0,86.0,4.3,17.0,499.0,601.2,486.51
2016,10,2,15,15,788.0,83.0,4.2,16.5,454.0,547.86,444.54
2016,10,2,15,30,764.0,80.0,4.1,16.0,409.0,494.63,401.51
2016,10,2,15,45,734.0,75.0,4.05,16.0,361.0,436.83,352.97
2016,10,2,16,0,704.0,70.0,4.0,16.0,313.0,381.14,304.75
2016,10,2,16,15,656.0,64.5,3.8,15.5,263.0,319.21,250.81
2016,10,2,16,30,608.0,59.0,3.6,15.0,213.0,261.33,199.1
2016,10,2,16,45,539.5,50.5,3.45,15.0,164.5,199.37,143.93
2016,10,2,17,0,471.0,42.0,3.3,15.0,116.0,144.61,95.62
2016,10,2,17,15,342.5,31.0,3.0,14.5,74.0,86.11,48.36
2016,10,2,17,30,214.0,20.0,2.7,14.0,32.0,39.87,0.0
2016,10,2,17,45,107.0,10.0,2.45,13.5,16.0,13.37,0.0
2016,10,2,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,5.5,0.8,10.5,5.5,5.41,0.0
2016,10,3,6,30,0.0,11.0,0.9,11.0,11.0,10.61,0.0
2016,10,3,6,45,0.0,25.0,1.05,11.5,25.0,24.14,14.0
2016,10,3,7,0,0.0,39.0,1.2,12.0,39.0,37.77,26.29
2016,10,3,7,15,0.0,55.5,1.25,12.0,55.5,54.01,40.56
2016,10,3,7,30,0.0,72.0,1.3,12.0,72.0,70.28,54.7
2016,10,3,7,45,0.0,88.0,1.4,12.5,88.0,86.07,68.08
2016,10,3,8,0,0.0,104.0,1.5,13.0,104.0,101.91,81.21
2016,10,3,8,15,99.5,142.5,1.55,13.0,185.5,196.17,159.86
2016,10,3,8,30,199.0,181.0,1.6,13.0,267.0,294.91,240.58
2016,10,3,8,45,166.0,202.5,1.65,13.5,279.5,307.98,249.86
2016,10,3,9,0,133.0,224.0,1.7,14.0,292.0,317.78,256.39
2016,10,3,9,15,66.5,186.0,1.8,14.0,220.0,232.56,187.34
2016,10,3,9,30,0.0,148.0,1.9,14.0,148.0,144.89,114.66
2016,10,3,9,45,15.5,199.0,2.0,14.5,209.5,207.95,165.84
2016,10,3,10,0,31.0,250.0,2.1,15.0,271.0,279.77,222.44
2016,10,3,10,15,33.0,262.5,2.15,15.0,285.0,295.45,234.2
2016,10,3,10,30,35.0,275.0,2.2,15.0,299.0,311.18,246.19
2016,10,3,10,45,27.5,268.0,2.3,15.5,287.0,297.95,234.98
2016,10,3,11,0,20.0,261.0,2.4,16.0,275.0,276.65,217.64
2016,10,3,11,15,17.5,254.5,2.4,16.0,267.0,267.92,210.67
2016,10,3,11,30,15.0,248.0,2.4,16.0,259.0,259.14,203.64
2016,10,3,11,45,8.0,204.0,2.45,16.0,210.0,208.02,163.2
2016,10,3,12,0,1.0,160.0,2.5,16.0,161.0,157.43,122.78
2016,10,3,12,15,3.0,177.5,2.5,16.0,180.0,176.79,138.46
2016,10,3,12,30,5.0,195.0,2.5,16.0,199.0,196.22,154.01
2016,10,3,12,45,2.5,151.5,2.5,16.0,153.5,150.21,117.22
2016,10,3,13,0,0.0,108.0,2.5,16.0,108.0,104.81,80.59
2016,10,3,13,15,1.5,143.0,2.45,16.0,144.0,140.83,109.99
2016,10,3,13,30,3.0,178.0,2.4,16.0,180.0,177.24,139.38
2016,10,3,13,45,3.0,178.5,2.35,16.0,180.5,177.76,139.91
2016,10,3,14,0,3.0,179.0,2.3,16.0,181.0,178.3,140.56
2016,10,3,14,15,1.5,150.0,2.25,15.5,151.0,147.91,116.5
2016,10,3,14,30,0.0,121.0,2.2,15.0,121.0,117.83,92.41
2016,10,3,14,45,0.0,73.5,2.15,15.0,73.5,71.08,54.02
2016,10,3,15,0,0.0,26.0,2.1,15.0,26.0,25.11,15.61
2016,10,3,15,15,0.0,38.0,2.0,15.0,38.0,36.7,25.5
2016,10,3,15,30,0.0,50.0,1.9,15.0,50.0,48.3,35.4
2016,10,3,15,45,0.0,43.5,1.85,15.0,43.5,42.01,30.15
2016,10,3,16,0,0.0,37.0,1.8,15.0,37.0,35.72,24.87
2016,10,3,16,15,272.5,50.0,1.65,14.5,118.0,157.1,123.8
2016,10,3,16,30,545.0,63.0,1.5,14.0,199.0,243.43,185.36
2016,10,3,16,45,464.0,55.0,1.35,14.0,152.0,182.5,131.73
2016,10,3,17,0,383.0,47.0,1.2,14.0,105.0,130.18,86.81
2016,10,3,17,15,257.5,33.5,1.05,14.0,66.0,74.76,42.21
2016,10,3,17,30,132.0,20.0,0.9,14.0,27.0,31.53,0.0
2016,10,3,17,45,66.0,10.0,0.75,14.0,13.5,11.81,0.0
2016,10,3,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,4,6,15,93.0,10.5,1.0,11.0,16.0,13.96,0.0
2016,10,4,6,30,186.0,21.0,1.2,11.0,32.0,39.89,0.0
2016,10,4,6,45,317.0,32.5,1.45,11.5,73.0,86.11,50.4
2016,10,4,7,0,448.0,44.0,1.7,12.0,114.0,144.84,98.17
2016,10,4,7,15,524.0,52.0,1.7,12.5,163.0,200.05,146.49
2016,10,4,7,30,600.0,60.0,1.7,13.0,212.0,263.21,201.95
2016,10,4,7,45,362.0,99.5,1.75,13.5,197.0,246.73,196.43
2016,10,4,8,0,124.0,139.0,1.8,14.0,182.0,198.26,160.13
2016,10,4,8,15,212.5,153.0,1.7,14.5,239.0,266.02,215.76
2016,10,4,8,30,301.0,167.0,1.6,15.0,296.0,338.4,273.85
2016,10,4,8,45,345.5,178.0,1.55,15.5,341.0,389.98,314.21
2016,10,4,9,0,390.0,189.0,1.5,16.0,386.0,444.69,356.12
2016,10,4,9,15,630.0,136.0,1.4,16.5,484.0,572.4,454.71
2016,10,4,9,30,870.0,83.0,1.3,17.0,582.0,701.68,548.77
2016,10,4,9,45,880.5,86.0,1.25,17.5,616.0,742.85,573.74
2016,10,4,10,0,891.0,89.0,1.2,18.0,650.0,781.82,597.59
2016,10,4,10,15,899.5,90.5,1.15,18.0,677.0,815.11,618.3
2016,10,4,10,30,908.0,92.0,1.1,18.0,704.0,845.67,636.97
2016,10,4,10,45,917.0,91.5,1.05,18.5,725.0,871.5,651.11
2016,10,4,11,0,926.0,91.0,1.0,19.0,746.0,894.23,663.1
2016,10,4,11,15,929.5,91.5,1.0,19.0,757.5,910.06,672.66
2016,10,4,11,30,933.0,92.0,1.0,19.0,769.0,922.36,680.11
2016,10,4,11,45,936.0,91.5,1.0,19.5,773.5,929.53,683.1
2016,10,4,12,0,939.0,91.0,1.0,20.0,778.0,933.04,683.92
2016,10,4,12,15,937.5,90.5,1.1,20.0,773.0,928.9,683.0
2016,10,4,12,30,936.0,90.0,1.2,20.0,768.0,921.08,679.83
2016,10,4,12,45,926.5,92.5,1.3,20.5,754.0,906.06,670.71
2016,10,4,13,0,917.0,95.0,1.4,21.0,740.0,887.68,659.44
2016,10,4,13,15,911.0,94.0,1.5,21.0,719.5,865.18,646.62
2016,10,4,13,30,905.0,93.0,1.6,21.0,699.0,839.52,631.57
2016,10,4,13,45,895.5,91.5,1.7,21.0,671.5,807.55,612.04
2016,10,4,14,0,886.0,90.0,1.8,21.0,644.0,772.95,590.43
2016,10,4,14,15,874.0,88.0,1.9,20.5,609.5,733.54,566.18
2016,10,4,14,30,862.0,86.0,2.0,20.0,575.0,695.3,542.24
2016,10,4,14,45,843.5,84.0,2.1,20.0,534.5,647.52,508.51
2016,10,4,15,0,825.0,82.0,2.2,20.0,494.0,598.7,472.39
2016,10,4,15,15,801.5,79.0,2.25,19.5,448.5,545.23,432.22
2016,10,4,15,30,778.0,76.0,2.3,19.0,403.0,491.8,390.62
2016,10,4,15,45,740.0,72.5,2.4,19.0,353.5,431.39,341.53
2016,10,4,16,0,702.0,69.0,2.5,19.0,304.0,373.9,293.16
2016,10,4,16,15,651.0,63.5,2.35,18.5,254.0,311.35,239.72
2016,10,4,16,30,600.0,58.0,2.2,18.0,204.0,253.19,188.72
2016,10,4,16,45,511.5,50.5,2.1,17.5,154.5,188.18,132.98
2016,10,4,17,0,423.0,43.0,2.0,17.0,105.0,132.61,85.97
2016,10,4,17,15,283.5,30.5,1.9,16.5,65.0,74.89,39.92
2016,10,4,17,30,144.0,18.0,1.8,16.0,25.0,29.84,0.0
2016,10,4,17,45,72.0,9.0,1.75,15.5,12.5,8.85,0.0
2016,10,4,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,6,15,125.0,9.5,1.35,9.5,16.0,14.1,0.0
2016,10,5,6,30,250.0,19.0,1.5,10.0,32.0,43.5,0.0
2016,10,5,6,45,387.0,29.0,1.7,11.0,75.5,92.75,52.45
2016,10,5,7,0,524.0,39.0,1.9,12.0,119.0,154.93,103.34
2016,10,5,7,15,597.5,45.5,2.1,12.5,169.0,211.37,153.5
2016,10,5,7,30,671.0,52.0,2.3,13.0,219.0,276.0,211.12
2016,10,5,7,45,719.0,56.0,2.5,14.0,270.5,335.48,264.1
2016,10,5,8,0,767.0,60.0,2.7,15.0,322.0,398.78,318.74
2016,10,5,8,15,797.5,63.5,2.7,15.5,371.0,456.56,367.7
2016,10,5,8,30,828.0,67.0,2.7,16.0,420.0,515.58,415.91
2016,10,5,8,45,851.0,69.0,2.75,16.5,465.0,567.21,457.08
2016,10,5,9,0,874.0,71.0,2.8,17.0,510.0,620.65,498.28
2016,10,5,9,15,889.0,73.5,2.65,17.5,550.0,668.86,533.4
2016,10,5,9,30,904.0,76.0,2.5,18.0,590.0,715.6,564.57
2016,10,5,9,45,914.0,78.0,2.4,18.5,624.0,756.37,590.73
2016,10,5,10,0,924.0,80.0,2.3,19.0,658.0,794.79,614.72
2016,10,5,10,15,931.5,81.0,2.15,19.0,684.5,827.56,635.1
2016,10,5,10,30,939.0,82.0,2.0,19.0,711.0,857.42,653.15
2016,10,5,10,45,944.5,82.5,1.95,19.5,730.5,881.96,667.07
2016,10,5,11,0,950.0,83.0,1.9,20.0,750.0,903.19,678.69
2016,10,5,11,15,952.5,83.5,1.85,20.0,761.5,918.37,687.58
2016,10,5,11,30,955.0,84.0,1.8,20.0,773.0,929.93,694.17
2016,10,5,11,45,956.0,84.0,1.75,20.5,776.5,935.93,695.87
2016,10,5,12,0,957.0,84.0,1.7,21.0,780.0,938.18,695.28
2016,10,5,12,15,955.5,84.0,1.7,21.0,775.0,934.48,692.91
2016,10,5,12,30,954.0,84.0,1.7,21.0,770.0,927.04,688.29
2016,10,5,12,45,941.5,87.5,1.7,21.0,755.0,910.35,677.72
2016,10,5,13,0,929.0,91.0,1.7,21.0,740.0,890.33,665.11
2016,10,5,13,15,922.5,90.0,1.7,21.0,719.0,867.16,650.47
2016,10,5,13,30,916.0,89.0,1.7,21.0,698.0,840.81,633.73
2016,10,5,13,45,905.5,88.0,1.7,21.0,669.5,808.33,612.77
2016,10,5,14,0,895.0,87.0,1.7,21.0,641.0,773.23,589.94
2016,10,5,14,15,882.0,85.5,1.7,21.0,606.5,733.38,563.59
2016,10,5,14,30,869.0,84.0,1.7,21.0,572.0,691.53,535.55
2016,10,5,14,45,849.5,82.0,1.75,21.0,530.5,646.06,503.52
2016,10,5,15,0,830.0,80.0,1.8,21.0,489.0,596.45,466.95
2016,10,5,15,15,805.5,77.0,1.8,20.5,443.5,542.28,426.46
2016,10,5,15,30,781.0,74.0,1.8,20.0,398.0,488.24,384.63
2016,10,5,15,45,744.0,70.0,1.8,20.0,349.0,427.77,335.72
2016,10,5,16,0,707.0,66.0,1.8,20.0,300.0,369.37,286.9
2016,10,5,16,15,655.5,60.5,1.65,19.5,249.5,307.31,234.23
2016,10,5,16,30,604.0,55.0,1.5,19.0,199.0,248.99,183.47
2016,10,5,16,45,518.5,47.5,1.4,18.5,150.0,184.91,128.82
2016,10,5,17,0,433.0,40.0,1.3,18.0,101.0,129.93,82.52
2016,10,5,17,15,290.0,28.0,1.3,17.0,61.5,72.27,36.4
2016,10,5,17,30,147.0,16.0,1.3,16.0,22.0,27.15,0.0
2016,10,5,17,45,73.5,8.0,1.3,15.5,11.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,6,6,15,114.0,9.0,1.9,11.5,15.0,13.06,0.0
2016,10,6,6,30,228.0,18.0,2.1,12.0,30.0,39.99,0.0
2016,10,6,6,45,366.5,28.0,2.35,12.5,72.0,88.17,48.84
2016,10,6,7,0,505.0,38.0,2.6,13.0,114.0,149.2,98.83
2016,10,6,7,15,578.5,44.5,2.75,13.5,163.0,204.38,147.74
2016,10,6,7,30,652.0,51.0,2.9,14.0,212.0,267.77,204.21
2016,10,6,7,45,700.5,55.5,3.05,15.0,262.5,326.79,256.75
2016,10,6,8,0,749.0,60.0,3.2,16.0,313.0,389.72,311.05
2016,10,6,8,15,780.0,63.5,3.15,16.5,361.0,446.72,359.44
2016,10,6,8,30,811.0,67.0,3.1,17.0,409.0,505.03,407.16
2016,10,6,8,45,833.5,69.0,3.05,17.5,453.5,557.78,448.99
2016,10,6,9,0,856.0,71.0,3.0,18.0,498.0,607.72,487.39
2016,10,6,9,15,872.0,73.5,2.9,18.5,537.5,655.75,522.8
2016,10,6,9,30,888.0,76.0,2.8,19.0,577.0,702.43,554.65
2016,10,6,9,45,902.5,76.0,2.7,19.5,611.5,743.6,581.4
2016,10,6,10,0,917.0,76.0,2.6,20.0,646.0,782.74,606.2
2016,10,6,10,15,925.0,77.0,2.5,20.5,672.5,815.61,626.14
2016,10,6,10,30,933.0,78.0,2.4,21.0,699.0,845.61,643.83
2016,10,6,10,45,938.5,78.5,2.3,21.5,718.5,869.93,657.4
2016,10,6,11,0,944.0,79.0,2.2,22.0,738.0,890.96,668.63
2016,10,6,11,15,947.0,79.5,2.1,22.0,749.5,906.41,677.35
2016,10,6,11,30,950.0,80.0,2.0,22.0,761.0,918.27,683.73
2016,10,6,11,45,951.0,79.5,1.95,22.5,764.0,923.6,685.08
2016,10,6,12,0,952.0,79.0,1.9,23.0,767.0,925.21,684.16
2016,10,6,12,15,951.0,79.0,1.8,23.0,762.5,921.89,680.91
2016,10,6,12,30,950.0,79.0,1.7,23.0,758.0,914.86,675.38
2016,10,6,12,45,940.5,81.5,1.65,23.0,744.0,899.67,665.24
2016,10,6,13,0,931.0,84.0,1.6,23.0,730.0,881.08,653.05
2016,10,6,13,15,925.0,83.0,1.55,23.0,709.5,858.26,638.17
2016,10,6,13,30,919.0,82.0,1.5,23.0,689.0,832.24,621.23
2016,10,6,13,45,909.5,81.0,1.45,23.0,661.0,800.46,600.45
2016,10,6,14,0,900.0,80.0,1.4,23.0,633.0,766.0,577.82
2016,10,6,14,15,887.5,78.5,1.3,23.0,598.5,726.36,551.01
2016,10,6,14,30,875.0,77.0,1.2,23.0,564.0,684.69,522.64
2016,10,6,14,45,857.0,75.0,1.2,23.0,523.0,637.13,489.61
2016,10,6,15,0,839.0,73.0,1.2,23.0,482.0,591.03,455.89
2016,10,6,15,15,815.5,70.0,1.15,22.5,437.0,537.15,416.01
2016,10,6,15,30,792.0,67.0,1.1,22.0,392.0,483.3,374.82
2016,10,6,15,45,757.0,63.5,1.1,22.0,343.5,423.95,327.6
2016,10,6,16,0,722.0,60.0,1.1,22.0,295.0,366.46,280.24
2016,10,6,16,15,672.0,55.0,1.0,21.0,245.0,304.24,228.59
2016,10,6,16,30,622.0,50.0,0.9,20.0,195.0,246.24,178.9
2016,10,6,16,45,538.0,43.0,0.85,19.5,146.5,183.05,125.35
2016,10,6,17,0,454.0,36.0,0.8,19.0,98.0,128.22,79.41
2016,10,6,17,15,309.5,25.0,0.85,18.0,59.0,70.31,32.51
2016,10,6,17,30,165.0,14.0,0.9,17.0,20.0,26.0,0.0
2016,10,6,17,45,82.5,7.0,0.95,16.5,10.0,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,10.0,1.4,13.0,10.0,9.83,0.0
2016,10,7,6,30,0.0,20.0,1.6,13.0,20.0,19.37,0.0
2016,10,7,6,45,96.5,35.5,1.85,13.5,49.5,53.26,31.89
2016,10,7,7,0,193.0,51.0,2.1,14.0,79.0,94.85,65.6
2016,10,7,7,15,224.0,69.0,2.15,14.5,114.0,133.0,98.96
2016,10,7,7,30,255.0,87.0,2.2,15.0,149.0,174.48,135.24
2016,10,7,7,45,279.0,104.0,2.3,16.0,185.5,215.4,170.53
2016,10,7,8,0,303.0,121.0,2.4,17.0,222.0,258.5,206.76
2016,10,7,8,15,335.5,136.0,2.45,17.5,263.5,305.45,245.57
2016,10,7,8,30,368.0,151.0,2.5,18.0,305.0,360.09,289.51
2016,10,7,8,45,375.0,168.0,2.55,19.0,340.0,394.36,315.87
2016,10,7,9,0,382.0,185.0,2.6,20.0,375.0,433.5,345.16
2016,10,7,9,15,509.0,164.0,2.55,20.5,437.5,516.35,409.29
2016,10,7,9,30,636.0,143.0,2.5,21.0,500.0,604.61,475.65
2016,10,7,9,45,746.0,119.5,2.5,22.0,562.0,681.42,531.06
2016,10,7,10,0,856.0,96.0,2.5,23.0,624.0,760.44,583.65
2016,10,7,10,15,778.5,128.0,2.45,23.5,624.0,758.65,579.35
2016,10,7,10,30,701.0,160.0,2.4,24.0,624.0,753.01,573.16
2016,10,7,10,45,796.5,129.0,2.35,24.5,670.5,810.18,610.6
2016,10,7,11,0,892.0,98.0,2.3,25.0,717.0,865.48,645.46
2016,10,7,11,15,771.0,150.5,2.2,25.0,691.5,839.09,625.86
2016,10,7,11,30,650.0,203.0,2.1,25.0,666.0,798.19,596.82
2016,10,7,11,45,618.5,216.0,2.05,25.5,658.0,787.94,587.74
2016,10,7,12,0,587.0,229.0,2.0,26.0,650.0,772.34,574.92
2016,10,7,12,15,745.5,163.0,1.9,26.0,694.0,840.97,622.51
2016,10,7,12,30,904.0,97.0,1.8,26.0,738.0,892.03,654.85
2016,10,7,12,45,876.5,107.0,1.75,26.5,720.0,870.12,638.48
2016,10,7,13,0,849.0,117.0,1.7,27.0,702.0,850.44,624.48
2016,10,7,13,15,739.5,150.5,1.6,27.0,649.5,784.36,580.32
2016,10,7,13,30,630.0,184.0,1.5,27.0,597.0,716.06,533.27
2016,10,7,13,45,630.0,174.0,1.4,27.0,572.0,688.7,514.89
2016,10,7,14,0,630.0,164.0,1.3,27.0,547.0,659.05,494.35
2016,10,7,14,15,619.5,155.5,1.2,27.0,515.0,621.31,467.8
2016,10,7,14,30,609.0,147.0,1.1,27.0,483.0,582.22,440.01
2016,10,7,14,45,579.5,147.0,1.05,27.0,448.0,538.73,408.58
2016,10,7,15,0,550.0,147.0,1.0,27.0,413.0,493.52,375.42
2016,10,7,15,15,615.5,113.5,0.9,26.5,384.5,471.6,359.9
2016,10,7,15,30,681.0,80.0,0.8,26.0,356.0,439.12,335.24
2016,10,7,15,45,619.5,83.5,0.7,25.5,310.5,380.62,289.51
2016,10,7,16,0,558.0,87.0,0.6,25.0,265.0,326.52,246.24
2016,10,7,16,15,507.5,77.5,0.6,24.0,218.5,267.95,199.34
2016,10,7,16,30,457.0,68.0,0.6,23.0,172.0,213.99,154.78
2016,10,7,16,45,383.0,55.5,0.6,22.5,127.5,156.3,107.25
2016,10,7,17,0,309.0,43.0,0.6,22.0,83.0,106.24,66.39
2016,10,7,17,15,154.5,29.0,0.65,21.5,49.0,52.54,23.57
2016,10,7,17,30,0.0,15.0,0.7,21.0,15.0,14.74,0.0
2016,10,7,17,45,0.0,7.5,0.75,20.5,7.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.15,18.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.1,17.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,8,6,15,67.5,8.5,1.05,13.5,11.5,8.36,0.0
2016,10,8,6,30,135.0,17.0,1.1,14.0,23.0,29.51,0.0
2016,10,8,6,45,266.5,29.5,1.2,15.0,61.5,74.11,40.28
2016,10,8,7,0,398.0,42.0,1.3,16.0,100.0,130.03,85.55
2016,10,8,7,15,479.5,51.0,1.4,16.5,147.0,184.22,131.75
2016,10,8,7,30,561.0,60.0,1.5,17.0,194.0,247.03,185.74
2016,10,8,7,45,611.0,66.5,1.6,17.5,242.5,303.68,235.15
2016,10,8,8,0,661.0,73.0,1.7,18.0,291.0,364.57,286.87
2016,10,8,8,15,696.5,77.5,1.65,19.0,338.5,420.27,332.21
2016,10,8,8,30,732.0,82.0,1.6,20.0,386.0,477.92,377.23
2016,10,8,8,45,756.0,86.5,1.55,21.0,430.0,529.46,415.88
2016,10,8,9,0,780.0,91.0,1.5,22.0,474.0,582.21,453.82
2016,10,8,9,15,798.5,93.5,1.45,22.5,513.0,629.0,486.96
2016,10,8,9,30,817.0,96.0,1.4,23.0,552.0,674.81,518.33
2016,10,8,9,45,852.5,90.0,1.4,24.0,590.0,722.23,547.91
2016,10,8,10,0,888.0,84.0,1.4,25.0,628.0,765.18,573.64
2016,10,8,10,15,896.5,85.0,1.4,25.5,654.5,797.44,592.86
2016,10,8,10,30,905.0,86.0,1.4,26.0,681.0,826.97,610.17
2016,10,8,10,45,910.5,87.0,1.4,26.5,700.0,851.1,623.81
2016,10,8,11,0,916.0,88.0,1.4,27.0,719.0,872.03,635.37
2016,10,8,11,15,919.5,88.5,1.3,27.0,730.5,887.38,643.3
2016,10,8,11,30,923.0,89.0,1.2,27.0,742.0,899.26,649.0
2016,10,8,11,45,923.5,89.5,1.2,27.5,745.5,904.99,651.05
2016,10,8,12,0,924.0,90.0,1.2,28.0,749.0,907.1,650.99
2016,10,8,12,15,923.0,89.5,1.15,28.0,744.5,903.18,647.83
2016,10,8,12,30,922.0,89.0,1.1,28.0,740.0,895.65,642.57
2016,10,8,12,45,919.5,88.0,1.05,28.5,727.5,882.73,632.81
2016,10,8,13,0,917.0,87.0,1.0,29.0,715.0,866.34,621.04
2016,10,8,13,15,911.5,86.0,0.95,29.0,694.5,844.12,606.94
2016,10,8,13,30,906.0,85.0,0.9,29.0,674.0,818.74,590.92
2016,10,8,13,45,897.5,83.5,0.85,29.0,646.5,787.48,571.13
2016,10,8,14,0,889.0,82.0,0.8,29.0,619.0,753.55,549.59
2016,10,8,14,15,876.5,80.0,0.8,28.5,584.5,713.74,525.73
2016,10,8,14,30,864.0,78.0,0.8,28.0,550.0,671.93,500.16
2016,10,8,14,45,847.0,75.5,0.8,28.0,510.0,627.81,469.89
2016,10,8,15,0,830.0,73.0,0.8,28.0,470.0,579.43,435.57
2016,10,8,15,15,806.0,70.0,0.8,27.5,425.0,525.82,397.25
2016,10,8,15,30,782.0,67.0,0.8,27.0,380.0,472.32,357.55
2016,10,8,15,45,747.5,63.0,0.85,27.0,332.0,413.4,311.93
2016,10,8,16,0,713.0,59.0,0.9,27.0,284.0,356.32,265.99
2016,10,8,16,15,661.5,54.0,0.85,25.5,234.0,294.44,216.12
2016,10,8,16,30,610.0,49.0,0.8,24.0,184.0,237.65,168.65
2016,10,8,16,45,525.5,41.5,0.8,23.0,136.5,174.56,116.41
2016,10,8,17,0,441.0,34.0,0.8,22.0,89.0,120.53,71.97
2016,10,8,17,15,292.5,22.5,0.85,21.0,52.0,62.41,22.8
2016,10,8,17,30,144.0,11.0,0.9,20.0,15.0,20.52,0.0
2016,10,8,17,45,72.0,5.5,0.95,19.5,7.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,9,6,15,96.0,7.5,1.0,13.5,11.5,7.37,0.0
2016,10,9,6,30,192.0,15.0,1.0,14.0,23.0,31.53,0.0
