Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,6,45,327.0,26.5,1.0,15.0,62.5,79.5,41.15
2016,10,9,7,0,462.0,38.0,1.0,16.0,102.0,138.27,89.42
2016,10,9,7,15,540.5,45.5,1.1,16.5,150.5,193.47,136.89
2016,10,9,7,30,619.0,53.0,1.2,17.0,199.0,256.87,191.73
2016,10,9,7,45,667.0,58.5,1.3,18.0,248.0,313.85,241.25
2016,10,9,8,0,715.0,64.0,1.4,19.0,297.0,375.51,293.05
2016,10,9,8,15,748.5,68.0,1.15,19.5,345.0,432.21,338.8
2016,10,9,8,30,782.0,72.0,0.9,20.0,393.0,490.52,383.31
2016,10,9,8,45,804.5,75.5,0.7,21.0,437.0,543.3,420.77
2016,10,9,9,0,827.0,79.0,0.5,22.0,481.0,595.95,455.77
2016,10,9,9,15,844.0,81.5,0.55,22.5,520.5,643.47,489.14
2016,10,9,9,30,861.0,84.0,0.6,23.0,560.0,689.76,520.31
2016,10,9,9,45,876.0,85.0,0.7,24.0,594.0,727.87,543.82
2016,10,9,10,0,891.0,86.0,0.8,25.0,628.0,767.35,568.01
2016,10,9,10,15,899.5,87.0,0.9,25.5,654.5,799.61,588.22
2016,10,9,10,30,908.0,88.0,1.0,26.0,681.0,829.11,606.59
2016,10,9,10,45,912.5,90.0,1.15,26.5,700.0,853.5,622.31
2016,10,9,11,0,917.0,92.0,1.3,27.0,719.0,874.65,635.94
2016,10,9,11,15,920.0,92.5,1.4,27.0,730.5,889.51,646.16
2016,10,9,11,30,923.0,93.0,1.5,27.0,742.0,900.89,654.29
2016,10,9,11,45,922.0,94.0,1.65,27.0,744.5,905.8,659.0
2016,10,9,12,0,921.0,95.0,1.8,27.0,747.0,907.1,661.48
2016,10,9,12,15,919.5,95.0,1.9,27.0,742.5,903.25,660.14
2016,10,9,12,30,918.0,95.0,2.0,27.0,738.0,895.82,656.59
2016,10,9,12,45,910.5,96.0,2.1,27.0,724.0,880.88,648.17
2016,10,9,13,0,903.0,97.0,2.2,27.0,710.0,862.63,637.62
2016,10,9,13,15,896.5,96.0,2.25,27.0,689.5,839.81,623.59
2016,10,9,13,30,890.0,95.0,2.3,27.0,669.0,813.94,607.5
2016,10,9,13,45,878.5,94.0,2.4,27.0,640.5,781.33,587.08
2016,10,9,14,0,867.0,93.0,2.5,27.0,612.0,750.08,567.4
2016,10,9,14,15,853.0,91.0,2.5,26.5,577.0,709.64,541.52
2016,10,9,14,30,839.0,89.0,2.5,26.0,542.0,667.35,513.47
2016,10,9,14,45,819.5,86.0,2.55,26.0,501.5,618.93,478.37
2016,10,9,15,0,800.0,83.0,2.6,26.0,461.0,569.64,441.7
2016,10,9,15,15,774.0,79.5,2.55,25.5,416.0,515.72,400.99
2016,10,9,15,30,748.0,76.0,2.5,25.0,371.0,462.15,359.21
2016,10,9,15,45,711.5,71.0,2.5,24.5,323.0,403.88,312.55
2016,10,9,16,0,675.0,66.0,2.5,24.0,275.0,346.81,265.29
2016,10,9,16,15,620.0,60.0,2.25,23.0,225.5,284.79,213.21
2016,10,9,16,30,565.0,54.0,2.0,22.0,176.0,227.66,164.06
2016,10,9,16,45,478.5,45.0,1.75,21.5,129.5,165.3,111.43
2016,10,9,17,0,392.0,36.0,1.5,21.0,83.0,112.27,67.35
2016,10,9,17,15,243.5,23.0,1.4,20.0,47.5,55.52,16.98
2016,10,9,17,30,95.0,10.0,1.3,19.0,12.0,15.93,0.0
2016,10,9,17,45,47.5,5.0,1.2,18.5,6.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,10.0,1.0,12.5,10.0,0.0,0.0
2016,10,10,6,30,0.0,20.0,1.2,13.0,20.0,19.66,0.0
2016,10,10,6,45,196.5,31.0,1.4,13.5,57.5,64.54,34.43
2016,10,10,7,0,393.0,42.0,1.6,14.0,95.0,127.8,84.13
2016,10,10,7,15,474.5,51.0,1.65,14.0,142.0,181.4,130.45
2016,10,10,7,30,556.0,60.0,1.7,14.0,189.0,243.57,184.83
2016,10,10,7,45,609.0,66.5,1.8,14.5,238.0,300.78,235.37
2016,10,10,8,0,662.0,73.0,1.9,15.0,287.0,362.54,288.54
2016,10,10,8,15,697.5,77.5,1.9,15.5,334.0,418.04,335.29
2016,10,10,8,30,733.0,82.0,1.9,16.0,381.0,475.47,381.99
2016,10,10,8,45,760.5,85.5,1.95,16.5,425.0,527.66,423.37
2016,10,10,9,0,788.0,89.0,2.0,17.0,469.0,581.4,464.64
2016,10,10,9,15,408.5,151.0,2.0,17.5,349.5,434.31,348.07
2016,10,10,9,30,29.0,213.0,2.0,18.0,230.0,238.08,187.55
2016,10,10,9,45,278.5,205.0,2.05,18.5,373.5,422.49,336.97
2016,10,10,10,0,528.0,197.0,2.1,19.0,517.0,617.21,485.03
2016,10,10,10,15,533.0,205.0,2.15,19.5,539.5,644.89,502.69
2016,10,10,10,30,538.0,213.0,2.2,20.0,562.0,670.89,520.17
2016,10,10,10,45,716.5,156.0,2.3,20.5,634.5,770.52,593.23
2016,10,10,11,0,895.0,99.0,2.4,21.0,707.0,861.34,654.47
2016,10,10,11,15,898.5,99.5,2.45,21.0,718.5,876.27,663.78
2016,10,10,11,30,902.0,100.0,2.5,21.0,730.0,887.81,671.6
2016,10,10,11,45,902.0,100.5,2.6,21.5,733.0,892.87,674.27
2016,10,10,12,0,902.0,101.0,2.7,22.0,736.0,894.39,674.71
2016,10,10,12,15,901.0,101.0,2.75,21.5,731.5,890.97,674.15
2016,10,10,12,30,900.0,101.0,2.8,21.0,727.0,884.03,671.35
2016,10,10,12,45,888.0,104.0,2.85,21.0,712.5,867.66,660.88
2016,10,10,13,0,876.0,107.0,2.9,21.0,698.0,853.02,651.76
2016,10,10,13,15,869.5,106.0,2.9,21.0,677.5,830.48,636.84
2016,10,10,13,30,863.0,105.0,2.9,21.0,657.0,804.94,619.9
2016,10,10,13,45,847.0,105.5,2.9,21.0,628.0,770.96,596.96
2016,10,10,14,0,831.0,106.0,2.9,21.0,599.0,734.83,572.39
2016,10,10,14,15,816.5,103.5,2.9,20.5,565.0,694.61,545.69
2016,10,10,14,30,802.0,101.0,2.9,20.0,531.0,652.69,516.02
2016,10,10,14,45,775.0,99.5,2.9,19.5,489.5,602.56,479.08
2016,10,10,15,0,748.0,98.0,2.9,19.0,448.0,553.89,442.2
2016,10,10,15,15,719.5,94.0,2.9,18.5,403.5,500.28,400.49
2016,10,10,15,30,691.0,90.0,2.9,18.0,359.0,447.41,358.04
2016,10,10,15,45,645.0,85.0,2.9,18.0,310.5,386.73,307.53
2016,10,10,16,0,599.0,80.0,2.9,18.0,262.0,329.23,258.35
2016,10,10,16,15,539.0,72.0,2.8,17.5,213.5,267.43,205.28
2016,10,10,16,30,479.0,64.0,2.7,17.0,165.0,211.16,156.07
2016,10,10,16,45,385.5,52.5,2.6,16.5,119.5,149.6,103.91
2016,10,10,17,0,292.0,41.0,2.5,16.0,74.0,98.25,61.09
2016,10,10,17,15,146.0,20.5,2.35,15.5,37.0,39.86,8.09
2016,10,10,17,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,6,15,48.5,7.0,1.05,10.5,9.0,0.0,0.0
2016,10,11,6,30,97.0,14.0,1.2,11.0,18.0,21.96,0.0
2016,10,11,6,45,230.5,28.5,1.35,11.5,54.5,66.44,33.73
2016,10,11,7,0,364.0,43.0,1.5,12.0,91.0,122.4,81.2
2016,10,11,7,15,448.0,52.5,1.55,12.5,137.5,175.39,126.8
2016,10,11,7,30,532.0,62.0,1.6,13.0,184.0,237.23,180.58
2016,10,11,7,45,408.5,92.5,1.65,13.5,199.0,252.52,199.58
2016,10,11,8,0,285.0,123.0,1.7,14.0,214.0,251.52,202.48
2016,10,11,8,15,310.5,136.0,1.65,14.5,249.5,291.75,236.21
2016,10,11,8,30,336.0,149.0,1.6,15.0,285.0,333.9,270.45
2016,10,11,8,45,559.5,119.5,1.6,15.5,375.0,451.37,364.43
2016,10,11,9,0,783.0,90.0,1.6,16.0,465.0,577.65,462.09
2016,10,11,9,15,801.5,92.5,1.55,16.5,504.0,624.24,495.48
2016,10,11,9,30,820.0,95.0,1.5,17.0,543.0,669.82,527.69
2016,10,11,9,45,849.5,91.5,1.5,17.5,579.0,715.33,558.21
2016,10,11,10,0,879.0,88.0,1.5,18.0,615.0,755.96,584.36
2016,10,11,10,15,888.0,89.0,1.45,18.0,641.5,788.07,604.86
2016,10,11,10,30,897.0,90.0,1.4,18.0,668.0,817.51,623.38
2016,10,11,10,45,903.5,91.0,1.4,18.5,687.0,842.03,637.84
2016,10,11,11,0,910.0,92.0,1.4,19.0,706.0,863.42,650.19
2016,10,11,11,15,913.0,92.5,1.4,19.0,717.5,878.03,659.27
2016,10,11,11,30,916.0,93.0,1.4,19.0,729.0,889.19,666.23
2016,10,11,11,45,916.5,93.5,1.4,19.5,732.0,894.69,668.3
2016,10,11,12,0,917.0,94.0,1.4,20.0,735.0,896.6,668.2
2016,10,11,12,15,915.5,94.0,1.35,20.0,730.5,892.65,664.98
2016,10,11,12,30,914.0,94.0,1.3,20.0,726.0,885.15,659.61
2016,10,11,12,45,899.5,98.5,1.3,20.5,710.5,868.21,647.61
2016,10,11,13,0,885.0,103.0,1.3,21.0,695.0,848.17,633.75
2016,10,11,13,15,767.0,136.0,1.35,21.0,638.0,780.38,589.42
2016,10,11,13,30,649.0,169.0,1.4,21.0,581.0,706.3,539.23
2016,10,11,13,45,620.0,169.0,1.45,21.0,549.0,666.91,512.53
2016,10,11,14,0,591.0,169.0,1.5,21.0,517.0,626.78,484.45
2016,10,11,14,15,566.5,165.5,1.6,20.5,483.0,582.98,454.56
2016,10,11,14,30,542.0,162.0,1.7,20.0,449.0,542.14,425.9
2016,10,11,14,45,591.0,134.5,1.85,20.0,426.0,524.35,414.23
2016,10,11,15,0,640.0,107.0,2.0,20.0,403.0,498.09,395.19
2016,10,11,15,15,588.0,106.0,2.1,19.5,357.5,439.81,350.21
2016,10,11,15,30,536.0,105.0,2.2,19.0,312.0,384.6,306.46
2016,10,11,15,45,584.0,88.0,2.3,18.5,286.0,360.56,285.78
2016,10,11,16,0,632.0,71.0,2.4,18.0,260.0,330.46,258.24
2016,10,11,16,15,572.5,63.5,2.4,17.5,211.0,267.96,204.44
2016,10,11,16,30,513.0,56.0,2.4,17.0,162.0,210.93,154.43
2016,10,11,16,45,416.0,46.0,2.45,16.5,116.5,148.68,101.67
2016,10,11,17,0,319.0,36.0,2.5,16.0,71.0,97.01,58.4
2016,10,11,17,15,159.5,18.0,2.5,15.5,35.5,38.5,2.36
2016,10,11,17,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,12,6,15,44.5,6.5,0.4,11.0,8.0,0.0,0.0
2016,10,12,6,30,89.0,13.0,0.3,11.0,16.0,20.17,0.0
2016,10,12,6,45,222.0,27.5,0.2,11.5,52.0,63.54,30.72
2016,10,12,7,0,355.0,42.0,0.1,12.0,88.0,119.05,78.22
2016,10,12,7,15,439.5,52.0,0.15,12.5,134.5,171.96,123.0
2016,10,12,7,30,524.0,62.0,0.2,13.0,181.0,233.81,175.68
2016,10,12,7,45,367.5,94.5,0.25,13.5,187.5,239.13,186.77
2016,10,12,8,0,211.0,127.0,0.3,14.0,194.0,224.88,179.1
2016,10,12,8,15,231.0,143.0,0.35,14.5,227.0,262.03,209.82
2016,10,12,8,30,251.0,159.0,0.4,15.0,260.0,300.73,240.68
2016,10,12,8,45,248.5,179.0,0.5,15.5,288.5,332.61,265.5
2016,10,12,9,0,246.0,199.0,0.6,16.0,317.0,363.71,289.14
2016,10,12,9,15,525.5,149.5,0.6,16.0,426.5,505.82,400.4
2016,10,12,9,30,805.0,100.0,0.6,16.0,536.0,663.05,516.91
2016,10,12,9,45,540.0,181.0,0.65,16.5,481.0,588.97,457.05
2016,10,12,10,0,275.0,262.0,0.7,17.0,426.0,490.0,379.76
2016,10,12,10,15,562.0,185.5,0.8,17.0,539.5,643.33,498.67
2016,10,12,10,30,849.0,109.0,0.9,17.0,653.0,802.43,610.88
2016,10,12,10,45,857.0,109.0,1.05,17.5,671.5,826.25,625.23
2016,10,12,11,0,865.0,109.0,1.2,18.0,690.0,847.12,639.36
2016,10,12,11,15,868.5,110.0,1.25,18.0,701.0,862.22,649.49
2016,10,12,11,30,872.0,111.0,1.3,18.0,712.0,874.0,657.59
2016,10,12,11,45,674.0,185.0,1.4,18.5,650.5,793.17,602.49
2016,10,12,12,0,476.0,259.0,1.5,19.0,589.0,700.76,534.21
2016,10,12,12,15,512.0,243.0,1.55,19.0,596.0,712.75,545.09
2016,10,12,12,30,548.0,227.0,1.6,19.0,603.0,722.17,553.18
2016,10,12,12,45,495.5,242.5,1.7,19.5,578.0,688.85,528.23
2016,10,12,13,0,443.0,258.0,1.8,20.0,553.0,654.63,502.79
2016,10,12,13,15,547.5,212.0,1.9,19.5,565.0,680.41,526.36
2016,10,12,13,30,652.0,166.0,2.0,19.0,577.0,703.17,547.03
2016,10,12,13,45,578.0,181.5,2.1,19.0,534.0,643.13,502.98
2016,10,12,14,0,504.0,197.0,2.2,19.0,491.0,588.72,462.73
2016,10,12,14,15,299.0,213.5,2.3,19.0,385.5,440.06,348.68
2016,10,12,14,30,94.0,230.0,2.4,19.0,280.0,299.52,237.09
2016,10,12,14,45,131.0,213.5,2.5,19.0,276.5,307.29,244.85
2016,10,12,15,0,168.0,197.0,2.6,19.0,273.0,305.53,244.29
2016,10,12,15,15,440.5,135.5,2.55,18.5,309.0,387.84,311.9
2016,10,12,15,30,713.0,74.0,2.5,18.0,345.0,434.65,347.76
2016,10,12,15,45,676.0,68.5,2.45,18.0,298.5,377.82,299.4
2016,10,12,16,0,639.0,63.0,2.4,18.0,252.0,322.28,251.32
2016,10,12,16,15,581.0,57.0,2.2,17.5,204.0,261.84,198.85
2016,10,12,16,30,523.0,51.0,2.0,17.0,156.0,206.69,150.11
2016,10,12,16,45,431.5,41.5,1.8,16.5,111.5,146.09,98.46
2016,10,12,17,0,340.0,32.0,1.6,16.0,67.0,95.47,55.54
2016,10,12,17,15,170.0,16.0,1.65,15.5,33.5,36.76,0.0
2016,10,12,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,5.5,1.6,11.0,5.5,0.0,0.0
2016,10,13,6,30,0.0,11.0,1.7,11.0,11.0,10.81,0.0
2016,10,13,6,45,87.5,27.0,1.85,11.5,38.0,41.79,19.21
2016,10,13,7,0,175.0,43.0,2.0,12.0,65.0,84.09,56.81
2016,10,13,7,15,207.5,61.0,2.15,12.5,99.0,118.78,87.5
2016,10,13,7,30,240.0,79.0,2.3,13.0,133.0,159.39,123.31
2016,10,13,7,45,260.0,97.0,2.5,13.5,168.0,198.79,158.16
2016,10,13,8,0,280.0,115.0,2.7,14.0,203.0,239.94,193.84
2016,10,13,8,15,291.0,133.0,2.7,14.5,237.0,278.52,226.53
2016,10,13,8,30,302.0,151.0,2.7,15.0,271.0,317.63,258.75
2016,10,13,8,45,271.5,174.5,2.75,15.5,291.5,340.1,276.48
2016,10,13,9,0,241.0,198.0,2.8,16.0,312.0,359.27,290.86
2016,10,13,9,15,155.5,214.5,2.8,16.5,290.5,326.36,262.79
2016,10,13,9,30,70.0,231.0,2.8,17.0,269.0,285.81,228.18
2016,10,13,9,45,35.0,190.0,2.8,17.5,209.0,218.51,173.47
2016,10,13,10,0,0.0,149.0,2.8,18.0,149.0,146.07,113.96
2016,10,13,10,15,133.5,218.0,2.85,18.0,303.0,332.89,266.08
2016,10,13,10,30,267.0,287.0,2.9,18.0,457.0,525.2,414.64
2016,10,13,10,45,195.5,300.5,2.95,18.5,427.0,479.38,376.36
2016,10,13,11,0,124.0,314.0,3.0,19.0,397.0,438.45,342.62
2016,10,13,11,15,285.0,290.5,3.05,19.0,485.0,557.88,437.04
2016,10,13,11,30,446.0,267.0,3.1,19.0,573.0,679.54,529.66
2016,10,13,11,45,455.0,262.5,3.2,19.0,575.5,684.72,533.23
2016,10,13,12,0,464.0,258.0,3.3,19.0,578.0,688.01,536.27
2016,10,13,12,15,412.0,275.5,3.35,19.0,558.0,661.01,515.3
2016,10,13,12,30,360.0,293.0,3.4,19.0,538.0,625.17,488.09
2016,10,13,12,45,314.5,297.0,3.45,19.0,508.0,587.69,459.79
2016,10,13,13,0,269.0,301.0,3.5,19.0,478.0,550.1,431.18
2016,10,13,13,15,267.5,291.0,3.5,19.0,462.5,532.71,418.74
2016,10,13,13,30,266.0,281.0,3.5,19.0,447.0,514.38,405.45
2016,10,13,13,45,200.5,272.5,3.5,19.0,394.5,441.08,348.87
2016,10,13,14,0,135.0,264.0,3.5,19.0,342.0,378.72,299.95
2016,10,13,14,15,256.5,232.0,3.45,18.5,370.0,430.08,343.74
2016,10,13,14,30,378.0,200.0,3.4,18.0,398.0,465.22,373.87
2016,10,13,14,45,320.0,192.5,3.4,18.0,351.0,406.5,327.2
2016,10,13,15,0,262.0,185.0,3.4,18.0,304.0,351.57,283.3
2016,10,13,15,15,131.0,153.5,3.35,17.5,213.0,230.98,186.12
2016,10,13,15,30,0.0,122.0,3.3,17.0,122.0,120.45,95.16
2016,10,13,15,45,0.0,105.0,3.25,17.0,105.0,103.47,81.36
2016,10,13,16,0,0.0,88.0,3.2,17.0,88.0,86.54,67.26
2016,10,13,16,15,0.0,71.0,3.05,16.5,71.0,69.64,53.08
2016,10,13,16,30,0.0,54.0,2.9,16.0,54.0,52.76,38.68
2016,10,13,16,45,0.0,38.0,2.75,16.0,38.0,36.93,24.91
2016,10,13,17,0,0.0,22.0,2.6,16.0,22.0,21.24,10.84
2016,10,13,17,15,0.0,11.0,2.45,15.5,11.0,10.61,0.0
2016,10,13,17,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,2.0,2.55,15.0,2.0,0.0,0.0
2016,10,14,6,30,0.0,4.0,2.4,15.0,4.0,3.93,0.0
2016,10,14,6,45,0.0,15.0,2.3,15.0,15.0,14.47,3.32
2016,10,14,7,0,0.0,26.0,2.2,15.0,26.0,25.1,14.86
2016,10,14,7,15,0.0,40.5,2.15,15.0,40.5,39.21,27.26
2016,10,14,7,30,0.0,55.0,2.1,15.0,55.0,53.51,39.7
2016,10,14,7,45,0.0,70.5,2.05,15.0,70.5,68.85,52.87
2016,10,14,8,0,0.0,86.0,2.0,15.0,86.0,84.21,65.87
2016,10,14,8,15,0.0,100.5,2.05,15.0,100.5,98.59,77.85
2016,10,14,8,30,0.0,115.0,2.1,15.0,115.0,113.0,89.69
2016,10,14,8,45,0.0,113.5,2.15,15.5,113.5,111.1,87.69
2016,10,14,9,0,0.0,112.0,2.2,16.0,112.0,109.33,85.84
2016,10,14,9,15,0.0,60.5,2.15,16.0,60.5,58.48,43.47
2016,10,14,9,30,0.0,9.0,2.1,16.0,9.0,8.69,1.67
2016,10,14,9,45,0.0,34.5,2.1,16.5,34.5,33.33,22.31
2016,10,14,10,0,0.0,60.0,2.1,17.0,60.0,58.02,42.66
2016,10,14,10,15,3.5,130.0,2.05,17.0,132.5,129.53,101.17
2016,10,14,10,30,7.0,200.0,2.0,17.0,205.0,203.46,160.2
2016,10,14,10,45,4.0,185.5,1.95,17.0,188.5,186.16,145.94
2016,10,14,11,0,1.0,171.0,1.9,17.0,172.0,168.9,131.97
2016,10,14,11,15,4.0,188.0,1.9,17.0,191.5,188.68,147.77
2016,10,14,11,30,7.0,205.0,1.9,17.0,211.0,208.61,163.52
2016,10,14,11,45,13.0,228.0,1.95,17.5,237.5,237.42,185.96
2016,10,14,12,0,19.0,251.0,2.0,18.0,264.0,266.43,208.3
2016,10,14,12,15,16.0,239.5,2.05,18.0,250.5,251.88,196.88
2016,10,14,12,30,13.0,228.0,2.1,18.0,237.0,237.38,185.62
2016,10,14,12,45,6.5,191.5,2.15,18.0,196.0,194.34,151.76
2016,10,14,13,0,0.0,155.0,2.2,18.0,155.0,151.9,118.02
2016,10,14,13,15,10.0,192.0,2.25,18.0,198.5,197.62,155.06
2016,10,14,13,30,20.0,229.0,2.3,18.0,242.0,243.65,191.79
2016,10,14,13,45,25.0,227.0,2.4,18.0,242.5,245.11,193.31
2016,10,14,14,0,30.0,225.0,2.5,18.0,243.0,253.12,200.13
2016,10,14,14,15,15.0,189.5,2.5,17.5,198.5,198.36,156.93
2016,10,14,14,30,0.0,154.0,2.5,17.0,154.0,151.75,119.67
2016,10,14,14,45,42.5,171.5,2.5,17.0,190.5,201.08,160.98
2016,10,14,15,0,85.0,189.0,2.5,17.0,227.0,243.35,195.73
2016,10,14,15,15,80.5,170.5,2.45,17.0,203.5,217.9,175.14
2016,10,14,15,30,76.0,152.0,2.4,17.0,180.0,192.77,154.71
2016,10,14,15,45,346.5,108.5,2.35,17.0,210.0,271.78,217.72
2016,10,14,16,0,617.0,65.0,2.3,17.0,240.0,311.56,243.5
2016,10,14,16,15,555.5,58.0,2.0,16.5,193.0,250.49,189.95
2016,10,14,16,30,494.0,51.0,1.7,16.0,146.0,195.14,141.08
2016,10,14,16,45,393.5,41.0,1.4,15.5,102.5,134.37,89.77
2016,10,14,17,0,293.0,31.0,1.1,15.0,59.0,84.65,47.24
2016,10,14,17,15,146.5,15.5,1.0,14.5,29.5,32.16,0.0
2016,10,14,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,6,15,36.5,5.0,1.2,11.5,6.0,0.0,0.0
2016,10,15,6,30,73.0,10.0,1.3,12.0,12.0,15.56,0.0
2016,10,15,6,45,209.5,23.5,1.4,12.5,45.0,55.81,20.16
2016,10,15,7,0,346.0,37.0,1.5,13.0,78.0,110.6,70.74
2016,10,15,7,15,434.0,46.0,1.7,13.0,122.5,162.15,115.18
2016,10,15,7,30,522.0,55.0,1.9,13.0,167.0,223.01,168.39
2016,10,15,7,45,575.0,61.5,2.15,13.5,213.5,277.58,217.29
2016,10,15,8,0,628.0,68.0,2.4,14.0,260.0,336.72,269.19
2016,10,15,8,15,366.5,115.0,2.7,14.5,231.0,297.46,241.47
2016,10,15,8,30,105.0,162.0,3.0,15.0,202.0,224.44,182.11
2016,10,15,8,45,87.5,178.0,3.3,15.5,214.5,231.47,187.67
2016,10,15,9,0,70.0,194.0,3.6,16.0,227.0,241.48,195.06
2016,10,15,9,15,35.0,147.5,3.85,16.0,164.0,171.42,137.44
2016,10,15,9,30,0.0,101.0,4.1,16.0,101.0,98.06,76.19
2016,10,15,9,45,0.5,134.0,4.35,16.5,134.5,131.45,103.37
2016,10,15,10,0,1.0,167.0,4.6,17.0,168.0,165.23,130.43
2016,10,15,10,15,0.5,166.0,4.7,17.0,166.5,163.7,128.91
2016,10,15,10,30,0.0,165.0,4.8,17.0,165.0,162.18,127.5
2016,10,15,10,45,29.5,226.5,4.95,17.5,246.0,256.12,203.38
2016,10,15,11,0,59.0,288.0,5.1,18.0,327.0,347.68,275.56
2016,10,15,11,15,59.5,292.5,5.2,18.0,332.5,353.61,279.89
2016,10,15,11,30,60.0,297.0,5.3,18.0,338.0,359.39,284.35
2016,10,15,11,45,31.5,239.0,5.45,18.0,260.5,272.22,215.22
2016,10,15,12,0,3.0,181.0,5.6,18.0,183.0,180.73,141.54
2016,10,15,12,15,3.0,179.5,5.65,18.0,181.5,179.21,140.45
2016,10,15,12,30,3.0,178.0,5.7,18.0,180.0,177.69,139.3
2016,10,15,12,45,2.5,175.5,5.8,18.0,177.0,174.75,137.02
2016,10,15,13,0,2.0,173.0,5.9,18.0,174.0,171.83,134.79
2016,10,15,13,15,1.0,118.0,5.95,18.0,118.5,115.61,89.4
2016,10,15,13,30,0.0,63.0,6.0,18.0,63.0,60.93,44.74
2016,10,15,13,45,0.0,37.0,6.1,18.0,37.0,35.76,24.04
2016,10,15,14,0,0.0,11.0,6.2,18.0,11.0,10.62,3.19
2016,10,15,14,15,0.0,22.5,6.15,17.5,22.5,21.73,12.52
2016,10,15,14,30,0.0,34.0,6.1,17.0,34.0,32.84,21.9
2016,10,15,14,45,0.0,37.5,6.05,17.0,37.5,36.22,24.8
2016,10,15,15,0,0.0,41.0,6.0,17.0,41.0,39.6,27.71
2016,10,15,15,15,0.0,23.0,5.7,16.5,23.0,22.2,13.15
2016,10,15,15,30,0.0,5.0,5.4,16.0,5.0,4.82,0.0
2016,10,15,15,45,0.0,4.5,5.1,16.0,4.5,4.34,0.0
2016,10,15,16,0,0.0,4.0,4.8,16.0,4.0,3.86,0.0
2016,10,15,16,15,0.0,3.0,4.55,15.5,3.0,2.89,0.0
2016,10,15,16,30,0.0,2.0,4.3,15.0,2.0,1.93,0.0
2016,10,15,16,45,0.0,1.0,4.1,15.0,1.0,0.96,0.0
2016,10,15,17,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,15,17,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,15,17,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,16,6,45,198.0,16.5,0.95,12.5,39.5,46.4,12.82
2016,10,16,7,0,396.0,33.0,1.0,13.0,79.0,115.42,72.22
2016,10,16,7,15,483.5,41.0,1.2,13.5,124.5,168.25,117.85
2016,10,16,7,30,571.0,49.0,1.4,14.0,170.0,230.31,171.85
2016,10,16,7,45,411.0,81.5,1.65,14.5,180.0,238.1,186.3
2016,10,16,8,0,251.0,114.0,1.9,15.0,190.0,225.86,180.95
2016,10,16,8,15,264.5,131.5,2.1,15.0,223.0,263.45,213.32
2016,10,16,8,30,278.0,149.0,2.3,15.0,256.0,301.87,245.55
2016,10,16,8,45,139.5,148.5,2.5,15.5,202.5,232.74,188.97
2016,10,16,9,0,1.0,148.0,2.7,16.0,149.0,146.86,116.63
2016,10,16,9,15,81.0,191.5,2.85,16.0,234.5,247.73,200.12
2016,10,16,9,30,161.0,235.0,3.0,16.0,320.0,357.59,288.45
2016,10,16,9,45,80.5,147.0,3.2,16.5,189.5,210.65,169.51
2016,10,16,10,0,0.0,59.0,3.4,17.0,59.0,57.05,41.78
2016,10,16,10,15,9.5,144.0,3.5,17.0,150.0,148.21,116.76
2016,10,16,10,30,19.0,229.0,3.6,17.0,241.0,243.11,192.76
2016,10,16,10,45,9.5,163.0,3.7,17.5,169.0,167.71,131.67
2016,10,16,11,0,0.0,97.0,3.8,18.0,97.0,93.96,71.52
2016,10,16,11,15,0.0,88.0,3.85,18.0,88.0,85.18,64.38
2016,10,16,11,30,0.0,79.0,3.9,18.0,79.0,76.45,57.24
2016,10,16,11,45,0.0,92.5,3.95,18.0,92.5,89.55,67.9
2016,10,16,12,0,0.0,106.0,4.0,18.0,106.0,102.86,78.71
2016,10,16,12,15,3.5,155.0,4.1,18.0,157.5,154.82,120.8
2016,10,16,12,30,7.0,204.0,4.2,18.0,209.0,207.7,163.16
2016,10,16,12,45,88.5,254.0,4.3,18.0,311.5,334.91,266.38
2016,10,16,13,0,170.0,304.0,4.4,18.0,414.0,463.06,367.33
2016,10,16,13,15,85.5,236.5,4.5,18.0,292.0,310.93,247.47
2016,10,16,13,30,1.0,169.0,4.6,18.0,170.0,167.16,130.99
2016,10,16,13,45,24.0,201.5,4.7,18.0,215.5,217.86,172.92
2016,10,16,14,0,47.0,234.0,4.8,18.0,261.0,275.32,219.6
2016,10,16,14,15,95.5,229.0,4.85,17.5,279.5,301.83,242.7
2016,10,16,14,30,144.0,224.0,4.9,17.0,298.0,331.1,267.79
2016,10,16,14,45,72.0,152.5,4.95,17.0,189.5,198.53,160.09
2016,10,16,15,0,0.0,81.0,5.0,17.0,81.0,78.39,60.1
2016,10,16,15,15,0.0,46.5,4.9,16.5,46.5,44.91,32.34
2016,10,16,15,30,0.0,12.0,4.8,16.0,12.0,11.57,4.2
2016,10,16,15,45,0.0,10.5,4.7,16.0,10.5,10.12,2.97
2016,10,16,16,0,0.0,9.0,4.6,16.0,9.0,8.68,1.73
2016,10,16,16,15,0.0,7.0,4.4,15.5,7.0,6.75,0.08
2016,10,16,16,30,0.0,5.0,4.2,15.0,5.0,4.82,0.0
2016,10,16,16,45,0.0,3.5,4.05,15.0,3.5,3.37,0.0
2016,10,16,17,0,0.0,2.0,3.9,15.0,2.0,1.93,0.0
2016,10,16,17,15,0.0,1.0,3.85,14.5,1.0,0.98,0.0
2016,10,16,17,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,6,45,146.5,20.0,1.2,12.5,36.5,42.17,9.16
2016,10,17,7,0,293.0,40.0,1.3,13.0,73.0,102.31,65.34
2016,10,17,7,15,388.5,50.0,1.4,13.0,117.0,153.52,108.97
2016,10,17,7,30,484.0,60.0,1.5,13.0,161.0,214.83,161.82
2016,10,17,7,45,554.5,65.5,1.65,13.5,209.0,272.31,212.33
2016,10,17,8,0,625.0,71.0,1.8,14.0,257.0,336.1,267.41
2016,10,17,8,15,664.5,76.0,1.85,14.5,303.0,391.19,314.47
2016,10,17,8,30,704.0,81.0,1.9,15.0,349.0,448.62,361.97
2016,10,17,8,45,738.5,82.5,1.95,15.5,392.5,500.05,403.51
2016,10,17,9,0,773.0,84.0,2.0,16.0,436.0,553.88,445.64
2016,10,17,9,15,550.0,147.5,2.0,16.0,409.0,512.85,412.03
2016,10,17,9,30,327.0,211.0,2.0,16.0,382.0,447.77,358.86
2016,10,17,9,45,361.5,218.0,2.0,16.5,418.0,490.66,391.75
2016,10,17,10,0,396.0,225.0,2.0,17.0,454.0,534.6,424.17
2016,10,17,10,15,627.0,161.0,2.0,17.0,540.5,661.72,522.68
2016,10,17,10,30,858.0,97.0,2.0,17.0,627.0,783.71,610.43
2016,10,17,10,45,454.0,187.5,2.05,17.5,469.0,577.1,454.54
2016,10,17,11,0,50.0,278.0,2.1,18.0,311.0,329.5,257.2
2016,10,17,11,15,31.5,253.5,2.15,18.0,274.5,287.81,225.49
2016,10,17,11,30,13.0,229.0,2.2,18.0,238.0,238.63,186.68
2016,10,17,11,45,446.5,164.5,2.25,18.0,464.0,564.86,449.67
2016,10,17,12,0,880.0,100.0,2.3,18.0,690.0,854.05,658.52
2016,10,17,12,15,878.0,99.5,2.35,18.0,684.5,848.99,652.73
2016,10,17,12,30,876.0,99.0,2.4,18.0,679.0,840.54,647.55
2016,10,17,12,45,871.5,98.0,2.5,18.0,665.5,826.16,638.72
2016,10,17,13,0,867.0,97.0,2.6,18.0,652.0,808.58,627.7
2016,10,17,13,15,860.0,95.5,2.6,18.0,631.5,789.87,615.24
2016,10,17,13,30,853.0,94.0,2.6,18.0,611.0,763.6,597.41
2016,10,17,13,45,842.5,92.0,2.65,18.0,583.5,731.46,575.63
2016,10,17,14,0,832.0,90.0,2.7,18.0,556.0,696.96,551.96
2016,10,17,14,15,817.0,88.0,2.7,18.0,522.0,657.27,523.63
2016,10,17,14,30,802.0,86.0,2.7,18.0,488.0,615.96,492.41
2016,10,17,14,45,781.5,83.0,2.7,18.0,448.5,568.89,456.1
2016,10,17,15,0,761.0,80.0,2.7,18.0,409.0,521.19,418.38
2016,10,17,15,15,731.5,76.0,2.65,17.5,365.0,467.43,375.5
2016,10,17,15,30,702.0,72.0,2.6,17.0,321.0,415.65,332.79
2016,10,17,15,45,660.5,67.0,2.55,17.0,274.5,357.77,283.42
2016,10,17,16,0,619.0,62.0,2.5,17.0,228.0,302.66,235.07
2016,10,17,16,15,553.0,55.0,2.2,16.5,181.5,240.81,181.07
2016,10,17,16,30,487.0,48.0,1.9,16.0,135.0,185.15,131.96
2016,10,17,16,45,379.5,38.0,1.6,15.5,92.5,124.49,81.02
2016,10,17,17,0,272.0,28.0,1.3,15.0,50.0,74.56,35.5
2016,10,17,17,15,136.0,14.0,1.25,14.5,25.0,26.55,0.0
2016,10,17,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,6,45,186.5,17.0,1.05,11.5,37.0,44.32,5.56
2016,10,18,7,0,373.0,34.0,1.1,12.0,74.0,110.79,68.71
2016,10,18,7,15,467.0,42.0,1.3,12.5,119.5,163.55,114.41
2016,10,18,7,30,561.0,50.0,1.5,13.0,165.0,226.19,168.84
2016,10,18,7,45,624.0,55.0,1.7,13.5,213.5,284.14,220.51
2016,10,18,8,0,687.0,60.0,1.9,14.0,262.0,346.61,275.17
2016,10,18,8,15,724.0,64.0,1.95,14.5,308.5,402.3,323.14
2016,10,18,8,30,761.0,68.0,2.0,15.0,355.0,459.92,371.1
2016,10,18,8,45,790.0,70.5,2.1,15.5,399.0,513.1,414.3
2016,10,18,9,0,819.0,73.0,2.2,16.0,443.0,566.69,456.54
2016,10,18,9,15,837.5,75.0,2.15,16.0,481.0,613.23,492.47
2016,10,18,9,30,856.0,77.0,2.1,16.0,519.0,658.66,526.62
2016,10,18,9,45,872.5,77.5,2.1,16.5,552.5,696.06,552.15
2016,10,18,10,0,889.0,78.0,2.1,17.0,586.0,734.93,577.95
2016,10,18,10,15,898.0,79.0,2.05,17.5,611.5,766.64,597.89
2016,10,18,10,30,907.0,80.0,2.0,18.0,637.0,795.64,615.71
2016,10,18,10,45,915.5,80.0,1.95,18.5,656.0,820.22,630.27
2016,10,18,11,0,924.0,80.0,1.9,19.0,675.0,841.71,642.62
2016,10,18,11,15,927.5,80.5,1.85,19.0,686.0,856.4,651.52
2016,10,18,11,30,931.0,81.0,1.8,19.0,697.0,867.63,658.19
2016,10,18,11,45,934.0,80.0,1.75,19.5,700.0,873.19,659.88
2016,10,18,12,0,937.0,79.0,1.7,20.0,703.0,875.15,659.3
2016,10,18,12,15,935.5,78.5,1.65,20.0,697.5,870.28,655.55
2016,10,18,12,30,934.0,78.0,1.6,20.0,692.0,861.81,649.58
2016,10,18,12,45,925.0,80.0,1.6,20.0,678.0,846.51,639.72
2016,10,18,13,0,916.0,82.0,1.6,20.0,664.0,827.93,627.79
2016,10,18,13,15,909.0,81.0,1.6,20.0,642.5,804.4,612.55
2016,10,18,13,30,902.0,80.0,1.6,20.0,621.0,777.85,595.25
2016,10,18,13,45,889.5,79.0,1.6,20.0,592.5,744.39,573.08
2016,10,18,14,0,877.0,78.0,1.6,20.0,564.0,708.55,549.12
2016,10,18,14,15,862.5,76.0,1.6,20.0,529.5,668.1,521.61
2016,10,18,14,30,848.0,74.0,1.6,20.0,495.0,628.98,493.1
2016,10,18,14,45,824.0,72.5,1.6,20.0,454.0,579.88,456.25
2016,10,18,15,0,800.0,71.0,1.6,20.0,413.0,530.3,418.08
2016,10,18,15,15,772.0,67.5,1.45,19.5,369.0,476.34,375.54
2016,10,18,15,30,744.0,64.0,1.3,19.0,325.0,422.96,332.14
2016,10,18,15,45,700.5,60.0,1.2,19.0,277.5,363.53,282.39
2016,10,18,16,0,657.0,56.0,1.1,19.0,230.0,306.92,233.61
2016,10,18,16,15,592.5,49.5,1.05,18.0,182.5,245.4,181.2
2016,10,18,16,30,528.0,43.0,1.0,17.0,135.0,188.89,132.19
2016,10,18,16,45,417.5,34.0,1.0,16.5,91.5,126.88,80.5
2016,10,18,17,0,307.0,25.0,1.0,16.0,48.0,75.34,31.83
2016,10,18,17,15,153.5,12.5,1.0,15.5,24.0,26.26,0.0
2016,10,18,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
