Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,6,45,214.0,14.5,1.85,11.5,37.0,44.6,0.55
2016,10,19,7,0,428.0,29.0,2.0,12.0,74.0,115.09,69.4
2016,10,19,7,15,516.5,36.0,2.15,12.5,119.5,167.16,115.59
2016,10,19,7,30,605.0,43.0,2.3,13.0,165.0,229.53,170.6
2016,10,19,7,45,659.0,48.0,2.5,13.5,212.5,286.48,222.29
2016,10,19,8,0,713.0,53.0,2.7,14.0,260.0,347.88,276.81
2016,10,19,8,15,703.5,61.5,2.8,14.5,294.5,388.73,313.85
2016,10,19,8,30,694.0,70.0,2.9,15.0,329.0,427.12,347.33
2016,10,19,8,45,700.0,78.5,3.05,16.0,366.0,472.54,384.3
2016,10,19,9,0,706.0,87.0,3.2,17.0,403.0,515.65,418.13
2016,10,19,9,15,785.0,78.5,3.2,17.5,458.0,582.31,470.27
2016,10,19,9,30,864.0,70.0,3.2,18.0,513.0,650.4,522.15
2016,10,19,9,45,874.5,72.0,3.2,18.5,544.5,688.77,548.42
2016,10,19,10,0,885.0,74.0,3.2,19.0,576.0,724.95,572.7
2016,10,19,10,15,893.5,75.5,3.15,19.0,601.0,756.65,594.34
2016,10,19,10,30,902.0,77.0,3.1,19.0,626.0,785.63,613.91
2016,10,19,10,45,904.5,79.0,3.05,19.5,643.5,807.54,627.16
2016,10,19,11,0,907.0,81.0,3.0,20.0,661.0,826.2,638.1
2016,10,19,11,15,910.0,81.5,2.9,20.0,671.5,840.22,646.72
2016,10,19,11,30,913.0,82.0,2.8,20.0,682.0,850.82,653.04
2016,10,19,11,45,914.0,81.5,2.75,20.5,684.5,855.15,654.19
2016,10,19,12,0,915.0,81.0,2.7,21.0,687.0,855.94,653.08
2016,10,19,12,15,914.0,81.0,2.65,21.0,681.5,852.1,650.17
2016,10,19,12,30,913.0,81.0,2.6,21.0,676.0,844.73,645.01
2016,10,19,12,45,906.5,81.5,2.55,21.5,662.5,829.99,633.67
2016,10,19,13,0,900.0,82.0,2.5,22.0,649.0,811.99,620.28
2016,10,19,13,15,893.0,81.0,2.45,22.0,628.5,788.77,604.55
2016,10,19,13,30,886.0,80.0,2.4,22.0,608.0,762.58,586.81
2016,10,19,13,45,876.5,78.0,2.4,22.0,580.0,730.63,565.29
2016,10,19,14,0,867.0,76.0,2.4,22.0,552.0,696.19,541.88
2016,10,19,14,15,852.5,74.0,2.35,22.0,518.0,656.12,513.92
2016,10,19,14,30,838.0,72.0,2.3,22.0,484.0,617.4,484.92
2016,10,19,14,45,817.5,70.0,2.25,22.0,444.5,570.31,448.97
2016,10,19,15,0,797.0,68.0,2.2,22.0,405.0,522.51,411.59
2016,10,19,15,15,768.5,64.5,1.95,21.5,361.0,468.56,368.63
2016,10,19,15,30,740.0,61.0,1.7,21.0,317.0,415.27,324.94
2016,10,19,15,45,699.0,56.5,1.45,20.5,270.0,356.73,275.99
2016,10,19,16,0,658.0,52.0,1.2,20.0,223.0,300.82,227.82
2016,10,19,16,15,594.0,46.0,1.15,19.0,176.0,239.21,175.32
2016,10,19,16,30,530.0,40.0,1.1,18.0,129.0,184.49,127.75
2016,10,19,16,45,421.5,31.5,1.05,17.0,87.0,123.77,77.18
2016,10,19,17,0,313.0,23.0,1.0,16.0,45.0,72.75,26.41
2016,10,19,17,15,156.5,11.5,1.0,15.5,22.5,25.11,0.0
2016,10,19,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,6,45,209.0,14.5,1.2,12.5,36.0,43.39,0.0
2016,10,20,7,0,418.0,29.0,1.3,13.0,72.0,112.52,66.73
2016,10,20,7,15,510.0,36.5,1.45,13.5,117.5,166.09,113.96
2016,10,20,7,30,602.0,44.0,1.6,14.0,163.0,228.4,168.34
2016,10,20,7,45,660.0,49.0,1.75,15.0,211.0,286.43,219.95
2016,10,20,8,0,718.0,54.0,1.9,16.0,259.0,349.3,274.43
2016,10,20,8,15,753.5,57.5,1.9,16.5,306.0,404.92,322.17
2016,10,20,8,30,789.0,61.0,1.9,17.0,353.0,462.27,369.62
2016,10,20,8,45,815.0,63.5,1.9,17.5,396.0,514.74,411.71
2016,10,20,9,0,841.0,66.0,1.9,18.0,439.0,564.61,450.47
2016,10,20,9,15,858.0,68.0,1.9,18.5,477.0,610.53,484.97
2016,10,20,9,30,875.0,70.0,1.9,19.0,515.0,655.19,517.5
2016,10,20,9,45,889.0,71.0,1.9,20.0,547.5,695.11,543.29
2016,10,20,10,0,903.0,72.0,1.9,21.0,580.0,733.0,566.83
2016,10,20,10,15,911.0,73.5,1.85,21.5,605.5,764.73,586.35
2016,10,20,10,30,919.0,75.0,1.8,22.0,631.0,793.65,603.71
2016,10,20,10,45,924.0,76.0,1.8,22.5,649.0,816.66,617.32
2016,10,20,11,0,929.0,77.0,1.8,23.0,667.0,836.44,628.76
2016,10,20,11,15,932.0,77.5,1.7,23.5,677.0,850.66,635.45
2016,10,20,11,30,935.0,78.0,1.6,24.0,687.0,861.39,639.82
2016,10,20,11,45,935.0,78.0,1.55,24.5,689.5,865.51,640.45
2016,10,20,12,0,935.0,78.0,1.5,25.0,692.0,866.01,638.88
2016,10,20,12,15,933.5,78.0,1.4,25.0,686.5,861.66,634.9
2016,10,20,12,30,932.0,78.0,1.3,25.0,681.0,853.72,628.72
2016,10,20,12,45,925.0,78.5,1.2,25.0,667.0,838.37,617.8
2016,10,20,13,0,918.0,79.0,1.1,25.0,653.0,819.7,604.86
2016,10,20,13,15,911.0,78.0,1.05,25.0,632.0,796.16,589.47
2016,10,20,13,30,904.0,77.0,1.0,25.0,611.0,769.59,572.13
2016,10,20,13,45,895.0,75.0,0.95,25.5,583.0,737.57,550.06
2016,10,20,14,0,886.0,73.0,0.9,26.0,555.0,702.97,526.28
2016,10,20,14,15,871.5,71.5,0.8,25.5,520.5,662.91,500.08
2016,10,20,14,30,857.0,70.0,0.7,25.0,486.0,621.08,470.64
2016,10,20,14,45,837.5,67.5,0.65,25.0,446.0,576.44,437.93
2016,10,20,15,0,818.0,65.0,0.6,25.0,406.0,527.9,401.64
2016,10,20,15,15,790.0,61.5,0.55,24.5,361.5,473.42,360.7
2016,10,20,15,30,762.0,58.0,0.5,24.0,317.0,419.51,318.72
2016,10,20,15,45,720.5,54.0,0.45,23.5,270.0,360.44,271.4
2016,10,20,16,0,679.0,50.0,0.4,23.0,223.0,304.0,224.51
2016,10,20,16,15,614.0,44.5,0.4,22.0,175.5,241.78,172.9
2016,10,20,16,30,549.0,39.0,0.4,21.0,128.0,185.47,125.17
2016,10,20,16,45,434.5,30.0,0.4,20.5,85.5,123.45,74.45
2016,10,20,17,0,320.0,21.0,0.4,20.0,43.0,70.28,19.72
2016,10,20,17,15,160.0,10.5,0.4,19.5,21.5,23.98,0.0
2016,10,20,17,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,21,6,45,203.0,14.0,0.75,14.5,34.0,41.53,0.0
2016,10,21,7,0,406.0,28.0,0.7,15.0,68.0,108.57,62.74
2016,10,21,7,15,498.5,35.5,0.75,15.5,112.5,161.32,109.0
2016,10,21,7,30,591.0,43.0,0.8,16.0,157.0,222.87,161.85
2016,10,21,7,45,646.5,48.0,0.85,16.5,204.0,279.26,211.59
2016,10,21,8,0,702.0,53.0,0.9,17.0,251.0,340.26,264.02
2016,10,21,8,15,738.5,56.5,0.9,17.5,297.0,395.37,310.42
2016,10,21,8,30,775.0,60.0,0.9,18.0,343.0,452.34,356.55
2016,10,21,8,45,799.5,63.0,0.95,18.5,385.5,503.8,397.2
2016,10,21,9,0,824.0,66.0,1.0,19.0,428.0,555.29,436.51
2016,10,21,9,15,842.0,68.5,0.9,19.5,466.0,598.9,467.65
2016,10,21,9,30,860.0,71.0,0.8,20.0,504.0,644.09,498.55
2016,10,21,9,45,869.0,74.0,0.75,21.0,535.5,682.24,521.83
2016,10,21,10,0,878.0,77.0,0.7,22.0,567.0,718.12,542.45
2016,10,21,10,15,887.5,78.0,0.65,22.0,592.5,749.64,561.77
2016,10,21,10,30,897.0,79.0,0.6,22.0,618.0,778.52,579.13
2016,10,21,10,45,902.5,80.0,0.55,22.5,636.0,801.43,591.26
2016,10,21,11,0,908.0,81.0,0.5,23.0,654.0,821.2,601.29
2016,10,21,11,15,911.0,81.5,0.45,23.0,664.0,835.11,608.68
2016,10,21,11,30,914.0,82.0,0.4,23.0,674.0,845.62,614.01
2016,10,21,11,45,914.5,82.5,0.4,23.5,676.5,850.58,615.69
2016,10,21,12,0,915.0,83.0,0.4,24.0,679.0,852.01,615.33
2016,10,21,12,15,913.0,82.5,0.45,24.0,673.5,846.72,612.99
2016,10,21,12,30,911.0,82.0,0.5,24.0,668.0,837.94,608.61
2016,10,21,12,45,901.5,83.5,0.55,24.0,653.5,821.94,599.7
2016,10,21,13,0,892.0,85.0,0.6,24.0,639.0,802.78,588.83
2016,10,21,13,15,884.5,84.0,0.7,24.0,618.0,779.35,575.92
2016,10,21,13,30,877.0,83.0,0.8,24.0,597.0,753.01,560.89
2016,10,21,13,45,865.5,82.0,0.9,24.0,569.0,721.03,541.77
2016,10,21,14,0,854.0,81.0,1.0,24.0,541.0,690.36,523.21
2016,10,21,14,15,838.5,79.0,1.1,23.5,507.0,649.89,497.71
2016,10,21,14,30,823.0,77.0,1.2,23.0,473.0,607.81,469.21
2016,10,21,14,45,801.5,74.0,1.35,23.0,433.0,559.73,434.67
2016,10,21,15,0,780.0,71.0,1.5,23.0,393.0,511.07,398.31
2016,10,21,15,15,750.0,67.5,1.4,22.5,349.5,457.33,356.37
2016,10,21,15,30,720.0,64.0,1.3,22.0,306.0,404.41,313.72
2016,10,21,15,45,677.0,59.0,1.25,21.5,259.5,345.79,265.52
2016,10,21,16,0,634.0,54.0,1.2,21.0,213.0,291.09,218.93
2016,10,21,16,15,565.0,47.5,1.15,20.0,166.5,229.2,166.52
2016,10,21,16,30,496.0,41.0,1.1,19.0,120.0,173.82,118.92
2016,10,21,16,45,379.5,31.5,1.1,18.5,79.0,113.13,68.73
2016,10,21,17,0,263.0,22.0,1.1,18.0,38.0,62.06,11.85
2016,10,21,17,15,131.5,11.0,1.1,17.5,19.0,21.7,0.0
2016,10,21,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,6,45,103.5,16.5,0.9,11.5,26.5,31.05,0.0
2016,10,22,7,0,207.0,33.0,0.9,12.0,53.0,77.42,46.33
2016,10,22,7,15,264.5,49.0,1.05,12.5,89.5,119.57,84.22
2016,10,22,7,30,322.0,65.0,1.2,13.0,126.0,167.94,126.22
2016,10,22,7,45,362.5,78.0,1.35,13.5,165.0,213.13,166.19
2016,10,22,8,0,403.0,91.0,1.5,14.0,204.0,262.02,208.71
2016,10,22,8,15,437.5,100.0,1.4,14.0,242.0,307.29,247.65
2016,10,22,8,30,472.0,109.0,1.3,14.0,280.0,354.97,287.51
2016,10,22,8,45,568.0,102.0,1.25,14.5,332.0,422.85,342.0
2016,10,22,9,0,664.0,95.0,1.2,15.0,384.0,494.98,398.23
2016,10,22,9,15,503.5,146.5,1.05,15.5,377.0,476.32,380.69
2016,10,22,9,30,343.0,198.0,0.9,16.0,370.0,440.25,349.63
2016,10,22,9,45,398.0,199.5,0.8,16.5,411.0,490.9,387.47
2016,10,22,10,0,453.0,201.0,0.7,17.0,452.0,551.54,430.52
2016,10,22,10,15,340.5,236.0,0.6,17.0,429.5,511.62,397.38
2016,10,22,10,30,228.0,271.0,0.5,17.0,407.0,464.72,359.72
2016,10,22,10,45,378.5,240.0,0.4,17.5,473.5,560.5,431.21
2016,10,22,11,0,529.0,209.0,0.3,18.0,540.0,661.34,501.56
2016,10,22,11,15,612.0,184.0,0.45,18.0,573.0,711.09,538.12
2016,10,22,11,30,695.0,159.0,0.6,18.0,606.0,757.33,572.38
2016,10,22,11,45,712.5,153.5,0.8,18.5,613.0,768.79,581.35
2016,10,22,12,0,730.0,148.0,1.0,19.0,620.0,777.44,588.78
2016,10,22,12,15,641.5,177.0,1.1,19.0,589.5,733.99,559.54
2016,10,22,12,30,553.0,206.0,1.2,19.0,559.0,685.45,525.32
2016,10,22,12,45,560.0,198.5,1.3,19.0,550.0,676.43,520.87
2016,10,22,13,0,567.0,191.0,1.4,19.0,541.0,665.04,514.2
2016,10,22,13,15,494.0,207.5,1.45,19.0,505.0,616.16,478.28
2016,10,22,13,30,421.0,224.0,1.5,19.0,469.0,568.03,442.68
2016,10,22,13,45,582.5,164.0,1.6,19.0,485.5,607.49,476.47
2016,10,22,14,0,744.0,104.0,1.7,19.0,502.0,639.08,503.01
2016,10,22,14,15,740.0,96.5,1.7,19.0,470.5,601.63,475.17
2016,10,22,14,30,736.0,89.0,1.7,19.0,439.0,564.16,447.21
2016,10,22,14,45,490.5,127.5,1.75,19.0,352.5,432.66,344.96
2016,10,22,15,0,245.0,166.0,1.8,19.0,266.0,315.05,251.35
2016,10,22,15,15,234.0,149.5,1.7,18.5,236.5,280.69,224.45
2016,10,22,15,30,223.0,133.0,1.6,18.0,207.0,246.85,196.92
2016,10,22,15,45,213.0,113.5,1.5,17.5,175.5,210.72,166.86
2016,10,22,16,0,203.0,94.0,1.4,17.0,144.0,175.25,136.58
2016,10,22,16,15,178.5,75.5,1.3,16.0,112.0,137.33,104.15
2016,10,22,16,30,154.0,57.0,1.2,15.0,80.0,101.83,73.42
2016,10,22,16,45,107.0,39.0,1.1,14.5,52.0,65.2,41.97
2016,10,22,17,0,60.0,21.0,1.0,14.0,24.0,30.98,0.17
2016,10,22,17,15,30.0,10.5,1.0,13.5,12.0,12.73,0.0
2016,10,22,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,6,45,186.0,14.0,0.85,9.5,31.0,38.4,0.0
2016,10,23,7,0,372.0,28.0,0.8,10.0,62.0,101.14,57.47
2016,10,23,7,15,472.5,36.5,0.9,10.5,107.0,154.44,105.72
2016,10,23,7,30,573.0,45.0,1.0,11.0,152.0,218.4,161.25
2016,10,23,7,45,631.0,51.0,1.15,12.0,199.5,274.23,211.27
2016,10,23,8,0,689.0,57.0,1.3,13.0,247.0,336.17,265.33
2016,10,23,8,15,727.5,61.0,1.3,13.0,293.0,391.85,313.9
2016,10,23,8,30,766.0,65.0,1.3,13.0,339.0,449.58,362.6
2016,10,23,8,45,791.5,68.5,1.3,13.5,382.0,501.53,404.59
2016,10,23,9,0,817.0,72.0,1.3,14.0,425.0,553.59,445.18
2016,10,23,9,15,836.0,74.5,1.35,14.0,463.0,600.34,481.69
2016,10,23,9,30,855.0,77.0,1.4,14.0,501.0,646.02,516.55
2016,10,23,9,45,869.5,78.5,1.45,14.5,533.5,682.59,542.57
2016,10,23,10,0,884.0,80.0,1.5,15.0,566.0,720.52,568.09
2016,10,23,10,15,893.0,81.5,1.55,15.0,591.0,752.23,589.95
2016,10,23,10,30,902.0,83.0,1.6,15.0,616.0,781.25,609.89
2016,10,23,10,45,909.5,83.0,1.7,15.5,634.5,804.54,625.13
2016,10,23,11,0,917.0,83.0,1.8,16.0,653.0,824.75,638.27
2016,10,23,11,15,920.5,83.5,1.85,16.0,663.5,839.07,648.09
2016,10,23,11,30,924.0,84.0,1.9,16.0,674.0,849.95,655.7
2016,10,23,11,45,809.5,121.5,2.0,16.0,640.0,807.17,626.42
2016,10,23,12,0,695.0,159.0,2.1,16.0,606.0,758.47,593.05
2016,10,23,12,15,809.5,120.5,2.15,16.0,637.0,803.61,626.18
2016,10,23,12,30,924.0,82.0,2.2,16.0,668.0,842.17,653.65
2016,10,23,12,45,769.5,127.5,2.25,16.5,608.5,767.22,599.78
2016,10,23,13,0,615.0,173.0,2.3,17.0,549.0,684.41,538.7
2016,10,23,13,15,748.0,129.5,2.35,17.0,571.5,726.73,572.74
2016,10,23,13,30,881.0,86.0,2.4,17.0,594.0,753.26,592.71
2016,10,23,13,45,874.0,83.0,2.45,17.0,566.5,722.24,571.2
2016,10,23,14,0,867.0,80.0,2.5,17.0,539.0,692.23,550.75
2016,10,23,14,15,851.0,78.0,2.5,17.0,504.5,651.16,520.68
2016,10,23,14,30,835.0,76.0,2.5,17.0,470.0,608.46,488.08
2016,10,23,14,45,699.5,92.5,2.5,17.0,403.0,517.15,416.55
2016,10,23,15,0,564.0,109.0,2.5,17.0,336.0,432.35,348.9
2016,10,23,15,15,534.0,102.0,2.35,16.5,298.0,384.19,309.87
2016,10,23,15,30,504.0,95.0,2.2,16.0,260.0,335.42,269.18
2016,10,23,15,45,471.0,83.5,2.1,15.5,219.0,284.74,225.99
2016,10,23,16,0,438.0,72.0,2.0,15.0,178.0,236.46,183.71
2016,10,23,16,15,385.5,60.0,1.75,14.5,138.0,184.6,138.15
2016,10,23,16,30,333.0,48.0,1.5,14.0,98.0,137.89,96.91
2016,10,23,16,45,240.0,34.0,1.25,13.5,63.0,86.96,53.46
2016,10,23,17,0,147.0,20.0,1.0,13.0,28.0,42.22,0.0
2016,10,23,17,15,73.5,10.0,1.0,12.5,14.0,15.56,0.0
2016,10,23,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,14.0,2.4,13.0,14.0,13.76,0.0
2016,10,24,7,0,0.0,28.0,2.6,13.0,28.0,27.72,14.99
2016,10,24,7,15,17.5,47.5,2.7,13.0,50.5,53.02,37.72
2016,10,24,7,30,35.0,67.0,2.8,13.0,73.0,79.09,60.19
2016,10,24,7,45,45.0,86.5,2.9,13.5,97.0,104.45,82.14
2016,10,24,8,0,55.0,106.0,3.0,14.0,121.0,130.81,104.7
2016,10,24,8,15,64.0,124.5,3.05,14.0,145.0,156.58,126.68
2016,10,24,8,30,73.0,143.0,3.1,14.0,169.0,183.17,149.05
2016,10,24,8,45,48.5,152.0,3.2,14.0,170.5,182.33,148.18
2016,10,24,9,0,24.0,161.0,3.3,14.0,172.0,174.52,141.25
2016,10,24,9,15,12.0,150.0,3.3,14.0,155.5,155.94,125.48
2016,10,24,9,30,0.0,139.0,3.3,14.0,139.0,136.87,109.21
2016,10,24,9,45,0.0,119.0,3.35,14.5,119.0,116.25,91.77
2016,10,24,10,0,0.0,99.0,3.4,15.0,99.0,96.06,74.76
2016,10,24,10,15,17.5,168.0,3.45,15.0,178.5,178.79,143.1
2016,10,24,10,30,35.0,237.0,3.5,15.0,258.0,272.35,218.48
2016,10,24,10,45,41.5,249.0,3.6,15.5,274.5,290.99,232.62
2016,10,24,11,0,48.0,261.0,3.7,16.0,291.0,309.8,247.03
2016,10,24,11,15,41.5,259.5,3.75,16.0,285.5,303.29,241.5
2016,10,24,11,30,35.0,258.0,3.8,16.0,280.0,296.57,235.92
2016,10,24,11,45,17.5,154.5,3.9,16.0,165.5,170.76,135.21
2016,10,24,12,0,0.0,51.0,4.0,16.0,51.0,49.32,35.39
2016,10,24,12,15,0.0,37.5,4.0,16.0,37.5,36.25,24.6
2016,10,24,12,30,0.0,24.0,4.0,16.0,24.0,23.19,13.73
2016,10,24,12,45,0.0,73.5,4.05,16.0,73.5,71.1,53.56
2016,10,24,13,0,0.0,123.0,4.1,16.0,123.0,119.94,93.77
2016,10,24,13,15,0.0,126.0,4.1,16.0,126.0,123.01,96.34
2016,10,24,13,30,0.0,129.0,4.1,16.0,129.0,126.11,99.02
2016,10,24,13,45,21.5,171.5,4.1,16.0,183.0,185.09,148.02
2016,10,24,14,0,43.0,214.0,4.1,16.0,237.0,251.26,202.11
2016,10,24,14,15,21.5,127.5,4.0,15.5,139.0,142.69,113.88
2016,10,24,14,30,0.0,41.0,3.9,15.0,41.0,39.6,27.88
2016,10,24,14,45,0.0,23.5,3.8,15.0,23.5,22.68,13.65
2016,10,24,15,0,0.0,6.0,3.7,15.0,6.0,5.79,0.0
2016,10,24,15,15,0.0,5.0,3.5,15.0,5.0,4.82,0.0
2016,10,24,15,30,0.0,4.0,3.3,15.0,4.0,3.86,0.0
2016,10,24,15,45,0.0,3.5,3.15,15.0,3.5,3.37,0.0
2016,10,24,16,0,0.0,3.0,3.0,15.0,3.0,2.89,0.0
2016,10,24,16,15,0.0,2.0,2.95,14.5,2.0,1.93,0.0
2016,10,24,16,30,0.0,1.0,2.9,14.0,1.0,0.96,0.0
2016,10,24,16,45,0.0,0.5,2.85,14.0,0.5,0.48,0.0
2016,10,24,17,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,17,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,24,17,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,8.0,2.25,14.0,8.0,7.86,0.0
2016,10,25,7,0,0.0,16.0,2.3,14.0,16.0,15.44,5.5
2016,10,25,7,15,0.0,29.5,2.4,14.0,29.5,28.49,17.9
2016,10,25,7,30,0.0,43.0,2.5,14.0,43.0,41.72,29.56
2016,10,25,7,45,0.0,57.5,2.65,14.0,57.5,56.11,42.1
2016,10,25,8,0,0.0,72.0,2.8,14.0,72.0,70.51,54.5
2016,10,25,8,15,0.0,86.5,2.8,14.0,86.5,84.93,66.76
2016,10,25,8,30,0.0,101.0,2.8,14.0,101.0,99.39,78.87
2016,10,25,8,45,5.0,125.0,2.85,14.5,127.5,126.41,101.19
2016,10,25,9,0,10.0,149.0,2.9,15.0,154.0,153.99,123.64
2016,10,25,9,15,5.0,150.0,2.95,15.0,152.5,151.79,121.44
2016,10,25,9,30,0.0,151.0,3.0,15.0,151.0,149.36,119.06
2016,10,25,9,45,0.0,148.5,3.05,15.5,148.5,146.43,116.2
2016,10,25,10,0,0.0,146.0,3.1,16.0,146.0,143.63,113.47
2016,10,25,10,15,0.0,127.5,3.2,16.0,127.5,124.64,97.79
2016,10,25,10,30,0.0,109.0,3.3,16.0,109.0,105.97,82.38
2016,10,25,10,45,0.0,108.0,3.45,16.5,108.0,104.94,81.3
2016,10,25,11,0,0.0,107.0,3.6,17.0,107.0,103.92,80.23
2016,10,25,11,15,0.5,138.5,3.6,17.0,139.0,135.92,106.23
2016,10,25,11,30,1.0,170.0,3.6,17.0,171.0,168.35,132.33
2016,10,25,11,45,0.5,139.5,3.6,17.0,140.0,136.9,106.85
2016,10,25,12,0,0.0,109.0,3.6,17.0,109.0,105.89,81.68
2016,10,25,12,15,0.0,68.0,3.55,17.0,68.0,65.78,48.86
2016,10,25,12,30,0.0,27.0,3.5,17.0,27.0,26.09,16.08
2016,10,25,12,45,0.0,84.0,3.5,17.0,84.0,81.28,61.73
2016,10,25,13,0,0.0,141.0,3.5,17.0,141.0,138.14,108.2
2016,10,25,13,15,0.0,136.5,3.45,17.0,136.5,133.65,104.6
2016,10,25,13,30,0.0,132.0,3.4,17.0,132.0,129.19,101.11
2016,10,25,13,45,0.0,138.0,3.35,17.0,138.0,135.42,106.37
2016,10,25,14,0,0.0,144.0,3.3,17.0,144.0,141.76,111.73
2016,10,25,14,15,0.0,134.5,3.15,17.0,134.5,132.26,104.18
2016,10,25,14,30,0.0,125.0,3.0,17.0,125.0,122.8,96.66
2016,10,25,14,45,47.0,145.0,2.95,17.0,163.5,175.26,140.75
2016,10,25,15,0,94.0,165.0,2.9,17.0,202.0,221.33,178.67
2016,10,25,15,15,88.5,146.0,2.7,17.0,178.0,194.57,156.55
2016,10,25,15,30,83.0,127.0,2.5,17.0,154.0,168.2,134.6
2016,10,25,15,45,74.5,108.0,2.35,17.0,129.0,141.08,111.72
2016,10,25,16,0,66.0,89.0,2.2,17.0,104.0,114.74,89.17
2016,10,25,16,15,51.0,69.0,1.95,16.5,79.5,86.18,64.85
2016,10,25,16,30,36.0,49.0,1.7,16.0,55.0,59.1,41.73
2016,10,25,16,45,18.0,31.5,1.5,16.0,34.5,35.82,20.84
2016,10,25,17,0,0.0,14.0,1.3,16.0,14.0,13.52,0.0
2016,10,25,17,15,0.0,7.0,1.25,15.5,7.0,6.88,0.0
2016,10,25,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,6,45,161.5,13.0,0.9,12.5,26.0,31.09,0.0
2016,10,26,7,0,323.0,26.0,0.9,13.0,52.0,87.62,43.93
2016,10,26,7,15,428.5,34.5,1.0,13.5,94.5,139.56,92.92
2016,10,26,7,30,534.0,43.0,1.1,14.0,137.0,201.64,146.01
2016,10,26,7,45,596.5,49.0,1.25,14.5,183.0,257.41,195.64
2016,10,26,8,0,659.0,55.0,1.4,15.0,229.0,317.52,248.31
2016,10,26,8,15,699.0,59.0,1.55,15.0,274.0,371.91,296.17
2016,10,26,8,30,739.0,63.0,1.7,15.0,319.0,428.52,344.64
2016,10,26,8,45,768.0,66.0,1.85,15.5,361.0,480.14,387.32
2016,10,26,9,0,797.0,69.0,2.0,16.0,403.0,532.23,429.12
2016,10,26,9,15,816.0,71.5,2.15,16.5,440.0,577.84,464.88
2016,10,26,9,30,835.0,74.0,2.3,17.0,477.0,622.44,499.0
2016,10,26,9,45,853.5,73.5,2.45,17.5,509.0,658.47,525.99
2016,10,26,10,0,872.0,73.0,2.6,18.0,541.0,696.14,552.3
2016,10,26,10,15,881.0,74.5,2.7,18.0,566.0,727.29,574.42
2016,10,26,10,30,890.0,76.0,2.8,18.0,591.0,755.8,594.62
2016,10,26,10,45,894.0,77.5,2.9,18.5,608.0,777.67,608.89
2016,10,26,11,0,898.0,79.0,3.0,19.0,625.0,796.4,620.97
2016,10,26,11,15,901.0,79.5,3.05,19.0,635.5,809.94,630.33
2016,10,26,11,30,904.0,80.0,3.1,19.0,646.0,820.14,637.47
2016,10,26,11,45,902.5,81.5,3.15,19.5,647.5,824.43,639.35
2016,10,26,12,0,901.0,83.0,3.2,20.0,649.0,825.24,638.95
2016,10,26,12,15,900.5,82.5,3.2,20.0,644.5,821.13,636.16
2016,10,26,12,30,900.0,82.0,3.2,20.0,640.0,813.58,631.11
2016,10,26,12,45,892.0,83.0,3.25,20.0,626.5,798.43,621.07
2016,10,26,13,0,884.0,84.0,3.3,20.0,613.0,780.15,608.89
2016,10,26,13,15,878.0,83.0,3.3,20.0,593.0,758.12,593.82
2016,10,26,13,30,872.0,82.0,3.3,20.0,573.0,733.16,576.66
2016,10,26,13,45,859.0,81.5,3.3,20.0,545.0,704.92,557.06
2016,10,26,14,0,846.0,81.0,3.3,20.0,517.0,670.37,532.71
2016,10,26,14,15,830.5,79.0,3.2,19.5,483.5,630.51,503.26
2016,10,26,14,30,815.0,77.0,3.1,19.0,450.0,589.07,471.87
2016,10,26,14,45,790.5,74.5,3.05,19.0,410.5,540.62,433.58
2016,10,26,15,0,766.0,72.0,3.0,19.0,371.0,491.86,394.1
2016,10,26,15,15,733.5,68.0,2.85,18.5,327.0,437.6,349.77
2016,10,26,15,30,701.0,64.0,2.7,18.0,283.0,384.43,304.97
2016,10,26,15,45,651.0,59.0,2.55,17.5,237.0,326.13,254.93
2016,10,26,16,0,601.0,54.0,2.4,17.0,191.0,270.22,205.71
2016,10,26,16,15,522.5,46.5,2.0,16.0,145.5,207.5,151.24
2016,10,26,16,30,444.0,39.0,1.6,15.0,100.0,152.36,103.18
2016,10,26,16,45,222.0,31.5,1.25,14.5,62.0,79.55,45.13
2016,10,26,17,0,0.0,24.0,0.9,14.0,24.0,23.59,0.0
2016,10,26,17,15,0.0,12.0,0.85,13.5,12.0,11.8,0.0
2016,10,26,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,1.0,1.1,13.5,1.0,0.98,0.0
2016,10,27,7,0,0.0,2.0,1.2,14.0,2.0,1.93,0.0
2016,10,27,7,15,0.0,4.5,1.4,14.0,4.5,4.33,0.0
2016,10,27,7,30,0.0,7.0,1.6,14.0,7.0,6.74,0.05
2016,10,27,7,45,0.0,9.0,1.85,14.0,9.0,8.67,1.76
2016,10,27,8,0,0.0,11.0,2.1,14.0,11.0,10.6,3.45
2016,10,27,8,15,0.0,13.5,2.15,14.0,13.5,13.02,5.54
2016,10,27,8,30,0.0,16.0,2.2,14.0,16.0,15.43,7.61
2016,10,27,8,45,0.0,29.0,2.25,14.5,29.0,27.99,18.3
2016,10,27,9,0,0.0,42.0,2.3,15.0,42.0,40.56,28.87
2016,10,27,9,15,11.5,111.5,2.3,15.0,117.0,116.01,92.23
2016,10,27,9,30,23.0,181.0,2.3,15.0,192.0,195.69,157.48
2016,10,27,9,45,47.5,206.0,2.3,15.5,230.5,245.55,197.42
2016,10,27,10,0,72.0,231.0,2.3,16.0,269.0,291.21,233.44
2016,10,27,10,15,46.0,222.5,2.25,16.0,247.5,264.25,210.95
2016,10,27,10,30,20.0,214.0,2.2,16.0,226.0,228.98,181.97
2016,10,27,10,45,21.5,221.5,2.2,16.5,235.0,238.13,188.84
2016,10,27,11,0,23.0,229.0,2.2,17.0,244.0,247.32,195.57
2016,10,27,11,15,11.5,191.0,2.25,17.0,198.5,198.51,156.45
2016,10,27,11,30,0.0,153.0,2.3,17.0,153.0,150.28,117.49
2016,10,27,11,45,0.0,153.5,2.35,17.0,153.5,150.77,117.96
2016,10,27,12,0,0.0,154.0,2.4,17.0,154.0,151.28,118.37
2016,10,27,12,15,0.0,144.5,2.35,16.5,144.5,141.63,110.83
2016,10,27,12,30,0.0,135.0,2.3,16.0,135.0,132.04,103.32
2016,10,27,12,45,2.0,158.0,2.25,16.0,159.0,157.04,123.74
2016,10,27,13,0,4.0,181.0,2.2,16.0,183.0,182.34,144.24
2016,10,27,13,15,2.0,150.0,2.05,16.0,151.0,148.99,117.33
2016,10,27,13,30,0.0,119.0,1.9,16.0,119.0,116.1,90.69
2016,10,27,13,45,0.0,117.0,1.75,16.0,117.0,114.18,89.31
2016,10,27,14,0,0.0,115.0,1.6,16.0,115.0,112.28,87.91
2016,10,27,14,15,0.0,89.0,1.5,16.0,89.0,86.24,66.6
2016,10,27,14,30,0.0,63.0,1.4,16.0,63.0,60.89,45.68
2016,10,27,14,45,0.0,55.0,1.3,16.0,55.0,53.14,39.31
2016,10,27,15,0,0.0,47.0,1.2,16.0,47.0,45.4,32.89
2016,10,27,15,15,0.0,41.0,1.15,15.5,41.0,39.59,28.11
2016,10,27,15,30,0.0,35.0,1.1,15.0,35.0,33.79,23.26
2016,10,27,15,45,0.0,29.0,1.05,15.0,29.0,27.98,18.29
2016,10,27,16,0,0.0,23.0,1.0,15.0,23.0,22.19,13.26
2016,10,27,16,15,0.0,17.5,0.85,15.0,17.5,16.88,8.61
2016,10,27,16,30,0.0,12.0,0.7,15.0,12.0,11.57,3.91
2016,10,27,16,45,0.0,7.0,0.6,15.0,7.0,6.74,0.0
2016,10,27,17,0,0.0,2.0,0.5,15.0,2.0,1.97,0.0
2016,10,27,17,15,0.0,1.0,0.45,15.0,1.0,0.0,0.0
2016,10,27,17,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.2,14.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,28,7,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,28,7,15,0.0,1.0,0.4,14.0,1.0,0.96,0.0
2016,10,28,7,30,0.0,2.0,0.4,14.0,2.0,1.93,0.0
2016,10,28,7,45,0.0,3.0,0.4,14.5,3.0,2.89,0.0
2016,10,28,8,0,0.0,4.0,0.4,15.0,4.0,3.85,0.0
2016,10,28,8,15,0.0,5.0,0.5,15.0,5.0,4.82,0.0
2016,10,28,8,30,0.0,6.0,0.6,15.0,6.0,5.79,0.0
2016,10,28,8,45,0.0,45.0,0.7,15.5,45.0,43.46,31.42
2016,10,28,9,0,0.0,84.0,0.8,16.0,84.0,81.51,63.11
2016,10,28,9,15,1.5,120.0,1.0,16.0,120.5,118.8,93.73
2016,10,28,9,30,3.0,156.0,1.2,16.0,157.0,156.77,124.47
2016,10,28,9,45,1.5,105.0,1.4,16.0,105.5,103.22,80.46
2016,10,28,10,0,0.0,54.0,1.6,16.0,54.0,52.19,38.14
2016,10,28,10,15,0.0,41.0,1.75,16.0,41.0,39.62,27.62
2016,10,28,10,30,0.0,28.0,1.9,16.0,28.0,27.05,17.07
2016,10,28,10,45,0.0,47.5,2.1,16.5,47.5,45.92,32.72
2016,10,28,11,0,0.0,67.0,2.3,17.0,67.0,64.8,48.21
2016,10,28,11,15,2.0,125.5,2.4,17.0,127.0,124.06,96.72
2016,10,28,11,30,4.0,184.0,2.5,17.0,187.0,185.35,146.03
2016,10,28,11,45,2.0,158.0,2.7,17.0,159.5,157.01,123.1
2016,10,28,12,0,0.0,132.0,2.9,17.0,132.0,129.0,100.48
2016,10,28,12,15,0.0,128.0,2.95,17.0,128.0,124.98,97.28
2016,10,28,12,30,0.0,124.0,3.0,17.0,124.0,120.97,94.08
2016,10,28,12,45,0.0,99.5,3.05,17.0,99.5,96.48,74.17
2016,10,28,13,0,0.0,75.0,3.1,17.0,75.0,72.55,54.61
2016,10,28,13,15,4.5,131.5,3.1,17.0,134.5,132.05,103.63
2016,10,28,13,30,9.0,188.0,3.1,17.0,194.0,193.64,153.66
2016,10,28,13,45,4.5,163.5,3.15,17.0,166.5,165.01,130.54
2016,10,28,14,0,0.0,139.0,3.2,17.0,139.0,136.82,107.76
2016,10,28,14,15,0.0,86.5,3.15,17.0,86.5,83.76,64.35
2016,10,28,14,30,0.0,34.0,3.1,17.0,34.0,32.83,22.02
2016,10,28,14,45,0.0,39.0,3.05,17.0,39.0,37.66,26.16
2016,10,28,15,0,0.0,44.0,3.0,17.0,44.0,42.49,30.29
2016,10,28,15,15,0.0,38.5,2.8,16.5,38.5,37.17,25.91
2016,10,28,15,30,0.0,33.0,2.6,16.0,33.0,31.85,21.48
2016,10,28,15,45,0.0,27.5,2.4,15.5,27.5,26.54,16.98
2016,10,28,16,0,0.0,22.0,2.2,15.0,22.0,21.22,12.4
2016,10,28,16,15,0.0,16.5,1.85,14.5,16.5,15.91,7.78
2016,10,28,16,30,0.0,11.0,1.5,14.0,11.0,10.6,3.1
2016,10,28,16,45,0.0,6.5,1.2,13.5,6.5,6.26,0.0
2016,10,28,17,0,0.0,2.0,0.9,13.0,2.0,1.97,0.0
2016,10,28,17,15,0.0,1.0,0.85,12.5,1.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,6,45,100.0,13.0,0.9,13.0,20.0,23.52,0.0
2016,10,29,7,0,200.0,26.0,1.0,13.0,40.0,64.09,25.02
2016,10,29,7,15,310.5,37.5,1.2,13.0,79.0,114.29,75.74
2016,10,29,7,30,421.0,49.0,1.4,13.0,118.0,173.73,126.23
2016,10,29,7,45,210.5,44.5,1.6,13.5,79.0,121.54,92.51
2016,10,29,8,0,0.0,40.0,1.8,14.0,40.0,38.62,27.35
2016,10,29,8,15,0.0,49.0,1.9,14.0,49.0,47.33,34.9
2016,10,29,8,30,0.0,58.0,2.0,14.0,58.0,56.04,42.3
