Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,8,45,2.0,99.0,2.1,14.5,100.0,98.14,77.62
2016,10,29,9,0,4.0,140.0,2.2,15.0,142.0,141.57,113.36
2016,10,29,9,15,2.0,95.5,2.3,15.0,96.5,94.15,73.73
2016,10,29,9,30,0.0,51.0,2.4,15.0,51.0,49.28,36.04
2016,10,29,9,45,0.0,44.0,2.55,15.5,44.0,42.51,30.23
2016,10,29,10,0,0.0,37.0,2.7,16.0,37.0,35.74,24.43
2016,10,29,10,15,3.5,112.0,2.85,16.5,114.5,111.62,87.3
2016,10,29,10,30,7.0,187.0,3.0,17.0,192.0,191.11,151.46
2016,10,29,10,45,3.5,140.5,3.2,17.5,143.0,140.45,109.98
2016,10,29,11,0,0.0,94.0,3.4,18.0,94.0,91.02,69.45
2016,10,29,11,15,0.0,96.0,3.45,18.0,96.0,93.0,71.06
2016,10,29,11,30,0.0,98.0,3.5,18.0,98.0,94.98,72.64
2016,10,29,11,45,45.5,189.5,3.55,18.0,217.5,230.49,183.41
2016,10,29,12,0,91.0,281.0,3.6,18.0,337.0,367.75,291.8
2016,10,29,12,15,91.5,278.5,3.55,18.0,334.5,365.1,289.3
2016,10,29,12,30,92.0,276.0,3.5,18.0,332.0,362.19,287.13
2016,10,29,12,45,84.0,268.0,3.45,18.0,318.5,346.22,274.64
2016,10,29,13,0,76.0,260.0,3.4,18.0,305.0,330.26,262.19
2016,10,29,13,15,76.5,250.5,3.35,18.0,294.5,319.0,253.69
2016,10,29,13,30,77.0,241.0,3.3,18.0,284.0,307.56,245.02
2016,10,29,13,45,76.5,229.5,3.25,18.0,270.0,292.99,233.85
2016,10,29,14,0,76.0,218.0,3.2,18.0,256.0,278.31,222.53
2016,10,29,14,15,133.0,204.5,3.1,18.0,265.5,304.16,244.5
2016,10,29,14,30,190.0,191.0,3.0,18.0,275.0,318.94,257.16
2016,10,29,14,45,482.0,128.0,2.9,18.0,315.5,417.9,338.24
2016,10,29,15,0,774.0,65.0,2.8,18.0,356.0,481.12,387.13
2016,10,29,15,15,740.0,61.5,2.6,17.5,312.5,426.84,341.64
2016,10,29,15,30,706.0,58.0,2.4,17.0,269.0,373.77,296.42
2016,10,29,15,45,654.0,53.0,2.2,17.0,223.5,313.83,244.19
2016,10,29,16,0,602.0,48.0,2.0,17.0,178.0,258.9,195.12
2016,10,29,16,15,520.5,41.0,1.7,16.0,133.5,196.74,141.23
2016,10,29,16,30,439.0,34.0,1.4,15.0,89.0,142.5,93.93
2016,10,29,16,45,219.5,25.5,1.15,14.5,53.0,70.02,33.11
2016,10,29,17,0,0.0,17.0,0.9,14.0,17.0,16.71,0.0
2016,10,29,17,15,0.0,8.5,0.85,13.5,8.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,1.0,2.6,13.0,1.0,0.98,0.0
2016,10,30,7,0,0.0,2.0,2.8,13.0,2.0,1.93,0.0
2016,10,30,7,15,0.0,4.5,2.85,13.0,4.5,4.33,0.0
2016,10,30,7,30,0.0,7.0,2.9,13.0,7.0,6.74,0.03
2016,10,30,7,45,0.0,9.5,3.0,13.5,9.5,9.16,2.16
2016,10,30,8,0,0.0,12.0,3.1,14.0,12.0,11.57,4.26
2016,10,30,8,15,0.0,15.0,3.2,14.0,15.0,14.47,6.77
2016,10,30,8,30,0.0,18.0,3.3,14.0,18.0,17.36,9.26
2016,10,30,8,45,0.0,43.5,3.45,14.5,43.5,42.01,30.24
2016,10,30,9,0,0.0,69.0,3.6,15.0,69.0,66.7,50.97
2016,10,30,9,15,0.0,38.0,3.7,15.0,38.0,36.7,25.52
2016,10,30,9,30,0.0,7.0,3.8,15.0,7.0,6.75,0.08
2016,10,30,9,45,0.0,8.0,3.95,15.0,8.0,7.72,0.89
2016,10,30,10,0,0.0,9.0,4.1,15.0,9.0,8.69,1.7
2016,10,30,10,15,0.0,10.0,4.25,15.0,10.0,9.65,2.5
2016,10,30,10,30,0.0,11.0,4.4,15.0,11.0,10.62,3.31
2016,10,30,10,45,0.0,14.0,4.55,15.5,14.0,13.52,5.72
2016,10,30,11,0,0.0,17.0,4.7,16.0,17.0,16.42,8.11
2016,10,30,11,15,0.0,15.0,4.8,16.0,15.0,14.49,6.49
2016,10,30,11,30,0.0,13.0,4.9,16.0,13.0,12.56,4.86
2016,10,30,11,45,203.0,129.0,5.0,16.5,253.0,304.21,250.25
2016,10,30,12,0,406.0,245.0,5.1,17.0,493.0,594.84,479.24
2016,10,30,12,15,379.5,249.0,5.05,17.0,479.0,576.93,463.6
2016,10,30,12,30,353.0,253.0,5.0,17.0,465.0,557.84,448.32
2016,10,30,12,45,569.0,186.0,5.0,17.0,519.5,655.05,528.29
2016,10,30,13,0,785.0,119.0,5.0,17.0,574.0,739.68,595.38
2016,10,30,13,15,775.0,117.5,4.9,17.0,553.5,715.78,577.13
2016,10,30,13,30,765.0,116.0,4.8,17.0,533.0,689.45,557.49
2016,10,30,13,45,382.5,78.0,4.75,17.0,286.5,361.72,298.56
2016,10,30,14,0,0.0,40.0,4.7,17.0,40.0,38.64,26.69
2016,10,30,14,15,128.5,111.0,4.55,16.5,167.5,197.86,161.92
2016,10,30,14,30,257.0,182.0,4.4,16.0,295.0,354.6,290.19
2016,10,30,14,45,171.5,168.0,4.25,16.0,240.5,275.87,224.93
2016,10,30,15,0,86.0,154.0,4.1,16.0,186.0,204.73,165.93
2016,10,30,15,15,76.0,136.5,3.85,15.5,162.5,177.96,143.98
2016,10,30,15,30,66.0,119.0,3.6,15.0,139.0,152.02,122.31
2016,10,30,15,45,60.0,100.0,3.4,15.0,115.5,126.77,100.67
2016,10,30,16,0,54.0,81.0,3.2,15.0,92.0,102.06,79.18
2016,10,30,16,15,38.5,61.5,3.0,14.5,68.5,74.7,55.68
2016,10,30,16,30,23.0,42.0,2.8,14.0,45.0,48.82,33.34
2016,10,30,16,45,11.5,25.0,2.6,14.0,26.5,27.49,10.94
2016,10,30,17,0,0.0,8.0,2.4,14.0,8.0,7.86,0.0
2016,10,30,17,15,0.0,4.0,2.35,13.5,4.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,31,6,45,82.0,13.0,1.05,11.5,18.0,21.27,0.0
2016,10,31,7,0,164.0,26.0,1.1,12.0,36.0,56.94,14.35
2016,10,31,7,15,283.0,38.0,1.2,12.0,74.5,107.4,70.46
2016,10,31,7,30,402.0,50.0,1.3,12.0,113.0,167.59,121.51
2016,10,31,7,45,483.5,57.5,1.45,12.5,158.0,223.45,170.38
2016,10,31,8,0,565.0,65.0,1.6,13.0,203.0,286.72,225.39
2016,10,31,8,15,292.0,93.0,1.7,13.0,165.0,229.94,185.58
2016,10,31,8,30,19.0,121.0,1.8,13.0,127.0,130.03,104.66
2016,10,31,8,45,23.5,136.5,1.9,13.5,145.5,148.7,120.25
2016,10,31,9,0,28.0,152.0,2.0,14.0,164.0,172.66,139.73
2016,10,31,9,15,145.0,172.0,2.05,14.0,239.0,269.51,220.38
2016,10,31,9,30,262.0,192.0,2.1,14.0,314.0,375.9,306.68
2016,10,31,9,45,131.0,166.0,2.15,14.0,227.0,262.74,214.13
2016,10,31,10,0,0.0,140.0,2.2,14.0,140.0,137.83,109.44
2016,10,31,10,15,62.5,196.5,2.25,14.0,231.5,247.46,200.49
2016,10,31,10,30,125.0,253.0,2.3,14.0,323.0,365.06,294.58
2016,10,31,10,45,142.5,262.0,2.4,14.5,344.0,390.49,313.67
2016,10,31,11,0,160.0,271.0,2.5,15.0,365.0,416.07,333.17
2016,10,31,11,15,158.5,276.5,2.55,15.0,371.0,422.85,338.13
2016,10,31,11,30,157.0,282.0,2.6,15.0,377.0,429.06,342.76
2016,10,31,11,45,78.5,203.0,2.7,15.5,250.5,271.14,217.46
2016,10,31,12,0,0.0,124.0,2.8,16.0,124.0,121.01,94.28
2016,10,31,12,15,0.0,123.0,2.85,16.0,123.0,120.01,93.71
2016,10,31,12,30,0.0,122.0,2.9,16.0,122.0,119.02,92.95
2016,10,31,12,45,12.0,171.0,2.95,16.0,178.0,178.32,141.67
2016,10,31,13,0,24.0,220.0,3.0,16.0,234.0,238.78,190.57
2016,10,31,13,15,26.0,215.5,3.05,16.0,230.0,235.36,187.98
2016,10,31,13,30,28.0,211.0,3.1,16.0,226.0,231.85,185.49
2016,10,31,13,45,16.0,187.0,3.15,16.0,195.5,197.86,158.06
2016,10,31,14,0,4.0,163.0,3.2,16.0,165.0,164.66,131.1
2016,10,31,14,15,2.0,152.5,3.2,15.5,153.5,152.73,121.84
2016,10,31,14,30,0.0,142.0,3.2,15.0,142.0,140.98,112.62
2016,10,31,14,45,5.0,137.0,3.2,15.0,138.5,139.12,111.43
2016,10,31,15,0,10.0,132.0,3.2,15.0,135.0,136.99,109.9
2016,10,31,15,15,5.5,116.5,3.1,14.5,118.0,118.86,95.04
2016,10,31,15,30,1.0,101.0,3.0,14.0,101.0,101.18,80.38
2016,10,31,15,45,0.5,83.0,2.9,14.0,83.0,82.78,64.74
2016,10,31,16,0,0.0,65.0,2.8,14.0,65.0,64.45,48.95
2016,10,31,16,15,0.0,48.0,2.7,14.0,48.0,47.36,34.05
2016,10,31,16,30,0.0,31.0,2.6,14.0,31.0,30.22,18.92
2016,10,31,16,45,0.0,18.0,2.55,14.0,18.0,17.38,4.08
2016,10,31,17,0,0.0,5.0,2.5,14.0,5.0,4.91,0.0
2016,10,31,17,15,0.0,2.5,2.55,14.0,2.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,1,6,45,101.5,11.5,0.9,10.5,17.5,21.62,0.0
2016,11,1,7,0,203.0,23.0,0.9,11.0,35.0,59.14,8.8
2016,11,1,7,15,328.0,34.0,1.0,11.5,74.5,112.31,72.18
2016,11,1,7,30,453.0,45.0,1.1,12.0,114.0,174.95,125.48
2016,11,1,7,45,529.5,51.5,1.25,12.5,159.0,230.38,174.45
2016,11,1,8,0,606.0,58.0,1.4,13.0,204.0,292.68,228.98
2016,11,1,8,15,653.0,63.0,1.45,13.0,248.5,347.53,277.45
2016,11,1,8,30,700.0,68.0,1.5,13.0,293.0,405.39,327.17
2016,11,1,8,45,733.0,71.5,1.55,13.5,335.0,455.64,369.05
2016,11,1,9,0,766.0,75.0,1.6,14.0,377.0,508.27,411.44
2016,11,1,9,15,788.0,77.5,1.55,14.0,414.0,553.87,447.49
2016,11,1,9,30,810.0,80.0,1.5,14.0,451.0,598.75,481.97
2016,11,1,9,45,825.5,82.5,1.45,14.5,482.5,638.36,510.62
2016,11,1,10,0,841.0,85.0,1.4,15.0,514.0,676.24,537.11
2016,11,1,10,15,851.5,86.5,1.3,15.0,539.0,707.48,557.55
2016,11,1,10,30,862.0,88.0,1.2,15.0,564.0,736.24,575.94
2016,11,1,10,45,869.5,89.0,1.1,15.5,581.5,759.53,589.1
2016,11,1,11,0,877.0,90.0,1.0,16.0,599.0,779.88,600.03
2016,11,1,11,15,880.5,90.5,0.9,16.0,609.0,793.48,607.29
2016,11,1,11,30,884.0,91.0,0.8,16.0,619.0,799.07,609.11
2016,11,1,11,45,884.0,91.0,0.75,16.5,621.0,802.69,609.41
2016,11,1,12,0,884.0,91.0,0.7,17.0,623.0,802.95,607.57
2016,11,1,12,15,881.5,90.5,0.65,17.0,617.0,797.32,603.05
2016,11,1,12,30,879.0,90.0,0.6,17.0,611.0,788.37,596.5
2016,11,1,12,45,876.0,88.5,0.55,17.0,598.0,774.64,586.88
2016,11,1,13,0,873.0,87.0,0.5,17.0,585.0,762.16,578.28
2016,11,1,13,15,864.5,86.0,0.45,17.0,564.0,738.54,562.16
2016,11,1,13,30,856.0,85.0,0.4,17.0,543.0,712.15,544.29
2016,11,1,13,45,841.5,83.5,0.4,17.0,515.0,678.48,522.1
2016,11,1,14,0,827.0,82.0,0.4,17.0,487.0,642.73,497.26
2016,11,1,14,15,809.0,79.5,0.4,17.0,453.0,601.84,467.87
2016,11,1,14,30,791.0,77.0,0.4,17.0,419.0,559.62,436.8
2016,11,1,14,45,763.0,74.5,0.4,17.0,379.5,510.84,399.96
2016,11,1,15,0,735.0,72.0,0.4,17.0,340.0,462.08,362.06
2016,11,1,15,15,697.5,68.0,0.4,16.5,297.0,409.15,320.35
2016,11,1,15,30,660.0,64.0,0.4,16.0,254.0,356.42,277.32
2016,11,1,15,45,606.5,58.0,0.4,16.0,209.0,297.58,227.79
2016,11,1,16,0,553.0,52.0,0.4,16.0,164.0,242.78,180.36
2016,11,1,16,15,462.5,43.5,0.5,15.0,120.5,179.84,127.6
2016,11,1,16,30,372.0,35.0,0.6,14.0,77.0,125.79,81.41
2016,11,1,16,45,222.5,22.5,0.7,13.5,44.0,64.54,20.25
2016,11,1,17,0,73.0,10.0,0.8,13.0,11.0,17.82,0.0
2016,11,1,17,15,36.5,5.0,0.8,12.5,5.5,0.0,0.0
2016,11,1,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,2,6,45,117.5,10.0,0.7,9.0,17.0,21.55,0.0
2016,11,2,7,0,235.0,20.0,0.7,9.0,34.0,60.29,1.39
2016,11,2,7,15,358.0,30.5,0.85,9.5,73.5,114.22,72.35
2016,11,2,7,30,481.0,41.0,1.0,10.0,113.0,176.97,126.74
2016,11,2,7,45,552.0,48.0,1.2,10.5,157.5,232.29,176.36
2016,11,2,8,0,623.0,55.0,1.4,11.0,202.0,293.96,231.1
2016,11,2,8,15,669.0,60.0,1.4,11.5,247.0,349.0,279.62
2016,11,2,8,30,715.0,65.0,1.4,12.0,292.0,405.52,327.92
2016,11,2,8,45,746.5,68.0,1.4,13.0,333.5,456.48,369.67
2016,11,2,9,0,778.0,71.0,1.4,14.0,375.0,508.12,410.35
2016,11,2,9,15,799.5,74.0,1.4,14.5,412.0,554.3,446.18
2016,11,2,9,30,821.0,77.0,1.4,15.0,449.0,599.7,480.32
2016,11,2,9,45,844.0,76.5,1.45,15.5,482.0,641.03,510.98
2016,11,2,10,0,867.0,76.0,1.5,16.0,515.0,677.26,536.83
2016,11,2,10,15,876.5,77.0,1.5,16.0,539.5,707.57,557.57
2016,11,2,10,30,886.0,78.0,1.5,16.0,564.0,735.32,576.4
2016,11,2,10,45,891.5,79.5,1.5,16.5,581.5,757.91,590.4
2016,11,2,11,0,897.0,81.0,1.5,17.0,599.0,777.46,602.25
2016,11,2,11,15,900.5,81.5,1.45,17.0,608.5,791.15,610.65
2016,11,2,11,30,904.0,82.0,1.4,17.0,618.0,801.54,616.87
2016,11,2,11,45,903.5,82.5,1.4,17.5,620.0,805.42,618.13
2016,11,2,12,0,903.0,83.0,1.4,18.0,622.0,805.86,617.22
2016,11,2,12,15,901.0,82.5,1.3,18.0,616.5,800.56,612.51
2016,11,2,12,30,899.0,82.0,1.2,18.0,611.0,791.88,605.63
2016,11,2,12,45,895.5,81.0,1.2,18.5,597.5,778.14,595.53
2016,11,2,13,0,892.0,80.0,1.2,19.0,584.0,761.18,583.37
2016,11,2,13,15,884.0,79.0,1.1,19.0,563.5,737.8,566.79
2016,11,2,13,30,876.0,78.0,1.0,19.0,543.0,711.6,548.33
2016,11,2,13,45,863.5,76.5,0.95,19.0,515.0,682.88,528.69
2016,11,2,14,0,851.0,75.0,0.9,19.0,487.0,647.93,503.67
2016,11,2,14,15,834.0,72.5,0.8,18.5,453.0,607.02,473.78
2016,11,2,14,30,817.0,70.0,0.7,18.0,419.0,564.66,442.14
2016,11,2,14,45,791.0,67.5,0.65,18.0,380.0,516.18,404.77
2016,11,2,15,0,765.0,65.0,0.6,18.0,341.0,467.52,366.27
2016,11,2,15,15,730.0,61.0,0.55,17.5,298.0,413.19,322.97
2016,11,2,15,30,695.0,57.0,0.5,17.0,255.0,360.19,279.22
2016,11,2,15,45,640.0,52.0,0.5,17.0,209.5,300.43,228.78
2016,11,2,16,0,585.0,47.0,0.5,17.0,164.0,246.19,181.57
2016,11,2,16,15,498.0,39.5,0.6,16.0,120.5,183.97,129.1
2016,11,2,16,30,411.0,32.0,0.7,15.0,77.0,130.25,82.57
2016,11,2,16,45,205.5,16.0,0.8,14.5,38.5,54.12,11.56
2016,11,2,17,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,15.5,1.15,9.5,15.5,15.24,0.0
2016,11,3,7,0,0.0,31.0,1.2,10.0,31.0,32.29,0.0
2016,11,3,7,15,243.0,35.0,1.4,10.5,70.5,94.4,59.96
2016,11,3,7,30,486.0,39.0,1.6,11.0,110.0,174.96,124.35
2016,11,3,7,45,557.5,46.0,1.8,11.5,154.5,230.41,174.14
2016,11,3,8,0,629.0,53.0,2.0,12.0,199.0,292.27,229.19
2016,11,3,8,15,674.5,57.5,2.05,12.5,243.5,345.28,276.51
2016,11,3,8,30,720.0,62.0,2.1,13.0,288.0,402.53,325.93
2016,11,3,8,45,751.5,65.5,2.15,14.0,330.0,454.07,368.74
2016,11,3,9,0,783.0,69.0,2.2,15.0,372.0,506.3,410.58
2016,11,3,9,15,804.5,72.0,2.2,15.5,409.0,552.55,447.02
2016,11,3,9,30,826.0,75.0,2.2,16.0,446.0,598.01,481.77
2016,11,3,9,45,843.0,76.0,2.2,16.5,477.5,637.21,510.92
2016,11,3,10,0,860.0,77.0,2.2,17.0,509.0,674.71,537.93
2016,11,3,10,15,870.5,78.5,2.1,17.5,534.0,702.32,555.36
2016,11,3,10,30,881.0,80.0,2.0,18.0,559.0,731.17,573.47
2016,11,3,10,45,803.5,101.5,1.95,18.5,549.0,719.07,562.39
2016,11,3,11,0,726.0,123.0,1.9,19.0,539.0,699.71,546.65
2016,11,3,11,15,814.0,103.0,1.8,19.0,576.5,750.8,582.13
2016,11,3,11,30,902.0,83.0,1.7,19.0,614.0,798.19,613.71
2016,11,3,11,45,902.0,83.0,1.65,19.5,616.0,801.88,613.96
2016,11,3,12,0,902.0,83.0,1.6,20.0,618.0,802.15,612.42
2016,11,3,12,15,900.0,83.0,1.55,20.0,612.5,797.44,608.78
2016,11,3,12,30,898.0,83.0,1.5,20.0,607.0,789.36,603.0
2016,11,3,12,45,892.0,82.5,1.45,20.0,593.0,774.34,592.57
2016,11,3,13,0,886.0,82.0,1.4,20.0,579.0,756.17,580.12
2016,11,3,13,15,878.0,81.0,1.3,20.0,558.5,732.96,563.72
2016,11,3,13,30,870.0,80.0,1.2,20.0,538.0,710.95,548.25
2016,11,3,13,45,856.0,78.5,1.2,20.0,510.0,677.45,525.63
2016,11,3,14,0,842.0,77.0,1.2,20.0,482.0,641.8,500.24
2016,11,3,14,15,824.5,74.5,1.1,20.0,448.0,600.96,469.44
2016,11,3,14,30,807.0,72.0,1.0,20.0,414.0,558.72,437.01
2016,11,3,14,45,709.0,77.5,0.95,20.0,357.5,481.97,378.23
2016,11,3,15,0,611.0,83.0,0.9,20.0,301.0,409.36,321.62
2016,11,3,15,15,646.5,71.0,0.8,19.5,275.5,385.3,301.21
2016,11,3,15,30,682.0,59.0,0.7,19.0,250.0,355.1,274.19
2016,11,3,15,45,625.5,53.5,0.65,18.5,205.0,296.5,224.84
2016,11,3,16,0,569.0,48.0,0.6,18.0,160.0,240.82,176.89
2016,11,3,16,15,479.0,40.0,0.6,17.5,116.5,178.33,124.08
2016,11,3,16,30,389.0,32.0,0.6,17.0,73.0,124.68,77.63
2016,11,3,16,45,194.5,16.0,0.65,17.0,36.5,51.65,5.87
2016,11,3,17,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,6,45,102.5,9.5,1.15,10.0,14.5,19.17,0.0
2016,11,4,7,0,205.0,19.0,1.2,10.0,29.0,53.09,0.0
2016,11,4,7,15,334.0,29.5,1.4,10.5,67.5,106.72,65.17
2016,11,4,7,30,463.0,40.0,1.6,11.0,106.0,168.96,119.68
2016,11,4,7,45,537.5,47.5,1.85,12.0,150.5,224.5,169.08
2016,11,4,8,0,612.0,55.0,2.1,13.0,195.0,286.76,223.86
2016,11,4,8,15,659.5,60.0,2.05,13.5,239.5,341.54,272.27
2016,11,4,8,30,707.0,65.0,2.0,14.0,284.0,397.84,320.56
2016,11,4,8,45,738.5,69.0,2.0,14.5,325.5,449.28,363.66
2016,11,4,9,0,770.0,73.0,2.0,15.0,367.0,501.44,405.9
2016,11,4,9,15,792.5,76.0,1.9,15.5,404.5,547.7,441.85
2016,11,4,9,30,815.0,79.0,1.8,16.0,442.0,593.27,476.01
2016,11,4,9,45,830.5,81.0,1.7,17.0,473.0,632.23,503.17
2016,11,4,10,0,846.0,83.0,1.6,18.0,504.0,669.44,528.05
2016,11,4,10,15,857.0,84.5,1.5,18.0,529.0,700.96,549.1
2016,11,4,10,30,868.0,86.0,1.4,18.0,554.0,730.03,567.82
2016,11,4,10,45,875.0,87.0,1.3,18.5,572.0,752.93,580.85
2016,11,4,11,0,882.0,88.0,1.2,19.0,590.0,772.86,591.66
2016,11,4,11,15,886.0,88.5,1.1,19.0,600.0,782.21,596.21
2016,11,4,11,30,890.0,89.0,1.0,19.0,610.0,792.84,601.74
2016,11,4,11,45,891.0,89.0,0.9,19.5,612.0,797.26,601.89
2016,11,4,12,0,892.0,89.0,0.8,20.0,614.0,798.31,599.89
2016,11,4,12,15,890.0,89.0,0.7,20.0,608.5,793.66,595.29
2016,11,4,12,30,888.0,89.0,0.6,20.0,603.0,785.66,588.61
2016,11,4,12,45,885.0,87.0,0.55,20.5,590.0,771.36,577.59
2016,11,4,13,0,882.0,85.0,0.5,21.0,577.0,753.86,564.64
2016,11,4,13,15,873.5,84.0,0.4,21.0,556.0,734.62,550.95
2016,11,4,13,30,865.0,83.0,0.3,21.0,535.0,708.22,532.52
2016,11,4,13,45,853.0,81.0,0.25,21.0,507.5,675.69,510.78
2016,11,4,14,0,841.0,79.0,0.2,21.0,480.0,640.93,486.12
2016,11,4,14,15,823.0,76.5,0.15,21.0,446.0,599.9,456.6
2016,11,4,14,30,805.0,74.0,0.1,21.0,412.0,557.5,425.53
2016,11,4,14,45,780.0,71.0,0.1,21.0,373.0,509.68,390.11
2016,11,4,15,0,755.0,68.0,0.1,21.0,334.0,461.6,353.41
2016,11,4,15,15,718.0,63.5,0.1,20.5,290.5,406.51,310.88
2016,11,4,15,30,681.0,59.0,0.1,20.0,247.0,352.93,267.93
2016,11,4,15,45,625.0,53.5,0.15,20.0,202.0,294.81,219.97
2016,11,4,16,0,569.0,48.0,0.2,20.0,157.0,239.48,173.04
2016,11,4,16,15,476.5,39.5,0.25,19.5,114.0,176.07,120.52
2016,11,4,16,30,384.0,31.0,0.3,19.0,71.0,121.78,74.02
2016,11,4,16,45,192.0,15.5,0.35,18.5,35.5,50.03,0.0
2016,11,4,17,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,6,45,99.5,8.5,0.7,11.0,13.0,17.7,0.0
2016,11,5,7,0,199.0,17.0,0.7,11.0,26.0,49.46,0.0
2016,11,5,7,15,324.0,28.0,0.75,11.5,63.5,102.43,60.73
2016,11,5,7,30,449.0,39.0,0.8,12.0,101.0,163.24,114.28
2016,11,5,7,45,517.5,47.0,0.9,12.5,144.0,216.51,161.62
2016,11,5,8,0,586.0,55.0,1.0,13.0,187.0,275.95,213.81
2016,11,5,8,15,633.5,60.5,0.95,13.5,230.5,329.87,260.72
2016,11,5,8,30,681.0,66.0,0.9,14.0,274.0,386.88,308.6
2016,11,5,8,45,712.0,70.0,0.85,14.5,314.5,436.76,349.36
2016,11,5,9,0,743.0,74.0,0.8,15.0,355.0,485.88,388.05
2016,11,5,9,15,667.5,95.5,0.75,15.5,366.5,497.53,396.35
2016,11,5,9,30,592.0,117.0,0.7,16.0,378.0,499.61,396.84
2016,11,5,9,45,610.0,121.0,0.7,16.5,407.0,535.41,423.32
2016,11,5,10,0,628.0,125.0,0.7,17.0,436.0,570.28,448.13
2016,11,5,10,15,583.5,147.0,0.75,17.0,446.5,580.01,454.41
2016,11,5,10,30,539.0,169.0,0.8,17.0,457.0,582.81,455.8
2016,11,5,10,45,699.0,127.5,0.85,17.5,513.5,668.9,520.07
2016,11,5,11,0,859.0,86.0,0.9,18.0,570.0,750.51,575.83
2016,11,5,11,15,862.0,86.5,1.0,18.0,579.5,763.43,584.64
2016,11,5,11,30,865.0,87.0,1.1,18.0,589.0,768.5,588.98
2016,11,5,11,45,865.0,87.0,1.2,18.5,590.5,772.05,591.34
2016,11,5,12,0,865.0,87.0,1.3,19.0,592.0,772.32,591.53
2016,11,5,12,15,862.5,86.5,1.4,19.0,586.0,766.83,588.93
2016,11,5,12,30,860.0,86.0,1.5,19.0,580.0,762.71,587.41
2016,11,5,12,45,692.0,134.0,1.6,19.0,526.0,683.47,532.35
2016,11,5,13,0,524.0,182.0,1.7,19.0,472.0,598.27,468.76
2016,11,5,13,15,329.5,207.5,1.75,18.5,388.0,468.44,370.67
2016,11,5,13,30,135.0,233.0,1.8,18.0,304.0,346.75,275.04
2016,11,5,13,45,470.5,155.5,1.85,18.0,381.5,497.56,398.63
2016,11,5,14,0,806.0,78.0,1.9,18.0,459.0,614.86,490.53
2016,11,5,14,15,705.0,91.5,1.9,17.5,407.5,544.07,435.58
2016,11,5,14,30,604.0,105.0,1.9,17.0,356.0,475.59,382.67
2016,11,5,14,45,577.0,100.0,1.95,17.0,321.5,431.92,348.05
2016,11,5,15,0,550.0,95.0,2.0,17.0,287.0,388.7,312.7
2016,11,5,15,15,524.5,85.5,1.85,16.5,249.0,342.21,274.01
2016,11,5,15,30,499.0,76.0,1.7,16.0,211.0,296.73,235.06
2016,11,5,15,45,452.5,66.0,1.6,16.0,172.0,244.44,189.59
2016,11,5,16,0,406.0,56.0,1.5,16.0,133.0,195.82,146.58
2016,11,5,16,15,335.0,44.0,1.35,15.5,95.5,142.88,100.94
2016,11,5,16,30,264.0,32.0,1.2,15.0,58.0,97.1,60.14
2016,11,5,16,45,132.0,16.0,1.1,14.5,29.0,39.93,0.0
2016,11,5,17,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,6.5,0.6,13.0,6.5,6.39,0.0
2016,11,6,7,0,0.0,13.0,0.6,13.0,13.0,12.78,0.0
2016,11,6,7,15,23.0,30.0,0.75,13.0,33.0,35.96,20.42
2016,11,6,7,30,46.0,47.0,0.9,13.0,53.0,63.35,45.35
2016,11,6,7,45,59.5,66.0,1.05,13.5,77.0,90.14,68.68
2016,11,6,8,0,73.0,85.0,1.2,14.0,101.0,118.16,92.88
2016,11,6,8,15,82.0,103.5,1.25,14.0,125.0,145.03,116.09
2016,11,6,8,30,91.0,122.0,1.3,14.0,149.0,172.65,139.57
2016,11,6,8,45,97.0,139.0,1.4,14.0,172.0,197.78,160.65
2016,11,6,9,0,103.0,156.0,1.5,14.0,195.0,223.27,181.71
2016,11,6,9,15,79.0,168.0,1.55,14.0,199.5,220.48,179.14
2016,11,6,9,30,55.0,180.0,1.6,14.0,204.0,221.28,179.26
2016,11,6,9,45,53.0,191.5,1.7,14.5,216.0,233.81,188.84
2016,11,6,10,0,51.0,203.0,1.8,15.0,228.0,246.17,198.13
2016,11,6,10,15,157.5,217.0,1.85,15.0,299.5,343.43,277.59
2016,11,6,10,30,264.0,231.0,1.9,15.0,371.0,446.24,358.99
2016,11,6,10,45,318.5,228.5,1.95,15.5,403.0,488.26,390.98
2016,11,6,11,0,373.0,226.0,2.0,16.0,435.0,531.01,423.48
2016,11,6,11,15,281.0,245.5,2.05,16.0,405.0,487.64,388.25
2016,11,6,11,30,189.0,265.0,2.1,16.0,375.0,432.86,344.48
2016,11,6,11,45,276.0,252.0,2.2,16.5,412.5,494.53,393.49
2016,11,6,12,0,363.0,239.0,2.3,17.0,450.0,546.96,434.26
2016,11,6,12,15,261.0,251.0,2.3,17.0,402.0,481.04,381.86
2016,11,6,12,30,159.0,263.0,2.3,17.0,354.0,406.74,323.02
2016,11,6,12,45,245.0,246.0,2.35,17.5,382.5,458.64,364.96
2016,11,6,13,0,331.0,229.0,2.4,18.0,411.0,498.96,396.94
2016,11,6,13,15,273.0,228.5,2.35,17.5,375.0,450.84,359.63
2016,11,6,13,30,215.0,228.0,2.3,17.0,339.0,396.43,317.57
2016,11,6,13,45,329.5,196.0,2.25,17.0,355.5,439.18,353.41
2016,11,6,14,0,444.0,164.0,2.2,17.0,372.0,474.7,382.32
2016,11,6,14,15,450.5,149.5,2.05,16.5,347.5,448.09,361.82
2016,11,6,14,30,457.0,135.0,1.9,16.0,323.0,419.65,339.74
2016,11,6,14,45,439.0,125.5,1.75,16.0,292.0,381.78,308.84
2016,11,6,15,0,421.0,116.0,1.6,16.0,261.0,344.14,277.56
2016,11,6,15,15,402.0,102.5,1.35,15.5,226.5,302.12,242.45
2016,11,6,15,30,383.0,89.0,1.1,15.0,192.0,260.88,207.12
2016,11,6,15,45,352.0,75.0,0.9,15.0,156.5,215.8,167.75
2016,11,6,16,0,321.0,61.0,0.7,15.0,121.0,173.14,129.9
2016,11,6,16,15,264.5,46.5,0.65,14.5,86.5,126.07,89.39
2016,11,6,16,30,208.0,32.0,0.6,14.0,52.0,84.72,52.06
2016,11,6,16,45,104.0,16.0,0.6,14.0,26.0,35.26,0.0
2016,11,6,17,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,8.5,0.7,12.0,8.5,8.36,0.0
2016,11,7,7,0,0.0,17.0,0.7,12.0,17.0,16.71,0.0
2016,11,7,7,15,97.0,31.0,0.8,12.5,43.5,56.42,32.0
2016,11,7,7,30,194.0,45.0,0.9,13.0,70.0,104.12,73.63
2016,11,7,7,45,228.5,61.0,1.0,13.5,102.0,142.0,107.1
2016,11,7,8,0,263.0,77.0,1.1,14.0,134.0,183.13,143.07
2016,11,7,8,15,285.0,92.5,1.05,14.5,166.5,216.97,172.71
2016,11,7,8,30,307.0,108.0,1.0,15.0,199.0,256.7,206.32
2016,11,7,8,45,320.5,122.0,1.0,15.5,229.5,291.95,235.51
2016,11,7,9,0,334.0,136.0,1.0,16.0,260.0,327.62,264.21
2016,11,7,9,15,325.0,153.0,1.0,16.5,283.5,354.23,284.84
2016,11,7,9,30,316.0,170.0,1.0,17.0,307.0,379.3,303.67
2016,11,7,9,45,330.5,181.0,1.0,17.5,333.5,410.93,327.41
2016,11,7,10,0,345.0,192.0,1.0,18.0,360.0,442.45,350.54
2016,11,7,10,15,402.5,190.0,1.0,18.5,395.0,496.31,390.61
2016,11,7,10,30,460.0,188.0,1.0,19.0,430.0,544.44,425.63
2016,11,7,10,45,623.0,145.5,1.0,19.5,485.0,628.86,488.45
2016,11,7,11,0,786.0,103.0,1.0,20.0,540.0,709.95,545.42
2016,11,7,11,15,577.0,168.5,1.0,20.0,492.5,633.13,487.57
2016,11,7,11,30,368.0,234.0,1.0,20.0,445.0,542.52,418.67
2016,11,7,11,45,583.5,169.0,1.0,20.5,504.5,645.81,497.44
2016,11,7,12,0,799.0,104.0,1.0,21.0,564.0,740.2,563.29
2016,11,7,12,15,682.5,138.5,1.0,21.0,529.0,689.93,527.26
2016,11,7,12,30,566.0,173.0,1.0,21.0,494.0,630.88,484.06
2016,11,7,12,45,538.5,178.0,1.05,21.0,478.0,609.57,469.54
2016,11,7,13,0,511.0,183.0,1.1,21.0,462.0,586.84,453.45
2016,11,7,13,15,491.5,180.5,1.1,21.0,440.5,560.51,434.53
2016,11,7,13,30,472.0,178.0,1.1,21.0,419.0,533.15,414.68
2016,11,7,13,45,443.0,173.0,1.15,21.0,390.0,495.95,387.61
2016,11,7,14,0,414.0,168.0,1.2,21.0,361.0,458.79,360.15
2016,11,7,14,15,282.5,171.0,1.15,20.5,298.0,362.13,286.05
2016,11,7,14,30,151.0,174.0,1.1,20.0,235.0,274.72,217.55
2016,11,7,14,45,145.0,158.0,1.05,20.0,212.0,248.49,197.17
2016,11,7,15,0,139.0,142.0,1.0,20.0,189.0,222.46,176.26
2016,11,7,15,15,131.5,124.0,0.9,19.5,164.0,193.7,153.04
2016,11,7,15,30,124.0,106.0,0.8,19.0,139.0,165.39,129.68
2016,11,7,15,45,110.0,87.0,0.7,18.5,112.5,134.12,103.47
2016,11,7,16,0,96.0,68.0,0.6,18.0,86.0,104.03,77.87
2016,11,7,16,15,71.0,50.0,0.65,17.5,61.0,73.56,52.08
2016,11,7,16,30,46.0,32.0,0.7,17.0,36.0,45.44,27.0
2016,11,7,16,45,23.0,16.0,0.75,17.0,18.0,20.27,0.0
2016,11,7,17,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,9.0,0.8,12.0,9.0,0.0,0.0
2016,11,8,7,0,0.0,18.0,0.8,12.0,18.0,17.69,0.0
2016,11,8,7,15,166.5,29.0,0.9,12.5,50.0,69.73,37.58
2016,11,8,7,30,333.0,40.0,1.0,13.0,82.0,132.51,91.67
2016,11,8,7,45,398.5,51.0,1.15,14.0,121.5,181.48,134.51
2016,11,8,8,0,464.0,62.0,1.3,15.0,161.0,236.52,182.15
2016,11,8,8,15,509.0,70.0,1.3,15.5,201.0,285.98,225.25
2016,11,8,8,30,554.0,78.0,1.3,16.0,241.0,338.54,269.78
2016,11,8,8,45,597.0,79.5,1.3,16.5,278.5,385.8,309.06
2016,11,8,9,0,640.0,81.0,1.3,17.0,316.0,434.99,348.73
2016,11,8,9,15,629.0,93.5,1.2,17.5,343.5,467.76,373.81
2016,11,8,9,30,618.0,106.0,1.1,18.0,371.0,497.82,395.84
2016,11,8,9,45,633.5,110.5,1.05,18.5,399.5,533.13,421.59
2016,11,8,10,0,649.0,115.0,1.0,19.0,428.0,567.32,445.72
2016,11,8,10,15,749.5,97.5,0.95,19.5,476.0,633.44,493.55
2016,11,8,10,30,850.0,80.0,0.9,20.0,524.0,699.5,538.23
2016,11,8,10,45,850.5,83.0,0.85,20.5,540.0,719.5,549.06
2016,11,8,11,0,851.0,86.0,0.8,21.0,556.0,736.42,558.22
2016,11,8,11,15,855.5,86.5,0.8,21.0,566.0,750.35,567.12
2016,11,8,11,30,860.0,87.0,0.8,21.0,576.0,761.16,574.02
2016,11,8,11,45,855.5,89.5,0.8,21.5,577.5,764.19,574.69
2016,11,8,12,0,851.0,92.0,0.8,22.0,579.0,763.93,573.37
2016,11,8,12,15,849.5,91.5,0.8,22.0,573.5,759.3,570.36
2016,11,8,12,30,848.0,91.0,0.8,22.0,568.0,751.46,565.36
2016,11,8,12,45,855.0,86.0,0.85,22.0,558.0,741.63,559.84
