Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,13,0,862.0,81.0,0.9,22.0,548.0,728.42,552.07
2016,11,8,13,15,854.0,80.0,0.9,22.0,528.0,705.8,537.25
2016,11,8,13,30,846.0,79.0,0.9,22.0,508.0,680.46,520.6
2016,11,8,13,45,827.5,79.0,0.95,22.0,480.0,646.72,497.91
2016,11,8,14,0,809.0,79.0,1.0,22.0,452.0,611.16,472.76
2016,11,8,14,15,790.5,76.5,0.9,22.0,419.0,571.25,442.64
2016,11,8,14,30,772.0,74.0,0.8,22.0,386.0,530.11,411.02
2016,11,8,14,45,742.5,71.5,0.75,22.0,347.5,482.17,374.02
2016,11,8,15,0,713.0,69.0,0.7,22.0,309.0,434.4,336.2
2016,11,8,15,15,674.0,64.5,0.5,21.5,267.5,382.44,293.91
2016,11,8,15,30,635.0,60.0,0.3,21.0,226.0,330.69,250.73
2016,11,8,15,45,575.5,53.5,0.15,20.5,182.5,271.7,201.57
2016,11,8,16,0,516.0,47.0,0.0,20.0,139.0,217.37,155.47
2016,11,8,16,15,420.5,38.0,0.2,19.0,98.5,156.4,105.66
2016,11,8,16,30,325.0,29.0,0.4,18.0,58.0,104.94,59.89
2016,11,8,16,45,162.5,14.5,0.65,17.5,29.0,42.22,0.0
2016,11,8,17,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,6,45,62.5,6.5,1.1,12.0,8.5,0.0,0.0
2016,11,9,7,0,125.0,13.0,1.1,12.0,17.0,29.75,0.0
2016,11,9,7,15,252.5,25.5,1.3,12.5,51.0,81.59,40.62
2016,11,9,7,30,380.0,38.0,1.5,13.0,85.0,140.95,96.48
2016,11,9,7,45,458.5,47.0,1.75,13.5,126.5,193.81,143.14
2016,11,9,8,0,537.0,56.0,2.0,14.0,168.0,253.91,195.83
2016,11,9,8,15,588.0,62.0,2.0,14.5,210.5,306.77,242.53
2016,11,9,8,30,639.0,68.0,2.0,15.0,253.0,363.11,290.95
2016,11,9,8,45,601.5,81.5,2.05,15.5,276.0,388.4,313.73
2016,11,9,9,0,564.0,95.0,2.1,16.0,299.0,408.94,331.5
2016,11,9,9,15,661.0,89.5,2.15,16.5,352.5,479.29,387.94
2016,11,9,9,30,758.0,84.0,2.2,17.0,406.0,552.47,445.06
2016,11,9,9,45,786.0,83.0,2.25,17.5,438.5,593.79,476.36
2016,11,9,10,0,814.0,82.0,2.3,18.0,471.0,634.19,506.48
2016,11,9,10,15,825.5,84.0,2.25,18.5,495.5,665.52,528.54
2016,11,9,10,30,837.0,86.0,2.2,19.0,520.0,694.56,547.51
2016,11,9,10,45,844.5,87.0,2.2,19.5,537.0,717.08,561.88
2016,11,9,11,0,852.0,88.0,2.2,20.0,554.0,736.78,574.23
2016,11,9,11,15,856.0,88.5,2.15,20.0,564.0,750.35,582.98
2016,11,9,11,30,860.0,89.0,2.1,20.0,574.0,760.78,589.62
2016,11,9,11,45,860.5,89.5,2.1,20.5,576.5,765.35,591.48
2016,11,9,12,0,861.0,90.0,2.1,21.0,579.0,766.65,591.21
2016,11,9,12,15,859.0,89.5,2.05,21.0,573.5,761.64,587.41
2016,11,9,12,30,857.0,89.0,2.0,21.0,568.0,753.39,581.52
2016,11,9,12,45,857.0,86.5,1.95,21.5,556.0,741.16,571.86
2016,11,9,13,0,857.0,84.0,1.9,22.0,544.0,725.74,560.13
2016,11,9,13,15,848.0,82.5,1.85,22.0,523.5,702.0,543.66
2016,11,9,13,30,839.0,81.0,1.8,22.0,503.0,675.59,525.35
2016,11,9,13,45,825.0,79.5,1.8,22.0,476.0,643.38,502.39
2016,11,9,14,0,811.0,78.0,1.8,22.0,449.0,609.14,477.11
2016,11,9,14,15,792.0,75.5,1.7,22.0,416.0,568.99,446.4
2016,11,9,14,30,773.0,73.0,1.6,22.0,383.0,527.62,414.18
2016,11,9,14,45,746.5,69.5,1.5,22.0,345.0,480.27,376.73
2016,11,9,15,0,720.0,66.0,1.4,22.0,307.0,432.88,338.32
2016,11,9,15,15,681.0,61.5,1.25,21.5,265.0,379.15,294.5
2016,11,9,15,30,642.0,57.0,1.1,21.0,223.0,328.78,252.04
2016,11,9,15,45,583.0,51.0,0.95,20.5,180.0,270.41,202.59
2016,11,9,16,0,524.0,45.0,0.8,20.0,137.0,216.63,156.08
2016,11,9,16,15,427.5,36.0,0.8,19.5,96.5,155.29,104.66
2016,11,9,16,30,331.0,27.0,0.8,19.0,56.0,103.4,57.13
2016,11,9,16,45,165.5,13.5,0.85,18.5,28.0,37.55,0.0
2016,11,9,17,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,8.0,1.1,12.5,8.0,0.0,0.0
2016,11,10,7,0,0.0,16.0,1.1,13.0,16.0,15.73,0.0
2016,11,10,7,15,189.0,26.5,1.25,13.5,49.0,69.39,31.94
2016,11,10,7,30,378.0,37.0,1.4,14.0,82.0,138.46,93.64
2016,11,10,7,45,459.0,45.5,1.55,14.5,123.5,191.15,139.96
2016,11,10,8,0,540.0,54.0,1.7,15.0,165.0,251.32,192.33
2016,11,10,8,15,591.5,59.5,1.7,15.0,207.0,303.74,238.92
2016,11,10,8,30,643.0,65.0,1.7,15.0,249.0,359.7,287.41
2016,11,10,8,45,678.0,69.5,1.75,15.5,289.0,409.76,329.7
2016,11,10,9,0,713.0,74.0,1.8,16.0,329.0,461.05,371.68
2016,11,10,9,15,737.0,77.0,1.75,16.5,365.0,503.62,405.4
2016,11,10,9,30,761.0,80.0,1.7,17.0,401.0,547.55,439.04
2016,11,10,9,45,726.5,91.0,1.65,18.0,415.0,565.31,450.62
2016,11,10,10,0,692.0,102.0,1.6,19.0,429.0,576.85,457.15
2016,11,10,10,15,563.0,145.5,1.55,19.0,420.5,552.36,436.6
2016,11,10,10,30,434.0,189.0,1.5,19.0,412.0,523.24,412.26
2016,11,10,10,45,643.0,136.5,1.45,19.5,479.5,627.63,491.98
2016,11,10,11,0,852.0,84.0,1.4,20.0,547.0,729.56,563.81
2016,11,10,11,15,855.5,84.5,1.3,20.5,556.5,742.74,569.46
2016,11,10,11,30,859.0,85.0,1.2,21.0,566.0,752.79,573.83
2016,11,10,11,45,858.0,85.5,1.1,21.5,568.0,756.24,573.67
2016,11,10,12,0,857.0,86.0,1.0,22.0,570.0,756.43,571.42
2016,11,10,12,15,854.5,86.0,0.85,22.0,564.5,751.67,566.31
2016,11,10,12,30,852.0,86.0,0.7,22.0,559.0,743.7,559.08
2016,11,10,12,45,847.0,85.0,0.6,22.5,546.0,729.59,547.47
2016,11,10,13,0,842.0,84.0,0.5,23.0,533.0,712.48,534.02
2016,11,10,13,15,832.5,82.5,0.45,23.0,512.5,688.72,517.95
2016,11,10,13,30,823.0,81.0,0.4,23.0,492.0,662.38,500.18
2016,11,10,13,45,809.5,79.5,0.4,23.0,465.5,631.0,478.65
2016,11,10,14,0,796.0,78.0,0.4,23.0,439.0,597.61,455.1
2016,11,10,14,15,776.5,75.5,0.4,23.0,406.0,557.73,426.39
2016,11,10,14,30,757.0,73.0,0.4,23.0,373.0,516.72,396.16
2016,11,10,14,45,730.0,69.5,0.4,23.0,335.5,469.83,360.76
2016,11,10,15,0,703.0,66.0,0.4,23.0,298.0,422.98,324.32
2016,11,10,15,15,663.5,61.5,0.4,22.5,257.0,371.46,283.77
2016,11,10,15,30,624.0,57.0,0.4,22.0,216.0,320.32,242.13
2016,11,10,15,45,564.0,51.0,0.45,21.5,174.0,262.63,194.61
2016,11,10,16,0,504.0,45.0,0.5,21.0,132.0,209.65,149.73
2016,11,10,16,15,407.0,36.0,0.55,20.5,92.0,149.43,99.78
2016,11,10,16,30,310.0,27.0,0.6,20.0,52.0,98.2,52.45
2016,11,10,16,45,155.0,13.5,0.65,19.5,26.0,35.76,0.0
2016,11,10,17,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,2.5,0.7,12.5,2.5,0.0,0.0
2016,11,11,7,0,0.0,5.0,0.7,13.0,5.0,4.91,0.0
2016,11,11,7,15,0.0,16.5,0.8,13.5,16.5,15.93,3.51
2016,11,11,7,30,0.0,28.0,0.9,14.0,28.0,27.04,16.37
2016,11,11,7,45,0.0,43.0,1.05,14.5,43.0,42.16,29.66
2016,11,11,8,0,0.0,58.0,1.2,15.0,58.0,57.23,42.69
2016,11,11,8,15,0.0,73.5,1.1,15.5,73.5,72.82,55.99
2016,11,11,8,30,0.0,89.0,1.0,16.0,89.0,88.44,69.06
2016,11,11,8,45,0.0,104.0,0.95,16.5,104.0,103.56,81.46
2016,11,11,9,0,0.0,119.0,0.9,17.0,119.0,118.72,93.67
2016,11,11,9,15,195.0,134.5,0.8,17.0,216.0,258.34,208.71
2016,11,11,9,30,390.0,150.0,0.7,17.0,313.0,403.84,322.94
2016,11,11,9,45,269.0,178.5,0.65,17.5,295.0,366.67,291.09
2016,11,11,10,0,148.0,207.0,0.6,18.0,277.0,321.09,253.49
2016,11,11,10,15,164.0,218.0,0.65,18.0,299.0,347.71,274.49
2016,11,11,10,30,180.0,229.0,0.7,18.0,321.0,374.64,295.02
2016,11,11,10,45,261.0,225.5,0.8,18.5,364.0,439.7,345.07
2016,11,11,11,0,342.0,222.0,0.9,19.0,407.0,498.86,389.67
2016,11,11,11,15,369.5,220.5,0.95,19.0,423.5,521.54,406.54
2016,11,11,11,30,397.0,219.0,1.0,19.0,440.0,543.4,423.09
2016,11,11,11,45,226.5,229.5,1.1,19.5,355.5,419.72,328.16
2016,11,11,12,0,56.0,240.0,1.2,20.0,271.0,294.72,229.57
2016,11,11,12,15,28.0,198.5,1.25,20.0,214.0,227.0,177.29
2016,11,11,12,30,0.0,157.0,1.3,20.0,157.0,155.27,120.3
2016,11,11,12,45,0.0,134.0,1.4,20.0,134.0,131.62,101.74
2016,11,11,13,0,0.0,111.0,1.5,20.0,111.0,108.25,83.1
2016,11,11,13,15,0.0,106.5,1.55,19.5,106.5,103.77,79.78
2016,11,11,13,30,0.0,102.0,1.6,19.0,102.0,99.31,76.43
2016,11,11,13,45,138.0,144.0,1.65,19.0,206.0,244.39,196.78
2016,11,11,14,0,276.0,186.0,1.7,19.0,310.0,381.55,305.34
2016,11,11,14,15,188.5,176.0,1.65,19.0,258.0,303.1,242.24
2016,11,11,14,30,101.0,166.0,1.6,19.0,206.0,231.08,184.36
2016,11,11,14,45,96.0,150.5,1.55,19.0,185.5,208.34,166.27
2016,11,11,15,0,91.0,135.0,1.5,19.0,165.0,185.85,147.93
2016,11,11,15,15,83.5,117.5,1.3,18.5,142.0,160.25,126.95
2016,11,11,15,30,76.0,100.0,1.1,18.0,119.0,135.21,106.06
2016,11,11,15,45,66.0,81.5,0.95,17.5,95.5,108.73,83.67
2016,11,11,16,0,56.0,63.0,0.8,17.0,72.0,83.11,61.74
2016,11,11,16,15,32.0,45.0,0.75,16.5,50.0,55.45,38.38
2016,11,11,16,30,8.0,27.0,0.7,16.0,28.0,29.66,14.68
2016,11,11,16,45,4.0,13.5,0.7,15.5,14.0,13.84,0.0
2016,11,11,17,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,6.5,0.7,13.0,6.5,0.0,0.0
2016,11,12,7,0,0.0,13.0,0.7,13.0,13.0,12.78,0.0
2016,11,12,7,15,197.0,22.5,0.75,13.5,45.0,65.1,22.4
2016,11,12,7,30,394.0,32.0,0.8,14.0,77.0,135.11,89.07
2016,11,12,7,45,478.5,39.5,0.9,14.5,118.0,187.82,135.57
2016,11,12,8,0,563.0,47.0,1.0,15.0,159.0,248.4,188.04
2016,11,12,8,15,615.0,51.5,0.95,15.5,200.5,300.47,233.63
2016,11,12,8,30,667.0,56.0,0.9,16.0,242.0,354.72,279.75
2016,11,12,8,45,704.0,59.5,0.85,16.5,282.0,405.34,321.61
2016,11,12,9,0,741.0,63.0,0.8,17.0,322.0,457.24,362.9
2016,11,12,9,15,764.5,65.5,0.7,17.0,358.0,501.5,397.31
2016,11,12,9,30,788.0,68.0,0.6,17.0,394.0,545.27,430.09
2016,11,12,9,45,647.5,108.5,0.55,17.5,389.5,531.83,417.63
2016,11,12,10,0,507.0,149.0,0.5,18.0,385.0,501.95,393.04
2016,11,12,10,15,474.0,166.0,0.5,18.0,396.0,512.12,400.25
2016,11,12,10,30,441.0,183.0,0.5,18.0,407.0,518.99,404.39
2016,11,12,10,45,652.0,129.5,0.5,18.5,472.5,622.44,481.74
2016,11,12,11,0,863.0,76.0,0.5,19.0,538.0,718.78,547.96
2016,11,12,11,15,867.0,76.5,0.55,19.0,547.5,732.35,556.28
2016,11,12,11,30,871.0,77.0,0.6,19.0,557.0,742.81,563.74
2016,11,12,11,45,871.5,77.0,0.7,19.5,559.5,746.87,566.67
2016,11,12,12,0,872.0,77.0,0.8,20.0,562.0,747.68,567.52
2016,11,12,12,15,870.0,76.5,0.85,20.0,557.0,742.78,564.95
2016,11,12,12,30,868.0,76.0,0.9,20.0,552.0,734.66,560.33
2016,11,12,12,45,855.5,78.0,1.0,20.0,537.5,718.58,550.88
2016,11,12,13,0,843.0,80.0,1.1,20.0,523.0,703.95,542.45
2016,11,12,13,15,834.5,79.0,1.1,20.0,503.5,681.61,527.45
2016,11,12,13,30,826.0,78.0,1.1,20.0,484.0,656.65,510.62
2016,11,12,13,45,812.0,76.5,1.1,20.0,457.5,625.06,487.88
2016,11,12,14,0,798.0,75.0,1.1,20.0,431.0,591.5,463.19
2016,11,12,14,15,779.0,72.5,1.05,19.5,398.5,552.09,434.1
2016,11,12,14,30,760.0,70.0,1.0,19.0,366.0,511.52,403.38
2016,11,12,14,45,732.0,67.0,1.0,19.0,329.0,464.82,366.71
2016,11,12,15,0,704.0,64.0,1.0,19.0,292.0,418.23,329.04
2016,11,12,15,15,663.5,59.5,0.95,18.5,251.0,366.51,286.65
2016,11,12,15,30,623.0,55.0,0.9,18.0,210.0,315.28,243.4
2016,11,12,15,45,560.0,49.0,0.85,18.0,168.0,256.98,193.4
2016,11,12,16,0,497.0,43.0,0.8,18.0,126.0,203.68,146.87
2016,11,12,16,15,394.5,34.0,0.8,17.0,87.0,142.96,95.95
2016,11,12,16,30,292.0,25.0,0.8,16.0,48.0,90.88,45.56
2016,11,12,16,45,146.0,12.5,0.85,15.5,24.0,33.06,0.0
2016,11,12,17,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,7,15,184.0,16.5,0.95,12.5,36.5,55.51,13.98
2016,11,13,7,30,368.0,33.0,1.1,13.0,73.0,129.14,84.93
2016,11,13,7,45,453.5,41.0,1.3,13.5,113.5,181.15,131.21
2016,11,13,8,0,539.0,49.0,1.5,14.0,154.0,241.14,183.54
2016,11,13,8,15,592.5,54.5,1.4,14.5,196.0,293.64,229.84
2016,11,13,8,30,646.0,60.0,1.3,15.0,238.0,349.88,277.95
2016,11,13,8,45,681.0,64.5,1.2,15.5,277.5,399.62,319.53
2016,11,13,9,0,716.0,69.0,1.1,16.0,317.0,448.97,359.28
2016,11,13,9,15,741.0,72.0,1.0,16.0,352.5,493.65,394.67
2016,11,13,9,30,766.0,75.0,0.9,16.0,388.0,537.99,428.58
2016,11,13,9,45,783.5,77.0,0.85,16.5,418.5,575.96,456.21
2016,11,13,10,0,801.0,79.0,0.8,17.0,449.0,612.48,481.93
2016,11,13,10,15,813.5,81.0,0.75,17.0,473.5,643.97,504.18
2016,11,13,10,30,826.0,83.0,0.7,17.0,498.0,673.27,523.91
2016,11,13,10,45,836.0,83.5,0.7,17.5,516.0,696.69,538.46
2016,11,13,11,0,846.0,84.0,0.7,18.0,534.0,717.44,551.12
2016,11,13,11,15,851.0,84.5,0.6,18.0,544.0,731.67,558.84
2016,11,13,11,30,856.0,85.0,0.5,18.0,554.0,742.83,564.48
2016,11,13,11,45,861.0,84.0,0.45,18.5,557.5,749.11,566.59
2016,11,13,12,0,866.0,83.0,0.4,19.0,561.0,752.16,566.66
2016,11,13,12,15,864.0,82.5,0.35,19.0,556.0,747.3,562.62
2016,11,13,12,30,862.0,82.0,0.3,19.0,551.0,739.2,556.65
2016,11,13,12,45,862.0,80.0,0.25,19.5,539.5,727.65,547.5
2016,11,13,13,0,862.0,78.0,0.2,20.0,528.0,708.69,533.52
2016,11,13,13,15,853.0,76.5,0.25,20.0,508.0,689.42,521.92
2016,11,13,13,30,844.0,75.0,0.3,20.0,488.0,663.24,505.51
2016,11,13,13,45,832.5,73.0,0.35,20.5,461.5,632.36,483.83
2016,11,13,14,0,821.0,71.0,0.4,21.0,435.0,599.32,460.02
2016,11,13,14,15,802.5,68.5,0.45,20.5,402.5,559.63,432.48
2016,11,13,14,30,784.0,66.0,0.5,20.0,370.0,518.67,403.05
2016,11,13,14,45,757.5,63.0,0.55,20.0,332.5,472.02,367.53
2016,11,13,15,0,731.0,60.0,0.6,20.0,295.0,425.31,330.71
2016,11,13,15,15,691.5,56.0,0.6,19.5,253.5,372.09,287.93
2016,11,13,15,30,652.0,52.0,0.6,19.0,212.0,320.64,245.03
2016,11,13,15,45,592.0,46.0,0.6,19.0,170.0,262.15,195.28
2016,11,13,16,0,532.0,40.0,0.6,19.0,128.0,209.93,149.74
2016,11,13,16,15,430.5,32.0,0.65,18.0,88.0,149.04,98.68
2016,11,13,16,30,329.0,24.0,0.7,17.0,48.0,96.2,45.54
2016,11,13,16,45,164.5,12.0,0.8,16.5,24.0,34.99,0.0
2016,11,13,17,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,7,15,203.0,15.5,1.05,11.5,37.0,56.91,9.05
2016,11,14,7,30,406.0,31.0,1.1,12.0,74.0,134.77,87.55
2016,11,14,7,45,491.5,38.5,1.15,13.0,115.0,187.81,135.23
2016,11,14,8,0,577.0,46.0,1.2,14.0,156.0,248.8,188.18
2016,11,14,8,15,630.0,51.0,1.15,14.5,198.5,300.53,234.02
2016,11,14,8,30,683.0,56.0,1.1,15.0,241.0,357.56,282.87
2016,11,14,8,45,717.5,60.0,1.1,15.5,281.5,408.01,325.33
2016,11,14,9,0,752.0,64.0,1.1,16.0,322.0,459.5,367.15
2016,11,14,9,15,776.0,67.0,1.0,16.5,358.0,504.86,402.32
2016,11,14,9,30,800.0,70.0,0.9,17.0,394.0,549.72,435.7
2016,11,14,9,45,812.0,73.0,0.85,17.5,424.0,586.46,462.23
2016,11,14,10,0,824.0,76.0,0.8,18.0,454.0,621.35,486.58
2016,11,14,10,15,836.0,78.0,0.75,18.5,478.0,653.04,507.92
2016,11,14,10,30,848.0,80.0,0.7,19.0,502.0,682.46,526.5
2016,11,14,10,45,855.0,81.0,0.65,19.5,519.5,704.72,539.37
2016,11,14,11,0,862.0,82.0,0.6,20.0,537.0,724.15,550.23
2016,11,14,11,15,866.5,82.5,0.65,20.0,547.0,738.2,559.93
2016,11,14,11,30,871.0,83.0,0.7,20.0,557.0,749.13,567.67
2016,11,14,11,45,871.0,83.5,0.75,20.0,559.5,753.49,571.09
2016,11,14,12,0,871.0,84.0,0.8,20.0,562.0,754.58,572.48
2016,11,14,12,15,868.5,84.0,0.85,20.0,556.5,749.95,570.1
2016,11,14,12,30,866.0,84.0,0.9,20.0,551.0,742.09,565.67
2016,11,14,12,45,861.0,83.0,0.95,20.5,538.5,728.08,556.03
2016,11,14,13,0,856.0,82.0,1.0,21.0,526.0,711.02,544.39
2016,11,14,13,15,846.5,80.5,1.05,20.5,505.5,687.34,530.16
2016,11,14,13,30,837.0,79.0,1.1,20.0,485.0,661.03,513.81
2016,11,14,13,45,822.0,77.5,1.2,20.0,458.0,628.72,491.32
2016,11,14,14,0,807.0,76.0,1.3,20.0,431.0,594.44,466.75
2016,11,14,14,15,787.0,73.5,1.3,19.5,398.5,554.38,437.35
2016,11,14,14,30,767.0,71.0,1.3,19.0,366.0,513.18,406.23
2016,11,14,14,45,738.0,68.0,1.35,19.0,328.0,465.95,369.03
2016,11,14,15,0,709.0,65.0,1.4,19.0,290.0,418.86,330.77
2016,11,14,15,15,667.5,60.5,1.25,18.5,249.0,366.92,287.52
2016,11,14,15,30,626.0,56.0,1.1,18.0,208.0,315.38,243.47
2016,11,14,15,45,563.0,49.5,1.0,17.5,166.0,256.71,193.23
2016,11,14,16,0,500.0,43.0,0.9,17.0,124.0,203.02,146.37
2016,11,14,16,15,395.5,34.0,0.9,16.0,85.0,142.09,94.89
2016,11,14,16,30,291.0,25.0,0.9,15.0,46.0,89.11,40.39
2016,11,14,16,45,145.5,12.5,0.95,14.5,23.0,32.63,0.0
2016,11,14,17,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,15,7,15,195.0,14.0,1.3,13.5,34.0,52.97,1.65
2016,11,15,7,30,390.0,28.0,1.5,14.0,68.0,126.97,80.47
2016,11,15,7,45,472.5,35.5,1.75,14.5,107.5,177.98,126.94
2016,11,15,8,0,555.0,43.0,2.0,15.0,147.0,236.74,178.56
2016,11,15,8,15,607.5,47.5,2.1,15.0,188.0,286.63,223.79
2016,11,15,8,30,660.0,52.0,2.2,15.0,229.0,341.64,272.46
2016,11,15,8,45,330.0,72.5,2.35,15.5,161.0,239.84,194.45
2016,11,15,9,0,0.0,93.0,2.5,16.0,93.0,91.57,71.54
2016,11,15,9,15,387.5,79.0,2.55,16.0,234.5,304.32,250.72
2016,11,15,9,30,775.0,65.0,2.6,16.0,376.0,527.3,429.87
2016,11,15,9,45,393.0,114.0,2.7,16.0,272.0,374.14,306.11
2016,11,15,10,0,11.0,163.0,2.8,16.0,168.0,170.43,135.94
2016,11,15,10,15,5.5,149.0,2.85,16.0,151.5,151.71,120.74
2016,11,15,10,30,0.0,135.0,2.9,16.0,135.0,133.16,105.26
2016,11,15,10,45,0.0,82.0,2.95,16.5,82.0,79.31,60.63
2016,11,15,11,0,0.0,29.0,3.0,17.0,29.0,28.01,17.84
2016,11,15,11,15,2.5,103.0,3.05,17.0,104.5,101.99,79.29
2016,11,15,11,30,5.0,177.0,3.1,17.0,180.0,180.15,142.87
2016,11,15,11,45,10.5,188.0,3.15,17.0,194.0,195.83,155.51
2016,11,15,12,0,16.0,199.0,3.2,17.0,208.0,211.64,168.35
2016,11,15,12,15,26.5,208.0,3.25,16.5,222.5,229.07,183.01
2016,11,15,12,30,37.0,217.0,3.3,16.0,237.0,254.69,204.23
2016,11,15,12,45,19.5,191.0,3.35,16.0,202.0,205.69,164.44
2016,11,15,13,0,2.0,165.0,3.4,16.0,167.0,165.66,131.67
2016,11,15,13,15,13.5,175.0,3.35,16.0,182.0,184.47,147.55
2016,11,15,13,30,25.0,185.0,3.3,16.0,197.0,203.08,163.1
2016,11,15,13,45,87.0,187.5,3.3,16.0,226.0,252.74,204.96
2016,11,15,14,0,149.0,190.0,3.3,16.0,255.0,299.06,243.34
2016,11,15,14,15,74.5,152.0,3.15,15.5,184.5,201.82,163.73
2016,11,15,14,30,0.0,114.0,3.0,15.0,114.0,112.9,89.59
2016,11,15,14,45,0.0,102.5,2.95,15.0,102.5,101.37,80.19
2016,11,15,15,0,0.0,91.0,2.9,15.0,91.0,89.88,70.62
2016,11,15,15,15,0.0,78.0,2.7,14.5,78.0,76.85,59.76
2016,11,15,15,30,0.0,65.0,2.5,14.0,65.0,63.86,48.74
2016,11,15,15,45,0.0,51.5,2.35,14.0,51.5,50.35,37.03
2016,11,15,16,0,0.0,38.0,2.2,14.0,38.0,36.84,25.24
2016,11,15,16,15,0.0,26.0,2.05,13.5,26.0,25.1,14.8
2016,11,15,16,30,0.0,14.0,1.9,13.0,14.0,13.51,2.3
2016,11,15,16,45,0.0,7.0,1.8,13.0,7.0,6.88,0.0
2016,11,15,17,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,16,7,15,194.0,15.5,1.4,8.5,34.5,53.72,0.0
2016,11,16,7,30,388.0,31.0,1.6,9.0,69.0,128.64,82.3
2016,11,16,7,45,482.0,39.0,1.8,9.5,111.0,183.14,132.8
2016,11,16,8,0,576.0,47.0,2.0,10.0,153.0,246.42,188.89
2016,11,16,8,15,631.0,52.5,2.1,10.5,196.0,300.66,238.14
2016,11,16,8,30,686.0,58.0,2.2,11.0,239.0,356.95,288.17
2016,11,16,8,45,724.5,61.5,2.35,11.5,279.5,408.63,333.49
2016,11,16,9,0,763.0,65.0,2.5,12.0,320.0,461.65,378.61
2016,11,16,9,15,787.0,67.5,2.55,12.0,356.5,506.71,416.75
2016,11,16,9,30,811.0,70.0,2.6,12.0,393.0,551.24,453.53
2016,11,16,9,45,827.0,72.5,2.65,12.5,423.5,590.09,484.14
2016,11,16,10,0,843.0,75.0,2.7,13.0,454.0,627.31,512.73
2016,11,16,10,15,854.0,76.5,2.65,13.0,478.5,658.2,536.43
2016,11,16,10,30,865.0,78.0,2.6,13.0,503.0,686.71,557.44
2016,11,16,10,45,860.5,83.0,2.6,13.5,518.0,705.82,569.86
2016,11,16,11,0,856.0,88.0,2.6,14.0,533.0,721.67,579.9
2016,11,16,11,15,860.0,88.5,2.55,14.0,543.0,735.33,589.16
2016,11,16,11,30,864.0,89.0,2.5,14.0,553.0,745.89,596.22
2016,11,16,11,45,850.0,94.5,2.5,14.0,552.5,745.62,595.77
2016,11,16,12,0,836.0,100.0,2.5,14.0,552.0,742.0,593.09
2016,11,16,12,15,833.5,99.5,2.45,14.0,547.0,737.01,589.25
2016,11,16,12,30,831.0,99.0,2.4,14.0,542.0,728.91,583.26
2016,11,16,12,45,837.0,94.0,2.35,14.0,531.0,718.83,575.95
2016,11,16,13,0,843.0,89.0,2.3,14.0,520.0,705.5,566.36
2016,11,16,13,15,833.5,87.5,2.3,14.0,500.0,682.2,549.75
2016,11,16,13,30,824.0,86.0,2.3,14.0,480.0,656.31,530.51
2016,11,16,13,45,796.0,87.5,2.3,14.0,451.0,619.45,502.18
2016,11,16,14,0,768.0,89.0,2.3,14.0,422.0,583.56,474.1
2016,11,16,14,15,746.5,86.0,2.25,13.5,389.5,543.4,443.01
2016,11,16,14,30,725.0,83.0,2.2,13.0,357.0,502.33,410.41
2016,11,16,14,45,685.5,80.5,2.15,13.0,318.5,451.99,368.83
2016,11,16,15,0,646.0,78.0,2.1,13.0,280.0,402.7,327.18
2016,11,16,15,15,601.0,72.0,1.9,12.5,239.0,348.74,281.1
2016,11,16,15,30,556.0,66.0,1.7,12.0,198.0,297.21,235.93
2016,11,16,15,45,487.0,58.0,1.5,12.0,156.5,238.29,184.0
2016,11,16,16,0,418.0,50.0,1.3,12.0,115.0,184.94,136.54
2016,11,16,16,15,314.0,37.5,1.25,11.5,77.5,124.97,84.95
2016,11,16,16,30,210.0,25.0,1.2,11.0,40.0,72.4,28.75
2016,11,16,16,45,105.0,12.5,1.15,10.5,20.0,26.75,0.0
2016,11,16,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,7,15,211.0,14.0,1.3,5.5,34.0,54.13,0.0
2016,11,17,7,30,422.0,28.0,1.5,6.0,68.0,132.04,83.35
2016,11,17,7,45,511.5,35.0,1.7,7.0,109.0,183.64,133.04
2016,11,17,8,0,601.0,42.0,1.9,8.0,150.0,245.61,188.56
2016,11,17,8,15,655.0,46.5,1.95,8.5,193.0,299.48,238.04
2016,11,17,8,30,709.0,51.0,2.0,9.0,236.0,356.9,289.44
2016,11,17,8,45,745.5,54.5,2.05,9.5,276.5,408.38,334.82
2016,11,17,9,0,782.0,58.0,2.1,10.0,317.0,461.02,379.74
2016,11,17,9,15,806.0,60.5,2.05,10.5,353.5,506.63,417.42
2016,11,17,9,30,830.0,63.0,2.0,11.0,390.0,551.68,453.39
2016,11,17,9,45,848.0,64.5,1.95,12.0,421.0,591.09,483.01
2016,11,17,10,0,866.0,66.0,1.9,13.0,452.0,625.35,507.83
2016,11,17,10,15,877.0,67.5,1.8,13.0,477.0,656.56,531.06
2016,11,17,10,30,888.0,69.0,1.7,13.0,502.0,685.36,550.98
2016,11,17,10,45,895.5,69.5,1.65,13.5,519.5,707.95,565.26
2016,11,17,11,0,903.0,70.0,1.6,14.0,537.0,727.63,577.34
2016,11,17,11,15,907.0,70.5,1.55,14.0,547.0,741.74,586.45
2016,11,17,11,30,911.0,71.0,1.5,14.0,557.0,752.61,593.33
2016,11,17,11,45,910.5,72.0,1.45,14.5,559.5,757.44,594.9
2016,11,17,12,0,910.0,73.0,1.4,15.0,562.0,758.9,594.23
2016,11,17,12,15,908.0,72.5,1.35,15.0,556.5,754.14,590.4
2016,11,17,12,30,906.0,72.0,1.3,15.0,551.0,746.03,584.39
2016,11,17,12,45,898.5,72.0,1.3,15.0,538.0,731.28,574.33
2016,11,17,13,0,891.0,72.0,1.3,15.0,525.0,713.46,562.21
2016,11,17,13,15,882.0,71.0,1.25,15.0,505.0,690.51,545.94
2016,11,17,13,30,873.0,70.0,1.2,15.0,485.0,664.84,527.73
2016,11,17,13,45,857.0,69.0,1.15,15.0,457.5,635.81,505.73
2016,11,17,14,0,841.0,68.0,1.1,15.0,430.0,600.89,478.98
2016,11,17,14,15,821.5,66.0,1.0,15.0,397.0,561.03,447.64
2016,11,17,14,30,802.0,64.0,0.9,15.0,364.0,519.9,414.71
2016,11,17,14,45,772.5,61.0,0.8,15.0,326.0,471.58,375.52
2016,11,17,15,0,743.0,58.0,0.7,15.0,288.0,423.36,335.45
2016,11,17,15,15,701.5,54.0,0.6,14.5,246.5,369.36,290.42
2016,11,17,15,30,660.0,50.0,0.5,14.0,205.0,317.25,245.59
2016,11,17,15,45,596.0,44.5,0.4,14.0,162.5,258.22,194.2
2016,11,17,16,0,532.0,39.0,0.3,14.0,120.0,205.94,147.74
2016,11,17,16,15,424.5,30.0,0.25,13.5,81.0,143.37,94.1
2016,11,17,16,30,317.0,21.0,0.2,13.0,42.0,88.04,30.94
2016,11,17,16,45,158.5,10.5,0.2,13.0,21.0,32.0,0.0
2016,11,17,17,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,0.25,12.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,18,7,15,183.0,14.0,1.4,5.5,31.0,48.69,0.0
2016,11,18,7,30,366.0,28.0,1.6,6.0,62.0,118.84,73.59
2016,11,18,7,45,458.0,37.0,1.85,6.5,102.5,172.01,124.84
2016,11,18,8,0,550.0,46.0,2.1,7.0,143.0,233.94,180.4
2016,11,18,8,15,608.5,52.0,2.05,7.5,186.0,288.41,230.16
2016,11,18,8,30,667.0,58.0,2.0,8.0,229.0,347.07,282.42
2016,11,18,8,45,706.0,62.0,1.95,9.0,269.5,396.58,325.5
2016,11,18,9,0,745.0,66.0,1.9,10.0,310.0,449.4,369.62
2016,11,18,9,15,770.5,69.0,1.9,10.5,346.5,494.99,407.36
2016,11,18,9,30,796.0,72.0,1.9,11.0,383.0,540.22,443.65
2016,11,18,9,45,819.5,73.0,1.9,11.5,415.0,581.31,475.73
2016,11,18,10,0,843.0,74.0,1.9,12.0,447.0,621.22,506.07
2016,11,18,10,15,854.0,75.5,1.95,12.5,471.5,652.06,529.07
2016,11,18,10,30,865.0,77.0,2.0,13.0,496.0,680.53,549.69
2016,11,18,10,45,872.0,78.0,2.15,13.5,513.0,703.09,565.52
2016,11,18,11,0,879.0,79.0,2.3,14.0,530.0,722.79,579.26
2016,11,18,11,15,882.0,80.0,2.4,14.5,539.5,732.21,585.15
2016,11,18,11,30,885.0,81.0,2.5,15.0,549.0,742.75,592.05
2016,11,18,11,45,884.0,81.0,2.65,15.5,551.0,745.99,593.96
2016,11,18,12,0,883.0,81.0,2.8,16.0,553.0,745.94,593.62
2016,11,18,12,15,880.5,81.0,2.85,16.0,547.5,741.53,590.76
2016,11,18,12,30,878.0,81.0,2.9,16.0,542.0,738.33,588.95
2016,11,18,12,45,874.0,79.5,3.0,16.0,529.5,724.62,579.72
2016,11,18,13,0,870.0,78.0,3.1,16.0,517.0,707.81,568.3
2016,11,18,13,15,861.0,77.0,3.1,16.0,497.5,685.16,552.08
2016,11,18,13,30,852.0,76.0,3.1,16.0,478.0,659.83,533.4
2016,11,18,13,45,838.5,74.0,3.15,16.0,451.5,627.96,509.04
2016,11,18,14,0,825.0,72.0,3.2,16.0,425.0,594.01,482.6
2016,11,18,14,15,806.0,70.0,3.1,16.0,392.5,555.02,451.19
2016,11,18,14,30,787.0,68.0,3.0,16.0,360.0,514.76,418.14
2016,11,18,14,45,760.0,64.5,2.95,16.0,323.0,467.79,379.13
2016,11,18,15,0,733.0,61.0,2.9,16.0,286.0,420.76,339.06
2016,11,18,15,15,691.0,56.5,2.55,15.5,244.5,366.52,292.35
