Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,7,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,7,15,82.0,6.5,0.75,11.0,8.5,0.0,0.0
2016,12,9,7,30,164.0,13.0,0.8,11.0,17.0,39.65,0.0
2016,12,9,7,45,306.5,22.0,0.9,11.5,49.5,96.89,44.63
2016,12,9,8,0,449.0,31.0,1.0,12.0,82.0,161.75,111.2
2016,12,9,8,15,524.5,37.0,1.15,12.0,120.5,211.07,156.51
2016,12,9,8,30,600.0,43.0,1.3,12.0,159.0,268.64,207.85
2016,12,9,8,45,649.5,47.0,1.5,12.5,197.5,319.14,253.13
2016,12,9,9,0,699.0,51.0,1.7,13.0,236.0,372.23,299.56
2016,12,9,9,15,389.5,93.0,1.8,13.0,198.5,298.64,243.96
2016,12,9,9,30,80.0,135.0,1.9,13.0,161.0,184.38,150.35
2016,12,9,9,45,80.0,147.5,2.05,13.0,175.5,200.16,163.93
2016,12,9,10,0,80.0,160.0,2.2,13.0,190.0,215.85,176.89
2016,12,9,10,15,79.5,171.0,2.25,13.0,202.5,229.37,187.89
2016,12,9,10,30,79.0,182.0,2.3,13.0,215.0,242.77,198.69
2016,12,9,10,45,41.0,168.5,2.4,13.5,185.5,203.44,165.34
2016,12,9,11,0,3.0,155.0,2.5,14.0,156.0,157.29,126.21
2016,12,9,11,15,13.5,169.5,2.5,14.0,175.5,179.76,144.95
2016,12,9,11,30,24.0,184.0,2.5,14.0,195.0,202.61,163.77
2016,12,9,11,45,12.0,96.0,2.55,14.0,101.5,101.66,80.33
2016,12,9,12,0,0.0,8.0,2.6,14.0,8.0,7.72,0.92
2016,12,9,12,15,0.0,51.5,2.55,14.0,51.5,49.76,36.62
2016,12,9,12,30,0.0,95.0,2.5,14.0,95.0,92.37,72.39
2016,12,9,12,45,55.0,149.0,2.5,14.0,174.5,191.51,156.0
2016,12,9,13,0,110.0,203.0,2.5,14.0,254.0,289.6,236.46
2016,12,9,13,15,96.5,194.0,2.4,14.0,237.5,269.24,219.44
2016,12,9,13,30,83.0,185.0,2.3,14.0,221.0,249.15,203.03
2016,12,9,13,45,41.5,148.0,2.25,14.0,166.0,180.0,146.0
2016,12,9,14,0,0.0,111.0,2.2,14.0,111.0,109.79,87.23
2016,12,9,14,15,0.0,102.0,2.0,13.5,102.0,100.73,80.0
2016,12,9,14,30,0.0,93.0,1.8,13.0,93.0,91.71,72.64
2016,12,9,14,45,0.0,83.0,1.65,13.0,83.0,81.69,64.21
2016,12,9,15,0,0.0,73.0,1.5,13.0,73.0,71.7,55.73
2016,12,9,15,15,0.0,61.5,1.35,13.0,61.5,60.17,45.83
2016,12,9,15,30,0.0,50.0,1.2,13.0,50.0,48.65,35.85
2016,12,9,15,45,0.0,39.0,1.05,13.0,39.0,37.68,26.23
2016,12,9,16,0,0.0,28.0,0.9,13.0,28.0,27.03,16.82
2016,12,9,16,15,0.0,18.0,0.85,12.5,18.0,17.37,7.59
2016,12,9,16,30,0.0,8.0,0.8,12.0,8.0,7.71,0.0
2016,12,9,16,45,0.0,4.0,0.8,12.0,4.0,3.93,0.0
2016,12,9,17,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,1.5,3.0,13.0,1.5,0.0,0.0
2016,12,10,7,30,0.0,3.0,3.0,13.0,3.0,2.95,0.0
2016,12,10,7,45,0.0,8.5,3.05,13.0,8.5,8.19,0.0
2016,12,10,8,0,0.0,14.0,3.1,13.0,14.0,13.5,5.3
2016,12,10,8,15,0.0,21.0,3.05,13.0,21.0,20.26,11.37
2016,12,10,8,30,0.0,28.0,3.0,13.0,28.0,27.02,17.35
2016,12,10,8,45,0.0,35.5,3.0,13.0,35.5,34.27,23.71
2016,12,10,9,0,0.0,43.0,3.0,13.0,43.0,41.53,30.02
2016,12,10,9,15,0.0,49.5,2.95,13.0,49.5,47.82,35.44
2016,12,10,9,30,0.0,56.0,2.9,13.0,56.0,54.11,40.81
2016,12,10,9,45,0.0,62.0,2.9,13.0,62.0,59.92,45.73
2016,12,10,10,0,0.0,68.0,2.9,13.0,68.0,65.73,50.61
2016,12,10,10,15,0.0,41.0,2.95,13.0,41.0,39.59,28.29
2016,12,10,10,30,0.0,14.0,3.0,13.0,14.0,13.51,5.94
2016,12,10,10,45,0.0,32.0,3.05,13.5,32.0,30.9,20.76
2016,12,10,11,0,0.0,50.0,3.1,14.0,50.0,48.31,35.45
2016,12,10,11,15,0.0,41.0,3.05,14.0,41.0,39.6,28.04
2016,12,10,11,30,0.0,32.0,3.0,14.0,32.0,30.9,20.65
2016,12,10,11,45,0.0,35.5,2.95,14.0,35.5,34.29,23.51
2016,12,10,12,0,0.0,39.0,2.9,14.0,39.0,37.67,26.37
2016,12,10,12,15,0.0,38.5,2.8,13.5,38.5,37.19,26.02
2016,12,10,12,30,0.0,38.0,2.7,13.0,38.0,36.7,25.68
2016,12,10,12,45,0.0,47.5,2.65,13.0,47.5,45.89,33.5
2016,12,10,13,0,0.0,57.0,2.6,13.0,57.0,55.08,41.33
2016,12,10,13,15,19.0,115.0,2.5,13.0,123.0,129.62,104.58
2016,12,10,13,30,38.0,173.0,2.4,13.0,189.0,206.7,168.6
2016,12,10,13,45,19.0,144.5,2.3,13.0,152.5,156.78,126.97
2016,12,10,14,0,0.0,116.0,2.2,13.0,116.0,115.1,92.05
2016,12,10,14,15,0.0,107.0,2.1,13.0,107.0,106.03,84.62
2016,12,10,14,30,0.0,98.0,2.0,13.0,98.0,97.02,77.13
2016,12,10,14,45,0.0,87.5,1.9,13.0,87.5,86.47,68.26
2016,12,10,15,0,0.0,77.0,1.8,13.0,77.0,75.96,59.34
2016,12,10,15,15,0.0,65.0,1.6,12.5,65.0,63.89,49.08
2016,12,10,15,30,0.0,53.0,1.4,12.0,53.0,51.84,38.7
2016,12,10,15,45,0.0,41.0,1.25,12.0,41.0,39.8,28.14
2016,12,10,16,0,0.0,29.0,1.1,12.0,29.0,28.0,17.7
2016,12,10,16,15,0.0,18.5,1.05,11.5,18.5,17.85,8.03
2016,12,10,16,30,0.0,8.0,1.0,11.0,8.0,7.71,0.0
2016,12,10,16,45,0.0,4.0,0.95,11.0,4.0,3.93,0.0
2016,12,10,17,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,6.0,0.95,5.0,6.0,0.0,0.0
2016,12,11,7,30,0.0,12.0,0.9,5.0,12.0,11.8,0.0
2016,12,11,7,45,97.0,25.0,0.85,5.5,35.5,51.1,19.76
2016,12,11,8,0,194.0,38.0,0.8,6.0,59.0,101.52,71.88
2016,12,11,8,15,228.5,52.5,0.75,6.0,88.0,137.2,105.26
2016,12,11,8,30,263.0,67.0,0.7,6.0,117.0,175.8,140.21
2016,12,11,8,45,283.5,80.5,0.7,6.5,145.0,210.39,171.34
2016,12,11,9,0,304.0,94.0,0.7,7.0,173.0,246.13,202.69
2016,12,11,9,15,314.5,107.0,0.75,7.0,199.0,271.56,225.4
2016,12,11,9,30,325.0,120.0,0.8,7.0,225.0,302.65,252.15
2016,12,11,9,45,332.0,130.5,0.9,7.5,247.5,328.81,274.01
2016,12,11,10,0,339.0,141.0,1.0,8.0,270.0,354.53,295.05
2016,12,11,10,15,361.0,148.0,1.0,8.5,293.5,384.57,319.0
2016,12,11,10,30,383.0,155.0,1.0,9.0,317.0,422.31,348.35
2016,12,11,10,45,430.0,153.5,1.05,9.5,342.5,458.98,377.19
2016,12,11,11,0,477.0,152.0,1.1,10.0,368.0,495.87,405.79
2016,12,11,11,15,461.0,160.5,1.1,10.0,373.5,501.3,409.32
2016,12,11,11,30,445.0,169.0,1.1,10.0,379.0,504.64,411.46
2016,12,11,11,45,394.5,181.0,1.1,10.5,368.5,486.14,395.48
2016,12,11,12,0,344.0,193.0,1.1,11.0,358.0,457.85,372.27
2016,12,11,12,15,264.5,202.0,1.1,11.0,328.5,413.04,336.19
2016,12,11,12,30,185.0,211.0,1.1,11.0,299.0,359.67,293.11
2016,12,11,12,45,162.0,207.0,1.15,11.0,283.0,338.13,276.21
2016,12,11,13,0,139.0,203.0,1.2,11.0,267.0,316.58,258.92
2016,12,11,13,15,134.0,195.0,1.2,11.0,255.0,302.31,247.68
2016,12,11,13,30,129.0,187.0,1.2,11.0,243.0,287.87,236.18
2016,12,11,13,45,64.5,139.5,1.25,11.0,167.5,184.48,151.23
2016,12,11,14,0,0.0,92.0,1.3,11.0,92.0,89.96,71.37
2016,12,11,14,15,0.0,85.0,1.1,10.5,85.0,82.99,65.83
2016,12,11,14,30,0.0,78.0,0.9,10.0,78.0,76.05,60.1
2016,12,11,14,45,0.0,69.5,0.75,10.0,69.5,67.59,52.9
2016,12,11,15,0,0.0,61.0,0.6,10.0,61.0,59.15,45.65
2016,12,11,15,15,0.0,51.5,0.6,9.5,51.5,49.76,37.57
2016,12,11,15,30,0.0,42.0,0.6,9.0,42.0,40.57,29.53
2016,12,11,15,45,0.0,32.5,0.65,8.5,32.5,31.38,21.39
2016,12,11,16,0,0.0,23.0,0.7,8.0,23.0,22.2,13.16
2016,12,11,16,15,0.0,14.5,0.75,7.5,14.5,13.98,5.26
2016,12,11,16,30,0.0,6.0,0.8,7.0,6.0,5.78,0.0
2016,12,11,16,45,0.0,3.0,0.85,7.0,3.0,2.95,0.0
2016,12,11,17,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,7.0,1.15,5.5,7.0,0.0,0.0
2016,12,12,7,30,0.0,14.0,1.3,6.0,14.0,13.76,0.0
2016,12,12,7,45,210.5,22.5,1.45,6.5,45.0,74.52,26.38
2016,12,12,8,0,421.0,31.0,1.6,7.0,76.0,151.78,104.65
2016,12,12,8,15,502.0,38.0,1.65,7.0,114.5,204.07,153.53
2016,12,12,8,30,583.0,45.0,1.7,7.0,153.0,263.1,206.94
2016,12,12,8,45,629.0,50.0,1.8,7.5,191.5,310.33,250.46
2016,12,12,9,0,675.0,55.0,1.9,8.0,230.0,362.06,296.68
2016,12,12,9,15,708.5,58.5,1.85,8.0,265.5,408.23,337.53
2016,12,12,9,30,742.0,62.0,1.8,8.0,301.0,454.95,377.67
2016,12,12,9,45,554.5,99.0,1.8,8.5,287.5,422.05,351.32
2016,12,12,10,0,367.0,136.0,1.8,9.0,274.0,371.32,309.32
2016,12,12,10,15,586.5,105.5,1.75,9.0,343.0,481.38,400.66
2016,12,12,10,30,806.0,75.0,1.7,9.0,412.0,595.23,491.48
2016,12,12,10,45,817.5,76.0,1.65,9.0,431.5,620.5,510.15
2016,12,12,11,0,829.0,77.0,1.6,9.0,451.0,643.39,527.42
2016,12,12,11,15,719.5,102.0,1.6,9.0,432.5,612.36,502.15
2016,12,12,11,30,610.0,127.0,1.6,9.0,414.0,573.1,470.74
2016,12,12,11,45,594.0,133.0,1.6,9.0,415.0,572.77,470.54
2016,12,12,12,0,578.0,139.0,1.6,9.0,416.0,569.98,468.07
2016,12,12,12,15,544.5,147.0,1.55,9.0,407.0,552.26,453.63
2016,12,12,12,30,511.0,155.0,1.5,9.0,398.0,535.92,440.23
2016,12,12,12,45,476.5,158.5,1.5,9.0,381.5,512.31,421.52
2016,12,12,13,0,442.0,162.0,1.5,9.0,365.0,487.57,401.84
2016,12,12,13,15,444.5,155.0,1.45,9.0,352.5,474.54,391.7
2016,12,12,13,30,447.0,148.0,1.4,9.0,340.0,459.84,380.03
2016,12,12,13,45,448.5,138.5,1.35,9.0,322.0,440.1,364.25
2016,12,12,14,0,450.0,129.0,1.3,9.0,304.0,418.8,347.0
2016,12,12,14,15,428.5,123.5,1.15,9.0,280.0,387.64,320.92
2016,12,12,14,30,407.0,118.0,1.0,9.0,256.0,356.45,294.52
2016,12,12,14,45,394.0,106.5,0.9,9.0,228.5,322.99,266.14
2016,12,12,15,0,381.0,95.0,0.8,9.0,201.0,289.4,237.05
2016,12,12,15,15,482.5,73.5,0.75,8.5,187.0,293.72,237.82
2016,12,12,15,30,584.0,52.0,0.7,8.0,173.0,287.67,227.68
2016,12,12,15,45,516.0,45.0,0.65,8.0,134.5,231.19,177.21
2016,12,12,16,0,448.0,38.0,0.6,8.0,96.0,179.89,130.86
2016,12,12,16,15,326.0,28.0,0.65,8.0,61.5,118.49,75.06
2016,12,12,16,30,204.0,18.0,0.7,8.0,27.0,62.46,0.0
2016,12,12,16,45,102.0,9.0,0.75,8.0,13.5,23.19,0.0
2016,12,12,17,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,3.5,0.75,6.0,3.5,0.0,0.0
2016,12,13,7,30,0.0,7.0,0.9,6.0,7.0,6.88,0.0
2016,12,13,7,45,14.5,21.5,1.05,6.5,23.0,25.17,5.21
2016,12,13,8,0,29.0,36.0,1.2,7.0,39.0,45.83,30.94
2016,12,13,8,15,45.5,52.5,1.2,7.0,60.0,69.8,52.71
2016,12,13,8,30,62.0,69.0,1.2,7.0,81.0,98.95,78.53
2016,12,13,8,45,71.0,85.5,1.3,7.5,102.0,123.04,99.88
2016,12,13,9,0,80.0,102.0,1.4,8.0,123.0,147.78,121.5
2016,12,13,9,15,86.0,117.0,1.35,8.5,142.5,169.92,140.5
2016,12,13,9,30,92.0,132.0,1.3,9.0,162.0,192.4,159.4
2016,12,13,9,45,96.5,145.0,1.3,9.5,179.0,211.98,175.56
2016,12,13,10,0,101.0,158.0,1.3,10.0,196.0,231.68,191.54
2016,12,13,10,15,283.5,148.5,1.25,10.0,264.5,338.09,280.85
2016,12,13,10,30,466.0,139.0,1.2,10.0,333.0,454.76,375.09
2016,12,13,10,45,466.0,146.0,1.2,10.0,348.0,472.5,388.1
2016,12,13,11,0,466.0,153.0,1.2,10.0,363.0,488.63,400.48
2016,12,13,11,15,324.5,180.5,1.15,10.0,329.0,423.19,346.83
2016,12,13,11,30,183.0,208.0,1.1,10.0,295.0,353.92,289.6
2016,12,13,11,45,300.0,193.0,1.1,10.5,336.0,426.14,348.72
2016,12,13,12,0,417.0,178.0,1.1,11.0,377.0,498.95,405.74
2016,12,13,12,15,269.5,194.5,1.05,11.0,323.0,407.58,331.65
2016,12,13,12,30,122.0,211.0,1.0,11.0,269.0,316.4,257.24
2016,12,13,12,45,61.0,138.5,1.0,11.0,167.5,183.96,150.21
2016,12,13,13,0,0.0,66.0,1.0,11.0,66.0,63.8,48.91
2016,12,13,13,15,92.5,126.0,1.0,11.0,165.5,196.13,162.24
2016,12,13,13,30,185.0,186.0,1.0,11.0,265.0,322.22,265.05
2016,12,13,13,45,92.5,111.5,1.0,11.0,151.0,176.58,145.09
2016,12,13,14,0,0.0,37.0,1.0,11.0,37.0,35.73,25.16
2016,12,13,14,15,0.0,34.0,1.0,10.5,34.0,32.82,22.87
2016,12,13,14,30,0.0,31.0,1.0,10.0,31.0,29.92,20.43
2016,12,13,14,45,0.0,27.5,1.0,10.0,27.5,26.54,17.5
2016,12,13,15,0,0.0,24.0,1.0,10.0,24.0,23.15,14.55
2016,12,13,15,15,0.0,20.0,0.9,10.0,20.0,19.29,11.16
2016,12,13,15,30,0.0,16.0,0.8,10.0,16.0,15.43,7.73
2016,12,13,15,45,0.0,12.5,0.7,10.0,12.5,12.05,4.71
2016,12,13,16,0,0.0,9.0,0.6,10.0,9.0,8.67,1.67
2016,12,13,16,15,0.0,5.5,0.6,9.5,5.5,5.3,0.0
2016,12,13,16,30,0.0,2.0,0.6,9.0,2.0,1.93,0.0
2016,12,13,16,45,0.0,1.0,0.65,9.0,1.0,0.98,0.0
2016,12,13,17,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,14,7,45,55.5,18.0,1.9,12.0,23.5,33.01,5.75
2016,12,14,8,0,111.0,36.0,2.0,12.0,47.0,73.16,49.29
2016,12,14,8,15,139.5,52.0,2.1,12.0,72.5,104.57,78.07
2016,12,14,8,30,168.0,68.0,2.2,12.0,98.0,138.35,108.08
2016,12,14,8,45,185.5,83.5,2.3,12.5,124.0,169.51,135.7
2016,12,14,9,0,203.0,99.0,2.4,13.0,150.0,201.81,163.84
2016,12,14,9,15,213.0,113.5,2.4,13.0,174.5,230.41,188.72
2016,12,14,9,30,223.0,128.0,2.4,13.0,199.0,259.29,213.36
2016,12,14,9,45,227.5,140.0,2.45,13.0,219.0,282.46,232.94
2016,12,14,10,0,232.0,152.0,2.5,13.0,239.0,305.33,251.94
2016,12,14,10,15,116.0,138.5,2.55,13.0,182.0,219.78,180.83
2016,12,14,10,30,0.0,125.0,2.6,13.0,125.0,124.17,99.42
2016,12,14,10,45,0.0,108.5,2.65,13.0,108.5,106.57,84.75
2016,12,14,11,0,0.0,92.0,2.7,13.0,92.0,89.49,70.35
2016,12,14,11,15,0.0,121.5,2.7,13.0,121.5,119.77,95.66
2016,12,14,11,30,0.0,151.0,2.7,13.0,151.0,150.73,121.26
2016,12,14,11,45,7.0,163.0,2.75,13.5,166.5,168.26,135.58
2016,12,14,12,0,14.0,175.0,2.8,14.0,182.0,186.0,150.02
2016,12,14,12,15,31.0,186.0,2.8,14.0,200.5,217.16,175.89
2016,12,14,12,30,48.0,197.0,2.8,14.0,219.0,241.51,196.06
2016,12,14,12,45,34.5,185.5,2.8,14.0,201.5,218.98,177.43
2016,12,14,13,0,21.0,174.0,2.8,14.0,184.0,189.87,153.47
2016,12,14,13,15,21.5,169.0,2.75,13.5,178.5,184.84,149.82
2016,12,14,13,30,22.0,164.0,2.7,13.0,173.0,179.83,146.11
2016,12,14,13,45,11.0,143.0,2.7,13.0,147.5,150.32,121.57
2016,12,14,14,0,0.0,122.0,2.7,13.0,122.0,121.53,97.5
2016,12,14,14,15,0.0,112.5,2.65,13.0,112.5,111.92,89.6
2016,12,14,14,30,0.0,103.0,2.6,13.0,103.0,102.37,81.66
2016,12,14,14,45,0.0,91.5,2.6,13.0,91.5,90.74,71.89
2016,12,14,15,0,0.0,80.0,2.6,13.0,80.0,79.16,62.07
2016,12,14,15,15,0.0,67.5,2.6,13.0,67.5,66.54,51.25
2016,12,14,15,30,0.0,55.0,2.6,13.0,55.0,53.95,40.33
2016,12,14,15,45,0.0,42.5,2.6,13.0,42.5,41.37,29.33
2016,12,14,16,0,0.0,30.0,2.6,13.0,30.0,28.97,18.42
2016,12,14,16,15,0.0,19.5,2.55,12.5,19.5,18.82,8.87
2016,12,14,16,30,0.0,9.0,2.5,12.0,9.0,8.68,0.0
2016,12,14,16,45,0.0,4.5,2.45,12.0,4.5,4.42,0.0
2016,12,14,17,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,0.5,3.3,12.5,0.5,0.48,0.0
2016,12,15,8,0,0.0,1.0,3.2,13.0,1.0,0.96,0.0
2016,12,15,8,15,0.0,1.5,3.1,13.0,1.5,1.44,0.0
2016,12,15,8,30,0.0,2.0,3.0,13.0,2.0,1.93,0.0
2016,12,15,8,45,0.0,3.0,2.9,13.0,3.0,2.89,0.0
2016,12,15,9,0,0.0,4.0,2.8,13.0,4.0,3.85,0.0
2016,12,15,9,15,0.0,4.5,2.8,13.0,4.5,4.34,0.0
2016,12,15,9,30,0.0,5.0,2.8,13.0,5.0,4.82,0.0
2016,12,15,9,45,0.0,5.5,2.85,13.0,5.5,5.3,0.0
2016,12,15,10,0,0.0,6.0,2.9,13.0,6.0,5.79,0.0
2016,12,15,10,15,0.0,15.5,2.85,13.0,15.5,14.95,7.21
2016,12,15,10,30,0.0,25.0,2.8,13.0,25.0,24.13,15.06
2016,12,15,10,45,0.0,40.0,2.75,13.0,40.0,38.63,27.42
2016,12,15,11,0,0.0,55.0,2.7,13.0,55.0,53.15,39.73
2016,12,15,11,15,0.0,48.5,2.65,13.0,48.5,46.86,34.34
2016,12,15,11,30,0.0,42.0,2.6,13.0,42.0,40.57,28.98
2016,12,15,11,45,0.0,42.5,2.6,13.0,42.5,41.06,29.38
2016,12,15,12,0,0.0,43.0,2.6,13.0,43.0,41.54,29.79
2016,12,15,12,15,0.0,40.5,2.55,13.0,40.5,39.12,27.73
2016,12,15,12,30,0.0,38.0,2.5,13.0,38.0,36.7,25.69
2016,12,15,12,45,0.0,27.0,2.45,13.0,27.0,26.07,16.64
2016,12,15,13,0,0.0,16.0,2.4,13.0,16.0,15.44,7.58
2016,12,15,13,15,0.0,37.5,2.35,13.0,37.5,36.22,25.35
2016,12,15,13,30,0.0,59.0,2.3,13.0,59.0,57.02,43.07
2016,12,15,13,45,0.0,50.5,2.3,13.0,50.5,48.79,36.11
2016,12,15,14,0,0.0,42.0,2.3,13.0,42.0,40.56,29.15
2016,12,15,14,15,0.0,38.5,2.2,13.0,38.5,37.17,26.3
2016,12,15,14,30,0.0,35.0,2.1,13.0,35.0,33.79,23.43
2016,12,15,14,45,0.0,31.5,2.05,13.0,31.5,30.4,20.54
2016,12,15,15,0,0.0,28.0,2.0,13.0,28.0,27.02,17.63
2016,12,15,15,15,0.0,23.5,1.9,12.5,23.5,22.67,13.89
2016,12,15,15,30,0.0,19.0,1.8,12.0,19.0,18.32,10.1
2016,12,15,15,45,0.0,14.5,1.7,12.0,14.5,13.98,6.26
2016,12,15,16,0,0.0,10.0,1.6,12.0,10.0,9.64,2.41
2016,12,15,16,15,0.0,6.5,1.5,12.0,6.5,6.26,0.0
2016,12,15,16,30,0.0,3.0,1.4,12.0,3.0,2.89,0.0
2016,12,15,16,45,0.0,1.5,1.35,12.0,1.5,1.47,0.0
2016,12,15,17,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,16,7,45,228.0,15.0,2.35,5.5,37.5,67.17,8.45
2016,12,16,8,0,456.0,30.0,2.5,6.0,75.0,153.18,102.6
2016,12,16,8,15,542.0,36.5,2.55,6.0,115.0,208.0,155.38
2016,12,16,8,30,628.0,43.0,2.6,6.0,155.0,269.66,211.81
2016,12,16,8,45,678.5,47.5,2.7,6.5,195.0,321.96,260.32
2016,12,16,9,0,729.0,52.0,2.8,7.0,235.0,376.9,310.02
2016,12,16,9,15,763.0,55.5,2.8,7.5,272.0,425.31,353.06
2016,12,16,9,30,797.0,59.0,2.8,8.0,309.0,474.23,395.19
2016,12,16,9,45,821.5,60.5,2.85,8.5,342.0,515.93,430.48
2016,12,16,10,0,846.0,62.0,2.9,9.0,375.0,556.74,464.07
2016,12,16,10,15,861.5,64.0,2.9,9.0,401.5,591.6,492.79
2016,12,16,10,30,877.0,66.0,2.9,9.0,428.0,624.5,519.37
2016,12,16,10,45,887.0,67.0,2.9,9.5,448.0,646.68,536.31
2016,12,16,11,0,897.0,68.0,2.9,10.0,468.0,669.92,553.63
2016,12,16,11,15,903.0,69.0,2.9,10.0,481.0,687.71,566.97
2016,12,16,11,30,909.0,70.0,2.9,10.0,494.0,702.49,577.77
2016,12,16,11,45,912.0,70.0,2.9,10.0,500.0,710.9,583.83
2016,12,16,12,0,915.0,70.0,2.9,10.0,506.0,716.07,587.58
2016,12,16,12,15,914.5,70.0,2.9,10.0,503.5,715.55,587.15
2016,12,16,12,30,914.0,70.0,2.9,10.0,501.0,711.73,584.38
2016,12,16,12,45,908.5,70.0,2.9,10.0,491.0,701.26,576.69
2016,12,16,13,0,903.0,70.0,2.9,10.0,481.0,687.66,566.73
2016,12,16,13,15,894.5,69.0,2.85,10.0,464.0,667.91,551.45
2016,12,16,13,30,886.0,68.0,2.8,10.0,447.0,645.35,533.46
2016,12,16,13,45,872.5,66.5,2.8,10.0,423.0,620.13,513.19
2016,12,16,14,0,859.0,65.0,2.8,10.0,399.0,588.83,487.87
2016,12,16,14,15,839.5,62.5,2.65,9.5,368.5,550.97,457.17
2016,12,16,14,30,820.0,60.0,2.5,9.0,338.0,511.66,424.57
2016,12,16,14,45,792.0,57.0,2.45,9.0,302.5,466.42,385.87
2016,12,16,15,0,764.0,54.0,2.4,9.0,267.0,420.92,345.93
2016,12,16,15,15,721.0,50.0,2.15,8.5,227.5,368.1,299.23
2016,12,16,15,30,678.0,46.0,1.9,8.0,188.0,316.94,252.77
2016,12,16,15,45,612.0,40.5,1.65,8.0,147.5,258.58,199.55
2016,12,16,16,0,546.0,35.0,1.4,8.0,107.0,204.8,149.75
2016,12,16,16,15,273.0,34.0,1.4,7.5,70.0,113.13,74.31
2016,12,16,16,30,0.0,33.0,1.4,7.0,33.0,36.42,0.0
2016,12,16,16,45,0.0,16.5,1.4,6.5,16.5,16.22,0.0
2016,12,16,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,7,45,249.0,14.0,1.3,2.5,38.0,68.87,4.45
2016,12,17,8,0,498.0,28.0,1.4,3.0,76.0,160.88,107.6
2016,12,17,8,15,581.5,34.5,1.55,3.5,117.0,216.6,162.06
2016,12,17,8,30,665.0,41.0,1.7,4.0,158.0,279.0,219.28
2016,12,17,8,45,715.5,45.0,1.85,4.5,199.0,332.24,268.88
2016,12,17,9,0,766.0,49.0,2.0,5.0,240.0,388.07,319.54
2016,12,17,9,15,798.0,52.0,2.05,5.5,277.5,436.38,362.66
2016,12,17,9,30,830.0,55.0,2.1,6.0,315.0,484.98,404.65
2016,12,17,9,45,850.0,57.5,2.15,6.5,348.0,526.53,439.76
2016,12,17,10,0,870.0,60.0,2.2,7.0,381.0,563.62,470.4
2016,12,17,10,15,884.5,62.0,2.15,7.0,407.5,598.37,498.72
2016,12,17,10,30,899.0,64.0,2.1,7.0,434.0,631.08,524.73
2016,12,17,10,45,907.5,65.5,2.05,7.5,454.0,657.11,544.03
2016,12,17,11,0,916.0,67.0,2.0,8.0,474.0,680.41,560.8
2016,12,17,11,15,921.5,67.5,1.95,8.0,487.0,697.65,573.1
2016,12,17,11,30,927.0,68.0,1.9,8.0,500.0,711.79,582.87
2016,12,17,11,45,927.5,69.0,1.85,8.5,505.5,719.9,587.13
2016,12,17,12,0,928.0,70.0,1.8,9.0,511.0,724.69,589.03
2016,12,17,12,15,927.0,70.0,1.75,9.0,508.5,723.93,588.0
2016,12,17,12,30,926.0,70.0,1.7,9.0,506.0,719.84,584.66
2016,12,17,12,45,916.5,70.5,1.65,9.0,495.5,707.27,575.16
2016,12,17,13,0,907.0,71.0,1.6,9.0,485.0,691.61,563.52
2016,12,17,13,15,898.0,70.0,1.5,9.0,467.5,671.58,547.8
2016,12,17,13,30,889.0,69.0,1.4,9.0,450.0,652.56,532.22
2016,12,17,13,45,875.0,68.0,1.35,9.0,425.5,623.82,509.53
2016,12,17,14,0,861.0,67.0,1.3,9.0,401.0,592.82,484.78
2016,12,17,14,15,841.0,64.5,1.2,9.0,370.5,554.69,453.7
2016,12,17,14,30,821.0,62.0,1.1,9.0,340.0,515.13,420.88
2016,12,17,14,45,791.0,59.5,1.0,9.0,304.5,469.46,382.49
2016,12,17,15,0,761.0,57.0,0.9,9.0,269.0,423.63,343.02
2016,12,17,15,15,717.5,52.5,0.85,8.5,229.5,370.15,297.29
2016,12,17,15,30,674.0,48.0,0.8,8.0,190.0,318.36,251.6
2016,12,17,15,45,604.0,42.5,0.75,7.5,149.0,258.73,198.89
2016,12,17,16,0,534.0,37.0,0.7,7.0,108.0,203.97,149.41
2016,12,17,16,15,267.0,35.0,0.7,6.5,70.5,113.61,75.36
2016,12,17,16,30,0.0,33.0,0.7,6.0,33.0,36.35,0.0
2016,12,17,16,45,0.0,16.5,0.75,6.0,16.5,16.22,0.0
2016,12,17,17,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,2.2,0.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,18,7,45,252.5,13.5,2.45,1.5,37.5,68.4,0.0
2016,12,18,8,0,505.0,27.0,2.6,2.0,75.0,160.77,107.12
2016,12,18,8,15,590.0,33.0,2.7,2.5,116.0,216.54,162.6
2016,12,18,8,30,675.0,39.0,2.8,3.0,157.0,279.15,220.65
2016,12,18,8,45,725.5,43.0,2.95,3.5,198.5,332.7,271.22
2016,12,18,9,0,776.0,47.0,3.1,4.0,240.0,388.88,322.9
2016,12,18,9,15,808.5,50.0,3.1,4.5,278.0,437.79,367.16
2016,12,18,9,30,841.0,53.0,3.1,5.0,316.0,487.02,410.28
2016,12,18,9,45,859.0,56.5,3.15,5.5,349.0,526.08,444.04
2016,12,18,10,0,877.0,60.0,3.2,6.0,382.0,566.55,477.84
2016,12,18,10,15,892.5,61.5,3.15,6.0,409.0,601.56,507.0
2016,12,18,10,30,908.0,63.0,3.1,6.0,436.0,634.57,533.91
2016,12,18,10,45,918.5,64.0,3.1,6.5,457.0,661.55,554.73
2016,12,18,11,0,929.0,65.0,3.1,7.0,478.0,685.86,573.05
2016,12,18,11,15,934.5,65.5,3.05,7.0,491.0,703.38,585.92
2016,12,18,11,30,940.0,66.0,3.0,7.0,504.0,717.77,596.27
2016,12,18,11,45,942.5,66.0,3.0,7.5,509.5,726.27,601.36
2016,12,18,12,0,945.0,66.0,3.0,8.0,515.0,731.42,604.02
2016,12,18,12,15,944.0,66.0,3.0,8.0,513.0,730.78,603.48
2016,12,18,12,30,943.0,66.0,3.0,8.0,511.0,726.73,600.52
2016,12,18,12,45,938.5,65.5,3.0,8.5,501.0,716.36,591.79
2016,12,18,13,0,934.0,65.0,3.0,9.0,491.0,702.73,580.74
2016,12,18,13,15,925.5,64.0,2.9,9.0,473.5,682.74,565.36
2016,12,18,13,30,917.0,63.0,2.8,9.0,456.0,659.84,546.85
2016,12,18,13,45,904.5,62.0,2.75,9.0,432.0,631.72,524.2
2016,12,18,14,0,892.0,61.0,2.7,9.0,408.0,601.22,499.28
2016,12,18,14,15,873.5,59.0,2.5,8.5,377.5,564.0,468.84
2016,12,18,14,30,855.0,57.0,2.3,8.0,347.0,528.18,438.68
2016,12,18,14,45,827.5,54.5,2.15,8.0,311.0,482.73,399.49
2016,12,18,15,0,800.0,52.0,2.0,8.0,275.0,436.87,359.02
2016,12,18,15,15,759.0,48.5,1.75,7.5,235.5,384.13,312.32
2016,12,18,15,30,718.0,45.0,1.5,7.0,196.0,332.77,265.58
2016,12,18,15,45,652.5,39.5,1.25,6.5,154.5,272.82,211.25
2016,12,18,16,0,587.0,34.0,1.0,6.0,113.0,217.34,160.0
2016,12,18,16,15,468.5,26.5,1.0,5.5,74.5,152.0,99.79
2016,12,18,16,30,350.0,19.0,1.0,5.0,36.0,93.19,5.2
2016,12,18,16,45,175.0,9.5,1.05,4.5,18.0,35.28,0.0
2016,12,18,17,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,7,45,218.0,14.0,1.1,2.5,34.5,62.33,0.0
2016,12,19,8,0,436.0,28.0,1.1,3.0,69.0,144.03,94.82
2016,12,19,8,15,522.0,34.5,1.2,3.5,108.0,197.38,147.01
2016,12,19,8,30,608.0,41.0,1.3,4.0,147.0,257.73,201.92
2016,12,19,8,45,659.0,46.0,1.4,4.5,186.5,309.7,249.97
2016,12,19,9,0,710.0,51.0,1.5,5.0,226.0,364.49,299.35
2016,12,19,9,15,744.0,54.0,1.5,5.5,262.5,411.62,341.09
2016,12,19,9,30,778.0,57.0,1.5,6.0,299.0,459.33,381.94
2016,12,19,9,45,787.5,62.5,1.5,6.5,329.0,497.11,413.55
2016,12,19,10,0,797.0,68.0,1.5,7.0,359.0,533.19,442.78
2016,12,19,10,15,813.5,69.5,1.5,7.5,385.5,566.98,469.46
2016,12,19,10,30,830.0,71.0,1.5,8.0,412.0,598.99,494.07
2016,12,19,10,45,840.0,72.5,1.5,8.5,432.0,624.89,513.39
2016,12,19,11,0,850.0,74.0,1.5,9.0,452.0,648.32,530.45
2016,12,19,11,15,856.5,75.0,1.45,9.0,464.5,666.2,543.59
2016,12,19,11,30,863.0,76.0,1.4,9.0,477.0,681.2,554.08
2016,12,19,11,45,780.5,90.0,1.4,9.5,456.0,647.14,526.83
2016,12,19,12,0,698.0,104.0,1.4,10.0,435.0,612.05,498.65
2016,12,19,12,15,625.0,123.5,1.3,10.0,419.5,583.82,475.57
2016,12,19,12,30,552.0,143.0,1.2,10.0,404.0,549.73,447.92
2016,12,19,12,45,703.5,109.0,1.2,10.5,434.5,614.06,498.43
2016,12,19,13,0,855.0,75.0,1.2,11.0,465.0,666.18,537.81
2016,12,19,13,15,846.0,74.0,1.15,11.0,448.5,646.95,522.16
2016,12,19,13,30,837.0,73.0,1.1,11.0,432.0,625.05,505.12
2016,12,19,13,45,823.0,71.0,1.1,11.0,408.5,596.42,483.23
2016,12,19,14,0,809.0,69.0,1.1,11.0,385.0,565.68,459.34
2016,12,19,14,15,788.0,67.0,1.0,10.5,355.5,529.13,430.47
2016,12,19,14,30,767.0,65.0,0.9,10.0,326.0,491.33,399.95
