Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,14,45,737.5,61.5,0.8,10.0,291.5,446.67,362.62
2016,12,19,15,0,708.0,58.0,0.7,10.0,257.0,401.97,324.39
2016,12,19,15,15,664.0,54.0,0.7,9.5,219.0,350.89,281.19
2016,12,19,15,30,620.0,50.0,0.7,9.0,181.0,303.71,239.8
2016,12,19,15,45,548.5,44.0,0.75,8.5,142.0,245.42,188.95
2016,12,19,16,0,477.0,38.0,0.8,8.0,103.0,192.43,141.67
2016,12,19,16,15,238.5,35.0,0.8,8.0,67.5,107.3,71.78
2016,12,19,16,30,0.0,32.0,0.8,8.0,32.0,34.85,1.38
2016,12,19,16,45,0.0,16.0,0.8,8.0,16.0,15.73,0.0
2016,12,19,17,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,7,45,192.0,13.5,1.05,5.5,31.5,56.24,0.0
2016,12,20,8,0,384.0,27.0,1.0,6.0,63.0,132.46,85.79
2016,12,20,8,15,471.5,34.0,1.1,6.5,100.0,183.65,135.26
2016,12,20,8,30,559.0,41.0,1.2,7.0,137.0,240.46,186.3
2016,12,20,8,45,614.0,45.5,1.3,8.0,175.5,291.24,232.17
2016,12,20,9,0,669.0,50.0,1.4,9.0,214.0,345.26,279.66
2016,12,20,9,15,704.0,53.5,1.35,9.5,250.0,391.8,320.13
2016,12,20,9,30,739.0,57.0,1.3,10.0,286.0,439.12,359.87
2016,12,20,9,45,768.0,58.0,1.3,10.5,318.0,480.82,394.17
2016,12,20,10,0,797.0,59.0,1.3,11.0,350.0,522.09,427.13
2016,12,20,10,15,813.0,60.5,1.3,11.5,376.0,555.56,453.13
2016,12,20,10,30,829.0,62.0,1.3,12.0,402.0,587.27,477.13
2016,12,20,10,45,839.5,63.5,1.35,12.5,422.0,609.68,494.04
2016,12,20,11,0,850.0,65.0,1.4,13.0,442.0,633.35,511.5
2016,12,20,11,15,857.0,65.5,1.4,13.0,455.0,650.93,524.38
2016,12,20,11,30,864.0,66.0,1.4,13.0,468.0,665.69,534.8
2016,12,20,11,45,866.0,67.0,1.4,13.5,473.5,674.69,540.06
2016,12,20,12,0,868.0,68.0,1.4,14.0,479.0,680.6,543.18
2016,12,20,12,15,722.0,102.5,1.4,14.0,443.5,626.98,502.43
2016,12,20,12,30,576.0,137.0,1.4,14.0,408.0,562.71,452.46
2016,12,20,12,45,708.5,104.5,1.4,14.0,432.0,612.56,492.57
2016,12,20,13,0,841.0,72.0,1.4,14.0,456.0,653.69,524.58
2016,12,20,13,15,833.0,71.0,1.4,14.0,440.0,635.42,510.33
2016,12,20,13,30,825.0,70.0,1.4,14.0,424.0,614.49,494.47
2016,12,20,13,45,811.5,68.5,1.4,14.0,401.5,587.09,473.46
2016,12,20,14,0,798.0,67.0,1.4,14.0,379.0,557.59,450.49
2016,12,20,14,15,778.5,65.0,1.25,13.5,350.5,522.27,422.43
2016,12,20,14,30,759.0,63.0,1.1,13.0,322.0,485.64,392.72
2016,12,20,14,45,731.0,60.0,0.95,13.0,288.0,442.62,356.63
2016,12,20,15,0,703.0,57.0,0.8,13.0,254.0,399.45,319.64
2016,12,20,15,15,660.0,52.5,0.75,12.5,217.0,348.47,276.68
2016,12,20,15,30,617.0,48.0,0.7,12.0,180.0,299.27,233.96
2016,12,20,15,45,552.5,42.0,0.7,11.5,141.5,245.33,186.88
2016,12,20,16,0,488.0,36.0,0.7,11.0,103.0,194.22,141.39
2016,12,20,16,15,374.0,27.5,0.75,10.5,68.0,133.42,87.56
2016,12,20,16,30,260.0,19.0,0.8,10.0,33.0,78.19,11.43
2016,12,20,16,45,130.0,9.5,0.85,9.5,16.5,28.99,0.0
2016,12,20,17,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,7,45,205.5,13.0,2.15,7.5,31.5,57.76,0.0
2016,12,21,8,0,411.0,26.0,2.3,8.0,63.0,134.81,85.59
2016,12,21,8,15,499.0,33.0,2.35,8.5,101.5,187.64,137.03
2016,12,21,8,30,587.0,40.0,2.4,9.0,140.0,247.87,191.17
2016,12,21,8,45,641.0,44.0,2.5,9.5,179.0,298.89,238.01
2016,12,21,9,0,695.0,48.0,2.6,10.0,218.0,353.01,286.54
2016,12,21,9,15,730.5,51.5,2.75,10.0,254.5,400.78,329.6
2016,12,21,9,30,766.0,55.0,2.9,10.0,291.0,449.33,372.29
2016,12,21,9,45,791.5,57.0,3.05,10.5,323.5,491.26,408.02
2016,12,21,10,0,817.0,59.0,3.2,11.0,356.0,532.51,442.28
2016,12,21,10,15,834.0,60.5,3.2,11.5,383.0,567.2,470.14
2016,12,21,10,30,851.0,62.0,3.2,12.0,410.0,596.47,493.19
2016,12,21,10,45,863.5,63.0,3.2,12.5,430.5,623.77,514.1
2016,12,21,11,0,876.0,64.0,3.2,13.0,451.0,648.68,532.71
2016,12,21,11,15,883.0,64.5,3.15,13.0,465.0,666.74,546.11
2016,12,21,11,30,890.0,65.0,3.1,13.0,479.0,681.89,556.98
2016,12,21,11,45,894.5,65.0,3.1,13.5,485.5,691.71,563.04
2016,12,21,12,0,899.0,65.0,3.1,14.0,492.0,698.39,566.84
2016,12,21,12,15,899.5,65.0,3.1,14.0,490.5,699.09,567.31
2016,12,21,12,30,900.0,65.0,3.1,14.0,489.0,696.56,565.5
2016,12,21,12,45,891.0,66.5,3.1,14.0,480.0,686.13,557.86
2016,12,21,13,0,882.0,68.0,3.1,14.0,471.0,672.67,548.07
2016,12,21,13,15,874.0,67.0,3.05,14.0,455.0,654.05,533.9
2016,12,21,13,30,866.0,66.0,3.0,14.0,439.0,632.66,517.0
2016,12,21,13,45,853.5,65.0,2.95,14.0,416.0,609.56,498.39
2016,12,21,14,0,841.0,64.0,2.9,14.0,393.0,580.32,474.8
2016,12,21,14,15,822.5,62.0,2.7,13.5,363.5,544.47,445.96
2016,12,21,14,30,804.0,60.0,2.5,13.0,334.0,507.14,415.27
2016,12,21,14,45,776.0,57.0,2.4,13.0,300.0,462.68,377.73
2016,12,21,15,0,748.0,54.0,2.3,13.0,266.0,417.98,339.07
2016,12,21,15,15,706.5,50.5,2.1,12.5,227.5,367.04,294.85
2016,12,21,15,30,665.0,47.0,1.9,12.0,189.0,317.62,250.74
2016,12,21,15,45,599.0,41.5,1.7,11.5,149.0,259.61,199.18
2016,12,21,16,0,533.0,36.0,1.5,11.0,109.0,206.15,150.82
2016,12,21,16,15,418.0,28.0,1.5,10.5,72.5,145.55,96.38
2016,12,21,16,30,303.0,20.0,1.5,10.0,36.0,88.53,17.89
2016,12,21,16,45,151.5,10.0,1.55,9.5,18.0,32.97,0.0
2016,12,21,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,22,7,45,208.0,13.5,1.0,6.5,32.5,58.38,0.0
2016,12,22,8,0,416.0,27.0,1.0,7.0,65.0,136.17,85.97
2016,12,22,8,15,506.5,34.5,1.1,7.5,104.0,190.47,138.86
2016,12,22,8,30,597.0,42.0,1.2,8.0,143.0,252.38,194.11
2016,12,22,8,45,650.0,46.5,1.3,8.5,182.5,304.09,241.24
2016,12,22,9,0,703.0,51.0,1.4,9.0,222.0,358.78,289.85
2016,12,22,9,15,739.0,54.5,1.35,9.5,259.5,407.19,331.86
2016,12,22,9,30,775.0,58.0,1.3,10.0,297.0,456.36,373.03
2016,12,22,9,45,799.5,60.5,1.3,10.5,330.0,498.74,407.77
2016,12,22,10,0,824.0,63.0,1.3,11.0,363.0,540.36,440.84
2016,12,22,10,15,840.5,65.0,1.25,11.5,390.0,575.64,467.74
2016,12,22,10,30,857.0,67.0,1.2,12.0,417.0,609.11,492.46
2016,12,22,10,45,869.0,68.0,1.2,12.5,438.0,636.52,512.42
2016,12,22,11,0,881.0,69.0,1.2,13.0,459.0,657.49,527.36
2016,12,22,11,15,888.0,70.0,1.2,13.0,472.5,676.32,541.1
2016,12,22,11,30,895.0,71.0,1.2,13.0,486.0,692.22,552.16
2016,12,22,11,45,897.5,71.5,1.2,13.0,492.0,701.41,558.42
2016,12,22,12,0,900.0,72.0,1.2,13.0,498.0,707.42,562.54
2016,12,22,12,15,899.5,71.5,1.2,13.0,496.5,706.96,562.12
2016,12,22,12,30,899.0,71.0,1.2,13.0,495.0,703.26,559.54
2016,12,22,12,45,894.5,70.5,1.2,13.5,486.0,693.63,551.78
2016,12,22,13,0,890.0,70.0,1.2,14.0,477.0,680.89,541.93
2016,12,22,13,15,881.0,69.0,1.1,14.0,460.5,661.59,527.08
2016,12,22,13,30,872.0,68.0,1.0,14.0,444.0,643.39,512.37
2016,12,22,13,45,858.5,66.5,0.95,14.0,420.0,615.18,490.67
2016,12,22,14,0,845.0,65.0,0.9,14.0,396.0,584.73,467.01
2016,12,22,14,15,824.5,63.0,0.8,13.5,366.5,547.7,438.31
2016,12,22,14,30,804.0,61.0,0.7,13.0,337.0,509.28,407.88
2016,12,22,14,45,773.0,58.5,0.65,13.0,302.0,463.91,371.01
2016,12,22,15,0,742.0,56.0,0.6,13.0,267.0,418.48,333.14
2016,12,22,15,15,699.0,52.0,0.65,12.0,228.0,366.56,290.81
2016,12,22,15,30,656.0,48.0,0.7,11.0,189.0,316.28,248.12
2016,12,22,15,45,590.0,42.5,0.8,10.5,149.5,258.57,198.09
2016,12,22,16,0,524.0,37.0,0.9,10.0,110.0,205.4,150.72
2016,12,22,16,15,411.0,28.5,0.9,9.5,73.5,145.07,96.89
2016,12,22,16,30,298.0,20.0,0.9,9.0,37.0,88.31,22.09
2016,12,22,16,45,149.0,10.0,0.95,8.5,18.5,32.85,0.0
2016,12,22,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,23,7,45,155.5,15.0,2.4,7.0,28.5,49.81,0.0
2016,12,23,8,0,311.0,30.0,2.4,7.0,57.0,116.52,73.91
2016,12,23,8,15,404.0,38.0,2.35,7.0,93.5,166.82,122.83
2016,12,23,8,30,497.0,46.0,2.3,7.0,130.0,225.28,175.28
2016,12,23,8,45,554.5,52.0,2.25,7.0,168.0,275.78,221.71
2016,12,23,9,0,612.0,58.0,2.2,7.0,206.0,329.99,270.6
2016,12,23,9,15,651.0,62.0,2.2,7.0,242.0,376.76,312.64
2016,12,23,9,30,690.0,66.0,2.2,7.0,278.0,424.8,354.72
2016,12,23,9,45,345.0,67.5,2.25,7.5,173.5,264.95,223.87
2016,12,23,10,0,0.0,69.0,2.3,8.0,69.0,66.7,52.3
2016,12,23,10,15,57.0,122.5,2.15,8.0,146.0,159.98,133.32
2016,12,23,10,30,114.0,176.0,2.0,8.0,223.0,263.67,220.49
2016,12,23,10,45,57.0,104.5,1.95,8.5,128.0,142.12,117.55
2016,12,23,11,0,0.0,33.0,1.9,9.0,33.0,31.87,21.98
2016,12,23,11,15,0.0,34.0,1.9,9.0,34.0,32.83,22.85
2016,12,23,11,30,0.0,35.0,1.9,9.0,35.0,33.8,23.67
2016,12,23,11,45,0.0,49.0,1.95,9.5,49.0,47.34,35.25
2016,12,23,12,0,0.0,63.0,2.0,10.0,63.0,60.9,46.75
2016,12,23,12,15,0.0,85.0,2.2,10.0,85.0,82.27,64.95
2016,12,23,12,30,0.0,107.0,2.4,10.0,107.0,104.64,83.88
2016,12,23,12,45,0.0,63.5,2.6,10.0,63.5,61.38,47.14
2016,12,23,13,0,0.0,20.0,2.8,10.0,20.0,19.31,11.05
2016,12,23,13,15,0.0,30.5,2.9,10.0,30.5,29.45,19.83
2016,12,23,13,30,0.0,41.0,3.0,10.0,41.0,39.6,28.61
2016,12,23,13,45,0.0,27.5,3.2,10.0,27.5,26.55,17.36
2016,12,23,14,0,0.0,14.0,3.4,10.0,14.0,13.51,6.08
2016,12,23,14,15,363.5,44.5,3.35,9.5,169.5,265.94,227.13
2016,12,23,14,30,727.0,75.0,3.3,9.0,325.0,486.9,408.29
2016,12,23,14,45,691.5,72.0,3.25,9.0,290.5,441.19,367.81
2016,12,23,15,0,656.0,69.0,3.2,9.0,256.0,395.94,328.19
2016,12,23,15,15,610.0,64.0,3.0,8.5,219.0,344.81,283.28
2016,12,23,15,30,564.0,59.0,2.8,8.0,182.0,295.79,239.16
2016,12,23,15,45,495.5,52.0,2.6,8.0,143.5,239.4,188.21
2016,12,23,16,0,427.0,45.0,2.4,8.0,105.0,188.0,141.3
2016,12,23,16,15,310.0,34.5,2.25,7.5,70.0,126.47,86.9
2016,12,23,16,30,193.0,24.0,2.1,7.0,35.0,71.6,21.22
2016,12,23,16,45,96.5,12.0,2.0,7.0,17.5,26.87,0.0
2016,12,23,17,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,7,45,217.5,12.5,1.25,4.5,31.5,57.66,0.0
2016,12,24,8,0,435.0,25.0,1.3,5.0,63.0,137.65,85.9
2016,12,24,8,15,524.5,31.5,1.4,5.0,102.0,191.2,139.98
2016,12,24,8,30,614.0,38.0,1.5,5.0,141.0,252.3,195.8
2016,12,24,8,45,669.0,42.0,1.6,5.5,181.0,304.75,244.36
2016,12,24,9,0,724.0,46.0,1.7,6.0,221.0,360.4,294.61
2016,12,24,9,15,758.5,49.5,1.8,6.5,258.0,408.91,337.98
2016,12,24,9,30,793.0,53.0,1.9,7.0,295.0,458.09,380.63
2016,12,24,9,45,816.0,55.0,2.0,7.5,328.0,499.78,416.12
2016,12,24,10,0,839.0,57.0,2.1,8.0,361.0,537.36,447.49
2016,12,24,10,15,855.0,58.5,2.15,8.0,388.0,572.08,476.37
2016,12,24,10,30,871.0,60.0,2.2,8.0,415.0,604.98,503.21
2016,12,24,10,45,881.5,61.5,2.25,8.5,435.5,632.33,524.3
2016,12,24,11,0,892.0,63.0,2.3,9.0,456.0,657.15,543.04
2016,12,24,11,15,898.5,63.5,2.3,9.0,470.0,675.43,556.69
2016,12,24,11,30,905.0,64.0,2.3,9.0,484.0,690.74,567.82
2016,12,24,11,45,908.5,64.0,2.35,9.0,490.5,700.32,575.0
2016,12,24,12,0,912.0,64.0,2.4,9.0,497.0,706.7,579.9
2016,12,24,12,15,912.0,64.0,2.4,9.0,496.0,707.39,580.35
2016,12,24,12,30,912.0,64.0,2.4,9.0,495.0,704.81,578.48
2016,12,24,12,45,901.5,66.0,2.4,9.0,485.5,694.17,570.64
2016,12,24,13,0,891.0,68.0,2.4,9.0,476.0,680.5,560.64
2016,12,24,13,15,883.5,67.0,2.35,9.0,460.5,662.36,546.88
2016,12,24,13,30,876.0,66.0,2.3,9.0,445.0,641.39,530.19
2016,12,24,13,45,866.0,64.5,2.3,9.0,422.5,615.61,509.77
2016,12,24,14,0,856.0,63.0,2.3,9.0,400.0,590.93,489.69
2016,12,24,14,15,838.0,61.0,2.15,9.0,371.0,555.15,459.89
2016,12,24,14,30,820.0,59.0,2.0,9.0,342.0,517.79,428.3
2016,12,24,14,45,796.0,56.0,1.85,9.0,308.0,474.94,391.63
2016,12,24,15,0,772.0,53.0,1.7,9.0,274.0,431.49,353.58
2016,12,24,15,15,732.0,49.5,1.5,8.5,235.5,380.29,308.81
2016,12,24,15,30,692.0,46.0,1.3,8.0,197.0,330.41,263.96
2016,12,24,15,45,632.5,40.5,1.15,7.5,157.0,273.33,212.66
2016,12,24,16,0,573.0,35.0,1.0,7.0,117.0,220.17,163.87
2016,12,24,16,15,461.5,27.5,1.05,6.5,79.0,156.24,106.43
2016,12,24,16,30,350.0,20.0,1.1,6.0,41.0,99.18,33.93
2016,12,24,16,45,175.0,10.0,1.15,5.5,20.5,37.49,0.0
2016,12,24,17,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,7,45,213.5,12.5,1.35,2.5,31.0,56.55,0.0
2016,12,25,8,0,427.0,25.0,1.5,3.0,62.0,135.19,84.37
2016,12,25,8,15,517.5,32.0,1.55,3.0,101.0,189.08,139.31
2016,12,25,8,30,608.0,39.0,1.6,3.0,140.0,250.67,195.91
2016,12,25,8,45,661.0,43.5,1.7,3.5,180.0,302.71,244.52
2016,12,25,9,0,714.0,48.0,1.8,4.0,220.0,357.8,294.74
2016,12,25,9,15,749.0,51.0,1.8,4.5,257.0,405.66,337.69
2016,12,25,9,30,784.0,54.0,1.8,5.0,294.0,454.23,379.85
2016,12,25,9,45,798.5,58.5,1.85,5.5,325.5,494.12,413.88
2016,12,25,10,0,813.0,63.0,1.9,6.0,357.0,532.64,445.8
2016,12,25,10,15,829.5,65.0,1.9,6.0,384.5,567.86,474.89
2016,12,25,10,30,846.0,67.0,1.9,6.0,412.0,601.32,501.94
2016,12,25,10,45,856.0,68.5,1.95,6.5,432.5,628.1,522.63
2016,12,25,11,0,866.0,70.0,2.0,7.0,453.0,652.39,541.02
2016,12,25,11,15,872.5,71.0,2.05,7.0,466.5,671.1,555.83
2016,12,25,11,30,879.0,72.0,2.1,7.0,480.0,682.72,564.55
2016,12,25,11,45,880.5,72.5,2.15,7.5,486.0,691.43,570.13
2016,12,25,12,0,882.0,73.0,2.2,8.0,492.0,697.0,573.43
2016,12,25,12,15,881.0,73.0,2.25,8.0,490.5,697.09,573.73
2016,12,25,12,30,880.0,73.0,2.3,8.0,489.0,694.01,571.79
2016,12,25,12,45,672.0,116.0,2.35,8.5,430.5,602.68,498.68
2016,12,25,13,0,464.0,159.0,2.4,9.0,372.0,500.86,415.51
2016,12,25,13,15,658.0,114.5,2.4,9.0,405.5,575.59,477.99
2016,12,25,13,30,852.0,70.0,2.4,9.0,439.0,635.53,526.51
2016,12,25,13,45,837.5,69.0,2.45,9.0,416.0,607.93,504.19
2016,12,25,14,0,823.0,68.0,2.5,9.0,393.0,578.15,480.39
2016,12,25,14,15,803.5,66.0,2.45,8.5,364.0,542.43,451.82
2016,12,25,14,30,784.0,64.0,2.4,8.0,335.0,505.3,421.39
2016,12,25,14,45,755.0,61.0,2.35,8.0,301.0,461.1,383.7
2016,12,25,15,0,726.0,58.0,2.3,8.0,267.0,416.71,344.93
2016,12,25,15,15,684.5,54.0,2.05,7.5,229.0,365.99,300.21
2016,12,25,15,30,643.0,50.0,1.8,7.0,191.0,316.78,255.69
2016,12,25,15,45,578.5,44.5,1.6,6.5,151.5,261.96,206.07
2016,12,25,16,0,514.0,39.0,1.4,6.0,112.0,209.76,158.15
2016,12,25,16,15,405.0,30.0,1.4,5.5,76.0,147.47,102.27
2016,12,25,16,30,296.0,21.0,1.4,5.0,40.0,91.51,35.14
2016,12,25,16,45,148.0,10.5,1.45,5.0,20.0,33.99,0.0
2016,12,25,17,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,26,7,45,209.0,13.0,1.9,1.5,30.5,56.45,0.0
2016,12,26,8,0,418.0,26.0,2.1,2.0,61.0,133.37,83.09
2016,12,26,8,15,510.0,33.0,2.2,2.5,100.5,187.34,138.39
2016,12,26,8,30,602.0,40.0,2.3,3.0,140.0,249.08,195.08
2016,12,26,8,45,656.0,45.0,2.45,3.5,180.0,301.81,244.57
2016,12,26,9,0,710.0,50.0,2.6,4.0,220.0,357.7,295.84
2016,12,26,9,15,746.0,53.0,2.55,4.5,257.5,405.95,339.44
2016,12,26,9,30,782.0,56.0,2.5,5.0,295.0,454.98,382.31
2016,12,26,9,45,804.5,59.0,2.5,5.5,328.0,497.36,418.58
2016,12,26,10,0,827.0,62.0,2.5,6.0,361.0,538.87,453.06
2016,12,26,10,15,843.5,64.0,2.45,6.5,388.5,574.57,481.76
2016,12,26,10,30,860.0,66.0,2.4,7.0,416.0,608.47,508.25
2016,12,26,10,45,872.5,67.0,2.4,7.5,437.5,632.85,527.04
2016,12,26,11,0,885.0,68.0,2.4,8.0,459.0,658.42,546.26
2016,12,26,11,15,891.5,68.5,2.35,8.0,473.0,676.81,560.01
2016,12,26,11,30,898.0,69.0,2.3,8.0,487.0,692.25,570.99
2016,12,26,11,45,901.5,69.0,2.25,8.5,493.5,702.0,576.64
2016,12,26,12,0,905.0,69.0,2.2,9.0,500.0,708.57,579.99
2016,12,26,12,15,904.5,69.0,2.15,9.0,499.0,709.13,579.99
2016,12,26,12,30,904.0,69.0,2.1,9.0,498.0,706.44,577.7
2016,12,26,12,45,899.5,69.0,2.05,9.0,489.0,697.77,571.06
2016,12,26,13,0,895.0,69.0,2.0,9.0,480.0,685.96,562.2
2016,12,26,13,15,887.0,68.0,1.95,9.0,464.0,667.63,548.44
2016,12,26,13,30,879.0,67.0,1.9,9.0,448.0,646.46,531.72
2016,12,26,13,45,866.5,65.5,1.9,9.5,425.5,619.22,509.47
2016,12,26,14,0,854.0,64.0,1.9,10.0,403.0,593.18,487.73
2016,12,26,14,15,835.5,62.0,1.75,9.5,373.5,557.29,458.93
2016,12,26,14,30,817.0,60.0,1.6,9.0,344.0,519.82,428.26
2016,12,26,14,45,791.0,57.0,1.45,9.0,310.0,476.12,391.15
2016,12,26,15,0,765.0,54.0,1.3,9.0,276.0,431.93,352.8
2016,12,26,15,15,725.5,50.5,1.15,8.0,237.5,381.18,309.41
2016,12,26,15,30,686.0,47.0,1.0,7.0,199.0,331.7,265.71
2016,12,26,15,45,624.0,42.0,0.9,6.5,159.0,274.38,214.5
2016,12,26,16,0,562.0,37.0,0.8,6.0,119.0,221.13,165.89
2016,12,26,16,15,455.5,29.0,0.85,5.5,81.0,158.05,109.44
2016,12,26,16,30,349.0,21.0,0.9,5.0,43.0,101.88,42.66
2016,12,26,16,45,174.5,10.5,0.95,5.0,21.5,38.57,0.0
2016,12,26,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,7,45,181.5,13.5,1.1,4.5,28.5,51.66,0.0
2016,12,27,8,0,363.0,27.0,1.1,5.0,57.0,123.71,76.09
2016,12,27,8,15,456.5,34.5,1.15,5.5,95.0,175.71,128.3
2016,12,27,8,30,550.0,42.0,1.2,6.0,133.0,235.84,182.18
2016,12,27,8,45,609.0,47.0,1.25,6.5,172.5,285.97,228.07
2016,12,27,9,0,668.0,52.0,1.3,7.0,212.0,342.01,277.95
2016,12,27,9,15,705.0,56.0,1.25,7.5,249.0,390.24,320.15
2016,12,27,9,30,742.0,60.0,1.2,8.0,286.0,439.46,361.73
2016,12,27,9,45,768.5,62.5,1.15,8.5,319.0,482.1,396.74
2016,12,27,10,0,795.0,65.0,1.1,9.0,352.0,524.24,430.17
2016,12,27,10,15,812.0,67.0,1.15,9.5,379.0,559.43,457.91
2016,12,27,10,30,829.0,69.0,1.2,10.0,406.0,592.94,483.73
2016,12,27,10,45,680.5,102.5,1.25,10.5,388.5,558.33,455.34
2016,12,27,11,0,532.0,136.0,1.3,11.0,371.0,508.95,415.59
2016,12,27,11,15,697.5,105.0,1.2,11.0,423.0,596.37,484.54
2016,12,27,11,30,863.0,74.0,1.1,11.0,475.0,678.9,546.25
2016,12,27,11,45,656.0,122.0,1.0,11.0,429.5,601.44,484.14
2016,12,27,12,0,449.0,170.0,0.9,11.0,384.0,511.94,413.23
2016,12,27,12,15,443.5,171.0,0.8,11.0,382.0,509.78,411.65
2016,12,27,12,30,438.0,172.0,0.7,11.0,380.0,505.96,407.87
2016,12,27,12,45,495.0,156.0,0.65,11.5,387.0,524.2,421.62
2016,12,27,13,0,552.0,140.0,0.6,12.0,394.0,539.55,432.69
2016,12,27,13,15,536.5,137.5,0.6,12.0,378.0,519.05,416.93
2016,12,27,13,30,521.0,135.0,0.6,12.0,362.0,497.11,400.33
2016,12,27,13,45,504.0,130.5,0.65,12.0,341.0,470.74,380.58
2016,12,27,14,0,487.0,126.0,0.7,12.0,320.0,443.42,359.73
2016,12,27,14,15,611.5,99.5,0.65,11.5,325.0,474.77,384.93
2016,12,27,14,30,736.0,73.0,0.6,11.0,330.0,491.76,397.56
2016,12,27,14,45,704.5,70.0,0.6,11.0,296.0,449.99,363.18
2016,12,27,15,0,673.0,67.0,0.6,11.0,262.0,406.21,326.95
2016,12,27,15,15,629.5,62.0,0.6,10.5,225.0,355.42,284.77
2016,12,27,15,30,586.0,57.0,0.6,10.0,188.0,306.49,242.8
2016,12,27,15,45,523.0,50.0,0.65,10.0,149.5,250.77,194.31
2016,12,27,16,0,460.0,43.0,0.7,10.0,111.0,199.54,148.77
2016,12,27,16,15,351.5,33.5,0.7,9.5,75.5,138.89,96.2
2016,12,27,16,30,243.0,24.0,0.7,9.0,40.0,85.18,38.1
2016,12,27,16,45,121.5,12.0,0.75,8.5,20.0,31.69,0.0
2016,12,27,17,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,28,7,45,215.5,12.0,1.85,4.0,30.0,55.37,0.0
2016,12,28,8,0,431.0,24.0,2.0,5.0,60.0,133.4,80.78
2016,12,28,8,15,520.5,30.5,2.1,5.5,98.5,186.68,135.71
2016,12,28,8,30,610.0,37.0,2.2,6.0,137.0,247.37,191.11
2016,12,28,8,45,664.5,41.0,2.35,6.5,177.0,299.44,239.62
2016,12,28,9,0,719.0,45.0,2.5,7.0,217.0,354.74,289.95
2016,12,28,9,15,753.5,48.0,2.55,7.5,254.0,402.65,333.08
2016,12,28,9,30,788.0,51.0,2.6,8.0,291.0,451.28,375.5
2016,12,28,9,45,813.5,52.5,2.7,9.0,324.0,490.79,408.86
2016,12,28,10,0,839.0,54.0,2.8,10.0,357.0,532.37,442.74
2016,12,28,10,15,854.5,55.5,2.75,10.0,384.0,567.16,471.45
2016,12,28,10,30,870.0,57.0,2.7,10.0,411.0,600.12,498.06
2016,12,28,10,45,881.0,58.0,2.7,10.5,432.0,627.58,519.08
2016,12,28,11,0,892.0,59.0,2.7,11.0,453.0,652.55,537.75
2016,12,28,11,15,898.5,59.5,2.6,11.5,467.5,671.26,550.06
2016,12,28,11,30,905.0,60.0,2.5,12.0,482.0,687.01,559.93
2016,12,28,11,45,908.0,60.5,2.45,12.5,488.5,697.29,565.95
2016,12,28,12,0,911.0,61.0,2.4,13.0,495.0,704.35,569.66
2016,12,28,12,15,911.0,61.0,2.35,13.0,494.5,705.48,570.11
2016,12,28,12,30,911.0,61.0,2.3,13.0,494.0,703.33,568.26
2016,12,28,12,45,904.0,62.0,2.25,13.0,485.5,694.3,561.44
2016,12,28,13,0,897.0,63.0,2.2,13.0,477.0,682.15,552.43
2016,12,28,13,15,890.0,62.0,2.15,13.0,462.0,664.62,539.49
2016,12,28,13,30,883.0,61.0,2.1,13.0,447.0,644.21,523.89
2016,12,28,13,45,871.5,60.0,2.1,13.0,424.5,618.24,503.73
2016,12,28,14,0,860.0,59.0,2.1,13.0,402.0,589.89,481.37
2016,12,28,14,15,843.0,57.0,1.9,13.0,374.0,555.02,452.59
2016,12,28,14,30,826.0,55.0,1.7,13.0,346.0,518.5,422.01
2016,12,28,14,45,801.5,53.0,1.55,13.0,312.0,479.65,389.08
2016,12,28,15,0,777.0,51.0,1.4,13.0,278.0,437.03,352.45
2016,12,28,15,15,739.5,47.5,1.25,12.0,240.0,386.7,310.03
2016,12,28,15,30,702.0,44.0,1.1,11.0,202.0,337.45,267.15
2016,12,28,15,45,644.0,39.5,1.0,10.5,162.5,281.31,217.47
2016,12,28,16,0,586.0,35.0,0.9,10.0,123.0,228.89,170.0
2016,12,28,16,15,485.5,28.0,0.95,9.5,85.0,166.94,115.09
2016,12,28,16,30,385.0,21.0,1.0,9.0,47.0,111.75,52.9
2016,12,28,16,45,192.5,10.5,1.05,8.5,23.5,42.24,0.0
2016,12,28,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,29,7,45,187.0,13.5,2.55,4.5,29.0,52.11,0.0
2016,12,29,8,0,374.0,27.0,2.7,5.0,58.0,125.19,76.15
2016,12,29,8,15,470.5,34.5,2.75,5.5,96.5,178.68,130.58
2016,12,29,8,30,567.0,42.0,2.8,6.0,135.0,240.34,186.4
2016,12,29,8,45,625.5,47.0,2.85,6.5,175.5,291.06,233.55
2016,12,29,9,0,684.0,52.0,2.9,7.0,216.0,347.64,284.78
2016,12,29,9,15,721.5,56.0,2.9,7.5,253.5,396.83,328.88
2016,12,29,9,30,759.0,60.0,2.9,8.0,291.0,447.03,372.51
2016,12,29,9,45,775.5,64.5,2.9,8.5,323.0,487.43,406.97
2016,12,29,10,0,792.0,69.0,2.9,9.0,355.0,526.67,439.46
2016,12,29,10,15,810.5,71.0,2.85,9.5,383.0,562.87,468.51
2016,12,29,10,30,829.0,73.0,2.8,10.0,411.0,597.48,495.53
2016,12,29,10,45,843.5,74.0,2.8,10.5,433.0,626.58,517.83
2016,12,29,11,0,858.0,75.0,2.8,11.0,455.0,653.42,537.92
2016,12,29,11,15,866.0,76.0,2.75,11.0,469.5,673.45,553.2
2016,12,29,11,30,874.0,77.0,2.7,11.0,484.0,690.64,565.74
2016,12,29,11,45,879.0,77.0,2.7,11.5,491.5,701.64,572.61
2016,12,29,12,0,884.0,77.0,2.7,12.0,499.0,709.51,577.24
2016,12,29,12,15,884.0,77.0,2.65,12.0,498.5,710.73,577.78
2016,12,29,12,30,884.0,77.0,2.6,12.0,498.0,708.72,576.06
2016,12,29,12,45,887.0,74.5,2.6,12.5,491.0,702.63,570.65
2016,12,29,13,0,890.0,72.0,2.6,13.0,484.0,689.12,559.8
2016,12,29,13,15,882.5,71.0,2.5,13.0,468.5,671.44,546.47
2016,12,29,13,30,875.0,70.0,2.4,13.0,453.0,654.81,532.97
2016,12,29,13,45,864.0,68.5,2.35,13.0,431.0,628.62,512.37
2016,12,29,14,0,853.0,67.0,2.3,13.0,409.0,600.01,489.61
2016,12,29,14,15,835.0,65.0,2.15,12.5,380.0,564.55,461.53
2016,12,29,14,30,817.0,63.0,2.0,12.0,351.0,527.47,431.54
2016,12,29,14,45,791.5,60.0,1.85,12.0,317.0,484.06,395.06
2016,12,29,15,0,766.0,57.0,1.7,12.0,283.0,440.1,357.31
2016,12,29,15,15,727.0,53.0,1.5,11.0,244.5,388.86,313.88
2016,12,29,15,30,688.0,49.0,1.3,10.0,206.0,338.83,270.13
2016,12,29,15,45,627.5,44.0,1.1,9.5,165.5,281.64,219.3
2016,12,29,16,0,567.0,39.0,0.9,9.0,125.0,228.35,170.97
2016,12,29,16,15,462.5,31.0,0.9,8.5,86.5,164.87,115.03
2016,12,29,16,30,358.0,23.0,0.9,8.0,48.0,110.94,56.14
2016,12,29,16,45,179.0,11.5,0.95,7.5,24.0,41.36,0.0
2016,12,29,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,7,45,172.0,13.5,0.8,6.5,27.5,44.04,0.0
2016,12,30,8,0,344.0,27.0,0.7,7.0,55.0,117.89,70.72
2016,12,30,8,15,439.5,35.0,0.8,7.5,93.0,170.25,122.88
2016,12,30,8,30,535.0,43.0,0.9,8.0,131.0,230.69,176.36
2016,12,30,8,45,591.0,49.0,1.05,8.5,170.0,282.22,223.03
2016,12,30,9,0,647.0,55.0,1.2,9.0,209.0,337.38,271.93
2016,12,30,9,15,685.0,59.0,1.3,9.0,246.5,383.35,313.01
2016,12,30,9,30,723.0,63.0,1.4,9.0,284.0,432.53,355.67
2016,12,30,9,45,757.5,64.5,1.55,9.5,318.0,477.86,393.82
2016,12,30,10,0,792.0,66.0,1.7,10.0,352.0,523.21,431.08
2016,12,30,10,15,809.5,68.0,1.8,10.5,379.5,558.89,459.67
2016,12,30,10,30,827.0,70.0,1.9,11.0,407.0,592.94,486.41
2016,12,30,10,45,837.0,72.0,2.0,11.5,428.0,620.39,507.52
2016,12,30,11,0,847.0,74.0,2.1,12.0,449.0,645.43,526.44
2016,12,30,11,15,854.5,74.5,2.1,12.0,463.5,664.48,541.0
2016,12,30,11,30,862.0,75.0,2.1,12.0,478.0,680.71,552.85
2016,12,30,11,45,865.5,75.5,2.15,12.0,485.0,691.26,560.64
2016,12,30,12,0,869.0,76.0,2.2,12.0,492.0,698.72,566.28
2016,12,30,12,15,869.0,76.0,2.2,12.0,492.0,700.02,567.13
2016,12,30,12,30,869.0,76.0,2.2,12.0,492.0,698.14,565.79
2016,12,30,12,45,865.5,75.5,2.2,12.5,484.0,690.11,558.96
2016,12,30,13,0,862.0,75.0,2.2,13.0,476.0,679.0,549.99
2016,12,30,13,15,854.5,74.0,2.2,12.5,460.5,661.64,538.14
2016,12,30,13,30,847.0,73.0,2.2,12.0,445.0,641.5,523.62
2016,12,30,13,45,833.5,72.0,2.25,12.0,423.0,614.93,503.19
2016,12,30,14,0,820.0,71.0,2.3,12.0,401.0,586.12,480.63
2016,12,30,14,15,801.0,68.5,2.25,12.0,372.5,550.4,451.83
2016,12,30,14,30,782.0,66.0,2.2,12.0,344.0,513.22,421.28
2016,12,30,14,45,750.0,64.0,2.15,12.0,309.5,468.69,384.17
2016,12,30,15,0,718.0,62.0,2.1,12.0,275.0,424.11,346.16
2016,12,30,15,15,677.0,58.0,1.85,11.0,237.5,373.71,303.26
2016,12,30,15,30,636.0,54.0,1.6,10.0,200.0,326.85,262.0
2016,12,30,15,45,556.5,49.5,1.4,9.5,159.5,265.58,208.27
2016,12,30,16,0,477.0,45.0,1.2,9.0,119.0,210.02,158.91
2016,12,30,16,15,370.0,36.0,1.15,8.5,82.5,148.76,105.48
2016,12,30,16,30,263.0,27.0,1.1,8.0,46.0,95.35,51.07
2016,12,30,16,45,131.5,13.5,1.1,8.0,23.0,35.63,0.0
2016,12,30,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
